Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,14.5,2.45,-0.5,28.0,13.82,0.0
2016,1,1,8,0,330.0,29.0,2.7,0.0,56.0,23.77,13.63
2016,1,1,8,15,433.0,37.5,2.7,0.5,94.5,29.71,21.26
2016,1,1,8,30,536.0,46.0,2.7,1.0,133.0,35.51,27.15
2016,1,1,8,45,595.5,52.0,2.75,1.5,173.5,38.89,30.57
2016,1,1,9,0,655.0,58.0,2.8,2.0,214.0,42.27,33.84
2016,1,1,9,15,695.0,62.5,2.85,2.5,252.0,44.34,35.79
2016,1,1,9,30,735.0,67.0,2.9,3.0,290.0,68.41,42.8
2016,1,1,9,45,770.0,68.0,2.95,3.5,325.0,108.08,60.67
2016,1,1,10,0,805.0,69.0,3.0,4.0,360.0,150.14,89.59
2016,1,1,10,15,823.0,71.0,2.95,4.5,388.0,192.41,124.68
2016,1,1,10,30,841.0,73.0,2.9,5.0,416.0,234.95,162.71
2016,1,1,10,45,855.0,74.0,2.85,5.5,438.0,275.61,200.41
2016,1,1,11,0,869.0,75.0,2.8,6.0,460.0,315.71,237.8
2016,1,1,11,15,876.5,76.0,2.7,6.0,475.0,352.94,273.03
2016,1,1,11,30,884.0,77.0,2.6,6.0,490.0,388.69,306.48
2016,1,1,11,45,889.0,77.0,2.55,6.5,497.5,420.86,335.87
2016,1,1,12,0,894.0,77.0,2.5,7.0,505.0,451.01,362.88
2016,1,1,12,15,893.5,77.0,2.45,7.0,504.5,476.58,386.27
2016,1,1,12,30,893.0,77.0,2.4,7.0,504.0,499.59,407.08
2016,1,1,12,45,890.5,76.0,2.35,7.0,496.5,517.93,423.76
2016,1,1,13,0,888.0,75.0,2.3,7.0,489.0,533.44,437.83
2016,1,1,13,15,880.5,74.0,2.25,7.0,473.5,543.49,447.29
2016,1,1,13,30,873.0,73.0,2.2,7.0,458.0,550.51,454.11
2016,1,1,13,45,861.5,71.5,2.15,7.0,435.5,551.83,456.23
2016,1,1,14,0,850.0,70.0,2.1,7.0,413.0,550.14,455.78
2016,1,1,14,15,832.0,68.0,2.0,6.5,384.5,541.42,450.14
2016,1,1,14,30,814.0,66.0,1.9,6.0,356.0,529.88,441.96
2016,1,1,14,45,787.5,63.0,1.8,6.0,321.5,509.97,425.97
2016,1,1,15,0,761.0,60.0,1.7,6.0,287.0,487.72,407.6
2016,1,1,15,15,721.5,56.0,1.5,5.0,248.5,455.48,381.48
2016,1,1,15,30,682.0,52.0,1.3,4.0,210.0,421.75,353.07
2016,1,1,15,45,620.0,46.5,1.1,3.5,169.0,374.28,311.63
2016,1,1,16,0,558.0,41.0,0.9,3.0,128.0,331.7,272.62
2016,1,1,16,15,453.5,33.0,0.9,2.5,89.5,264.58,211.93
2016,1,1,16,30,349.0,25.0,0.9,2.0,51.0,198.05,131.72
2016,1,1,16,45,174.5,12.5,0.95,1.5,25.5,80.5,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.0,13.5,12.87,0.0
2016,1,2,8,0,0.0,27.0,2.5,0.0,27.0,24.51,14.19
2016,1,2,8,15,16.0,43.5,2.5,0.5,46.0,37.93,28.68
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,51.38,41.73
2016,1,2,8,45,40.0,76.5,2.5,1.5,84.5,64.55,54.29
2016,1,2,9,0,48.0,93.0,2.5,2.0,104.0,77.45,66.39
2016,1,2,9,15,53.5,108.5,2.5,2.0,123.0,89.4,77.57
2016,1,2,9,30,59.0,124.0,2.5,2.0,142.0,103.47,85.36
2016,1,2,9,45,65.0,137.0,2.5,2.5,159.0,119.34,97.52
2016,1,2,10,0,71.0,150.0,2.5,3.0,176.0,135.72,110.65
2016,1,2,10,15,67.5,160.5,2.45,3.0,187.0,149.2,122.27
2016,1,2,10,30,64.0,171.0,2.4,3.0,198.0,162.28,133.72
2016,1,2,10,45,82.5,183.0,2.4,3.5,219.0,181.6,149.49
2016,1,2,11,0,101.0,195.0,2.4,4.0,240.0,202.42,166.64
2016,1,2,11,15,99.5,202.0,2.35,4.0,248.0,213.99,176.84
2016,1,2,11,30,98.0,209.0,2.3,4.0,256.0,225.29,186.76
2016,1,2,11,45,216.0,203.0,2.25,4.5,306.5,272.1,224.51
2016,1,2,12,0,334.0,197.0,2.2,5.0,357.0,326.71,268.97
2016,1,2,12,15,266.0,206.0,2.15,5.0,333.5,317.28,262.46
2016,1,2,12,30,198.0,215.0,2.1,5.0,310.0,300.43,249.53
2016,1,2,12,45,220.0,209.0,2.05,5.5,313.5,312.3,259.61
2016,1,2,13,0,242.0,203.0,2.0,6.0,317.0,329.03,273.5
2016,1,2,13,15,225.0,198.0,1.9,6.0,301.0,316.63,263.79
2016,1,2,13,30,208.0,193.0,1.8,6.0,285.0,307.89,257.04
2016,1,2,13,45,161.0,184.5,1.75,6.0,254.0,278.19,232.71
2016,1,2,14,0,114.0,176.0,1.7,6.0,223.0,247.24,207.08
2016,1,2,14,15,102.5,163.0,1.65,6.0,203.0,229.93,192.96
2016,1,2,14,30,91.0,150.0,1.6,6.0,183.0,204.91,172.17
2016,1,2,14,45,84.5,137.0,1.6,6.0,165.0,189.21,159.11
2016,1,2,15,0,78.0,124.0,1.6,6.0,147.0,173.3,145.63
2016,1,2,15,15,71.0,108.0,1.45,5.5,127.0,153.22,128.53
2016,1,2,15,30,64.0,92.0,1.3,5.0,107.0,132.9,110.89
2016,1,2,15,45,54.5,75.5,1.2,4.5,86.5,110.48,91.06
2016,1,2,16,0,45.0,59.0,1.1,4.0,66.0,87.88,70.72
2016,1,2,16,15,23.5,42.5,1.1,3.5,46.0,59.56,45.07
2016,1,2,16,30,2.0,26.0,1.1,3.0,26.0,27.39,14.53
2016,1,2,16,45,1.0,13.0,1.1,2.5,13.0,12.79,0.0
2016,1,2,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,1.5,6.5,6.2,0.0
2016,1,3,8,0,0.0,13.0,1.5,2.0,13.0,12.05,4.04
2016,1,3,8,15,0.0,22.5,1.45,2.0,22.5,20.87,13.2
2016,1,3,8,30,0.0,32.0,1.4,2.0,32.0,29.71,21.75
2016,1,3,8,45,0.0,42.0,1.4,2.5,42.0,39.02,30.61
2016,1,3,9,0,0.0,52.0,1.4,3.0,52.0,48.28,39.31
2016,1,3,9,15,0.0,61.5,1.35,3.0,61.5,56.8,47.29
2016,1,3,9,30,0.0,71.0,1.3,3.0,71.0,65.3,52.51
2016,1,3,9,45,0.0,79.5,1.3,3.5,79.5,73.03,59.17
2016,1,3,10,0,0.0,88.0,1.3,4.0,88.0,80.8,65.77
2016,1,3,10,15,0.0,90.0,1.35,4.0,90.0,82.94,67.54
2016,1,3,10,30,0.0,92.0,1.4,4.0,92.0,85.0,69.23
2016,1,3,10,45,19.0,136.0,1.5,4.5,145.0,128.58,105.94
2016,1,3,11,0,38.0,180.0,1.6,5.0,198.0,172.05,142.05
2016,1,3,11,15,25.0,175.0,1.65,5.0,186.5,167.7,138.66
2016,1,3,11,30,12.0,170.0,1.7,5.0,175.0,160.46,132.82
2016,1,3,11,45,6.0,126.5,1.8,5.5,129.0,119.63,98.02
2016,1,3,12,0,0.0,83.0,1.9,6.0,83.0,77.29,61.65
2016,1,3,12,15,33.5,145.5,1.95,6.0,162.0,151.94,125.5
2016,1,3,12,30,67.0,208.0,2.0,6.0,241.0,229.24,190.31
2016,1,3,12,45,101.0,209.5,2.1,6.0,257.5,250.79,208.43
2016,1,3,13,0,135.0,211.0,2.2,6.0,274.0,278.14,231.64
2016,1,3,13,15,67.5,167.5,2.15,6.0,199.0,198.33,165.13
2016,1,3,13,30,0.0,124.0,2.1,6.0,124.0,116.95,95.83
2016,1,3,13,45,110.0,149.0,2.05,6.5,193.5,212.78,178.55
2016,1,3,14,0,220.0,174.0,2.0,7.0,263.0,303.01,254.16
2016,1,3,14,15,311.0,150.0,1.85,7.0,267.0,337.12,282.95
2016,1,3,14,30,402.0,126.0,1.7,7.0,271.0,370.96,311.31
2016,1,3,14,45,379.5,117.5,1.55,7.0,244.0,350.26,294.03
2016,1,3,15,0,357.0,109.0,1.4,7.0,217.0,328.42,275.79
2016,1,3,15,15,338.5,96.5,1.25,6.5,188.0,303.23,254.89
2016,1,3,15,30,320.0,84.0,1.1,6.0,159.0,277.19,232.62
2016,1,3,15,45,285.5,70.5,1.0,5.5,128.0,241.43,201.55
2016,1,3,16,0,251.0,57.0,0.9,5.0,97.0,205.94,169.82
2016,1,3,16,15,199.0,42.5,0.9,4.5,68.0,161.96,129.84
2016,1,3,16,30,147.0,28.0,0.9,4.0,39.0,117.95,81.45
2016,1,3,16,45,73.5,14.0,0.95,4.0,19.5,42.53,0.0
2016,1,3,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,19.0,14.0,1.4,5.0,15.5,13.34,0.0
2016,1,4,8,0,38.0,28.0,1.5,5.0,31.0,24.14,13.54
2016,1,4,8,15,64.0,45.0,1.6,5.0,53.5,37.78,28.04
2016,1,4,8,30,90.0,62.0,1.7,5.0,76.0,51.07,40.81
2016,1,4,8,45,109.0,78.5,1.8,5.5,100.5,63.68,52.68
2016,1,4,9,0,128.0,95.0,1.9,6.0,125.0,75.98,64.06
2016,1,4,9,15,136.0,111.0,1.95,6.5,148.0,87.6,74.63
2016,1,4,9,30,144.0,127.0,2.0,7.0,171.0,103.4,82.39
2016,1,4,9,45,146.5,140.5,2.05,7.5,189.5,123.88,96.57
2016,1,4,10,0,149.0,154.0,2.1,8.0,208.0,144.51,112.56
2016,1,4,10,15,74.5,113.0,2.1,8.0,140.0,110.47,86.71
2016,1,4,10,30,0.0,72.0,2.1,8.0,72.0,67.0,52.66
2016,1,4,10,45,0.0,68.5,2.15,8.5,68.5,63.73,49.72
2016,1,4,11,0,0.0,65.0,2.2,9.0,65.0,60.47,46.75
2016,1,4,11,15,21.5,129.5,2.25,9.0,139.5,125.91,102.02
2016,1,4,11,30,43.0,194.0,2.3,9.0,214.0,192.58,157.45
2016,1,4,11,45,24.0,178.5,2.4,9.5,190.0,173.98,141.92
2016,1,4,12,0,5.0,163.0,2.5,10.0,166.0,153.34,124.7
2016,1,4,12,15,2.5,113.5,2.45,10.0,115.0,106.82,85.7
2016,1,4,12,30,0.0,64.0,2.4,10.0,64.0,59.54,45.59
2016,1,4,12,45,26.5,131.5,2.4,10.5,144.0,138.31,112.37
2016,1,4,13,0,53.0,199.0,2.4,11.0,224.0,219.93,179.94
2016,1,4,13,15,26.5,117.0,2.2,10.5,129.5,126.39,102.34
2016,1,4,13,30,0.0,35.0,2.0,10.0,35.0,32.51,22.48
2016,1,4,13,45,0.0,53.5,1.85,10.0,53.5,49.73,37.43
2016,1,4,14,0,0.0,72.0,1.7,10.0,72.0,67.0,52.32
2016,1,4,14,15,0.0,38.5,1.6,9.5,38.5,35.75,25.49
2016,1,4,14,30,0.0,5.0,1.5,9.0,5.0,4.63,0.0
2016,1,4,14,45,0.0,4.5,1.45,9.0,4.5,4.17,0.0
2016,1,4,15,0,0.0,4.0,1.4,9.0,4.0,3.7,0.0
2016,1,4,15,15,0.0,3.5,1.35,9.0,3.5,3.24,0.0
2016,1,4,15,30,0.0,3.0,1.3,9.0,3.0,2.78,0.0
2016,1,4,15,45,0.0,2.0,1.3,9.0,2.0,1.85,0.0
2016,1,4,16,0,0.0,1.0,1.3,9.0,1.0,0.92,0.0
2016,1,4,16,15,0.0,0.5,1.35,9.0,0.5,0.46,0.0
2016,1,4,16,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,16,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,5,7,45,189.5,12.0,1.0,7.5,27.5,11.44,0.0
2016,1,5,8,0,379.0,24.0,1.1,8.0,55.0,20.74,10.68
2016,1,5,8,15,474.5,31.0,1.3,8.0,93.0,25.93,17.28
2016,1,5,8,30,570.0,38.0,1.5,8.0,131.0,31.04,22.37
2016,1,5,8,45,630.0,42.5,1.7,8.5,171.0,33.67,25.0
2016,1,5,9,0,690.0,47.0,1.9,9.0,211.0,36.34,27.53
2016,1,5,9,15,726.0,50.5,1.95,9.0,248.5,38.1,29.2
2016,1,5,9,30,762.0,54.0,2.0,9.0,286.0,56.21,31.59
2016,1,5,9,45,381.0,30.0,2.15,9.5,146.0,48.19,22.23
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,5.56,0.0
2016,1,5,10,15,0.0,47.5,2.4,10.0,47.5,44.13,32.71
2016,1,5,10,30,0.0,89.0,2.5,10.0,89.0,82.36,65.47
2016,1,5,10,45,0.0,67.5,2.6,10.0,67.5,62.8,48.6
2016,1,5,11,0,0.0,46.0,2.7,10.0,46.0,42.75,31.33
2016,1,5,11,15,0.0,33.5,2.75,10.0,33.5,31.11,21.28
2016,1,5,11,30,0.0,21.0,2.8,10.0,21.0,19.49,11.23
2016,1,5,11,45,0.0,42.5,2.9,10.0,42.5,39.5,28.47
2016,1,5,12,0,0.0,64.0,3.0,10.0,64.0,59.54,45.64
2016,1,5,12,15,0.0,107.0,3.0,10.0,107.0,99.66,79.77
2016,1,5,12,30,0.0,150.0,3.0,10.0,150.0,140.18,113.91
2016,1,5,12,45,0.0,140.5,3.0,10.0,140.5,131.61,106.69
2016,1,5,13,0,0.0,131.0,3.0,10.0,131.0,122.92,99.44
2016,1,5,13,15,0.0,129.5,2.95,10.0,129.5,121.84,98.62
2016,1,5,13,30,0.0,128.0,2.9,10.0,128.0,120.8,97.85
2016,1,5,13,45,0.0,122.0,2.85,10.0,122.0,115.39,93.38
2016,1,5,14,0,0.0,116.0,2.8,10.0,116.0,109.96,88.91
2016,1,5,14,15,0.0,105.0,2.75,9.5,105.0,99.51,80.3
2016,1,5,14,30,0.0,94.0,2.7,9.0,94.0,88.98,71.55
2016,1,5,14,45,0.0,84.5,2.65,9.0,84.5,79.92,63.86
2016,1,5,15,0,0.0,75.0,2.6,9.0,75.0,70.83,56.06
2016,1,5,15,15,0.0,65.0,2.35,8.5,65.0,61.19,47.8
2016,1,5,15,30,0.0,55.0,2.1,8.0,55.0,51.5,39.39
2016,1,5,15,45,0.0,44.5,1.85,8.0,44.5,41.36,30.39
2016,1,5,16,0,0.0,34.0,1.6,8.0,34.0,31.57,21.64
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,22.27,13.27
2016,1,5,16,30,0.0,14.0,1.3,7.0,14.0,12.97,4.4
2016,1,5,16,45,0.0,7.0,1.2,6.5,7.0,6.48,0.0
2016,1,5,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,7.5,1.5,1.43,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.77,0.0
2016,1,6,8,15,0.0,5.5,2.15,8.0,5.5,5.09,0.0
2016,1,6,8,30,0.0,8.0,2.2,8.0,8.0,7.4,1.04
2016,1,6,8,45,0.0,11.0,2.25,8.0,11.0,10.18,3.65
2016,1,6,9,0,0.0,14.0,2.3,8.0,14.0,12.97,6.25
2016,1,6,9,15,0.0,17.0,2.25,8.0,17.0,15.75,8.84
2016,1,6,9,30,0.0,20.0,2.2,8.0,20.0,18.54,10.67
2016,1,6,9,45,0.0,22.5,2.2,8.5,22.5,20.87,12.67
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,23.19,14.65
2016,1,6,10,15,12.0,92.0,2.15,9.0,97.0,86.63,68.97
2016,1,6,10,30,24.0,159.0,2.1,9.0,169.0,147.21,119.81
2016,1,6,10,45,12.0,134.0,2.1,9.0,139.0,125.16,101.47
2016,1,6,11,0,0.0,109.0,2.1,9.0,109.0,100.66,81.04
2016,1,6,11,15,19.0,151.0,2.15,9.0,160.0,144.62,117.74
2016,1,6,11,30,38.0,193.0,2.2,9.0,211.0,189.91,155.2
2016,1,6,11,45,23.0,181.0,2.3,9.0,192.0,175.87,143.71
2016,1,6,12,0,8.0,169.0,2.4,9.0,173.0,160.1,130.75
2016,1,6,12,15,4.0,141.0,2.35,9.0,143.0,133.11,108.16
2016,1,6,12,30,0.0,113.0,2.3,9.0,113.0,105.39,84.81
2016,1,6,12,45,0.0,114.0,2.3,9.0,114.0,106.49,85.82
2016,1,6,13,0,0.0,115.0,2.3,9.0,115.0,107.62,86.83
2016,1,6,13,15,6.5,140.0,2.15,9.0,143.0,135.4,110.45
2016,1,6,13,30,13.0,165.0,2.0,9.0,171.0,164.29,134.83
2016,1,6,13,45,6.5,89.0,1.95,9.0,92.0,86.7,69.26
2016,1,6,14,0,0.0,13.0,1.9,9.0,13.0,12.06,4.87
2016,1,6,14,15,0.0,9.5,1.8,8.5,9.5,8.81,2.07
2016,1,6,14,30,0.0,6.0,1.7,8.0,6.0,5.56,0.0
2016,1,6,14,45,0.0,5.5,1.6,8.0,5.5,5.09,0.0
2016,1,6,15,0,0.0,5.0,1.5,8.0,5.0,4.63,0.0
2016,1,6,15,15,0.0,4.5,1.35,7.5,4.5,4.17,0.0
2016,1,6,15,30,0.0,4.0,1.2,7.0,4.0,3.7,0.0
2016,1,6,15,45,0.0,3.0,1.1,7.0,3.0,2.77,0.0
2016,1,6,16,0,0.0,2.0,1.0,7.0,2.0,1.85,0.0
2016,1,6,16,15,0.0,1.5,1.0,6.5,1.5,1.39,0.0
2016,1,6,16,30,0.0,1.0,1.0,6.0,1.0,0.92,0.0
2016,1,6,16,45,0.0,0.5,1.0,6.0,0.5,0.46,0.0
2016,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,45,84.0,17.0,0.35,5.5,23.5,16.2,0.0
2016,1,7,8,0,168.0,34.0,0.4,6.0,47.0,26.86,15.76
2016,1,7,8,15,263.5,47.0,0.4,6.0,82.5,36.54,26.92
2016,1,7,8,30,359.0,60.0,0.4,6.0,118.0,45.95,36.12
2016,1,7,8,45,439.0,66.5,0.45,6.0,157.5,51.84,41.9
2016,1,7,9,0,519.0,73.0,0.5,6.0,197.0,55.11,45.12
2016,1,7,9,15,563.5,79.0,0.45,6.0,234.0,57.92,47.79
2016,1,7,9,30,608.0,85.0,0.4,6.0,271.0,74.52,50.48
2016,1,7,9,45,672.0,81.5,0.4,6.5,308.5,107.18,62.94
2016,1,7,10,0,736.0,78.0,0.4,7.0,346.0,145.18,86.89
2016,1,7,10,15,371.5,112.0,0.4,7.0,247.5,150.85,107.47
2016,1,7,10,30,7.0,146.0,0.4,7.0,149.0,132.95,108.5
2016,1,7,10,45,93.0,172.5,0.4,7.5,214.5,175.67,140.89
2016,1,7,11,0,179.0,199.0,0.4,8.0,280.0,227.02,180.4
2016,1,7,11,15,195.5,205.0,0.45,8.0,296.0,247.2,197.06
2016,1,7,11,30,212.0,211.0,0.5,8.0,312.0,268.16,214.62
2016,1,7,11,45,210.0,216.0,0.55,8.5,317.5,281.7,226.06
2016,1,7,12,0,208.0,221.0,0.6,9.0,323.0,294.66,236.91
2016,1,7,12,15,104.0,120.5,0.65,9.0,171.5,162.11,131.1
2016,1,7,12,30,0.0,20.0,0.7,9.0,20.0,18.57,10.44
2016,1,7,12,45,0.0,19.5,0.75,9.0,19.5,18.1,10.11
2016,1,7,13,0,0.0,19.0,0.8,9.0,19.0,17.64,9.72
2016,1,7,13,15,0.0,18.5,0.8,9.0,18.5,17.17,9.32
2016,1,7,13,30,0.0,18.0,0.8,9.0,18.0,16.7,8.93
2016,1,7,13,45,0.0,17.0,0.85,9.0,17.0,15.77,8.13
2016,1,7,14,0,0.0,16.0,0.9,9.0,16.0,14.84,7.34
2016,1,7,14,15,397.5,40.5,0.85,9.0,187.5,274.86,232.47
2016,1,7,14,30,795.0,65.0,0.8,9.0,359.0,525.98,431.04
2016,1,7,14,45,775.0,61.5,0.8,9.0,326.5,509.37,415.78
2016,1,7,15,0,755.0,58.0,0.8,9.0,294.0,490.36,401.14
2016,1,7,15,15,719.0,54.5,0.7,8.5,256.5,460.63,377.48
2016,1,7,15,30,683.0,51.0,0.6,8.0,219.0,429.35,351.75
2016,1,7,15,45,633.5,45.5,0.55,7.5,179.5,387.83,317.14
2016,1,7,16,0,584.0,40.0,0.5,7.0,140.0,346.04,280.81
2016,1,7,16,15,493.5,33.0,0.5,6.5,101.0,284.06,226.76
2016,1,7,16,30,403.0,26.0,0.5,6.0,62.0,225.0,166.73
2016,1,7,16,45,201.5,13.0,0.55,6.0,31.0,111.44,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,12.87,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,24.53,14.05
2016,1,8,8,15,16.0,43.5,1.1,4.0,46.0,37.97,28.38
2016,1,8,8,30,32.0,60.0,1.1,4.0,65.0,51.45,41.37
2016,1,8,8,45,40.0,76.5,1.1,4.5,85.0,64.66,53.81
2016,1,8,9,0,48.0,93.0,1.1,5.0,105.0,77.59,65.78
2016,1,8,9,15,53.0,108.5,1.05,5.0,123.5,89.57,76.81
2016,1,8,9,30,58.0,124.0,1.0,5.0,142.0,103.48,84.36
2016,1,8,9,45,59.0,137.5,1.0,5.5,157.5,119.3,96.43
2016,1,8,10,0,60.0,151.0,1.0,6.0,173.0,135.2,109.17
2016,1,8,10,15,184.0,158.5,0.9,6.5,233.5,163.78,127.32
2016,1,8,10,30,308.0,166.0,0.8,7.0,294.0,203.75,155.74
2016,1,8,10,45,314.0,175.0,0.75,7.5,311.0,228.8,177.13
2016,1,8,11,0,320.0,184.0,0.7,8.0,328.0,253.86,198.56
2016,1,8,11,15,160.0,161.5,0.75,8.5,233.5,198.5,158.42
2016,1,8,11,30,0.0,139.0,0.8,9.0,139.0,128.32,103.7
2016,1,8,11,45,0.0,147.5,0.85,9.5,147.5,136.49,110.51
2016,1,8,12,0,0.0,156.0,0.9,10.0,156.0,144.77,117.13
2016,1,8,12,15,11.0,172.0,0.95,10.0,177.5,165.1,133.93
2016,1,8,12,30,22.0,188.0,1.0,10.0,199.0,186.33,151.44
2016,1,8,12,45,69.5,201.5,1.1,10.0,235.0,227.55,185.51
2016,1,8,13,0,117.0,215.0,1.2,10.0,271.0,273.21,222.99
2016,1,8,13,15,201.5,203.0,1.2,10.0,296.0,310.37,253.77
2016,1,8,13,30,286.0,191.0,1.2,10.0,321.0,354.9,290.33
2016,1,8,13,45,242.0,186.0,1.25,10.0,293.0,331.4,271.77
2016,1,8,14,0,198.0,181.0,1.3,10.0,265.0,299.49,246.59
2016,1,8,14,15,99.0,138.0,1.2,9.5,180.0,200.35,165.5
2016,1,8,14,30,0.0,95.0,1.1,9.0,95.0,89.86,71.99
2016,1,8,14,45,0.0,86.0,1.05,9.0,86.0,81.31,64.98
2016,1,8,15,0,0.0,77.0,1.0,9.0,77.0,72.73,57.67
2016,1,8,15,15,0.0,67.0,0.9,8.5,67.0,63.1,49.47
2016,1,8,15,30,0.0,57.0,0.8,8.0,57.0,53.42,41.11
2016,1,8,15,45,0.0,46.5,0.75,7.5,46.5,43.22,32.16
2016,1,8,16,0,0.0,36.0,0.7,7.0,36.0,33.44,23.46
2016,1,8,16,15,0.0,26.0,0.7,6.5,26.0,24.13,15.06
2016,1,8,16,30,0.0,16.0,0.7,6.0,16.0,14.83,6.35
2016,1,8,16,45,0.0,8.0,0.75,6.0,8.0,7.41,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,14.0,1.7,4.5,14.5,13.34,0.0
2016,1,9,8,0,10.0,28.0,1.8,5.0,29.0,24.99,14.4
2016,1,9,8,15,31.0,45.0,1.85,5.0,49.5,39.09,29.24
2016,1,9,8,30,52.0,62.0,1.9,5.0,70.0,52.9,42.5
2016,1,9,8,45,64.0,79.0,1.95,5.5,92.0,66.42,55.2
2016,1,9,9,0,76.0,96.0,2.0,6.0,114.0,76.62,64.67
2016,1,9,9,15,83.0,112.0,2.0,6.0,135.0,91.95,78.73
2016,1,9,9,30,90.0,128.0,2.0,6.0,156.0,106.87,86.56
2016,1,9,9,45,90.5,141.5,2.0,6.0,172.0,124.32,99.55
2016,1,9,10,0,91.0,155.0,2.0,6.0,188.0,141.75,113.6
2016,1,9,10,15,73.0,164.0,1.9,6.0,192.0,152.83,123.61
2016,1,9,10,30,55.0,173.0,1.8,6.0,196.0,162.1,132.26
2016,1,9,10,45,27.5,159.0,1.75,6.5,170.5,148.57,121.64
2016,1,9,11,0,0.0,145.0,1.7,7.0,145.0,132.55,108.69
2016,1,9,11,15,0.0,95.0,1.65,7.0,95.0,88.22,70.84
2016,1,9,11,30,0.0,45.0,1.6,7.0,45.0,41.83,30.84
2016,1,9,11,45,3.5,107.0,1.55,7.0,109.0,100.79,81.6
2016,1,9,12,0,7.0,169.0,1.5,7.0,173.0,159.67,131.25
2016,1,9,12,15,3.5,149.5,1.45,7.0,151.5,140.78,115.21
2016,1,9,12,30,0.0,130.0,1.4,7.0,130.0,121.32,98.82
2016,1,9,12,45,0.5,143.0,1.35,7.0,143.0,134.17,109.76
2016,1,9,13,0,1.0,156.0,1.3,7.0,156.0,147.35,120.88
2016,1,9,13,15,7.0,162.0,1.25,7.0,165.0,157.02,129.13
2016,1,9,13,30,13.0,168.0,1.2,7.0,174.0,167.15,137.79
2016,1,9,13,45,6.5,139.5,1.15,7.0,142.5,136.16,111.74
2016,1,9,14,0,0.0,111.0,1.1,7.0,111.0,104.84,85.25
2016,1,9,14,15,0.0,106.5,1.05,7.0,106.5,100.84,82.03
2016,1,9,14,30,0.0,102.0,1.0,7.0,102.0,96.9,78.78
2016,1,9,14,45,0.0,92.5,1.0,7.0,92.5,87.9,71.15
2016,1,9,15,0,0.0,83.0,1.0,7.0,83.0,78.88,63.43
2016,1,9,15,15,0.0,72.5,0.95,7.0,72.5,68.78,54.7
2016,1,9,15,30,0.0,62.0,0.9,7.0,62.0,58.64,45.82
2016,1,9,15,45,0.0,50.5,0.85,7.0,50.5,47.36,35.84
2016,1,9,16,0,0.0,39.0,0.8,7.0,39.0,36.24,25.9
2016,1,9,16,15,0.0,28.0,0.75,6.5,28.0,25.99,16.69
2016,1,9,16,30,0.0,17.0,0.7,6.0,17.0,15.76,7.23
2016,1,9,16,45,0.0,8.5,0.7,6.0,8.5,7.87,0.0
2016,1,9,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.0,1.65,4.5,27.0,12.01,0.0
2016,1,10,8,0,297.0,30.0,1.8,5.0,54.0,24.66,14.22
2016,1,10,8,15,395.5,39.5,1.8,5.0,92.5,31.45,22.47
2016,1,10,8,30,494.0,49.0,1.8,5.0,131.0,38.05,29.06
2016,1,10,8,45,561.5,54.5,1.8,5.5,171.5,40.83,31.89
2016,1,10,9,0,629.0,60.0,1.8,6.0,212.0,43.67,34.62
2016,1,10,9,15,669.0,64.5,1.8,6.0,250.5,45.64,36.5
2016,1,10,9,30,709.0,69.0,1.8,6.0,289.0,63.48,39.08
2016,1,10,9,45,741.5,71.5,1.8,6.5,324.0,108.12,61.2
2016,1,10,10,0,774.0,74.0,1.8,7.0,359.0,150.46,90.06
2016,1,10,10,15,792.5,76.0,1.8,7.5,388.0,192.05,124.0
2016,1,10,10,30,811.0,78.0,1.8,8.0,417.0,234.08,160.91
2016,1,10,10,45,830.0,78.0,1.8,8.5,440.5,274.59,197.6
2016,1,10,11,0,849.0,78.0,1.8,9.0,464.0,315.03,234.39
2016,1,10,11,15,856.0,78.5,1.75,9.0,479.0,351.7,268.48
2016,1,10,11,30,863.0,79.0,1.7,9.0,494.0,386.94,300.82
2016,1,10,11,45,691.5,121.5,1.7,9.5,457.5,389.13,307.82
2016,1,10,12,0,520.0,164.0,1.7,10.0,421.0,378.51,302.88
2016,1,10,12,15,513.0,167.5,1.7,10.0,421.5,396.41,319.06
2016,1,10,12,30,506.0,171.0,1.7,10.0,422.0,412.55,333.35
2016,1,10,12,45,437.0,181.5,1.7,10.5,396.0,402.94,326.41
2016,1,10,13,0,368.0,192.0,1.7,11.0,370.0,384.55,312.27
2016,1,10,13,15,363.0,188.0,1.65,11.0,359.5,386.73,314.92
2016,1,10,13,30,358.0,184.0,1.6,11.0,349.0,387.54,316.26
2016,1,10,13,45,355.5,175.0,1.6,11.0,333.0,383.12,313.61
2016,1,10,14,0,353.0,166.0,1.6,11.0,317.0,377.29,309.77
2016,1,10,14,15,583.0,115.0,1.55,10.5,344.0,466.66,383.58
2016,1,10,14,30,813.0,64.0,1.5,10.0,371.0,539.83,442.9
2016,1,10,14,45,788.0,61.5,1.5,10.0,337.5,521.59,428.48
2016,1,10,15,0,763.0,59.0,1.5,10.0,304.0,500.96,412.48
2016,1,10,15,15,728.0,55.5,1.3,9.5,266.5,471.64,388.79
2016,1,10,15,30,693.0,52.0,1.1,9.0,229.0,440.69,362.97
2016,1,10,15,45,639.0,47.5,0.95,8.5,188.5,397.63,326.7
2016,1,10,16,0,585.0,43.0,0.8,8.0,148.0,354.3,288.88
2016,1,10,16,15,499.5,36.0,0.85,7.5,108.5,298.57,240.16
2016,1,10,16,30,414.0,29.0,0.9,7.0,69.0,241.95,185.18
2016,1,10,16,45,207.0,14.5,1.0,6.5,34.5,119.27,34.87
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,2.5,14.0,1.1,5.5,14.5,13.0,0.0
2016,1,11,8,0,5.0,28.0,1.2,6.0,29.0,25.37,14.83
2016,1,11,8,15,24.0,44.5,1.3,6.0,49.0,38.78,28.91
2016,1,11,8,30,43.0,61.0,1.4,6.0,69.0,52.27,41.8
2016,1,11,8,45,52.5,78.0,1.5,6.5,90.0,65.82,54.47
2016,1,11,9,0,62.0,95.0,1.6,7.0,111.0,79.08,66.66
2016,1,11,9,15,67.5,111.0,1.6,7.0,130.5,91.39,77.91
2016,1,11,9,30,73.0,127.0,1.6,7.0,150.0,106.03,85.72
2016,1,11,9,45,78.0,141.0,1.65,7.0,168.0,123.29,98.69
2016,1,11,10,0,83.0,155.0,1.7,7.0,186.0,141.01,112.82
2016,1,11,10,15,68.0,164.0,1.7,7.5,191.0,152.19,122.54
2016,1,11,10,30,53.0,173.0,1.7,8.0,196.0,161.82,131.08
2016,1,11,10,45,26.5,142.0,1.75,8.5,153.5,134.21,108.66
2016,1,11,11,0,0.0,111.0,1.8,9.0,111.0,102.49,82.5
2016,1,11,11,15,0.0,130.0,1.8,9.0,130.0,119.83,97.14
2016,1,11,11,30,0.0,149.0,1.8,9.0,149.0,137.35,111.76
2016,1,11,11,45,1.0,155.0,1.85,9.0,156.0,143.71,116.98
2016,1,11,12,0,2.0,161.0,1.9,9.0,163.0,150.2,122.36
2016,1,11,12,15,14.0,178.0,1.9,9.0,185.5,172.03,140.53
2016,1,11,12,30,26.0,195.0,1.9,9.0,208.0,194.85,159.5
2016,1,11,12,45,13.0,141.0,1.9,9.5,147.5,138.47,112.35
2016,1,11,13,0,0.0,87.0,1.9,10.0,87.0,81.05,63.86
2016,1,11,13,15,423.0,79.5,1.85,10.0,275.0,316.93,263.9
2016,1,11,13,30,846.0,72.0,1.8,10.0,463.0,546.83,447.02
2016,1,11,13,45,423.0,102.5,1.8,10.0,298.0,351.45,290.6
2016,1,11,14,0,0.0,133.0,1.8,10.0,133.0,126.7,102.37
2016,1,11,14,15,396.5,99.0,1.7,10.0,250.0,341.15,285.49
2016,1,11,14,30,793.0,65.0,1.6,10.0,367.0,531.54,438.1
2016,1,11,14,45,771.0,62.0,1.55,10.0,334.5,514.5,423.37
2016,1,11,15,0,749.0,59.0,1.5,10.0,302.0,495.07,408.07
2016,1,11,15,15,714.5,55.5,1.3,9.5,265.0,466.14,384.7
2016,1,11,15,30,680.0,52.0,1.1,9.0,228.0,435.61,359.27
2016,1,11,15,45,628.5,47.5,0.95,9.0,188.0,393.97,323.6
2016,1,11,16,0,577.0,43.0,0.8,9.0,148.0,352.01,286.5
2016,1,11,16,15,493.5,36.0,0.8,8.5,109.5,297.04,238.53
2016,1,11,16,30,410.0,29.0,0.8,8.0,71.0,241.24,185.29
2016,1,11,16,45,205.0,14.5,0.8,7.5,35.5,119.59,45.88
2016,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
