Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,177.5,13.0,1.05,5.5,28.0,10.12,0.0
2016,1,12,8,0,355.0,26.0,1.1,6.0,56.0,20.72,11.17
2016,1,12,8,15,449.0,34.0,1.1,6.0,94.5,26.28,17.83
2016,1,12,8,30,543.0,42.0,1.1,6.0,133.0,31.68,23.22
2016,1,12,8,45,602.0,47.0,1.15,6.5,173.0,37.57,28.83
2016,1,12,9,0,661.0,52.0,1.2,7.0,213.0,40.51,31.62
2016,1,12,9,15,506.0,82.5,1.2,7.0,218.0,60.48,49.93
2016,1,12,9,30,351.0,113.0,1.2,7.0,223.0,90.22,67.57
2016,1,12,9,45,365.0,123.5,1.3,7.5,249.0,119.67,84.65
2016,1,12,10,0,379.0,134.0,1.4,8.0,275.0,150.18,106.89
2016,1,12,10,15,400.0,142.0,1.45,8.0,301.5,180.74,131.48
2016,1,12,10,30,421.0,150.0,1.5,8.0,328.0,212.66,158.6
2016,1,12,10,45,433.0,157.0,1.55,8.5,348.0,242.7,184.83
2016,1,12,11,0,445.0,164.0,1.6,9.0,368.0,273.02,211.37
2016,1,12,11,15,520.0,151.0,1.65,9.0,397.0,306.39,239.33
2016,1,12,11,30,595.0,138.0,1.7,9.0,426.0,345.24,272.15
2016,1,12,11,45,477.5,170.0,1.8,9.5,403.5,349.22,278.89
2016,1,12,12,0,360.0,202.0,1.9,10.0,381.0,344.74,277.65
2016,1,12,12,15,259.0,215.0,1.85,10.0,344.0,324.5,263.0
2016,1,12,12,30,158.0,228.0,1.8,10.0,307.0,295.2,240.22
2016,1,12,12,45,202.0,221.5,1.8,10.0,321.0,317.39,258.97
2016,1,12,13,0,246.0,215.0,1.8,10.0,335.0,345.36,282.17
2016,1,12,13,15,387.5,182.0,1.7,10.0,365.5,394.89,323.15
2016,1,12,13,30,529.0,149.0,1.6,10.0,396.0,452.85,370.21
2016,1,12,13,45,325.0,169.0,1.55,10.0,318.5,361.03,296.53
2016,1,12,14,0,121.0,189.0,1.5,10.0,241.0,265.86,218.57
2016,1,12,14,15,60.5,145.0,1.35,10.0,171.0,179.69,147.75
2016,1,12,14,30,0.0,101.0,1.2,10.0,101.0,95.73,76.71
2016,1,12,14,45,0.0,92.0,1.05,10.0,92.0,87.22,69.72
2016,1,12,15,0,0.0,83.0,0.9,10.0,83.0,78.68,62.51
2016,1,12,15,15,0.0,72.5,0.9,9.5,72.5,68.57,53.99
2016,1,12,15,30,0.0,62.0,0.9,9.0,62.0,58.41,45.28
2016,1,12,15,45,0.0,51.0,0.95,9.0,51.0,47.66,35.86
2016,1,12,16,0,0.0,40.0,1.0,9.0,40.0,37.16,26.54
2016,1,12,16,15,0.0,29.5,1.05,9.0,29.5,27.39,17.78
2016,1,12,16,30,0.0,19.0,1.1,9.0,19.0,17.62,8.88
2016,1,12,16,45,0.0,9.5,1.15,9.0,9.5,8.8,0.0
2016,1,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,3.0,9.5,7.0,6.48,0.0
2016,1,13,8,0,0.0,14.0,3.1,10.0,14.0,12.97,4.77
2016,1,13,8,15,0.0,24.0,3.2,10.0,24.0,22.27,13.95
2016,1,13,8,30,0.0,34.0,3.3,10.0,34.0,31.57,22.67
2016,1,13,8,45,0.0,45.5,3.4,10.0,45.5,42.29,32.61
2016,1,13,9,0,0.0,57.0,3.5,10.0,57.0,52.6,42.11
2016,1,13,9,15,0.0,67.5,3.7,10.0,67.5,61.93,50.62
2016,1,13,9,30,0.0,78.0,3.9,10.0,78.0,71.28,56.24
2016,1,13,9,45,0.0,88.5,4.1,10.5,88.5,80.76,64.21
2016,1,13,10,0,0.0,99.0,4.3,11.0,99.0,90.3,72.15
2016,1,13,10,15,0.0,101.0,4.4,11.0,101.0,92.6,73.99
2016,1,13,10,30,0.0,103.0,4.5,11.0,103.0,94.78,75.72
2016,1,13,10,45,0.0,125.0,4.6,11.0,125.0,114.49,92.32
2016,1,13,11,0,0.0,147.0,4.7,11.0,147.0,134.36,108.95
2016,1,13,11,15,45.5,181.5,4.7,11.0,204.0,179.36,145.54
2016,1,13,11,30,91.0,216.0,4.7,11.0,261.0,229.44,186.48
2016,1,13,11,45,45.5,118.5,4.75,11.0,141.0,128.45,103.21
2016,1,13,12,0,0.0,21.0,4.8,11.0,21.0,19.5,11.1
2016,1,13,12,15,0.0,67.0,4.75,11.0,67.0,62.35,47.77
2016,1,13,12,30,0.0,113.0,4.7,11.0,113.0,105.36,84.23
2016,1,13,12,45,0.0,109.0,4.7,11.0,109.0,101.73,81.15
2016,1,13,13,0,0.0,105.0,4.7,11.0,105.0,98.06,78.1
2016,1,13,13,15,58.5,157.0,4.6,10.5,184.5,183.35,150.84
2016,1,13,13,30,117.0,209.0,4.5,10.0,264.0,276.9,229.52
2016,1,13,13,45,446.0,149.0,4.4,10.0,345.0,415.58,346.97
2016,1,13,14,0,775.0,89.0,4.3,10.0,426.0,545.74,454.66
2016,1,13,14,15,549.5,119.5,4.05,10.0,350.5,452.64,377.99
2016,1,13,14,30,324.0,150.0,3.8,10.0,275.0,352.31,294.83
2016,1,13,14,45,523.0,110.5,3.55,10.0,292.5,430.78,361.3
2016,1,13,15,0,722.0,71.0,3.3,10.0,310.0,499.93,417.96
2016,1,13,15,15,685.5,67.5,2.9,9.5,272.5,470.56,393.38
2016,1,13,15,30,649.0,64.0,2.5,9.0,235.0,439.72,367.29
2016,1,13,15,45,614.5,56.0,2.2,8.5,196.5,403.53,336.17
2016,1,13,16,0,580.0,48.0,1.9,8.0,158.0,366.59,303.09
2016,1,13,16,15,492.5,41.0,1.7,7.5,117.5,305.33,248.98
2016,1,13,16,30,405.0,34.0,1.5,7.0,77.0,246.82,193.85
2016,1,13,16,45,259.0,23.0,1.35,6.5,45.5,156.16,83.21
2016,1,13,17,0,113.0,12.0,1.2,6.0,14.0,55.96,0.0
2016,1,13,17,15,56.5,6.0,1.15,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,0.95,5.5,7.0,6.48,0.0
2016,1,14,8,0,0.0,14.0,1.0,6.0,14.0,12.97,5.01
2016,1,14,8,15,0.0,24.0,1.1,6.0,24.0,22.27,14.29
2016,1,14,8,30,0.0,34.0,1.2,6.0,34.0,31.57,23.14
2016,1,14,8,45,0.0,44.0,1.35,6.5,44.0,40.89,31.86
2016,1,14,9,0,0.0,54.0,1.5,7.0,54.0,50.11,40.38
2016,1,14,9,15,0.0,64.0,1.55,7.0,64.0,59.05,48.62
2016,1,14,9,30,0.0,74.0,1.6,7.0,74.0,67.98,54.03
2016,1,14,9,45,0.0,82.0,1.7,7.0,82.0,75.31,60.33
2016,1,14,10,0,0.0,90.0,1.8,7.0,90.0,82.66,66.6
2016,1,14,10,15,16.5,129.5,1.95,7.0,136.5,119.51,97.41
2016,1,14,10,30,33.0,169.0,2.1,7.0,183.0,154.78,126.58
2016,1,14,10,45,16.5,154.0,2.25,7.5,161.0,143.72,117.54
2016,1,14,11,0,0.0,139.0,2.4,8.0,139.0,127.36,103.95
2016,1,14,11,15,0.0,128.0,2.35,8.0,128.0,118.06,95.97
2016,1,14,11,30,0.0,117.0,2.3,8.0,117.0,108.41,87.71
2016,1,14,11,45,0.0,119.0,2.3,8.0,119.0,110.45,89.39
2016,1,14,12,0,0.0,121.0,2.3,8.0,121.0,112.48,91.07
2016,1,14,12,15,1.0,142.0,2.15,8.0,142.5,132.66,108.1
2016,1,14,12,30,2.0,163.0,2.0,8.0,164.0,153.23,125.34
2016,1,14,12,45,1.0,116.5,1.9,8.0,117.0,109.3,88.28
2016,1,14,13,0,0.0,70.0,1.8,8.0,70.0,65.15,50.72
2016,1,14,13,15,0.0,79.0,1.85,8.0,79.0,73.55,58.03
2016,1,14,13,30,0.0,88.0,1.9,8.0,88.0,82.05,65.37
2016,1,14,13,45,0.0,63.5,1.95,8.0,63.5,59.07,45.68
2016,1,14,14,0,0.0,39.0,2.0,8.0,39.0,36.23,25.97
2016,1,14,14,15,0.0,33.5,2.15,8.0,33.5,31.1,21.56
2016,1,14,14,30,0.0,28.0,2.3,8.0,28.0,25.99,17.13
2016,1,14,14,45,0.0,25.5,2.45,8.0,25.5,23.66,15.12
2016,1,14,15,0,0.0,23.0,2.6,8.0,23.0,21.33,13.1
2016,1,14,15,15,0.0,20.0,2.75,8.0,20.0,18.54,10.66
2016,1,14,15,30,0.0,17.0,2.9,8.0,17.0,15.75,8.2
2016,1,14,15,45,0.0,14.0,3.1,8.0,14.0,12.97,5.72
2016,1,14,16,0,0.0,11.0,3.3,8.0,11.0,10.18,3.22
2016,1,14,16,15,0.0,8.0,3.3,8.0,8.0,7.4,0.71
2016,1,14,16,30,0.0,5.0,3.3,8.0,5.0,4.62,0.0
2016,1,14,16,45,0.0,3.0,3.35,8.5,3.0,2.77,0.0
2016,1,14,17,0,0.0,1.0,3.4,9.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,3.25,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,13.5,0.95,5.5,30.0,10.5,0.0
2016,1,15,8,0,378.0,27.0,1.0,6.0,60.0,21.54,12.15
2016,1,15,8,15,472.0,35.0,1.1,6.0,99.5,27.06,18.59
2016,1,15,8,30,566.0,43.0,1.2,6.0,139.0,32.43,23.93
2016,1,15,8,45,619.5,48.0,1.3,6.5,180.0,38.36,29.56
2016,1,15,9,0,673.0,53.0,1.4,7.0,221.0,41.25,32.3
2016,1,15,9,15,709.5,57.0,1.4,7.0,259.5,43.23,34.17
2016,1,15,9,30,746.0,61.0,1.4,7.0,298.0,63.71,37.22
2016,1,15,9,45,759.5,66.5,1.45,7.5,330.5,107.19,58.78
2016,1,15,10,0,773.0,72.0,1.5,8.0,363.0,151.17,90.09
2016,1,15,10,15,790.5,74.0,1.5,8.0,392.0,192.97,124.61
2016,1,15,10,30,808.0,76.0,1.5,8.0,421.0,235.14,162.03
2016,1,15,10,45,637.5,119.0,1.5,8.5,400.5,263.87,195.38
2016,1,15,11,0,467.0,162.0,1.5,9.0,380.0,279.19,215.73
2016,1,15,11,15,456.0,171.0,1.45,9.0,389.5,304.81,239.19
2016,1,15,11,30,445.0,180.0,1.4,9.0,399.0,328.78,260.77
2016,1,15,11,45,394.5,194.5,1.4,9.0,391.0,338.93,271.35
2016,1,15,12,0,344.0,209.0,1.4,9.0,383.0,345.91,278.77
2016,1,15,12,15,234.0,220.5,1.35,9.0,339.0,316.73,256.85
2016,1,15,12,30,124.0,232.0,1.3,9.0,295.0,283.25,230.57
2016,1,15,12,45,350.5,190.0,1.3,9.5,365.0,366.73,298.65
2016,1,15,13,0,577.0,148.0,1.3,10.0,435.0,458.91,371.92
2016,1,15,13,15,708.0,112.5,1.25,10.0,455.5,509.45,412.1
2016,1,15,13,30,839.0,77.0,1.2,10.0,476.0,555.58,448.94
2016,1,15,13,45,831.5,74.5,1.2,10.0,455.5,558.75,452.26
2016,1,15,14,0,824.0,72.0,1.2,10.0,435.0,558.98,453.58
2016,1,15,14,15,604.5,108.0,1.15,10.0,365.0,478.65,390.8
2016,1,15,14,30,385.0,144.0,1.1,10.0,295.0,390.32,320.64
2016,1,15,14,45,374.5,133.0,1.05,10.0,270.0,373.87,308.52
2016,1,15,15,0,364.0,122.0,1.0,10.0,245.0,355.99,294.44
2016,1,15,15,15,524.0,88.0,0.9,9.5,242.0,407.99,337.42
2016,1,15,15,30,684.0,54.0,0.8,9.0,239.0,447.68,368.62
2016,1,15,15,45,634.5,49.5,0.7,8.5,199.0,406.62,334.05
2016,1,15,16,0,585.0,45.0,0.6,8.0,159.0,365.13,298.54
2016,1,15,16,15,505.5,38.5,0.65,7.5,119.5,311.45,252.37
2016,1,15,16,30,426.0,32.0,0.7,7.0,80.0,256.66,202.31
2016,1,15,16,45,213.0,24.0,0.75,7.0,48.0,141.34,87.34
2016,1,15,17,0,0.0,16.0,0.8,7.0,16.0,15.25,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,8.5,5.0,4.62,0.0
2016,1,16,8,0,0.0,10.0,1.4,9.0,10.0,9.26,1.96
2016,1,16,8,15,0.0,17.0,1.45,9.0,17.0,15.75,8.33
2016,1,16,8,30,0.0,24.0,1.5,9.0,24.0,22.26,14.46
2016,1,16,8,45,0.0,32.0,1.6,9.5,32.0,29.7,21.35
2016,1,16,9,0,0.0,40.0,1.7,10.0,40.0,37.14,28.18
2016,1,16,9,15,0.0,47.0,1.75,10.5,47.0,43.66,34.07
2016,1,16,9,30,0.0,54.0,1.8,11.0,54.0,50.19,37.9
2016,1,16,9,45,0.0,59.5,1.9,11.5,59.5,55.32,42.18
2016,1,16,10,0,0.0,65.0,2.0,12.0,65.0,60.46,46.42
2016,1,16,10,15,0.0,98.0,2.05,12.0,98.0,90.07,71.5
2016,1,16,10,30,0.0,131.0,2.1,12.0,131.0,119.08,95.77
2016,1,16,10,45,0.0,100.5,2.2,12.5,100.5,92.91,73.46
2016,1,16,11,0,0.0,70.0,2.3,13.0,70.0,65.14,49.85
2016,1,16,11,15,0.0,92.5,2.35,13.0,92.5,85.99,67.38
2016,1,16,11,30,0.0,115.0,2.4,13.0,115.0,106.61,84.57
2016,1,16,11,45,17.5,160.5,2.5,13.5,170.0,155.35,124.56
2016,1,16,12,0,35.0,206.0,2.6,14.0,225.0,206.74,166.19
2016,1,16,12,15,34.5,207.0,2.55,14.0,225.0,210.26,169.01
2016,1,16,12,30,34.0,208.0,2.5,14.0,225.0,213.67,171.88
2016,1,16,12,45,17.0,148.0,2.5,14.0,156.5,147.18,117.66
2016,1,16,13,0,0.0,88.0,2.5,14.0,88.0,81.99,63.59
2016,1,16,13,15,2.0,124.5,2.35,14.0,125.5,117.88,93.67
2016,1,16,13,30,4.0,161.0,2.2,14.0,163.0,154.98,124.39
2016,1,16,13,45,2.5,154.5,2.1,14.0,155.5,148.54,119.11
2016,1,16,14,0,1.0,148.0,2.0,14.0,148.0,142.06,113.9
2016,1,16,14,15,0.5,138.5,1.8,14.0,138.5,133.1,106.62
2016,1,16,14,30,0.0,129.0,1.6,14.0,129.0,124.11,99.3
2016,1,16,14,45,0.0,118.0,1.4,14.0,118.0,113.83,90.87
2016,1,16,15,0,0.0,107.0,1.2,14.0,107.0,103.52,82.36
2016,1,16,15,15,324.5,84.0,1.05,13.5,173.0,290.12,240.29
2016,1,16,15,30,649.0,61.0,0.9,13.0,239.0,441.74,360.31
2016,1,16,15,45,597.0,56.0,0.75,12.5,199.0,399.71,324.26
2016,1,16,16,0,545.0,51.0,0.6,12.0,159.0,357.58,288.63
2016,1,16,16,15,463.0,43.5,0.65,11.5,120.0,298.39,239.0
2016,1,16,16,30,381.0,36.0,0.7,11.0,81.0,241.75,188.82
2016,1,16,16,45,249.0,25.0,0.75,11.0,49.0,159.78,102.86
2016,1,16,17,0,117.0,14.0,0.8,11.0,17.0,60.46,0.0
2016,1,16,17,15,58.5,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.7,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,7.4,0.39
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,12.04,4.92
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,16.68,9.25
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,21.79,13.99
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,26.9,18.68
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,31.55,22.92
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,36.21,25.69
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,40.4,29.27
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,44.6,32.82
2016,1,17,10,15,0.0,30.5,3.1,12.0,30.5,28.31,18.77
2016,1,17,10,30,0.0,13.0,3.1,12.0,13.0,12.06,4.75
2016,1,17,10,45,0.0,40.0,3.15,12.5,40.0,37.16,26.24
2016,1,17,11,0,0.0,67.0,3.2,13.0,67.0,62.34,47.52
2016,1,17,11,15,0.0,101.5,3.2,13.0,101.5,94.18,74.28
2016,1,17,11,30,0.0,136.0,3.2,13.0,136.0,125.67,100.49
2016,1,17,11,45,0.0,119.5,3.2,13.0,119.5,110.92,88.08
2016,1,17,12,0,0.0,103.0,3.2,13.0,103.0,95.85,75.47
2016,1,17,12,15,0.0,84.0,3.2,12.5,84.0,78.24,60.81
2016,1,17,12,30,0.0,65.0,3.2,12.0,65.0,60.49,45.93
2016,1,17,12,45,0.0,71.0,3.2,12.0,71.0,66.09,50.7
2016,1,17,13,0,0.0,77.0,3.2,12.0,77.0,71.69,55.47
2016,1,17,13,15,0.0,48.5,3.2,12.0,48.5,45.09,32.93
2016,1,17,13,30,0.0,20.0,3.2,12.0,20.0,18.57,10.29
2016,1,17,13,45,0.0,26.5,3.2,12.0,26.5,24.6,15.5
2016,1,17,14,0,0.0,33.0,3.2,12.0,33.0,30.65,20.71
2016,1,17,14,15,0.0,31.0,3.15,12.0,31.0,28.78,19.15
2016,1,17,14,30,0.0,29.0,3.1,12.0,29.0,26.92,17.59
2016,1,17,14,45,0.0,26.5,3.1,12.0,26.5,24.59,15.61
2016,1,17,15,0,0.0,24.0,3.1,12.0,24.0,22.26,13.63
2016,1,17,15,15,0.0,21.0,3.05,11.5,21.0,19.47,11.26
2016,1,17,15,30,0.0,18.0,3.0,11.0,18.0,16.68,8.87
2016,1,17,15,45,0.0,15.0,3.0,11.0,15.0,13.9,6.42
2016,1,17,16,0,0.0,12.0,3.0,11.0,12.0,11.11,3.95
2016,1,17,16,15,0.0,9.0,2.95,11.0,9.0,8.33,1.47
2016,1,17,16,30,0.0,6.0,2.9,11.0,6.0,5.55,0.0
2016,1,17,16,45,0.0,3.5,2.85,11.0,3.5,3.24,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,13.0,0.95,7.5,33.5,10.79,0.0
2016,1,18,8,0,446.0,26.0,1.0,8.0,67.0,22.34,13.01
2016,1,18,8,15,536.0,32.5,1.1,8.5,108.0,26.95,18.34
2016,1,18,8,30,626.0,39.0,1.2,9.0,149.0,31.5,22.82
2016,1,18,8,45,680.5,43.5,1.3,9.5,191.5,34.1,25.37
2016,1,18,9,0,735.0,48.0,1.4,10.0,234.0,36.72,27.81
2016,1,18,9,15,767.5,51.0,1.5,10.5,273.5,38.01,28.96
2016,1,18,9,30,800.0,54.0,1.6,11.0,313.0,61.45,32.31
2016,1,18,9,45,808.0,59.5,1.7,11.5,346.0,107.24,55.43
2016,1,18,10,0,816.0,65.0,1.8,12.0,379.0,152.96,88.21
2016,1,18,10,15,440.0,124.0,1.9,12.0,295.0,175.24,123.48
2016,1,18,10,30,64.0,183.0,2.0,12.0,211.0,172.83,137.78
2016,1,18,10,45,140.0,196.0,2.1,12.5,261.0,206.34,162.79
2016,1,18,11,0,216.0,209.0,2.2,13.0,311.0,248.49,195.4
2016,1,18,11,15,188.0,218.0,2.25,13.0,309.0,258.23,204.85
2016,1,18,11,30,160.0,227.0,2.3,13.0,307.0,265.6,212.09
2016,1,18,11,45,187.0,230.0,2.35,13.0,325.0,287.79,230.39
2016,1,18,12,0,214.0,233.0,2.4,13.0,343.0,311.22,249.73
2016,1,18,12,15,128.5,224.0,2.35,13.0,290.5,272.32,219.35
2016,1,18,12,30,43.0,215.0,2.3,13.0,238.0,224.81,181.25
2016,1,18,12,45,33.0,205.0,2.25,13.0,222.5,212.91,171.84
2016,1,18,13,0,23.0,195.0,2.2,13.0,207.0,196.35,158.45
2016,1,18,13,15,13.0,178.5,2.1,12.5,185.0,176.13,142.23
2016,1,18,13,30,3.0,162.0,2.0,12.0,163.0,155.32,125.36
2016,1,18,13,45,1.5,93.5,1.95,12.0,94.0,88.21,69.49
2016,1,18,14,0,0.0,25.0,1.9,12.0,25.0,23.21,14.32
2016,1,18,14,15,0.0,72.5,1.75,12.0,72.5,67.47,52.26
2016,1,18,14,30,0.0,120.0,1.6,12.0,120.0,114.66,92.23
2016,1,18,14,45,0.0,109.5,1.45,12.0,109.5,104.77,83.94
2016,1,18,15,0,0.0,99.0,1.3,12.0,99.0,94.84,75.68
2016,1,18,15,15,0.0,87.5,1.25,11.5,87.5,83.83,66.55
2016,1,18,15,30,0.0,76.0,1.2,11.0,76.0,72.76,57.24
2016,1,18,15,45,0.0,63.5,1.15,11.0,63.5,60.55,46.7
2016,1,18,16,0,0.0,51.0,1.1,11.0,51.0,48.24,35.93
2016,1,18,16,15,0.0,39.0,1.1,10.5,39.0,36.35,25.48
2016,1,18,16,30,0.0,27.0,1.1,10.0,27.0,25.07,15.43
2016,1,18,16,45,0.0,16.5,1.1,10.0,16.5,15.3,5.82
2016,1,18,17,0,0.0,6.0,1.1,10.0,6.0,5.72,0.0
2016,1,18,17,15,0.0,3.0,1.15,10.0,3.0,2.86,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,10.5,12.0,11.13,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,22.29,12.82
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,36.38,26.38
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,50.22,39.27
2016,1,19,8,45,0.0,72.0,3.9,11.0,72.0,63.89,51.9
2016,1,19,9,0,0.0,88.0,3.9,11.0,88.0,77.4,64.22
2016,1,19,9,15,3.5,103.0,3.85,11.0,104.0,90.0,75.58
2016,1,19,9,30,7.0,118.0,3.8,11.0,120.0,103.29,83.22
2016,1,19,9,45,9.5,130.0,3.8,11.5,133.5,115.2,92.83
2016,1,19,10,0,12.0,142.0,3.8,12.0,147.0,127.33,102.56
2016,1,19,10,15,6.0,106.0,3.9,12.0,108.5,98.09,77.98
2016,1,19,10,30,0.0,70.0,4.0,12.0,70.0,65.13,50.18
2016,1,19,10,45,0.0,67.0,4.1,12.5,67.0,62.34,47.64
2016,1,19,11,0,0.0,64.0,4.2,13.0,64.0,59.54,45.1
2016,1,19,11,15,0.0,43.0,4.25,13.0,43.0,39.97,28.44
2016,1,19,11,30,0.0,22.0,4.3,13.0,22.0,20.43,11.79
2016,1,19,11,45,0.0,53.0,4.35,13.0,53.0,49.29,36.31
2016,1,19,12,0,0.0,84.0,4.4,13.0,84.0,78.24,60.72
2016,1,19,12,15,3.5,131.0,4.3,13.0,133.0,123.6,98.68
2016,1,19,12,30,7.0,178.0,4.2,13.0,182.0,169.73,136.9
2016,1,19,12,45,6.5,175.5,4.15,13.0,179.5,167.93,135.39
2016,1,19,13,0,6.0,173.0,4.1,13.0,177.0,166.07,133.93
2016,1,19,13,15,93.0,196.5,4.05,13.0,242.5,242.41,197.91
2016,1,19,13,30,180.0,220.0,4.0,13.0,308.0,324.89,265.95
2016,1,19,13,45,237.0,204.5,4.0,13.0,315.0,353.03,289.68
2016,1,19,14,0,294.0,189.0,4.0,13.0,322.0,374.75,308.48
2016,1,19,14,15,423.0,153.5,3.8,13.0,332.5,424.02,350.04
2016,1,19,14,30,552.0,118.0,3.6,13.0,343.0,467.57,386.52
2016,1,19,14,45,529.0,115.0,3.45,13.0,316.0,447.95,370.88
2016,1,19,15,0,506.0,112.0,3.3,13.0,289.0,430.55,356.93
2016,1,19,15,15,486.0,101.5,3.05,12.5,256.5,404.9,336.62
2016,1,19,15,30,466.0,91.0,2.8,12.0,224.0,377.91,314.64
2016,1,19,15,45,432.5,80.5,2.55,11.5,189.0,342.63,285.08
2016,1,19,16,0,399.0,70.0,2.3,11.0,154.0,307.14,254.36
2016,1,19,16,15,346.0,57.0,2.05,10.5,118.0,259.04,212.19
2016,1,19,16,30,293.0,44.0,1.8,10.0,82.0,212.52,169.9
2016,1,19,16,45,146.5,32.5,1.55,10.0,51.5,129.67,92.15
2016,1,19,17,0,0.0,21.0,1.3,10.0,21.0,23.53,0.0
2016,1,19,17,15,0.0,10.5,1.2,9.5,10.5,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,7,45,111.5,16.0,0.3,7.5,26.5,12.54,0.0
2016,1,20,8,0,223.0,32.0,0.3,8.0,53.0,24.96,15.49
2016,1,20,8,15,273.0,46.5,0.35,8.5,86.0,35.75,26.27
2016,1,20,8,30,323.0,61.0,0.4,9.0,119.0,46.17,36.09
2016,1,20,8,45,359.0,72.5,0.45,9.5,152.5,53.91,43.31
2016,1,20,9,0,395.0,84.0,0.5,10.0,186.0,61.4,50.13
2016,1,20,9,15,411.0,97.0,0.55,10.5,217.5,69.75,57.56
2016,1,20,9,30,427.0,110.0,0.6,11.0,249.0,92.85,65.58
2016,1,20,9,45,431.0,121.0,0.7,11.5,275.0,125.81,85.03
2016,1,20,10,0,435.0,132.0,0.8,12.0,301.0,158.84,109.49
2016,1,20,10,15,328.5,160.5,0.9,12.0,294.0,189.71,139.7
2016,1,20,10,30,222.0,189.0,1.0,12.0,287.0,209.76,161.34
2016,1,20,10,45,341.5,179.0,1.1,12.5,338.5,243.49,185.63
2016,1,20,11,0,461.0,169.0,1.2,13.0,390.0,287.11,219.07
2016,1,20,11,15,515.5,161.0,1.2,13.0,415.5,319.96,246.44
2016,1,20,11,30,570.0,153.0,1.2,13.0,441.0,355.39,276.03
2016,1,20,11,45,717.5,116.5,1.25,13.0,486.0,406.12,316.87
2016,1,20,12,0,865.0,80.0,1.3,13.0,531.0,462.33,362.23
2016,1,20,12,15,610.0,148.0,1.25,13.0,466.0,434.92,343.8
2016,1,20,12,30,355.0,216.0,1.2,13.0,401.0,386.75,307.86
2016,1,20,12,45,419.5,198.5,1.15,13.0,415.5,418.92,334.24
2016,1,20,13,0,484.0,181.0,1.1,13.0,430.0,448.54,358.05
2016,1,20,13,15,388.5,195.0,1.05,13.0,391.5,415.43,332.64
2016,1,20,13,30,293.0,209.0,1.0,13.0,353.0,384.14,308.41
2016,1,20,13,45,363.5,187.0,1.0,13.0,358.0,408.19,328.89
2016,1,20,14,0,434.0,165.0,1.0,13.0,363.0,439.23,354.17
2016,1,20,14,15,351.5,167.0,1.0,13.0,321.0,389.7,315.65
2016,1,20,14,30,269.0,169.0,1.0,13.0,279.0,346.8,282.04
2016,1,20,14,45,273.5,154.0,1.0,13.0,258.5,335.07,273.72
2016,1,20,15,0,278.0,139.0,1.0,13.0,238.0,322.04,263.95
2016,1,20,15,15,267.0,125.0,0.9,12.5,211.5,300.09,246.78
2016,1,20,15,30,256.0,111.0,0.8,12.0,185.0,277.32,228.53
2016,1,20,15,45,238.0,95.5,0.7,11.5,156.0,248.18,204.51
2016,1,20,16,0,220.0,80.0,0.6,11.0,127.0,218.7,179.5
2016,1,20,16,15,195.0,63.0,0.6,10.5,98.0,183.43,149.07
2016,1,20,16,30,170.0,46.0,0.6,10.0,69.0,148.21,117.62
2016,1,20,16,45,85.0,32.0,0.65,10.0,43.5,91.54,65.03
2016,1,20,17,0,0.0,18.0,0.7,10.0,18.0,18.29,0.0
2016,1,20,17,15,0.0,9.0,0.65,10.0,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,165.5,15.5,1.85,7.5,31.5,12.06,0.0
2016,1,21,8,0,331.0,31.0,2.0,8.0,63.0,24.86,15.42
2016,1,21,8,15,422.0,40.0,2.0,8.0,102.5,31.1,22.13
2016,1,21,8,30,513.0,49.0,2.0,8.0,142.0,37.15,28.04
2016,1,21,8,45,574.5,54.0,2.05,8.5,183.0,39.52,30.4
2016,1,21,9,0,636.0,59.0,2.1,9.0,224.0,41.93,32.66
2016,1,21,9,15,673.5,63.0,2.1,9.5,263.0,43.5,34.05
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,72.72,42.27
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,113.53,62.95
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,156.2,93.36
2016,1,21,10,15,657.5,102.5,2.05,11.5,374.0,197.42,132.89
2016,1,21,10,30,549.0,133.0,2.0,12.0,376.0,231.32,167.34
2016,1,21,10,45,529.5,146.5,1.95,12.5,390.5,264.32,197.39
2016,1,21,11,0,510.0,160.0,1.9,13.0,405.0,295.03,225.15
2016,1,21,11,15,535.0,158.5,1.85,13.0,423.5,325.45,251.65
2016,1,21,11,30,560.0,157.0,1.8,13.0,442.0,356.42,278.4
2016,1,21,11,45,551.5,164.0,1.8,13.5,448.5,381.7,300.2
2016,1,21,12,0,543.0,171.0,1.8,14.0,455.0,405.18,320.03
2016,1,21,12,15,428.0,198.5,1.75,14.0,423.0,395.83,314.46
2016,1,21,12,30,313.0,226.0,1.7,14.0,391.0,376.28,300.17
2016,1,21,12,45,264.5,230.0,1.7,14.0,368.5,365.75,292.75
2016,1,21,13,0,216.0,234.0,1.7,14.0,346.0,347.64,279.04
2016,1,21,13,15,171.0,229.0,1.6,13.5,316.0,324.32,261.31
2016,1,21,13,30,126.0,224.0,1.5,13.0,286.0,299.03,241.68
2016,1,21,13,45,236.5,204.0,1.4,13.0,314.5,353.39,286.59
2016,1,21,14,0,347.0,184.0,1.3,13.0,343.0,402.04,326.11
2016,1,21,14,15,180.5,168.5,1.25,12.5,251.0,283.59,231.49
2016,1,21,14,30,14.0,153.0,1.2,12.0,159.0,156.86,126.89
2016,1,21,14,45,12.5,142.0,1.15,12.0,147.0,145.97,118.43
2016,1,21,15,0,11.0,131.0,1.1,12.0,135.0,135.08,109.53
2016,1,21,15,15,7.0,117.5,1.05,11.5,120.0,120.03,97.18
2016,1,21,15,30,3.0,104.0,1.0,11.0,105.0,105.03,84.68
2016,1,21,15,45,1.5,88.0,1.0,11.0,88.5,88.56,70.62
2016,1,21,16,0,0.0,72.0,1.0,11.0,72.0,71.97,56.24
2016,1,21,16,15,0.0,55.5,1.0,11.0,55.5,55.31,41.65
2016,1,21,16,30,0.0,39.0,1.0,11.0,39.0,38.2,26.54
2016,1,21,16,45,0.0,25.0,1.0,11.0,25.0,23.63,13.01
2016,1,21,17,0,0.0,11.0,1.0,11.0,11.0,10.2,0.0
2016,1,21,17,15,0.0,5.5,1.0,11.0,5.5,5.24,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,2.25,11.0,4.0,3.7,0.0
2016,1,22,8,0,0.0,8.0,2.2,11.0,8.0,7.4,0.59
2016,1,22,8,15,0.0,13.0,2.1,11.0,13.0,12.04,5.02
2016,1,22,8,30,0.0,18.0,2.0,11.0,18.0,16.68,9.36
2016,1,22,8,45,0.0,24.0,1.95,11.0,24.0,22.25,14.52
2016,1,22,9,0,0.0,30.0,1.9,11.0,30.0,27.83,19.65
2016,1,22,9,15,0.0,35.0,1.95,11.0,35.0,32.48,23.89
2016,1,22,9,30,0.0,40.0,2.0,11.0,40.0,37.14,26.62
2016,1,22,9,45,0.0,69.5,2.05,11.5,69.5,64.66,50.17
2016,1,22,10,0,0.0,99.0,2.1,12.0,99.0,90.6,72.0
