Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,15,0.0,113.0,2.15,12.0,113.0,103.18,82.46
2016,1,22,10,30,0.0,127.0,2.2,12.0,127.0,115.87,92.96
2016,1,22,10,45,1.0,143.0,2.25,12.0,143.5,130.67,105.14
2016,1,22,11,0,2.0,159.0,2.3,12.0,160.0,145.71,117.46
2016,1,22,11,15,19.5,184.0,2.35,12.0,194.0,174.59,140.86
2016,1,22,11,30,37.0,209.0,2.4,12.0,228.0,204.49,165.1
2016,1,22,11,45,19.5,188.5,2.5,12.0,199.0,181.83,146.71
2016,1,22,12,0,2.0,168.0,2.6,12.0,170.0,156.67,126.12
2016,1,22,12,15,1.0,144.0,2.7,12.0,145.0,134.51,107.82
2016,1,22,12,30,0.0,120.0,2.8,12.0,120.0,111.89,89.03
2016,1,22,12,45,18.5,166.5,2.9,12.0,176.5,165.65,133.95
2016,1,22,13,0,37.0,213.0,3.0,12.0,233.0,225.56,183.36
2016,1,22,13,15,18.5,158.5,2.95,12.0,168.5,159.75,129.13
2016,1,22,13,30,0.0,104.0,2.9,12.0,104.0,97.26,76.96
2016,1,22,13,45,0.0,96.0,2.9,12.0,96.0,89.71,70.76
2016,1,22,14,0,0.0,88.0,2.9,12.0,88.0,82.11,64.46
2016,1,22,14,15,0.0,69.0,2.85,12.0,69.0,64.2,49.37
2016,1,22,14,30,0.0,50.0,2.8,12.0,50.0,46.47,34.33
2016,1,22,14,45,0.0,31.5,2.8,12.0,31.5,29.24,19.6
2016,1,22,15,0,0.0,13.0,2.8,12.0,13.0,12.05,4.78
2016,1,22,15,15,0.0,11.5,2.65,11.5,11.5,10.66,3.61
2016,1,22,15,30,0.0,10.0,2.5,11.0,10.0,9.26,2.41
2016,1,22,15,45,0.0,8.0,2.4,11.0,8.0,7.41,0.79
2016,1,22,16,0,0.0,6.0,2.3,11.0,6.0,5.55,0.0
2016,1,22,16,15,0.0,4.5,2.2,10.5,4.5,4.16,0.0
2016,1,22,16,30,0.0,3.0,2.1,10.0,3.0,2.77,0.0
2016,1,22,16,45,0.0,2.0,2.05,10.0,2.0,1.85,0.0
2016,1,22,17,0,0.0,1.0,2.0,10.0,1.0,0.92,0.0
2016,1,22,17,15,0.0,0.5,2.05,10.0,0.5,0.48,0.0
2016,1,22,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,2.7,8.5,1.5,1.39,0.0
2016,1,23,8,0,0.0,3.0,2.8,9.0,3.0,2.77,0.0
2016,1,23,8,15,0.0,5.5,2.8,9.0,5.5,5.09,0.0
2016,1,23,8,30,0.0,8.0,2.8,9.0,8.0,7.4,1.06
2016,1,23,8,45,0.0,10.5,2.85,9.0,10.5,9.72,3.23
2016,1,23,9,0,0.0,13.0,2.9,9.0,13.0,12.04,5.38
2016,1,23,9,15,0.0,15.5,2.95,9.0,15.5,14.36,7.52
2016,1,23,9,30,0.0,18.0,3.0,9.0,18.0,16.69,8.97
2016,1,23,9,45,0.0,27.0,3.1,9.5,27.0,25.05,16.22
2016,1,23,10,0,0.0,36.0,3.2,10.0,36.0,33.43,23.4
2016,1,23,10,15,0.0,68.0,3.2,10.0,68.0,63.26,49.07
2016,1,23,10,30,0.0,100.0,3.2,10.0,100.0,92.33,73.79
2016,1,23,10,45,48.5,158.5,3.25,10.0,182.0,154.75,124.79
2016,1,23,11,0,97.0,217.0,3.3,10.0,264.0,222.23,179.71
2016,1,23,11,15,48.5,119.5,3.35,10.0,143.0,126.91,101.63
2016,1,23,11,30,0.0,22.0,3.4,10.0,22.0,20.43,11.95
2016,1,23,11,45,0.0,67.5,3.5,10.0,67.5,62.82,48.3
2016,1,23,12,0,0.0,113.0,3.6,10.0,113.0,105.12,84.12
2016,1,23,12,15,0.0,68.5,3.65,10.0,68.5,63.76,49.0
2016,1,23,12,30,0.0,24.0,3.7,10.0,24.0,22.29,13.54
2016,1,23,12,45,0.0,63.0,3.75,10.5,63.0,58.63,44.6
2016,1,23,13,0,0.0,102.0,3.8,11.0,102.0,95.18,75.48
2016,1,23,13,15,44.0,162.5,3.75,10.5,185.0,181.64,148.82
2016,1,23,13,30,88.0,223.0,3.7,10.0,268.0,270.69,223.27
2016,1,23,13,45,44.0,160.0,3.7,10.0,182.5,182.69,150.11
2016,1,23,14,0,0.0,97.0,3.7,10.0,97.0,90.78,72.25
2016,1,23,14,15,123.0,137.5,3.6,10.0,189.0,216.55,180.82
2016,1,23,14,30,246.0,178.0,3.5,10.0,281.0,345.33,288.63
2016,1,23,14,45,311.5,154.5,3.4,10.0,275.0,360.48,302.05
2016,1,23,15,0,377.0,131.0,3.3,10.0,269.0,382.51,321.13
2016,1,23,15,15,350.0,122.0,3.1,9.5,239.5,355.92,299.56
2016,1,23,15,30,323.0,113.0,2.9,9.0,210.0,319.63,269.78
2016,1,23,15,45,455.0,85.5,2.7,9.0,199.5,366.57,308.76
2016,1,23,16,0,587.0,58.0,2.5,9.0,189.0,400.86,335.04
2016,1,23,16,15,511.0,51.0,2.25,8.5,147.0,342.44,283.84
2016,1,23,16,30,435.0,44.0,2.0,8.0,105.0,285.82,232.91
2016,1,23,16,45,314.0,33.0,1.8,7.5,68.5,207.43,160.06
2016,1,23,17,0,193.0,22.0,1.6,7.0,32.0,124.66,29.78
2016,1,23,17,15,96.5,11.0,1.55,7.0,16.0,48.66,0.0
2016,1,23,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,45,76.5,18.5,1.15,5.5,26.5,15.55,1.3
2016,1,24,8,0,153.0,37.0,1.2,6.0,53.0,28.8,19.32
2016,1,24,8,15,195.0,53.5,1.15,6.0,83.5,42.91,33.05
2016,1,24,8,30,237.0,70.0,1.1,6.0,114.0,55.24,44.79
2016,1,24,8,45,268.0,84.5,1.1,6.5,146.5,65.77,54.63
2016,1,24,9,0,299.0,99.0,1.1,7.0,179.0,76.0,63.97
2016,1,24,9,15,323.5,110.5,1.1,7.5,209.5,83.86,70.98
2016,1,24,9,30,348.0,122.0,1.1,8.0,240.0,101.82,74.49
2016,1,24,9,45,373.5,132.5,1.1,8.5,271.5,132.75,93.66
2016,1,24,10,0,399.0,143.0,1.1,9.0,303.0,165.88,118.21
2016,1,24,10,15,410.5,153.5,1.1,9.5,328.5,198.54,145.02
2016,1,24,10,30,422.0,164.0,1.1,10.0,354.0,231.82,173.29
2016,1,24,10,45,394.5,179.5,1.1,10.5,364.5,259.4,198.39
2016,1,24,11,0,367.0,195.0,1.1,11.0,375.0,285.05,221.41
2016,1,24,11,15,621.5,136.0,1.05,11.0,453.0,340.42,262.76
2016,1,24,11,30,876.0,77.0,1.0,11.0,531.0,412.99,319.1
2016,1,24,11,45,614.5,149.5,1.0,11.5,470.5,400.63,314.27
2016,1,24,12,0,353.0,222.0,1.0,12.0,410.0,368.57,292.07
2016,1,24,12,15,625.0,148.5,1.1,12.0,483.5,448.79,356.17
2016,1,24,12,30,897.0,75.0,1.2,12.0,557.0,533.42,423.12
2016,1,24,12,45,895.0,74.5,1.35,12.0,551.0,554.05,441.12
2016,1,24,13,0,893.0,74.0,1.5,12.0,545.0,571.86,457.27
2016,1,24,13,15,887.0,73.5,1.6,12.0,531.5,584.53,469.01
2016,1,24,13,30,881.0,73.0,1.7,12.0,518.0,594.18,478.31
2016,1,24,13,45,867.5,73.0,1.85,12.0,496.5,596.94,482.49
2016,1,24,14,0,854.0,73.0,2.0,12.0,475.0,599.54,486.33
2016,1,24,14,15,839.5,71.0,2.0,11.5,447.5,593.72,483.82
2016,1,24,14,30,825.0,69.0,2.0,11.0,420.0,584.96,478.9
2016,1,24,14,45,808.0,66.0,2.0,11.0,387.5,570.72,468.71
2016,1,24,15,0,791.0,63.0,2.0,11.0,355.0,553.85,456.18
2016,1,24,15,15,762.0,60.0,1.75,10.5,317.0,527.55,435.49
2016,1,24,15,30,733.0,57.0,1.5,10.0,279.0,499.29,412.64
2016,1,24,15,45,693.0,52.5,1.3,9.5,237.5,461.54,381.66
2016,1,24,16,0,653.0,48.0,1.1,9.0,196.0,422.86,348.79
2016,1,24,16,15,586.0,42.0,1.05,8.5,154.0,368.13,302.29
2016,1,24,16,30,519.0,36.0,1.0,8.0,112.0,314.61,254.83
2016,1,24,16,45,403.5,27.5,0.95,7.5,74.0,243.58,188.73
2016,1,24,17,0,288.0,19.0,0.9,7.0,36.0,164.57,60.54
2016,1,24,17,15,144.0,9.5,0.9,6.5,18.0,66.48,0.0
2016,1,24,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,7,45,180.5,16.5,0.5,7.5,35.5,12.73,0.78
2016,1,25,8,0,361.0,33.0,0.6,8.0,71.0,26.35,17.17
2016,1,25,8,15,449.0,41.5,0.6,8.0,111.5,32.05,23.16
2016,1,25,8,30,537.0,50.0,0.6,8.0,152.0,37.59,28.58
2016,1,25,8,45,597.0,55.0,0.6,8.5,194.5,39.94,30.89
2016,1,25,9,0,657.0,60.0,0.6,9.0,237.0,42.32,33.09
2016,1,25,9,15,352.5,98.0,0.6,9.0,195.0,69.78,57.97
2016,1,25,9,30,48.0,136.0,0.6,9.0,153.0,114.33,91.94
2016,1,25,9,45,69.0,153.5,0.6,9.5,180.5,134.44,106.77
2016,1,25,10,0,90.0,171.0,0.6,10.0,208.0,156.76,123.65
2016,1,25,10,15,98.0,185.5,0.6,10.0,228.0,176.61,139.54
2016,1,25,10,30,106.0,200.0,0.6,10.0,248.0,197.19,156.25
2016,1,25,10,45,82.5,205.5,0.65,10.5,244.5,202.79,161.63
2016,1,25,11,0,59.0,211.0,0.7,11.0,241.0,206.07,164.91
2016,1,25,11,15,44.0,209.0,0.7,11.0,231.5,203.83,163.54
2016,1,25,11,30,29.0,207.0,0.7,11.0,222.0,200.01,160.73
2016,1,25,11,45,14.5,179.5,0.7,11.5,187.0,171.78,137.72
2016,1,25,12,0,0.0,152.0,0.7,12.0,152.0,141.09,112.56
2016,1,25,12,15,0.0,152.5,0.7,12.0,152.5,141.93,113.34
2016,1,25,12,30,0.0,153.0,0.7,12.0,153.0,142.77,114.03
2016,1,25,12,45,0.0,152.0,0.75,12.0,152.0,142.21,113.62
2016,1,25,13,0,0.0,151.0,0.8,12.0,151.0,141.65,113.25
2016,1,25,13,15,4.5,165.0,0.85,12.0,167.5,158.15,126.97
2016,1,25,13,30,9.0,179.0,0.9,12.0,184.0,175.22,141.1
2016,1,25,13,45,8.0,172.5,0.95,12.5,176.5,169.2,136.06
2016,1,25,14,0,7.0,166.0,1.0,13.0,169.0,163.13,131.1
2016,1,25,14,15,5.5,157.0,1.0,12.5,159.5,154.21,124.22
2016,1,25,14,30,4.0,148.0,1.0,12.0,150.0,145.26,117.29
2016,1,25,14,45,374.0,110.0,1.0,12.0,249.5,359.25,297.38
2016,1,25,15,0,744.0,72.0,1.0,12.0,349.0,539.0,439.16
2016,1,25,15,15,713.5,68.5,0.9,11.5,311.5,511.62,416.5
2016,1,25,15,30,683.0,65.0,0.8,11.0,274.0,485.33,396.06
2016,1,25,15,45,641.0,60.0,0.7,11.0,233.5,446.98,364.83
2016,1,25,16,0,599.0,55.0,0.6,11.0,193.0,407.99,332.12
2016,1,25,16,15,530.5,48.0,0.65,10.5,151.5,352.74,286.64
2016,1,25,16,30,462.0,41.0,0.7,10.0,110.0,299.12,240.47
2016,1,25,16,45,351.5,31.5,0.8,9.5,73.0,225.69,174.82
2016,1,25,17,0,241.0,22.0,0.9,9.0,36.0,149.57,68.07
2016,1,25,17,15,120.5,11.0,0.9,9.0,18.0,58.93,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,45,209.5,15.5,1.05,6.5,38.0,11.8,0.97
2016,1,26,8,0,419.0,31.0,1.1,7.0,76.0,24.39,15.61
2016,1,26,8,15,504.5,38.0,1.15,7.5,117.5,28.85,20.34
2016,1,26,8,30,590.0,45.0,1.2,8.0,159.0,36.34,27.44
2016,1,26,8,45,644.0,50.0,1.25,8.5,202.0,39.15,30.15
2016,1,26,9,0,698.0,55.0,1.3,9.0,245.0,41.98,32.75
2016,1,26,9,15,555.0,85.0,1.25,9.0,251.0,60.49,49.56
2016,1,26,9,30,412.0,115.0,1.2,9.0,257.0,100.48,70.8
2016,1,26,9,45,606.0,93.0,1.2,9.5,326.0,123.74,75.83
2016,1,26,10,0,800.0,71.0,1.2,10.0,395.0,167.19,100.96
2016,1,26,10,15,569.0,126.5,1.2,10.5,366.0,208.43,146.13
2016,1,26,10,30,338.0,182.0,1.2,11.0,337.0,231.41,175.6
2016,1,26,10,45,434.0,171.5,1.25,11.5,380.5,265.22,201.58
2016,1,26,11,0,530.0,161.0,1.3,12.0,424.0,307.9,235.57
2016,1,26,11,15,460.0,185.0,1.3,12.0,418.5,328.51,255.82
2016,1,26,11,30,390.0,209.0,1.3,12.0,413.0,342.78,270.03
2016,1,26,11,45,363.5,218.5,1.35,12.5,412.0,356.96,282.6
2016,1,26,12,0,337.0,228.0,1.4,13.0,411.0,368.72,292.76
2016,1,26,12,15,373.5,221.0,1.4,13.0,424.5,393.36,313.09
2016,1,26,12,30,410.0,214.0,1.4,13.0,438.0,418.64,333.81
2016,1,26,12,45,438.0,205.0,1.45,13.0,441.5,442.16,353.24
2016,1,26,13,0,466.0,196.0,1.5,13.0,445.0,461.7,369.63
2016,1,26,13,15,431.0,198.5,1.5,12.5,424.5,455.83,366.42
2016,1,26,13,30,396.0,201.0,1.5,12.0,404.0,441.21,356.52
2016,1,26,13,45,434.0,184.0,1.55,12.0,398.5,460.75,373.27
2016,1,26,14,0,472.0,167.0,1.6,12.0,393.0,472.6,383.95
2016,1,26,14,15,429.5,164.5,1.55,12.0,361.5,449.13,365.88
2016,1,26,14,30,387.0,162.0,1.5,12.0,330.0,423.92,346.45
2016,1,26,14,45,447.5,138.0,1.5,12.0,317.5,436.4,358.0
2016,1,26,15,0,508.0,114.0,1.5,12.0,305.0,445.73,366.64
2016,1,26,15,15,481.0,107.0,1.3,11.5,273.0,419.61,345.97
2016,1,26,15,30,454.0,100.0,1.1,11.0,241.0,392.44,324.19
2016,1,26,15,45,426.5,88.5,0.9,10.5,206.0,358.87,296.72
2016,1,26,16,0,399.0,77.0,0.7,10.0,171.0,324.76,267.96
2016,1,26,16,15,355.5,64.0,0.75,9.0,135.0,280.27,230.96
2016,1,26,16,30,312.0,51.0,0.8,8.0,99.0,236.75,193.12
2016,1,26,16,45,235.0,37.0,0.85,7.5,66.0,177.79,139.71
2016,1,26,17,0,158.0,23.0,0.9,7.0,33.0,115.38,60.5
2016,1,26,17,15,79.0,11.5,0.85,7.0,16.5,42.99,0.0
2016,1,26,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,6.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,6.0,12.0,11.44,0.0
2016,1,27,7,45,177.5,24.0,1.45,6.5,43.5,18.93,5.88
2016,1,27,8,0,355.0,36.0,1.6,7.0,75.0,28.97,19.66
2016,1,27,8,15,442.5,45.0,1.65,7.0,116.5,35.0,25.92
2016,1,27,8,30,530.0,54.0,1.7,7.0,158.0,40.86,31.66
2016,1,27,8,45,587.0,60.0,1.75,7.5,200.5,43.9,34.59
2016,1,27,9,0,644.0,66.0,1.8,8.0,243.0,46.93,37.38
2016,1,27,9,15,681.5,70.0,1.75,8.5,283.0,48.27,38.54
2016,1,27,9,30,719.0,74.0,1.7,9.0,323.0,81.96,46.28
2016,1,27,9,45,762.0,73.0,1.7,9.5,362.0,126.85,71.86
2016,1,27,10,0,805.0,72.0,1.7,10.0,401.0,170.51,103.64
2016,1,27,10,15,822.5,74.0,1.65,10.5,432.0,215.02,141.35
2016,1,27,10,30,840.0,76.0,1.6,11.0,463.0,259.89,181.16
2016,1,27,10,45,857.5,76.0,1.55,11.5,488.5,303.07,220.03
2016,1,27,11,0,875.0,76.0,1.5,12.0,514.0,348.93,260.71
2016,1,27,11,15,883.0,77.0,1.45,12.0,531.5,388.55,296.42
2016,1,27,11,30,891.0,78.0,1.4,12.0,549.0,426.75,330.25
2016,1,27,11,45,898.5,77.5,1.35,12.5,559.5,461.72,360.09
2016,1,27,12,0,906.0,77.0,1.3,13.0,570.0,494.82,387.63
2016,1,27,12,15,907.5,77.0,1.25,13.0,572.5,523.46,411.76
2016,1,27,12,30,909.0,77.0,1.2,13.0,575.0,549.59,433.41
2016,1,27,12,45,911.0,75.0,1.2,13.5,570.0,571.34,450.86
2016,1,27,13,0,913.0,73.0,1.2,14.0,565.0,590.33,465.88
2016,1,27,13,15,908.0,72.5,1.15,14.0,552.0,604.03,477.13
2016,1,27,13,30,903.0,72.0,1.1,14.0,539.0,614.66,485.9
2016,1,27,13,45,896.5,70.5,1.1,14.0,518.5,620.21,491.25
2016,1,27,14,0,890.0,69.0,1.1,14.0,498.0,622.66,494.23
2016,1,27,14,15,877.5,67.5,1.05,14.0,470.5,618.36,491.67
2016,1,27,14,30,865.0,66.0,1.0,14.0,443.0,611.06,486.81
2016,1,27,14,45,847.5,63.5,0.95,14.0,410.0,600.43,479.22
2016,1,27,15,0,830.0,61.0,0.9,14.0,377.0,583.49,466.81
2016,1,27,15,15,803.5,58.0,0.8,13.5,338.0,558.05,448.09
2016,1,27,15,30,777.0,55.0,0.7,13.0,299.0,530.49,427.21
2016,1,27,15,45,738.0,51.0,0.6,12.5,257.0,492.82,397.8
2016,1,27,16,0,699.0,47.0,0.5,12.0,215.0,454.08,366.44
2016,1,27,16,15,637.0,42.0,0.5,11.5,171.0,401.45,323.53
2016,1,27,16,30,575.0,37.0,0.5,11.0,127.0,349.64,279.2
2016,1,27,16,45,468.5,29.0,0.55,10.5,86.5,275.23,213.95
2016,1,27,17,0,362.0,21.0,0.6,10.0,46.0,201.13,117.44
2016,1,27,17,15,181.0,10.5,0.6,10.0,23.0,84.0,0.0
2016,1,27,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.6,7.0,7.0,6.67,0.0
2016,1,28,7,45,26.0,23.0,0.55,7.5,26.0,20.03,7.38
2016,1,28,8,0,52.0,39.0,0.5,8.0,45.0,33.12,23.34
2016,1,28,8,15,71.0,57.5,0.6,8.0,69.5,47.69,37.25
2016,1,28,8,30,90.0,76.0,0.7,8.0,94.0,61.86,50.53
2016,1,28,8,45,103.0,94.5,0.85,8.5,119.5,75.63,63.14
2016,1,28,9,0,116.0,113.0,1.0,9.0,145.0,89.02,75.17
2016,1,28,9,15,124.0,129.5,1.1,9.5,169.0,100.75,85.49
2016,1,28,9,30,132.0,146.0,1.2,10.0,193.0,121.33,95.05
2016,1,28,9,45,92.0,157.5,1.3,10.5,192.0,140.47,110.57
2016,1,28,10,0,52.0,169.0,1.4,11.0,191.0,151.05,120.45
2016,1,28,10,15,237.5,169.5,1.55,11.5,278.5,185.39,140.83
2016,1,28,10,30,423.0,170.0,1.7,12.0,366.0,241.0,180.38
2016,1,28,10,45,218.5,176.5,1.85,12.5,278.5,213.6,166.21
2016,1,28,11,0,14.0,183.0,2.0,13.0,191.0,170.72,136.87
2016,1,28,11,15,13.0,186.5,2.05,13.0,194.0,175.01,140.45
2016,1,28,11,30,12.0,190.0,2.1,13.0,197.0,179.13,143.78
2016,1,28,11,45,12.5,193.5,2.2,13.5,201.0,183.77,147.27
2016,1,28,12,0,13.0,197.0,2.3,14.0,205.0,188.42,150.77
2016,1,28,12,15,70.0,226.5,2.3,14.0,265.5,246.71,198.07
2016,1,28,12,30,127.0,256.0,2.3,14.0,326.0,311.25,249.83
2016,1,28,12,45,152.0,253.5,2.3,14.0,336.5,328.71,264.03
2016,1,28,13,0,177.0,251.0,2.3,14.0,347.0,346.73,278.93
2016,1,28,13,15,89.0,207.5,2.25,14.0,256.0,252.98,203.97
2016,1,28,13,30,1.0,164.0,2.2,14.0,165.0,155.71,124.23
2016,1,28,13,45,0.5,146.0,2.2,14.0,146.5,138.39,110.35
2016,1,28,14,0,0.0,128.0,2.2,14.0,128.0,120.89,96.06
2016,1,28,14,15,0.0,82.5,2.1,13.5,82.5,76.82,59.57
2016,1,28,14,30,0.0,37.0,2.0,13.0,37.0,34.37,23.8
2016,1,28,14,45,0.0,46.5,1.9,13.0,46.5,43.21,31.44
2016,1,28,15,0,0.0,56.0,1.8,13.0,56.0,52.06,39.07
2016,1,28,15,15,0.0,50.0,1.6,12.5,50.0,46.46,34.42
2016,1,28,15,30,0.0,44.0,1.4,12.0,44.0,40.87,29.73
2016,1,28,15,45,0.0,37.5,1.25,12.0,37.5,34.81,24.52
2016,1,28,16,0,0.0,31.0,1.1,12.0,31.0,28.76,19.25
2016,1,28,16,15,0.0,25.0,1.0,11.5,25.0,23.18,14.37
2016,1,28,16,30,0.0,19.0,0.9,11.0,19.0,17.61,9.42
2016,1,28,16,45,0.0,13.0,0.8,10.5,13.0,12.04,4.41
2016,1,28,17,0,0.0,7.0,0.7,10.0,7.0,6.48,0.0
2016,1,28,17,15,0.0,3.5,0.7,10.0,3.5,3.34,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,11.5,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,2.7,12.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,1.5,2.75,12.0,1.5,1.39,0.0
2016,1,29,8,30,0.0,2.0,2.8,12.0,2.0,1.85,0.0
2016,1,29,8,45,0.0,2.5,2.85,12.0,2.5,2.31,0.0
2016,1,29,9,0,0.0,3.0,2.9,12.0,3.0,2.78,0.0
2016,1,29,9,15,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,1,29,9,30,0.0,5.0,2.9,12.0,5.0,4.63,0.0
2016,1,29,9,45,0.0,30.0,2.95,12.5,30.0,27.84,18.37
2016,1,29,10,0,0.0,55.0,3.0,13.0,55.0,51.13,38.19
2016,1,29,10,15,0.0,47.0,3.0,13.0,47.0,43.68,31.75
2016,1,29,10,30,0.0,39.0,3.0,13.0,39.0,36.23,25.34
2016,1,29,10,45,0.0,52.5,3.05,13.0,52.5,48.82,35.99
2016,1,29,11,0,0.0,66.0,3.1,13.0,66.0,61.42,46.58
2016,1,29,11,15,0.0,74.0,3.05,13.0,74.0,68.89,52.81
2016,1,29,11,30,0.0,82.0,3.0,13.0,82.0,76.37,59.04
2016,1,29,11,45,1.0,126.0,3.0,13.0,127.0,117.4,93.24
2016,1,29,12,0,2.0,170.0,3.0,13.0,172.0,158.6,127.19
2016,1,29,12,15,1.0,144.5,3.0,13.0,145.5,135.01,107.65
2016,1,29,12,30,0.0,119.0,3.0,13.0,119.0,110.95,87.74
2016,1,29,12,45,0.0,76.5,3.0,13.0,76.5,71.24,54.61
2016,1,29,13,0,0.0,34.0,3.0,13.0,34.0,31.6,21.22
2016,1,29,13,15,0.0,38.0,2.95,13.0,38.0,35.32,24.41
2016,1,29,13,30,0.0,42.0,2.9,13.0,42.0,39.04,27.6
2016,1,29,13,45,0.0,30.5,2.9,13.0,30.5,28.34,18.53
2016,1,29,14,0,0.0,19.0,2.9,13.0,19.0,17.64,9.44
2016,1,29,14,15,0.0,27.0,2.85,12.5,27.0,25.07,15.86
2016,1,29,14,30,0.0,35.0,2.8,12.0,35.0,32.51,22.32
2016,1,29,14,45,0.0,20.0,2.75,12.0,20.0,18.56,10.36
2016,1,29,15,0,0.0,5.0,2.7,12.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,2.65,12.0,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,2.6,12.0,4.0,3.7,0.0
2016,1,29,15,45,0.0,3.5,2.55,12.0,3.5,3.24,0.0
2016,1,29,16,0,0.0,3.0,2.5,12.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.0,2.4,11.5,2.0,1.85,0.0
2016,1,29,16,30,0.0,1.0,2.3,11.0,1.0,0.92,0.0
2016,1,29,16,45,0.0,0.5,2.2,11.0,0.5,0.46,0.0
2016,1,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,6.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,6.0,16.0,15.25,0.0
2016,1,30,7,45,239.5,23.5,1.4,6.5,51.5,18.8,7.9
2016,1,30,8,0,479.0,31.0,1.6,7.0,87.0,26.18,17.46
2016,1,30,8,15,559.0,37.0,1.65,7.0,130.5,30.12,21.63
2016,1,30,8,30,639.0,43.0,1.7,7.0,174.0,34.04,25.51
2016,1,30,8,45,693.0,47.0,1.8,7.5,218.5,36.08,27.49
2016,1,30,9,0,747.0,51.0,1.9,8.0,263.0,38.16,29.39
2016,1,30,9,15,779.5,54.0,1.9,8.5,304.0,39.38,30.43
2016,1,30,9,30,812.0,57.0,1.9,9.0,345.0,81.5,40.96
2016,1,30,9,45,836.5,58.5,1.95,9.5,382.5,132.1,72.32
2016,1,30,10,0,861.0,60.0,2.0,10.0,420.0,178.95,108.28
2016,1,30,10,15,876.5,61.5,2.0,10.0,451.0,225.11,148.4
2016,1,30,10,30,892.0,63.0,2.0,10.0,482.0,271.27,190.38
2016,1,30,10,45,652.5,129.5,2.0,10.5,444.5,296.52,222.69
2016,1,30,11,0,413.0,196.0,2.0,11.0,407.0,305.81,238.77
2016,1,30,11,15,669.0,132.0,1.95,11.0,487.0,363.95,283.57
2016,1,30,11,30,925.0,68.0,1.9,11.0,567.0,438.8,343.06
2016,1,30,11,45,927.5,69.0,1.9,11.5,576.5,474.3,373.7
2016,1,30,12,0,930.0,70.0,1.9,12.0,586.0,507.59,401.97
2016,1,30,12,15,930.5,70.0,1.9,12.0,588.5,536.53,426.96
2016,1,30,12,30,931.0,70.0,1.9,12.0,591.0,562.85,449.41
2016,1,30,12,45,670.5,144.0,1.9,12.0,517.5,518.83,416.08
2016,1,30,13,0,410.0,218.0,1.9,12.0,444.0,452.57,364.38
2016,1,30,13,15,500.0,187.0,1.9,12.0,456.0,490.77,396.38
2016,1,30,13,30,590.0,156.0,1.9,12.0,468.0,527.08,426.22
2016,1,30,13,45,734.5,114.5,1.9,12.0,488.0,582.1,470.81
2016,1,30,14,0,879.0,73.0,1.9,12.0,508.0,629.9,509.56
2016,1,30,14,15,598.5,127.5,1.9,11.5,416.5,525.14,428.06
2016,1,30,14,30,318.0,182.0,1.9,11.0,325.0,399.91,328.57
2016,1,30,14,45,195.0,173.5,1.9,11.0,259.0,308.09,254.69
2016,1,30,15,0,72.0,165.0,1.9,11.0,193.0,216.76,178.71
2016,1,30,15,15,68.0,149.0,1.7,10.5,173.5,198.59,164.4
2016,1,30,15,30,64.0,133.0,1.5,10.0,154.0,180.17,149.39
2016,1,30,15,45,59.0,115.5,1.35,9.5,133.0,159.07,131.84
2016,1,30,16,0,54.0,98.0,1.2,9.0,112.0,137.75,113.73
2016,1,30,16,15,45.0,80.0,1.15,8.0,90.0,113.38,92.77
2016,1,30,16,30,36.0,62.0,1.1,7.0,68.0,88.89,71.19
2016,1,30,16,45,18.0,44.0,1.05,6.5,47.0,59.68,45.01
2016,1,30,17,0,0.0,26.0,1.0,6.0,26.0,26.41,14.13
2016,1,30,17,15,0.0,13.0,1.0,6.0,13.0,12.39,0.0
2016,1,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.35,3.5,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,1.5,4.0,19.0,18.11,0.0
2016,1,31,7,45,266.5,25.0,1.7,4.5,57.0,20.13,9.51
2016,1,31,8,0,533.0,31.0,1.9,5.0,95.0,26.1,17.61
2016,1,31,8,15,611.5,36.5,2.0,5.5,140.0,29.6,21.32
2016,1,31,8,30,690.0,42.0,2.1,6.0,185.0,33.1,24.77
2016,1,31,8,45,741.0,45.5,2.25,6.5,230.5,34.77,26.4
2016,1,31,9,0,792.0,49.0,2.4,7.0,276.0,36.49,27.98
2016,1,31,9,15,823.0,52.0,2.45,7.0,318.5,42.99,33.92
2016,1,31,9,30,854.0,55.0,2.5,7.0,361.0,89.2,45.87
2016,1,31,9,45,874.0,57.5,2.6,7.5,398.5,137.25,75.41
2016,1,31,10,0,894.0,60.0,2.7,8.0,436.0,186.16,113.87
2016,1,31,10,15,909.0,61.5,2.75,8.0,468.0,233.88,155.98
2016,1,31,10,30,924.0,63.0,2.8,8.0,500.0,281.51,199.92
2016,1,31,10,45,935.5,63.5,2.85,8.5,525.5,326.93,242.24
2016,1,31,11,0,947.0,64.0,2.9,9.0,551.0,371.47,283.44
2016,1,31,11,15,953.0,65.0,2.95,9.0,569.0,413.35,322.43
2016,1,31,11,30,959.0,66.0,3.0,9.0,587.0,453.52,359.24
2016,1,31,11,45,962.0,66.5,3.15,9.5,597.0,489.99,391.85
2016,1,31,12,0,965.0,67.0,3.3,10.0,607.0,524.17,421.85
2016,1,31,12,15,966.0,67.0,3.35,10.0,609.5,554.41,448.66
2016,1,31,12,30,967.0,67.0,3.4,10.0,612.0,581.94,472.82
2016,1,31,12,45,958.0,69.5,3.45,10.0,605.0,603.74,492.04
2016,1,31,13,0,949.0,72.0,3.5,10.0,598.0,622.29,508.39
2016,1,31,13,15,944.0,71.5,3.55,9.5,584.5,636.75,522.37
2016,1,31,13,30,939.0,71.0,3.6,9.0,571.0,648.01,533.72
2016,1,31,13,45,928.0,71.0,3.65,9.0,549.5,652.92,539.04
2016,1,31,14,0,917.0,71.0,3.7,9.0,528.0,654.56,541.71
2016,1,31,14,15,904.0,69.5,3.65,9.0,500.0,650.07,539.22
2016,1,31,14,30,891.0,68.0,3.6,9.0,472.0,642.45,534.17
2016,1,31,14,45,871.5,66.0,3.6,9.0,437.0,627.2,523.13
2016,1,31,15,0,852.0,64.0,3.6,9.0,402.0,613.22,512.72
2016,1,31,15,15,825.5,61.5,3.45,8.5,362.0,587.88,493.51
2016,1,31,15,30,799.0,59.0,3.3,8.0,322.0,560.31,471.95
2016,1,31,15,45,758.5,55.5,3.2,8.0,278.5,521.46,439.82
2016,1,31,16,0,718.0,52.0,3.1,8.0,235.0,481.46,405.68
2016,1,31,16,15,657.5,46.5,3.15,7.5,189.5,427.63,359.79
2016,1,31,16,30,597.0,41.0,3.2,7.0,144.0,374.42,312.38
2016,1,31,16,45,485.0,34.0,3.25,6.5,101.0,301.17,245.93
2016,1,31,17,0,373.0,27.0,3.3,6.0,58.0,228.76,167.01
2016,1,31,17,15,186.5,13.5,3.5,6.0,29.0,91.77,0.0
2016,1,31,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,6.5,2.0,2.5,11.0,0.0,0.0
2016,2,1,7,30,288.0,13.0,2.2,3.0,22.0,12.39,0.0
2016,2,1,7,45,431.0,21.5,2.45,4.0,61.0,18.32,8.6
2016,2,1,8,0,574.0,30.0,2.7,5.0,100.0,25.02,16.69
2016,2,1,8,15,648.5,35.0,2.85,5.5,146.0,28.13,19.99
2016,2,1,8,30,723.0,40.0,3.0,6.0,192.0,31.25,23.08
2016,2,1,8,45,766.0,44.0,3.15,6.5,237.5,33.43,25.16
2016,2,1,9,0,809.0,48.0,3.3,7.0,283.0,40.12,31.29
2016,2,1,9,15,838.5,51.0,3.35,7.0,325.5,43.2,34.1
2016,2,1,9,30,868.0,54.0,3.4,7.0,368.0,91.39,46.47
2016,2,1,9,45,876.5,59.5,3.5,7.5,404.5,141.44,78.66
2016,2,1,10,0,885.0,65.0,3.6,8.0,441.0,191.37,118.86
2016,2,1,10,15,899.5,67.0,3.55,8.0,473.0,239.21,161.3
2016,2,1,10,30,914.0,69.0,3.5,8.0,505.0,286.95,205.44
2016,2,1,10,45,923.5,70.5,3.45,8.5,530.0,332.47,247.89
2016,2,1,11,0,933.0,72.0,3.4,9.0,555.0,376.99,289.04
2016,2,1,11,15,939.0,72.5,3.35,9.0,572.5,418.09,327.27
2016,2,1,11,30,945.0,73.0,3.3,9.0,590.0,457.49,363.29
2016,2,1,11,45,950.5,72.5,3.25,9.5,600.5,493.82,395.34
2016,2,1,12,0,956.0,72.0,3.2,10.0,611.0,528.02,424.82
2016,2,1,12,15,956.5,72.0,3.05,10.0,613.0,557.9,450.7
2016,2,1,12,30,957.0,72.0,2.9,10.0,615.0,585.07,473.8
2016,2,1,12,45,953.5,72.0,2.8,10.0,609.0,607.2,492.65
2016,2,1,13,0,950.0,72.0,2.7,10.0,603.0,626.27,508.73
2016,2,1,13,15,944.0,71.5,2.6,10.0,589.0,640.19,520.56
2016,2,1,13,30,938.0,71.0,2.5,10.0,575.0,650.87,529.7
2016,2,1,13,45,654.0,136.0,2.4,10.0,481.0,560.39,457.96
2016,2,1,14,0,370.0,201.0,2.3,10.0,387.0,446.97,366.87
2016,2,1,14,15,505.5,157.0,2.15,10.0,397.0,498.59,410.65
2016,2,1,14,30,641.0,113.0,2.0,10.0,407.0,544.16,448.19
2016,2,1,14,45,597.5,114.0,1.9,10.0,371.5,518.57,427.87
2016,2,1,15,0,554.0,115.0,1.8,10.0,336.0,490.98,406.25
2016,2,1,15,15,677.5,86.5,1.6,9.5,331.0,532.15,440.44
2016,2,1,15,30,801.0,58.0,1.4,9.0,326.0,563.46,465.48
2016,2,1,15,45,766.0,54.0,1.2,8.5,282.5,527.06,435.72
2016,2,1,16,0,731.0,50.0,1.0,8.0,239.0,489.32,404.42
2016,2,1,16,15,673.5,45.0,1.0,7.5,193.5,437.23,361.53
2016,2,1,16,30,616.0,40.0,1.0,7.0,148.0,385.63,317.0
2016,2,1,16,45,521.5,32.5,1.0,6.5,105.0,314.29,254.08
2016,2,1,17,0,427.0,25.0,1.0,6.0,62.0,247.12,182.9
2016,2,1,17,15,213.5,12.5,1.0,5.5,31.0,117.9,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
