Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,5.0,9.5,9.05,0.0
2016,2,2,7,30,0.0,19.0,0.6,5.0,19.0,18.11,0.0
2016,2,2,7,45,192.5,30.0,0.6,5.5,54.5,23.58,13.11
2016,2,2,8,0,385.0,41.0,0.6,6.0,90.0,32.8,23.66
2016,2,2,8,15,470.5,49.0,0.6,6.0,133.0,37.71,28.74
2016,2,2,8,30,556.0,57.0,0.6,6.0,176.0,42.53,33.5
2016,2,2,8,45,627.5,60.0,0.6,6.5,222.0,43.0,34.02
2016,2,2,9,0,699.0,63.0,0.6,7.0,268.0,48.02,38.61
2016,2,2,9,15,734.5,66.5,0.45,7.0,310.0,52.13,42.34
2016,2,2,9,30,770.0,70.0,0.3,7.0,352.0,96.17,52.87
2016,2,2,9,45,804.0,70.5,0.2,7.5,391.0,140.39,80.01
2016,2,2,10,0,838.0,71.0,0.1,8.0,430.0,187.05,115.71
2016,2,2,10,15,456.5,140.0,0.25,8.5,337.5,206.23,149.4
2016,2,2,10,30,75.0,209.0,0.4,9.0,245.0,200.0,159.65
2016,2,2,10,45,161.5,220.5,0.6,9.5,303.5,238.61,188.9
2016,2,2,11,0,248.0,232.0,0.8,10.0,362.0,285.9,225.61
2016,2,2,11,15,247.0,240.5,0.9,10.0,373.5,306.75,243.38
2016,2,2,11,30,246.0,249.0,1.0,10.0,385.0,326.93,260.59
2016,2,2,11,45,137.0,237.0,1.15,10.0,313.5,279.7,224.9
2016,2,2,12,0,28.0,225.0,1.3,10.0,242.0,221.49,178.88
2016,2,2,12,15,22.5,218.0,1.35,10.0,231.5,214.12,173.24
2016,2,2,12,30,17.0,211.0,1.4,10.0,221.0,206.18,166.88
2016,2,2,12,45,151.0,230.5,1.5,10.0,316.0,308.42,251.18
2016,2,2,13,0,285.0,250.0,1.6,10.0,411.0,416.21,337.69
2016,2,2,13,15,283.5,244.5,1.6,10.0,401.5,418.77,339.75
2016,2,2,13,30,282.0,239.0,1.6,10.0,392.0,420.22,341.6
2016,2,2,13,45,279.0,230.5,1.65,10.0,377.0,416.49,339.59
2016,2,2,14,0,276.0,222.0,1.7,10.0,362.0,411.57,336.63
2016,2,2,14,15,566.5,147.5,1.7,9.5,415.0,529.02,434.45
2016,2,2,14,30,857.0,73.0,1.7,9.0,468.0,637.24,522.14
2016,2,2,14,45,835.0,71.5,1.7,9.0,433.5,621.27,509.77
2016,2,2,15,0,813.0,70.0,1.7,9.0,399.0,602.57,496.21
2016,2,2,15,15,786.0,67.0,1.65,8.5,360.0,576.55,477.24
2016,2,2,15,30,759.0,64.0,1.6,8.0,321.0,548.39,456.05
2016,2,2,15,45,717.0,60.5,1.55,8.0,277.5,508.96,424.38
2016,2,2,16,0,675.0,57.0,1.5,8.0,234.0,468.47,390.85
2016,2,2,16,15,615.0,51.5,1.35,7.0,189.5,419.34,349.83
2016,2,2,16,30,555.0,46.0,1.2,6.0,145.0,367.71,305.02
2016,2,2,16,45,449.5,37.5,1.05,5.5,103.0,291.59,237.78
2016,2,2,17,0,344.0,29.0,0.9,5.0,61.0,220.84,167.05
2016,2,2,17,15,172.0,14.5,0.9,4.5,30.5,106.58,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.0,11.0,10.48,0.0
2016,2,3,7,30,0.0,22.0,0.6,2.0,22.0,20.97,0.0
2016,2,3,7,45,216.0,30.0,0.6,2.5,58.0,23.53,13.69
2016,2,3,8,0,432.0,38.0,0.6,3.0,94.0,29.8,21.34
2016,2,3,8,15,510.5,45.5,0.7,3.5,137.5,34.42,26.06
2016,2,3,8,30,589.0,53.0,0.8,4.0,181.0,38.93,30.46
2016,2,3,8,45,632.5,59.5,0.9,4.5,224.0,42.42,33.76
2016,2,3,9,0,676.0,66.0,1.0,5.0,267.0,45.82,36.87
2016,2,3,9,15,710.5,70.0,1.1,5.5,308.5,52.1,42.53
2016,2,3,9,30,745.0,74.0,1.2,6.0,350.0,100.2,56.71
2016,2,3,9,45,480.0,130.0,1.3,6.5,314.5,151.71,104.38
2016,2,3,10,0,215.0,186.0,1.4,7.0,279.0,187.58,145.46
2016,2,3,10,15,270.0,192.5,1.45,7.0,318.0,214.49,166.12
2016,2,3,10,30,325.0,199.0,1.5,7.0,357.0,249.75,194.66
2016,2,3,10,45,364.0,202.5,1.55,7.5,387.5,282.17,221.57
2016,2,3,11,0,403.0,206.0,1.6,8.0,418.0,317.15,250.73
2016,2,3,11,15,388.0,217.0,1.65,8.0,426.5,340.56,271.85
2016,2,3,11,30,373.0,228.0,1.7,8.0,435.0,362.21,291.11
2016,2,3,11,45,234.0,245.0,1.75,8.5,376.0,330.91,267.73
2016,2,3,12,0,95.0,262.0,1.8,9.0,317.0,288.5,234.1
2016,2,3,12,15,86.5,261.0,1.8,9.0,311.0,288.64,234.67
2016,2,3,12,30,78.0,260.0,1.8,9.0,305.0,287.97,234.34
2016,2,3,12,45,42.0,223.0,1.8,9.0,247.5,236.33,192.51
2016,2,3,13,0,6.0,186.0,1.8,9.0,190.0,178.39,144.86
2016,2,3,13,15,3.0,157.5,1.75,9.0,159.5,149.91,121.48
2016,2,3,13,30,0.0,129.0,1.7,9.0,129.0,121.06,97.5
2016,2,3,13,45,57.0,180.0,1.65,9.0,209.5,212.21,174.69
2016,2,3,14,0,114.0,231.0,1.6,9.0,290.0,304.51,250.68
2016,2,3,14,15,234.5,207.5,1.45,8.5,319.5,375.41,309.98
2016,2,3,14,30,355.0,184.0,1.3,8.0,349.0,430.31,355.88
2016,2,3,14,45,187.5,169.0,1.2,8.0,255.5,300.52,249.73
2016,2,3,15,0,20.0,154.0,1.1,8.0,162.0,163.78,134.7
2016,2,3,15,15,16.0,140.0,1.0,7.5,146.0,148.08,122.33
2016,2,3,15,30,12.0,126.0,0.9,7.0,130.0,132.4,109.37
2016,2,3,15,45,6.5,110.0,0.8,7.0,112.5,113.61,93.33
2016,2,3,16,0,1.0,94.0,0.7,7.0,95.0,94.9,77.15
2016,2,3,16,15,0.5,76.5,0.7,6.5,77.0,77.23,61.85
2016,2,3,16,30,0.0,59.0,0.7,6.0,59.0,59.28,46.01
2016,2,3,16,45,0.0,42.0,0.7,6.0,42.0,41.74,30.25
2016,2,3,17,0,0.0,25.0,0.7,6.0,25.0,23.39,13.36
2016,2,3,17,15,0.0,12.5,0.7,6.0,12.5,11.59,0.0
2016,2,3,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,8.0,1.75,3.0,12.0,7.63,0.0
2016,2,4,7,30,197.0,16.0,1.9,3.0,24.0,12.94,0.0
2016,2,4,7,45,326.0,27.0,2.1,3.5,61.5,21.5,12.22
2016,2,4,8,0,455.0,38.0,2.3,4.0,99.0,29.66,21.1
2016,2,4,8,15,532.0,45.5,2.25,4.0,143.0,34.29,25.85
2016,2,4,8,30,609.0,53.0,2.2,4.0,187.0,38.81,30.31
2016,2,4,8,45,653.5,59.0,2.2,4.5,231.0,41.89,33.24
2016,2,4,9,0,698.0,65.0,2.2,5.0,275.0,44.91,35.99
2016,2,4,9,15,558.0,96.0,2.2,5.5,279.0,73.44,54.82
2016,2,4,9,30,418.0,127.0,2.2,6.0,283.0,119.54,84.12
2016,2,4,9,45,614.0,102.5,2.2,6.5,357.5,146.16,93.7
2016,2,4,10,0,810.0,78.0,2.2,7.0,432.0,193.49,124.33
2016,2,4,10,15,826.5,80.5,2.15,7.5,463.5,239.45,164.91
2016,2,4,10,30,843.0,83.0,2.1,8.0,495.0,285.72,206.92
2016,2,4,10,45,858.5,83.0,2.1,8.5,520.5,329.49,247.05
2016,2,4,11,0,874.0,83.0,2.1,9.0,546.0,372.93,286.42
2016,2,4,11,15,881.0,84.0,1.95,9.5,564.0,413.47,322.48
2016,2,4,11,30,888.0,85.0,1.8,10.0,582.0,454.38,357.64
2016,2,4,11,45,892.5,85.5,1.7,10.5,592.5,489.67,387.53
2016,2,4,12,0,897.0,86.0,1.6,11.0,603.0,522.94,414.9
2016,2,4,12,15,898.0,86.0,1.55,11.0,605.5,551.75,439.11
2016,2,4,12,30,899.0,86.0,1.5,11.0,608.0,578.04,460.84
2016,2,4,12,45,764.5,122.5,1.45,11.5,563.5,562.83,449.04
2016,2,4,13,0,630.0,159.0,1.4,12.0,519.0,539.38,430.64
2016,2,4,13,15,757.5,121.5,1.4,12.0,544.5,593.02,473.84
2016,2,4,13,30,885.0,84.0,1.4,12.0,570.0,642.75,513.21
2016,2,4,13,45,700.0,128.5,1.4,12.0,504.5,589.31,471.99
2016,2,4,14,0,515.0,173.0,1.4,12.0,439.0,522.29,420.53
2016,2,4,14,15,500.5,166.0,1.3,12.0,413.0,511.01,412.83
2016,2,4,14,30,486.0,159.0,1.2,12.0,387.0,497.72,403.0
2016,2,4,14,45,401.5,161.0,1.2,12.0,340.5,447.56,364.24
2016,2,4,15,0,317.0,163.0,1.2,12.0,294.0,387.72,317.51
2016,2,4,15,15,304.0,149.5,1.05,11.5,265.5,364.52,300.08
2016,2,4,15,30,291.0,136.0,0.9,11.0,237.0,340.42,281.28
2016,2,4,15,45,280.5,119.0,0.75,10.5,206.5,312.71,259.22
2016,2,4,16,0,270.0,102.0,0.6,10.0,176.0,284.13,235.83
2016,2,4,16,15,421.0,74.5,0.65,9.5,165.0,341.03,282.47
2016,2,4,16,30,572.0,47.0,0.7,9.0,154.0,382.33,313.05
2016,2,4,16,45,481.5,38.5,0.75,8.5,111.0,312.35,252.19
2016,2,4,17,0,391.0,30.0,0.8,8.0,68.0,246.74,189.36
2016,2,4,17,15,195.5,15.0,0.85,7.5,34.0,120.63,17.64
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,8.5,1.4,2.5,13.0,8.1,0.0
2016,2,5,7,30,198.0,17.0,1.5,3.0,26.0,13.79,0.0
2016,2,5,7,45,328.5,28.5,1.65,4.0,64.5,22.78,13.54
2016,2,5,8,0,459.0,40.0,1.8,5.0,103.0,31.35,22.59
2016,2,5,8,15,536.5,47.5,1.8,5.5,148.0,35.9,27.2
2016,2,5,8,30,614.0,55.0,1.8,6.0,193.0,40.35,31.5
2016,2,5,8,45,665.0,60.0,1.8,6.5,238.0,42.57,33.6
2016,2,5,9,0,716.0,65.0,1.8,7.0,283.0,49.28,39.71
2016,2,5,9,15,749.0,69.0,1.8,7.5,325.5,60.47,40.08
2016,2,5,9,30,782.0,73.0,1.8,8.0,368.0,106.0,58.52
2016,2,5,9,45,701.0,93.0,1.8,9.0,376.5,150.11,92.1
2016,2,5,10,0,620.0,113.0,1.8,10.0,385.0,190.47,128.71
2016,2,5,10,15,699.5,100.5,1.8,10.5,428.5,228.79,159.36
2016,2,5,10,30,779.0,88.0,1.8,11.0,472.0,276.4,199.31
2016,2,5,10,45,823.0,90.0,1.8,11.5,513.5,327.92,244.0
2016,2,5,11,0,867.0,92.0,1.8,12.0,555.0,381.69,290.07
2016,2,5,11,15,874.0,93.5,1.75,12.0,573.0,422.64,326.47
2016,2,5,11,30,881.0,95.0,1.7,12.0,591.0,462.17,360.93
2016,2,5,11,45,878.0,98.0,1.65,12.5,600.0,496.96,390.19
2016,2,5,12,0,875.0,101.0,1.6,13.0,609.0,529.35,416.7
2016,2,5,12,15,875.5,101.0,1.45,13.0,611.0,558.1,439.97
2016,2,5,12,30,876.0,101.0,1.3,13.0,613.0,584.36,460.63
2016,2,5,12,45,678.0,156.5,1.15,13.0,551.0,550.12,434.23
2016,2,5,13,0,480.0,212.0,1.0,13.0,489.0,502.41,397.19
2016,2,5,13,15,679.0,151.5,1.0,13.0,533.5,578.78,457.94
2016,2,5,13,30,878.0,91.0,1.0,13.0,578.0,651.86,514.38
2016,2,5,13,45,879.5,86.5,1.0,13.0,559.0,659.85,520.76
2016,2,5,14,0,881.0,82.0,1.0,13.0,540.0,664.74,525.55
2016,2,5,14,15,869.5,80.0,1.0,13.0,512.5,660.9,523.82
2016,2,5,14,30,858.0,78.0,1.0,13.0,485.0,653.95,519.83
2016,2,5,14,45,842.5,75.5,1.05,13.0,451.5,640.84,511.71
2016,2,5,15,0,827.0,73.0,1.1,13.0,418.0,624.89,501.3
2016,2,5,15,15,802.0,70.0,1.0,12.5,378.5,599.72,483.21
2016,2,5,15,30,777.0,67.0,0.9,12.0,339.0,572.28,462.98
2016,2,5,15,45,730.0,64.5,0.85,11.5,294.5,530.18,431.26
2016,2,5,16,0,683.0,62.0,0.8,11.0,250.0,490.89,400.58
2016,2,5,16,15,625.0,56.0,0.8,10.5,204.0,437.86,358.24
2016,2,5,16,30,567.0,50.0,0.8,10.0,158.0,385.58,314.57
2016,2,5,16,45,468.0,41.5,0.85,9.5,114.5,310.97,251.14
2016,2,5,17,0,369.0,33.0,0.9,9.0,71.0,240.99,186.32
2016,2,5,17,15,184.5,16.5,0.9,8.5,35.5,119.57,35.15
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,9.0,1.25,4.5,14.5,8.58,0.0
2016,2,6,7,30,235.0,18.0,1.4,5.0,29.0,14.64,0.0
2016,2,6,7,45,365.0,27.5,1.6,6.0,67.5,21.7,12.73
2016,2,6,8,0,495.0,37.0,1.8,7.0,106.0,28.46,19.87
2016,2,6,8,15,567.5,43.5,1.75,7.5,151.0,32.28,23.73
2016,2,6,8,30,640.0,50.0,1.7,8.0,196.0,39.45,30.44
2016,2,6,8,45,685.5,54.5,1.7,9.0,240.0,41.67,32.45
2016,2,6,9,0,731.0,59.0,1.7,10.0,284.0,43.92,34.37
2016,2,6,9,15,761.5,62.5,1.6,10.5,326.0,57.37,35.13
2016,2,6,9,30,792.0,66.0,1.5,11.0,368.0,103.08,54.27
2016,2,6,9,45,812.0,69.0,1.45,11.5,404.5,149.51,85.62
2016,2,6,10,0,832.0,72.0,1.4,12.0,441.0,197.02,123.9
2016,2,6,10,15,847.0,74.0,1.45,12.0,472.5,243.44,164.71
2016,2,6,10,30,862.0,76.0,1.5,12.0,504.0,289.96,206.77
2016,2,6,10,45,876.5,75.5,1.55,12.5,529.5,337.44,249.23
2016,2,6,11,0,891.0,75.0,1.6,13.0,555.0,380.48,287.61
2016,2,6,11,15,688.0,141.0,1.65,13.0,518.5,394.73,305.87
2016,2,6,11,30,485.0,207.0,1.7,13.0,482.0,395.74,311.21
2016,2,6,11,45,548.5,188.5,1.75,13.5,505.0,429.45,338.82
2016,2,6,12,0,612.0,170.0,1.8,14.0,528.0,467.31,369.3
2016,2,6,12,15,763.5,123.0,1.8,14.0,571.5,523.52,414.53
2016,2,6,12,30,915.0,76.0,1.8,14.0,615.0,583.64,462.47
2016,2,6,12,45,627.0,162.5,1.8,14.5,530.5,529.36,419.8
2016,2,6,13,0,339.0,249.0,1.8,15.0,446.0,451.65,358.35
2016,2,6,13,15,606.0,166.5,1.75,15.0,508.5,551.7,438.85
2016,2,6,13,30,873.0,84.0,1.7,15.0,571.0,642.24,509.86
2016,2,6,13,45,641.5,143.5,1.7,15.0,494.5,573.26,456.08
2016,2,6,14,0,410.0,203.0,1.7,15.0,418.0,489.82,391.26
2016,2,6,14,15,532.5,159.5,1.6,15.0,424.0,528.99,424.18
2016,2,6,14,30,655.0,116.0,1.5,15.0,430.0,569.66,456.83
2016,2,6,14,45,730.5,92.5,1.45,15.0,419.5,593.11,475.71
2016,2,6,15,0,806.0,69.0,1.4,15.0,409.0,610.17,489.8
2016,2,6,15,15,780.5,66.5,1.2,14.5,370.0,585.34,470.95
2016,2,6,15,30,755.0,64.0,1.0,14.0,331.0,558.36,450.35
2016,2,6,15,45,719.5,60.0,0.85,13.5,288.5,521.68,422.16
2016,2,6,16,0,684.0,56.0,0.7,13.0,246.0,483.78,392.13
2016,2,6,16,15,628.5,50.5,0.75,12.5,201.5,432.02,351.52
2016,2,6,16,30,573.0,45.0,0.8,12.0,157.0,384.88,312.46
2016,2,6,16,45,481.0,38.0,0.9,11.5,114.5,315.22,253.58
2016,2,6,17,0,389.0,31.0,1.0,11.0,72.0,249.95,193.61
2016,2,6,17,15,194.5,15.5,1.0,10.5,36.0,124.18,50.26
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,8.1,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,14.8,0.0
2016,2,7,7,45,447.5,24.5,2.7,9.5,73.5,20.56,11.71
2016,2,7,8,0,570.0,32.0,2.9,10.0,114.0,26.14,17.57
2016,2,7,8,15,638.0,37.5,2.95,10.5,160.0,29.66,21.06
2016,2,7,8,30,706.0,43.0,3.0,11.0,206.0,33.14,24.35
2016,2,7,8,45,748.5,46.5,3.15,11.5,251.0,34.8,25.89
2016,2,7,9,0,791.0,50.0,3.3,12.0,296.0,36.48,27.36
2016,2,7,9,15,819.5,52.5,3.35,12.5,338.5,58.32,33.12
2016,2,7,9,30,848.0,55.0,3.4,13.0,381.0,105.93,53.56
2016,2,7,9,45,861.5,59.0,3.5,13.5,418.0,154.91,87.38
2016,2,7,10,0,875.0,63.0,3.6,14.0,455.0,204.23,127.82
2016,2,7,10,15,889.0,65.0,3.6,14.5,487.0,252.08,169.99
2016,2,7,10,30,903.0,67.0,3.6,15.0,519.0,299.81,213.11
2016,2,7,10,45,914.5,67.5,3.6,15.5,545.0,345.1,254.3
2016,2,7,11,0,926.0,68.0,3.6,16.0,571.0,389.56,294.23
2016,2,7,11,15,932.0,68.5,3.6,16.0,588.5,430.82,331.49
2016,2,7,11,30,938.0,69.0,3.6,16.0,606.0,470.38,366.59
2016,2,7,11,45,942.5,69.0,3.6,16.5,616.5,506.89,397.81
2016,2,7,12,0,947.0,69.0,3.6,17.0,627.0,541.24,426.53
2016,2,7,12,15,947.5,69.0,3.6,17.0,629.5,571.15,452.0
2016,2,7,12,30,948.0,69.0,3.6,17.0,632.0,598.37,474.91
2016,2,7,12,45,947.0,68.5,3.6,17.5,626.5,621.39,493.34
2016,2,7,13,0,946.0,68.0,3.6,18.0,621.0,641.42,509.14
2016,2,7,13,15,941.5,67.5,3.55,18.0,607.5,656.25,521.58
2016,2,7,13,30,937.0,67.0,3.5,18.0,594.0,667.85,531.45
2016,2,7,13,45,930.0,65.5,3.45,18.0,573.0,673.51,536.79
2016,2,7,14,0,923.0,64.0,3.4,18.0,552.0,675.88,539.6
2016,2,7,14,15,912.0,63.0,3.3,17.5,524.0,672.95,539.19
2016,2,7,14,30,901.0,62.0,3.2,17.0,496.0,666.86,536.32
2016,2,7,14,45,885.5,60.0,3.1,17.0,462.0,653.59,526.95
2016,2,7,15,0,870.0,58.0,3.0,17.0,428.0,637.42,515.24
2016,2,7,15,15,847.5,56.0,2.85,16.5,388.5,614.11,498.56
2016,2,7,15,30,825.0,54.0,2.7,16.0,349.0,588.51,479.68
2016,2,7,15,45,792.0,51.0,2.55,15.5,305.5,557.8,456.05
2016,2,7,16,0,759.0,48.0,2.4,15.0,262.0,521.12,426.98
2016,2,7,16,15,709.0,44.0,2.3,14.5,216.5,472.48,387.36
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,424.0,346.08
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.0,356.54,287.73
2016,2,7,17,0,492.0,28.0,2.1,13.0,81.0,292.34,227.72
2016,2,7,17,15,246.0,14.0,2.1,12.5,40.5,144.24,71.05
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,135.5,9.5,1.8,8.5,17.0,9.05,0.0
2016,2,8,7,30,271.0,19.0,2.0,9.0,34.0,15.34,0.0
2016,2,8,7,45,396.5,28.5,2.25,10.0,74.5,22.35,13.36
2016,2,8,8,0,522.0,38.0,2.5,11.0,115.0,29.07,20.12
2016,2,8,8,15,594.5,44.0,2.5,11.5,161.0,35.48,26.21
2016,2,8,8,30,667.0,50.0,2.5,12.0,207.0,39.16,29.68
2016,2,8,8,45,711.0,55.0,2.55,12.5,252.5,41.84,32.12
2016,2,8,9,0,755.0,60.0,2.6,13.0,298.0,44.5,34.44
2016,2,8,9,15,785.5,63.0,2.6,13.5,341.0,63.02,35.87
2016,2,8,9,30,816.0,66.0,2.6,14.0,384.0,109.85,57.09
2016,2,8,9,45,841.0,67.5,2.6,14.5,422.5,157.09,89.5
2016,2,8,10,0,866.0,69.0,2.6,15.0,461.0,210.58,132.83
2016,2,8,10,15,880.5,71.0,2.55,15.5,493.0,258.34,174.58
2016,2,8,10,30,895.0,73.0,2.5,16.0,525.0,306.04,217.14
2016,2,8,10,45,905.5,74.5,2.5,16.5,550.5,351.76,258.12
2016,2,8,11,0,916.0,76.0,2.5,17.0,576.0,396.62,297.72
2016,2,8,11,15,922.5,76.5,2.45,17.0,594.5,437.89,334.23
2016,2,8,11,30,929.0,77.0,2.4,17.0,613.0,477.53,368.59
2016,2,8,11,45,932.5,77.5,2.35,17.5,623.5,513.94,398.89
2016,2,8,12,0,936.0,78.0,2.3,18.0,634.0,548.17,426.65
2016,2,8,12,15,936.5,78.0,2.25,18.0,636.0,577.95,451.19
2016,2,8,12,30,937.0,78.0,2.2,18.0,638.0,605.07,473.19
2016,2,8,12,45,939.0,76.5,2.15,18.5,633.5,628.75,491.33
2016,2,8,13,0,941.0,75.0,2.1,19.0,629.0,649.56,506.96
2016,2,8,13,15,936.5,74.0,2.0,19.0,615.5,663.9,518.23
2016,2,8,13,30,932.0,73.0,1.9,19.0,602.0,675.02,526.97
2016,2,8,13,45,924.5,72.0,1.85,19.0,581.0,680.96,532.14
2016,2,8,14,0,917.0,71.0,1.8,19.0,560.0,683.64,534.89
2016,2,8,14,15,906.0,69.5,1.7,18.5,532.0,680.22,533.83
2016,2,8,14,30,895.0,68.0,1.6,18.0,504.0,673.63,530.39
2016,2,8,14,45,879.0,66.0,1.55,18.0,469.5,660.11,521.19
2016,2,8,15,0,863.0,64.0,1.5,18.0,435.0,643.72,509.78
2016,2,8,15,15,840.0,61.5,1.3,17.5,395.5,624.03,495.32
2016,2,8,15,30,817.0,59.0,1.1,17.0,356.0,597.63,475.59
2016,2,8,15,45,783.5,56.0,0.95,16.5,312.0,562.09,448.85
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,525.09,420.13
2016,2,8,16,15,699.0,48.5,0.85,15.0,221.5,475.2,382.56
2016,2,8,16,30,648.0,44.0,0.9,14.0,175.0,425.41,342.92
2016,2,8,16,45,563.0,37.0,0.95,13.5,129.5,355.81,284.73
2016,2,8,17,0,478.0,30.0,1.0,13.0,84.0,289.51,225.15
2016,2,8,17,15,317.0,20.0,1.0,12.5,48.5,185.09,103.75
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,74.98,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,6.5,18.0,9.53,0.0
2016,2,9,7,30,285.0,20.0,2.4,7.0,36.0,16.16,1.08
2016,2,9,7,45,410.0,29.5,2.5,7.5,77.5,23.13,14.34
2016,2,9,8,0,535.0,39.0,2.6,8.0,119.0,29.81,21.11
2016,2,9,8,15,606.0,45.0,2.6,8.5,165.5,36.27,27.29
2016,2,9,8,30,677.0,51.0,2.6,9.0,212.0,39.91,30.76
2016,2,9,8,45,661.5,62.0,2.65,10.0,245.5,43.44,33.91
2016,2,9,9,0,646.0,73.0,2.7,11.0,279.0,50.12,39.8
2016,2,9,9,15,686.5,73.0,2.65,11.5,318.5,66.59,39.45
2016,2,9,9,30,727.0,73.0,2.6,12.0,358.0,111.47,61.67
2016,2,9,9,45,720.0,83.5,2.6,12.5,388.5,153.87,92.71
2016,2,9,10,0,713.0,94.0,2.6,13.0,419.0,199.12,131.08
2016,2,9,10,15,808.0,84.0,2.5,13.5,476.5,252.03,173.79
2016,2,9,10,30,903.0,74.0,2.4,14.0,534.0,312.28,223.85
2016,2,9,10,45,725.5,125.5,2.35,14.5,506.5,337.04,252.69
2016,2,9,11,0,548.0,177.0,2.3,15.0,479.0,351.79,270.86
2016,2,9,11,15,535.0,188.0,2.15,15.5,491.0,382.03,296.67
2016,2,9,11,30,522.0,199.0,2.0,16.0,503.0,410.32,320.01
2016,2,9,11,45,730.5,139.5,1.95,16.5,572.5,478.15,372.89
2016,2,9,12,0,939.0,80.0,1.9,17.0,642.0,555.28,432.45
2016,2,9,12,15,939.5,80.5,1.8,17.0,644.5,585.73,456.69
2016,2,9,12,30,940.0,81.0,1.7,17.0,647.0,613.52,478.62
2016,2,9,12,45,938.0,80.5,1.6,17.0,641.0,636.05,496.2
2016,2,9,13,0,936.0,80.0,1.5,17.0,635.0,655.57,511.18
2016,2,9,13,15,741.0,133.5,1.35,17.0,567.0,610.45,476.4
2016,2,9,13,30,546.0,187.0,1.2,17.0,499.0,550.7,430.71
2016,2,9,13,45,472.5,199.5,1.1,17.5,463.0,525.37,411.11
2016,2,9,14,0,399.0,212.0,1.0,18.0,427.0,489.3,383.21
2016,2,9,14,15,438.5,191.5,0.85,17.5,416.5,507.37,398.11
2016,2,9,14,30,478.0,171.0,0.7,17.0,406.0,515.54,405.2
2016,2,9,14,45,398.0,172.0,0.6,17.0,359.0,465.64,367.16
2016,2,9,15,0,318.0,173.0,0.5,17.0,312.0,405.84,321.8
2016,2,9,15,15,220.0,164.0,0.45,16.5,256.0,332.91,266.06
2016,2,9,15,30,122.0,155.0,0.4,16.0,200.0,251.94,202.45
2016,2,9,15,45,114.0,137.0,0.4,16.0,175.0,227.52,183.75
2016,2,9,16,0,106.0,119.0,0.4,16.0,150.0,202.77,163.94
2016,2,9,16,15,96.0,100.0,0.4,15.5,124.5,175.27,141.64
2016,2,9,16,30,86.0,81.0,0.4,15.0,99.0,147.6,118.51
2016,2,9,16,45,70.0,61.0,0.45,15.0,73.5,115.01,90.46
2016,2,9,17,0,54.0,41.0,0.5,15.0,48.0,81.99,61.34
2016,2,9,17,15,27.0,24.5,0.55,14.5,28.0,46.69,24.67
2016,2,9,17,30,0.0,8.0,0.6,14.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,0.65,14.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,3.0,1.0,8.5,3.0,2.86,0.0
2016,2,10,7,30,0.0,6.0,0.9,9.0,6.0,5.55,0.0
2016,2,10,7,45,0.0,13.0,0.85,10.0,13.0,12.04,4.76
2016,2,10,8,0,0.0,20.0,0.8,11.0,20.0,18.54,10.9
2016,2,10,8,15,0.0,27.5,0.9,11.5,27.5,25.51,17.36
2016,2,10,8,30,0.0,35.0,1.0,12.0,35.0,32.49,23.75
2016,2,10,8,45,0.0,42.5,1.15,12.5,42.5,39.47,30.03
2016,2,10,9,0,0.0,50.0,1.3,13.0,50.0,46.46,36.22
2016,2,10,9,15,0.0,57.0,1.25,13.0,57.0,52.99,39.92
2016,2,10,9,30,0.0,64.0,1.2,13.0,64.0,59.53,45.39
2016,2,10,9,45,333.5,85.5,1.2,13.5,239.0,109.03,71.93
2016,2,10,10,0,667.0,107.0,1.2,14.0,414.0,204.15,136.33
2016,2,10,10,15,762.5,95.5,1.2,14.0,469.5,254.63,176.51
2016,2,10,10,30,858.0,84.0,1.2,14.0,525.0,308.04,220.68
2016,2,10,10,45,676.0,141.0,1.2,14.5,498.5,337.6,252.61
2016,2,10,11,0,494.0,198.0,1.2,15.0,472.0,352.45,270.22
2016,2,10,11,15,377.5,232.0,1.2,15.0,445.5,359.48,279.21
2016,2,10,11,30,261.0,266.0,1.2,15.0,419.0,356.21,278.77
2016,2,10,11,45,442.5,219.5,1.25,15.5,484.5,415.65,324.99
2016,2,10,12,0,624.0,173.0,1.3,16.0,550.0,485.79,379.15
2016,2,10,12,15,764.5,131.0,1.35,16.0,594.0,543.9,424.81
2016,2,10,12,30,905.0,89.0,1.4,16.0,638.0,605.5,472.97
2016,2,10,12,45,731.0,141.5,1.45,16.5,582.5,580.36,453.6
2016,2,10,13,0,557.0,194.0,1.5,17.0,527.0,541.74,424.15
2016,2,10,13,15,727.5,139.0,1.5,17.0,564.0,610.72,478.55
2016,2,10,13,30,898.0,84.0,1.5,17.0,601.0,672.69,526.58
2016,2,10,13,45,722.0,129.0,1.55,17.5,535.5,621.74,487.31
2016,2,10,14,0,546.0,174.0,1.6,18.0,470.0,556.85,438.06
2016,2,10,14,15,487.0,179.0,1.55,17.5,433.0,528.48,418.18
2016,2,10,14,30,428.0,184.0,1.5,17.0,396.0,498.1,396.14
2016,2,10,14,45,480.0,159.0,1.45,17.0,382.0,507.82,405.37
2016,2,10,15,0,532.0,134.0,1.4,17.0,368.0,514.37,411.81
2016,2,10,15,15,565.5,114.0,1.25,16.5,342.0,515.56,413.89
2016,2,10,15,30,599.0,94.0,1.1,16.0,316.0,509.56,410.33
2016,2,10,15,45,561.0,89.0,1.0,15.5,277.0,472.39,382.04
2016,2,10,16,0,523.0,84.0,0.9,15.0,238.0,434.38,352.53
2016,2,10,16,15,480.5,74.0,0.9,14.0,197.5,387.89,316.51
2016,2,10,16,30,438.0,64.0,0.9,13.0,157.0,341.67,279.02
2016,2,10,16,45,376.5,51.5,0.9,12.5,117.0,283.63,229.75
2016,2,10,17,0,315.0,39.0,0.9,12.0,77.0,228.27,180.23
2016,2,10,17,15,157.5,26.5,0.9,11.5,45.5,127.93,82.2
2016,2,10,17,30,0.0,14.0,0.9,11.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,0.9,11.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,11.5,0.95,8.5,18.5,10.96,0.0
2016,2,11,7,30,226.0,23.0,1.0,9.0,37.0,18.7,5.54
2016,2,11,7,45,309.5,36.0,1.05,9.5,74.0,28.8,19.38
2016,2,11,8,0,393.0,49.0,1.1,10.0,111.0,38.41,28.7
2016,2,11,8,15,449.5,59.5,1.2,10.0,152.5,45.26,35.29
2016,2,11,8,30,506.0,70.0,1.3,10.0,194.0,51.85,41.47
2016,2,11,8,45,536.0,80.0,1.4,10.5,235.0,57.7,46.73
2016,2,11,9,0,566.0,90.0,1.5,11.0,276.0,63.33,51.67
2016,2,11,9,15,605.5,91.5,1.45,11.5,314.0,83.2,52.77
2016,2,11,9,30,645.0,93.0,1.4,12.0,352.0,121.36,72.07
2016,2,11,9,45,739.5,86.0,1.4,12.5,409.0,163.56,99.5
2016,2,11,10,0,834.0,79.0,1.4,13.0,466.0,217.61,140.98
2016,2,11,10,15,849.0,81.0,1.3,13.5,498.0,264.75,182.24
2016,2,11,10,30,864.0,83.0,1.2,14.0,530.0,312.01,224.0
2016,2,11,10,45,686.0,139.0,1.2,14.5,504.5,341.61,255.8
2016,2,11,11,0,508.0,195.0,1.2,15.0,479.0,356.93,273.65
2016,2,11,11,15,419.0,225.5,1.15,15.5,465.0,371.9,287.78
2016,2,11,11,30,330.0,256.0,1.1,16.0,451.0,379.2,294.67
2016,2,11,11,45,329.0,262.0,1.1,16.5,459.0,399.99,311.05
2016,2,11,12,0,328.0,268.0,1.1,17.0,467.0,419.99,326.41
2016,2,11,12,15,459.5,228.0,1.05,17.0,508.5,471.09,366.2
2016,2,11,12,30,591.0,188.0,1.0,17.0,550.0,524.89,407.64
2016,2,11,12,45,558.0,197.5,1.0,17.5,537.0,532.58,412.92
2016,2,11,13,0,525.0,207.0,1.0,18.0,524.0,537.23,416.13
2016,2,11,13,15,531.5,200.0,0.9,18.0,515.0,547.69,424.12
2016,2,11,13,30,538.0,193.0,0.8,18.0,506.0,556.33,430.58
2016,2,11,13,45,523.5,190.5,0.75,18.0,486.0,553.87,429.08
2016,2,11,14,0,509.0,188.0,0.7,18.0,466.0,549.22,426.06
2016,2,11,14,15,498.0,180.5,0.55,18.0,441.0,539.58,418.61
2016,2,11,14,30,487.0,173.0,0.4,18.0,416.0,527.91,409.63
2016,2,11,14,45,430.5,170.5,0.3,18.0,375.0,489.28,380.89
2016,2,11,15,0,374.0,168.0,0.2,18.0,334.0,439.72,344.25
2016,2,11,15,15,460.5,136.5,0.25,17.5,322.5,470.52,370.69
2016,2,11,15,30,547.0,105.0,0.3,17.0,311.0,490.96,388.45
2016,2,11,15,45,488.0,104.5,0.4,17.0,272.0,442.8,352.75
2016,2,11,16,0,429.0,104.0,0.5,17.0,233.0,399.86,320.42
2016,2,11,16,15,383.0,91.5,0.6,16.0,192.0,351.27,283.78
2016,2,11,16,30,337.0,79.0,0.7,15.0,151.0,303.64,246.04
2016,2,11,16,45,273.5,63.5,0.8,14.5,112.5,244.48,196.75
2016,2,11,17,0,210.0,48.0,0.9,14.0,74.0,188.5,148.03
2016,2,11,17,15,105.0,30.5,0.95,13.5,43.5,102.19,67.34
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,132.0,12.0,0.9,9.5,21.0,11.44,0.0
2016,2,12,7,30,264.0,24.0,0.9,10.0,42.0,19.52,7.21
2016,2,12,7,45,376.0,34.5,0.95,10.5,83.0,27.21,18.04
2016,2,12,8,0,488.0,45.0,1.0,11.0,124.0,34.58,25.23
2016,2,12,8,15,556.0,52.0,1.05,11.5,169.5,38.52,29.07
2016,2,12,8,30,624.0,59.0,1.1,12.0,215.0,42.38,32.66
2016,2,12,8,45,611.0,73.0,1.2,12.5,250.0,51.66,40.97
2016,2,12,9,0,598.0,87.0,1.3,13.0,285.0,60.59,48.82
2016,2,12,9,15,644.0,85.5,1.25,13.0,324.5,81.86,49.31
2016,2,12,9,30,690.0,84.0,1.2,13.0,364.0,120.39,68.67
2016,2,12,9,45,619.0,113.5,1.15,13.5,382.0,172.21,111.42
2016,2,12,10,0,548.0,143.0,1.1,14.0,400.0,216.46,151.2
2016,2,12,10,15,686.0,118.0,1.1,14.0,461.5,257.57,181.97
2016,2,12,10,30,824.0,93.0,1.1,14.0,523.0,312.86,226.04
2016,2,12,10,45,686.5,137.5,1.1,14.5,507.5,343.08,257.02
2016,2,12,11,0,549.0,182.0,1.1,15.0,492.0,362.92,277.63
2016,2,12,11,15,702.5,140.5,1.1,15.0,550.0,415.83,319.62
