Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,11,30,856.0,99.0,1.1,15.0,608.0,478.18,368.95
2016,2,12,11,45,859.0,100.0,1.15,15.5,618.0,513.4,397.6
2016,2,12,12,0,862.0,101.0,1.2,16.0,628.0,546.61,424.21
2016,2,12,12,15,862.5,101.0,1.2,16.0,630.0,575.31,447.39
2016,2,12,12,30,863.0,101.0,1.2,16.0,632.0,601.53,468.3
2016,2,12,12,45,858.0,101.5,1.25,16.5,626.0,622.38,484.42
2016,2,12,13,0,853.0,102.0,1.3,17.0,620.0,640.33,498.18
2016,2,12,13,15,847.5,101.0,1.3,17.0,606.5,653.45,508.84
2016,2,12,13,30,842.0,100.0,1.3,17.0,593.0,663.55,517.24
2016,2,12,13,45,831.5,99.0,1.35,17.0,572.0,667.31,521.43
2016,2,12,14,0,821.0,98.0,1.4,17.0,551.0,667.97,523.38
2016,2,12,14,15,808.0,96.0,1.3,17.0,523.5,662.82,519.85
2016,2,12,14,30,795.0,94.0,1.2,17.0,496.0,654.69,514.13
2016,2,12,14,45,689.5,109.0,1.2,17.0,441.0,602.97,476.26
2016,2,12,15,0,584.0,124.0,1.2,17.0,386.0,547.09,434.99
2016,2,12,15,15,606.5,107.0,1.1,16.5,357.5,540.0,431.63
2016,2,12,15,30,629.0,90.0,1.0,16.0,329.0,529.58,425.03
2016,2,12,15,45,583.0,88.0,0.95,15.5,289.0,490.03,395.43
2016,2,12,16,0,537.0,86.0,0.9,15.0,249.0,449.75,364.62
2016,2,12,16,15,492.0,77.0,0.9,14.5,207.5,402.17,327.45
2016,2,12,16,30,447.0,68.0,0.9,14.0,166.0,354.84,288.94
2016,2,12,16,45,383.0,55.5,0.95,13.5,125.0,294.59,238.52
2016,2,12,17,0,319.0,43.0,1.0,13.0,84.0,237.02,187.99
2016,2,12,17,15,159.5,30.5,1.0,13.0,51.0,138.58,96.18
2016,2,12,17,30,0.0,18.0,1.0,13.0,18.0,17.16,0.0
2016,2,12,17,45,0.0,9.0,1.0,13.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,11.0,1.35,7.0,25.0,10.48,0.0
2016,2,13,7,30,387.0,22.0,1.5,8.0,50.0,19.08,7.95
2016,2,13,7,45,501.5,29.5,1.65,9.0,94.5,24.62,15.97
2016,2,13,8,0,616.0,37.0,1.8,10.0,139.0,30.03,21.29
2016,2,13,8,15,679.0,42.0,1.8,10.5,187.5,32.93,24.16
2016,2,13,8,30,742.0,47.0,1.8,11.0,236.0,35.84,26.88
2016,2,13,8,45,783.0,50.5,1.85,11.5,283.5,37.4,28.27
2016,2,13,9,0,824.0,54.0,1.9,12.0,331.0,44.4,34.49
2016,2,13,9,15,850.5,56.5,1.95,12.5,374.5,79.37,40.99
2016,2,13,9,30,877.0,59.0,2.0,13.0,418.0,129.34,68.17
2016,2,13,9,45,901.0,59.0,2.05,13.5,457.5,178.68,104.58
2016,2,13,10,0,925.0,59.0,2.1,14.0,497.0,229.19,146.98
2016,2,13,10,15,937.5,60.0,2.0,14.5,529.5,278.75,191.1
2016,2,13,10,30,950.0,61.0,1.9,15.0,562.0,327.95,235.27
2016,2,13,10,45,960.0,61.5,1.85,15.5,587.5,375.3,277.53
2016,2,13,11,0,970.0,62.0,1.8,16.0,613.0,421.59,317.97
2016,2,13,11,15,974.5,62.5,1.8,16.0,631.0,464.35,355.43
2016,2,13,11,30,979.0,63.0,1.8,16.0,649.0,505.19,390.45
2016,2,13,11,45,981.5,63.0,1.8,16.5,659.5,542.47,421.13
2016,2,13,12,0,984.0,63.0,1.8,17.0,670.0,577.33,449.1
2016,2,13,12,15,984.0,63.5,1.7,17.0,672.0,608.75,474.08
2016,2,13,12,30,984.0,64.0,1.6,17.0,674.0,637.33,496.3
2016,2,13,12,45,970.5,69.5,1.5,17.5,667.5,660.01,512.55
2016,2,13,13,0,957.0,75.0,1.4,18.0,661.0,679.21,525.8
2016,2,13,13,15,951.0,74.5,1.55,17.5,646.5,693.43,539.52
2016,2,13,13,30,945.0,74.0,1.7,17.0,632.0,704.32,550.8
2016,2,13,13,45,934.0,74.0,1.85,17.0,609.5,709.11,556.53
2016,2,13,14,0,923.0,74.0,2.0,17.0,587.0,710.53,559.45
2016,2,13,14,15,910.5,72.5,1.95,17.0,558.0,705.96,556.68
2016,2,13,14,30,898.0,71.0,1.9,17.0,529.0,698.17,551.73
2016,2,13,14,45,879.0,70.0,1.85,17.0,493.0,683.47,541.84
2016,2,13,15,0,860.0,69.0,1.8,17.0,457.0,665.93,529.94
2016,2,13,15,15,750.0,79.0,1.65,16.5,395.5,602.92,483.18
2016,2,13,15,30,640.0,89.0,1.5,16.0,334.0,538.3,434.41
2016,2,13,15,45,599.5,85.5,1.35,15.5,294.0,500.18,405.77
2016,2,13,16,0,559.0,82.0,1.2,15.0,254.0,461.23,375.45
2016,2,13,16,15,597.5,66.0,1.2,14.0,222.5,454.41,371.22
2016,2,13,16,30,636.0,50.0,1.2,13.0,191.0,439.07,358.65
2016,2,13,16,45,551.5,43.5,1.25,12.5,144.5,373.4,303.38
2016,2,13,17,0,467.0,37.0,1.3,12.0,98.0,307.26,245.34
2016,2,13,17,15,233.5,29.5,1.25,11.5,60.0,173.68,125.34
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,20.97,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,10.48,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,84.5,12.5,1.45,8.5,19.0,11.91,0.0
2016,2,14,7,30,169.0,25.0,1.6,9.0,38.0,19.56,8.99
2016,2,14,7,45,216.0,41.5,1.8,10.0,70.5,32.02,22.44
2016,2,14,8,0,263.0,58.0,2.0,11.0,103.0,44.0,33.67
2016,2,14,8,15,290.5,74.0,1.95,11.5,137.5,55.1,43.93
2016,2,14,8,30,318.0,90.0,1.9,12.0,172.0,65.76,53.6
2016,2,14,8,45,333.0,106.0,1.9,13.0,206.5,75.98,62.53
2016,2,14,9,0,348.0,122.0,1.9,14.0,241.0,85.81,70.9
2016,2,14,9,15,385.0,133.5,2.0,14.5,280.5,112.6,79.48
2016,2,14,9,30,422.0,145.0,2.1,15.0,320.0,148.41,101.6
2016,2,14,9,45,538.5,130.0,2.25,16.0,374.0,178.66,119.37
2016,2,14,10,0,655.0,115.0,2.4,17.0,428.0,218.42,147.83
2016,2,14,10,15,766.5,94.0,2.45,17.0,484.0,265.71,185.49
2016,2,14,10,30,878.0,73.0,2.5,17.0,540.0,321.33,231.45
2016,2,14,10,45,886.0,75.5,2.6,17.5,565.5,366.87,272.06
2016,2,14,11,0,894.0,78.0,2.7,18.0,591.0,411.4,311.11
2016,2,14,11,15,902.0,78.5,2.7,18.0,609.5,452.88,347.36
2016,2,14,11,30,910.0,79.0,2.7,18.0,628.0,492.88,381.64
2016,2,14,11,45,912.0,80.5,2.7,18.5,639.0,529.21,411.57
2016,2,14,12,0,914.0,82.0,2.7,19.0,650.0,563.31,439.0
2016,2,14,12,15,915.5,82.5,2.7,19.0,653.0,593.79,463.94
2016,2,14,12,30,917.0,83.0,2.7,19.0,656.0,621.71,486.51
2016,2,14,12,45,912.5,84.0,2.75,19.0,650.5,643.82,504.61
2016,2,14,13,0,908.0,85.0,2.8,19.0,645.0,662.92,520.27
2016,2,14,13,15,681.0,156.5,2.75,19.0,571.5,611.08,479.92
2016,2,14,13,30,454.0,228.0,2.7,19.0,498.0,543.22,427.01
2016,2,14,13,45,663.0,157.0,2.65,19.0,536.0,623.86,491.72
2016,2,14,14,0,872.0,86.0,2.6,19.0,574.0,696.7,549.05
2016,2,14,14,15,638.5,142.0,2.45,18.5,490.0,605.77,479.49
2016,2,14,14,30,405.0,198.0,2.3,18.0,406.0,504.82,401.64
2016,2,14,14,45,429.5,178.0,2.2,18.0,386.0,502.44,401.66
2016,2,14,15,0,454.0,158.0,2.1,18.0,366.0,497.64,399.19
2016,2,14,15,15,455.0,142.5,1.95,17.5,335.0,479.6,386.66
2016,2,14,15,30,456.0,127.0,1.8,17.0,304.0,459.52,372.37
2016,2,14,15,45,434.5,116.0,1.7,17.0,269.0,428.39,348.24
2016,2,14,16,0,413.0,105.0,1.6,17.0,234.0,396.42,322.94
2016,2,14,16,15,385.5,91.0,1.55,16.0,196.0,356.68,291.98
2016,2,14,16,30,358.0,77.0,1.5,15.0,158.0,316.88,259.67
2016,2,14,16,45,319.0,61.0,1.5,14.5,121.0,268.54,218.56
2016,2,14,17,0,280.0,45.0,1.5,14.0,84.0,221.42,176.72
2016,2,14,17,15,140.0,32.5,1.55,13.5,52.0,133.57,96.99
2016,2,14,17,30,0.0,20.0,1.6,13.0,20.0,21.94,0.0
2016,2,14,17,45,0.0,10.0,1.65,13.0,10.0,9.53,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,11.5,2.25,12.5,28.0,10.96,0.0
2016,2,15,7,30,411.0,23.0,2.4,13.0,56.0,19.76,9.49
2016,2,15,7,45,515.0,30.5,2.6,13.5,101.0,25.27,16.31
2016,2,15,8,0,619.0,38.0,2.8,14.0,146.0,30.63,21.49
2016,2,15,8,15,678.0,43.0,2.9,14.0,193.5,33.51,24.32
2016,2,15,8,30,737.0,48.0,3.0,14.0,241.0,36.37,27.0
2016,2,15,8,45,776.0,51.0,3.15,14.5,288.0,37.49,27.97
2016,2,15,9,0,815.0,54.0,3.3,15.0,335.0,44.31,33.95
2016,2,15,9,15,840.0,56.5,3.35,15.5,378.0,85.22,42.9
2016,2,15,9,30,865.0,59.0,3.4,16.0,421.0,134.78,71.45
2016,2,15,9,45,883.5,60.5,3.45,16.5,459.5,184.17,108.92
2016,2,15,10,0,902.0,62.0,3.5,17.0,498.0,234.3,151.44
2016,2,15,10,15,914.5,63.5,3.5,17.0,530.0,283.43,195.61
2016,2,15,10,30,927.0,65.0,3.5,17.0,562.0,332.26,240.01
2016,2,15,10,45,935.5,66.0,3.5,17.5,587.5,378.77,281.8
2016,2,15,11,0,944.0,67.0,3.5,18.0,613.0,424.16,321.81
2016,2,15,11,15,949.5,67.5,3.5,18.0,631.0,466.49,359.15
2016,2,15,11,30,955.0,68.0,3.5,18.0,649.0,507.04,394.22
2016,2,15,11,45,957.0,69.0,3.5,18.5,659.5,544.37,425.21
2016,2,15,12,0,959.0,70.0,3.5,19.0,670.0,579.33,453.56
2016,2,15,12,15,959.5,70.0,3.4,19.0,672.0,609.95,478.59
2016,2,15,12,30,960.0,70.0,3.3,19.0,674.0,637.81,501.0
2016,2,15,12,45,949.5,74.0,3.25,19.5,667.0,660.19,517.98
2016,2,15,13,0,939.0,78.0,3.2,20.0,660.0,679.24,532.14
2016,2,15,13,15,934.5,77.0,3.1,20.0,646.5,693.61,543.6
2016,2,15,13,30,930.0,76.0,3.0,20.0,633.0,704.74,552.53
2016,2,15,13,45,921.5,75.5,2.9,20.0,611.5,710.45,557.1
2016,2,15,14,0,913.0,75.0,2.8,20.0,590.0,712.85,559.1
2016,2,15,14,15,902.5,73.5,2.6,19.5,562.0,709.52,557.6
2016,2,15,14,30,892.0,72.0,2.4,19.0,534.0,702.99,553.85
2016,2,15,14,45,875.5,70.5,2.25,19.0,499.0,689.25,544.15
2016,2,15,15,0,859.0,69.0,2.1,19.0,464.0,672.65,532.42
2016,2,15,15,15,837.5,66.5,1.85,18.5,424.0,653.54,519.14
2016,2,15,15,30,816.0,64.0,1.6,18.0,384.0,627.4,499.87
2016,2,15,15,45,786.0,60.5,1.35,18.0,340.0,592.4,472.59
2016,2,15,16,0,756.0,57.0,1.1,18.0,296.0,555.8,443.44
2016,2,15,16,15,710.0,52.5,1.05,17.0,249.0,507.11,407.14
2016,2,15,16,30,664.0,48.0,1.0,16.0,202.0,458.3,368.98
2016,2,15,16,45,594.0,41.5,1.0,15.5,155.5,394.36,316.53
2016,2,15,17,0,524.0,35.0,1.0,15.0,109.0,332.69,263.21
2016,2,15,17,15,391.5,26.0,1.05,14.5,68.5,247.66,183.62
2016,2,15,17,30,259.0,17.0,1.1,14.0,28.0,151.82,0.0
2016,2,15,17,45,129.5,8.5,1.15,14.0,14.0,61.29,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,216.5,12.0,1.25,10.5,30.0,11.44,0.0
2016,2,16,7,30,433.0,24.0,1.4,11.0,60.0,20.62,10.77
2016,2,16,7,45,532.0,31.5,1.6,12.0,105.5,26.08,17.23
2016,2,16,8,0,631.0,39.0,1.8,13.0,151.0,31.41,22.33
2016,2,16,8,15,688.5,43.5,1.75,13.5,199.5,33.81,24.68
2016,2,16,8,30,746.0,48.0,1.7,14.0,248.0,36.24,26.91
2016,2,16,8,45,783.0,51.5,1.7,14.5,294.5,37.77,28.24
2016,2,16,9,0,820.0,55.0,1.7,15.0,341.0,45.03,34.61
2016,2,16,9,15,845.0,57.5,1.7,15.5,384.5,89.49,45.01
2016,2,16,9,30,870.0,60.0,1.7,16.0,428.0,139.46,74.53
2016,2,16,9,45,880.5,64.5,1.75,16.5,465.5,190.46,113.85
2016,2,16,10,0,891.0,69.0,1.8,17.0,503.0,241.51,157.26
2016,2,16,10,15,759.5,108.0,1.8,17.0,494.5,278.31,195.83
2016,2,16,10,30,628.0,147.0,1.8,17.0,486.0,311.07,229.71
2016,2,16,10,45,665.0,143.5,1.8,17.5,518.0,352.04,264.25
2016,2,16,11,0,702.0,140.0,1.8,18.0,550.0,394.94,299.87
2016,2,16,11,15,824.0,108.0,1.8,18.0,603.0,452.01,345.77
2016,2,16,11,30,946.0,76.0,1.8,18.0,656.0,514.46,395.6
2016,2,16,11,45,948.5,77.0,1.8,18.5,666.5,551.89,425.6
2016,2,16,12,0,951.0,78.0,1.8,19.0,677.0,587.01,453.2
2016,2,16,12,15,951.5,78.0,1.85,19.0,679.5,617.55,477.93
2016,2,16,12,30,952.0,78.0,1.9,19.0,682.0,645.34,500.24
2016,2,16,12,45,664.5,172.0,1.95,19.0,592.0,588.38,457.16
2016,2,16,13,0,377.0,266.0,2.0,19.0,502.0,507.02,394.77
2016,2,16,13,15,412.5,250.5,2.0,19.0,504.0,525.6,410.56
2016,2,16,13,30,448.0,235.0,2.0,19.0,506.0,550.36,430.14
2016,2,16,13,45,688.5,154.0,2.05,19.0,553.5,644.18,504.11
2016,2,16,14,0,929.0,73.0,2.1,19.0,601.0,725.66,566.83
2016,2,16,14,15,919.0,71.5,2.05,18.5,572.5,722.65,565.58
2016,2,16,14,30,909.0,70.0,2.0,18.0,544.0,716.38,562.85
2016,2,16,14,45,892.0,68.5,2.0,18.0,509.0,702.13,553.73
2016,2,16,15,0,875.0,67.0,2.0,18.0,474.0,684.95,542.55
2016,2,16,15,15,629.0,105.5,1.8,17.5,385.0,564.32,451.61
2016,2,16,15,30,383.0,144.0,1.6,17.0,296.0,434.47,350.58
2016,2,16,15,45,366.0,130.0,1.4,16.5,261.5,404.04,328.15
2016,2,16,16,0,349.0,116.0,1.2,16.0,227.0,372.71,303.76
2016,2,16,16,15,330.5,99.0,1.1,15.0,191.5,336.23,275.42
2016,2,16,16,30,312.0,82.0,1.0,14.0,156.0,299.25,245.54
2016,2,16,16,45,273.5,66.0,0.9,13.5,120.0,252.3,205.69
2016,2,16,17,0,235.0,50.0,0.8,13.0,84.0,206.76,165.62
2016,2,16,17,15,117.5,36.0,0.75,12.5,53.0,117.78,87.64
2016,2,16,17,30,0.0,22.0,0.7,12.0,22.0,24.25,0.0
2016,2,16,17,45,0.0,11.0,0.7,12.0,11.0,10.48,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,16.5,15.0,2.45,13.0,16.5,13.28,0.0
2016,2,17,7,30,33.0,30.0,2.4,13.0,33.0,25.82,15.19
2016,2,17,7,45,59.0,50.0,2.4,13.0,59.0,41.75,30.85
2016,2,17,8,0,85.0,70.0,2.4,13.0,85.0,57.23,45.21
2016,2,17,8,15,100.5,90.5,2.65,13.5,113.5,72.6,59.17
2016,2,17,8,30,116.0,111.0,2.9,14.0,142.0,87.52,72.47
2016,2,17,8,45,129.0,129.5,3.15,14.5,170.0,100.73,83.99
2016,2,17,9,0,142.0,148.0,3.4,15.0,198.0,113.56,94.95
2016,2,17,9,15,71.0,123.5,3.65,15.0,148.5,109.72,84.96
2016,2,17,9,30,0.0,99.0,3.9,15.0,99.0,90.81,71.17
2016,2,17,9,45,0.0,86.0,4.2,15.5,86.0,79.89,61.75
2016,2,17,10,0,0.0,73.0,4.5,16.0,73.0,67.95,51.52
2016,2,17,10,15,45.5,160.0,4.55,16.0,184.5,153.7,120.84
2016,2,17,10,30,91.0,247.0,4.6,16.0,296.0,241.85,191.19
2016,2,17,10,45,45.5,193.0,4.7,16.0,217.5,188.69,149.36
2016,2,17,11,0,0.0,139.0,4.8,16.0,139.0,128.36,100.86
2016,2,17,11,15,9.5,185.0,4.8,15.5,191.0,174.13,138.33
2016,2,17,11,30,19.0,231.0,4.8,15.0,243.0,220.9,176.35
2016,2,17,11,45,19.5,234.5,4.8,15.0,247.0,226.05,180.39
2016,2,17,12,0,20.0,238.0,4.8,15.0,251.0,231.19,184.51
2016,2,17,12,15,10.0,133.5,4.8,15.0,140.0,130.09,102.4
2016,2,17,12,30,0.0,29.0,4.8,15.0,29.0,26.98,16.95
2016,2,17,12,45,0.0,28.5,4.8,15.0,28.5,26.51,16.59
2016,2,17,13,0,0.0,28.0,4.8,15.0,28.0,26.04,16.21
2016,2,17,13,15,0.0,69.0,4.8,14.5,69.0,64.27,48.25
2016,2,17,13,30,0.0,110.0,4.8,14.0,110.0,102.81,80.46
2016,2,17,13,45,0.0,77.0,4.8,14.0,77.0,71.73,54.65
2016,2,17,14,0,0.0,44.0,4.8,14.0,44.0,40.92,28.91
2016,2,17,14,15,0.0,32.5,4.7,14.0,32.5,30.21,19.93
2016,2,17,14,30,0.0,21.0,4.6,14.0,21.0,19.5,10.91
2016,2,17,14,45,0.0,19.5,4.6,14.0,19.5,18.1,9.76
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,16.71,8.6
2016,2,17,15,15,0.0,16.0,4.4,13.5,16.0,14.84,7.07
2016,2,17,15,30,0.0,14.0,4.2,13.0,14.0,12.98,5.52
2016,2,17,15,45,0.0,12.5,4.05,13.0,12.5,11.59,4.34
2016,2,17,16,0,0.0,11.0,3.9,13.0,11.0,10.19,3.15
2016,2,17,16,15,0.0,9.0,3.75,12.5,9.0,8.33,1.56
2016,2,17,16,30,0.0,7.0,3.6,12.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.5,3.5,12.0,5.5,5.09,0.0
2016,2,17,17,0,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,2,17,17,15,0.0,2.5,3.4,12.0,2.5,2.31,0.0
2016,2,17,17,30,0.0,1.0,3.4,12.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,3.4,12.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,1.0,3.05,8.0,1.0,0.92,0.0
2016,2,18,7,30,0.0,2.0,3.1,8.0,2.0,1.85,0.0
2016,2,18,7,45,0.0,4.0,3.2,8.5,4.0,3.7,0.0
2016,2,18,8,0,0.0,6.0,3.3,9.0,6.0,5.55,0.0
2016,2,18,8,15,0.0,8.0,3.4,9.0,8.0,7.41,1.11
2016,2,18,8,30,0.0,10.0,3.5,9.0,10.0,9.26,2.83
2016,2,18,8,45,0.0,12.5,3.65,9.5,12.5,11.58,4.94
2016,2,18,9,0,0.0,15.0,3.8,10.0,15.0,13.91,7.03
2016,2,18,9,15,0.0,64.0,3.85,10.0,64.0,59.53,45.95
2016,2,18,9,30,0.0,113.0,3.9,10.0,113.0,102.7,82.72
2016,2,18,9,45,0.0,96.0,4.0,10.5,96.0,88.71,70.45
2016,2,18,10,0,0.0,79.0,4.1,11.0,79.0,73.56,57.3
2016,2,18,10,15,9.0,141.5,4.1,11.0,146.5,131.56,105.76
2016,2,18,10,30,18.0,204.0,4.1,11.0,214.0,189.14,153.14
2016,2,18,10,45,80.5,241.5,4.1,11.5,289.0,241.62,194.5
2016,2,18,11,0,143.0,279.0,4.1,12.0,364.0,301.91,242.29
2016,2,18,11,15,157.5,288.0,4.1,12.0,384.0,325.71,261.69
2016,2,18,11,30,172.0,297.0,4.1,12.0,404.0,350.42,281.88
2016,2,18,11,45,166.0,306.5,4.1,12.0,411.0,365.97,294.65
2016,2,18,12,0,160.0,316.0,4.1,12.0,418.0,380.89,306.81
2016,2,18,12,15,80.5,240.5,4.05,12.0,292.0,271.72,219.56
2016,2,18,12,30,1.0,165.0,4.0,12.0,166.0,154.62,123.45
2016,2,18,12,45,0.5,103.0,4.0,12.0,103.5,96.4,75.44
2016,2,18,13,0,0.0,41.0,4.0,12.0,41.0,38.15,26.66
2016,2,18,13,15,0.0,66.5,3.9,12.0,66.5,61.94,46.75
2016,2,18,13,30,0.0,92.0,3.8,12.0,92.0,85.76,66.78
2016,2,18,13,45,0.0,84.0,3.75,12.0,84.0,78.27,60.56
2016,2,18,14,0,0.0,76.0,3.7,12.0,76.0,70.78,54.36
2016,2,18,14,15,0.0,94.5,3.55,11.5,94.5,88.18,69.23
2016,2,18,14,30,0.0,113.0,3.4,11.0,113.0,106.21,84.68
2016,2,18,14,45,96.5,161.0,3.3,11.0,207.0,238.05,197.37
2016,2,18,15,0,193.0,209.0,3.2,11.0,301.0,361.79,300.12
2016,2,18,15,15,179.0,191.5,3.0,10.5,271.0,334.18,278.06
2016,2,18,15,30,165.0,174.0,2.8,10.0,241.0,306.02,255.83
2016,2,18,15,45,152.5,157.0,2.6,10.0,213.5,279.13,233.87
2016,2,18,16,0,140.0,140.0,2.4,10.0,186.0,252.09,211.44
2016,2,18,16,15,127.5,119.5,2.1,9.5,156.5,220.37,184.98
2016,2,18,16,30,115.0,99.0,1.8,9.0,127.0,188.48,157.74
2016,2,18,16,45,98.5,78.0,1.55,9.0,98.5,153.47,126.9
2016,2,18,17,0,82.0,57.0,1.3,9.0,70.0,118.32,95.39
2016,2,18,17,15,41.0,38.5,1.2,8.5,45.0,74.89,55.99
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,20.05,1.77
2016,2,18,17,45,0.0,10.0,1.05,7.5,10.0,9.53,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,2.7,8.0,1.5,1.39,0.0
2016,2,19,7,30,0.0,3.0,2.9,8.0,3.0,2.77,0.0
2016,2,19,7,45,0.0,5.5,3.15,8.5,5.5,5.09,0.0
2016,2,19,8,0,0.0,8.0,3.4,9.0,8.0,7.4,1.06
2016,2,19,8,15,0.0,10.5,3.55,9.5,10.5,9.72,3.22
2016,2,19,8,30,0.0,13.0,3.7,10.0,13.0,12.04,5.34
2016,2,19,8,45,0.0,15.5,3.9,10.5,15.5,14.37,7.44
2016,2,19,9,0,0.0,18.0,4.1,11.0,18.0,16.69,9.5
2016,2,19,9,15,0.0,36.0,4.1,11.0,36.0,33.43,23.28
2016,2,19,9,30,0.0,54.0,4.1,11.0,54.0,50.2,37.62
2016,2,19,9,45,0.0,69.0,4.1,11.0,69.0,64.21,49.48
2016,2,19,10,0,0.0,84.0,4.1,11.0,84.0,78.23,61.26
2016,2,19,10,15,0.0,113.5,4.0,11.0,113.5,104.77,83.51
2016,2,19,10,30,0.0,143.0,3.9,11.0,143.0,131.18,105.42
2016,2,19,10,45,0.0,135.5,3.8,11.0,135.5,124.96,100.01
2016,2,19,11,0,0.0,128.0,3.7,11.0,128.0,118.5,94.48
2016,2,19,11,15,0.0,118.0,3.6,11.0,118.0,109.6,86.93
2016,2,19,11,30,0.0,108.0,3.5,11.0,108.0,100.53,79.28
2016,2,19,11,45,0.0,134.5,3.45,11.0,134.5,125.02,99.62
2016,2,19,12,0,0.0,161.0,3.4,11.0,161.0,149.68,119.94
2016,2,19,12,15,2.0,174.5,3.4,11.0,176.0,163.69,131.44
2016,2,19,12,30,4.0,188.0,3.4,11.0,191.0,177.98,143.2
2016,2,19,12,45,3.0,182.5,3.4,11.0,185.0,172.75,138.9
2016,2,19,13,0,2.0,177.0,3.4,11.0,179.0,167.39,134.55
2016,2,19,13,15,4.5,187.0,3.3,11.0,190.0,179.15,144.37
2016,2,19,13,30,7.0,197.0,3.2,11.0,201.0,191.22,154.43
2016,2,19,13,45,29.5,223.5,3.1,11.0,241.0,240.47,195.38
2016,2,19,14,0,52.0,250.0,3.0,11.0,281.0,286.54,233.32
2016,2,19,14,15,113.5,247.5,2.75,10.5,310.0,339.3,277.86
2016,2,19,14,30,175.0,245.0,2.5,10.0,339.0,384.01,315.6
2016,2,19,14,45,223.5,224.0,2.3,10.0,336.0,398.19,328.3
2016,2,19,15,0,272.0,203.0,2.1,10.0,333.0,420.77,347.54
2016,2,19,15,15,274.5,184.0,1.85,9.5,306.0,401.92,333.42
2016,2,19,15,30,277.0,165.0,1.6,9.0,279.0,381.62,318.13
2016,2,19,15,45,252.0,152.0,1.4,9.0,247.0,349.11,291.67
2016,2,19,16,0,227.0,139.0,1.2,9.0,215.0,316.68,264.93
2016,2,19,16,15,209.0,119.5,1.05,8.5,181.5,280.55,235.39
2016,2,19,16,30,191.0,100.0,0.9,8.0,148.0,244.28,204.92
2016,2,19,16,45,162.0,80.0,0.8,7.5,114.5,201.16,167.72
2016,2,19,17,0,133.0,60.0,0.7,7.0,81.0,158.77,130.16
2016,2,19,17,15,81.0,41.0,0.65,6.5,52.5,98.57,76.33
2016,2,19,17,30,29.0,22.0,0.6,6.0,24.0,44.14,15.62
2016,2,19,17,45,14.5,11.0,0.6,6.0,12.0,16.64,0.0
2016,2,19,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,153.0,17.0,1.7,3.5,32.5,13.42,0.0
2016,2,20,7,30,306.0,34.0,1.8,4.0,65.0,27.49,18.26
2016,2,20,7,45,376.0,47.5,1.95,4.5,106.5,37.55,28.44
2016,2,20,8,0,446.0,61.0,2.1,5.0,148.0,47.15,37.66
2016,2,20,8,15,503.0,69.0,2.1,5.5,192.5,51.3,41.68
2016,2,20,8,30,560.0,77.0,2.1,6.0,237.0,55.37,45.43
2016,2,20,8,45,614.0,77.0,2.15,7.0,280.0,52.77,42.86
2016,2,20,9,0,668.0,77.0,2.2,8.0,323.0,59.08,39.74
2016,2,20,9,15,611.5,103.0,2.15,8.5,348.5,113.64,70.62
2016,2,20,9,30,555.0,129.0,2.1,9.0,374.0,162.63,108.76
2016,2,20,9,45,594.0,130.0,2.05,9.5,412.5,201.35,138.99
2016,2,20,10,0,633.0,131.0,2.0,10.0,451.0,243.14,174.17
2016,2,20,10,15,566.5,163.5,1.9,10.0,463.5,286.05,214.85
2016,2,20,10,30,500.0,196.0,1.8,10.0,476.0,322.18,248.81
2016,2,20,10,45,690.0,149.0,1.7,10.5,554.0,377.26,291.76
2016,2,20,11,0,880.0,102.0,1.6,11.0,632.0,447.4,347.36
2016,2,20,11,15,621.5,187.0,1.5,11.0,566.5,445.71,350.57
2016,2,20,11,30,363.0,272.0,1.4,11.0,501.0,422.54,334.63
2016,2,20,11,45,412.0,262.5,1.3,11.5,526.5,456.77,361.47
2016,2,20,12,0,461.0,253.0,1.2,12.0,552.0,494.94,390.48
2016,2,20,12,15,411.5,268.5,1.15,12.0,536.5,496.49,391.72
2016,2,20,12,30,362.0,284.0,1.1,12.0,521.0,496.53,391.7
2016,2,20,12,45,432.5,259.0,1.05,12.0,539.0,534.79,421.81
2016,2,20,13,0,503.0,234.0,1.0,12.0,557.0,570.68,449.66
2016,2,20,13,15,485.0,235.5,1.0,12.0,542.5,573.4,451.95
2016,2,20,13,30,467.0,237.0,1.0,12.0,528.0,573.88,452.85
2016,2,20,13,45,368.0,251.0,1.0,12.0,475.5,520.94,412.94
2016,2,20,14,0,269.0,265.0,1.0,12.0,423.0,472.69,376.04
2016,2,20,14,15,568.0,176.5,1.0,12.0,489.5,605.32,482.37
2016,2,20,14,30,867.0,88.0,1.0,12.0,556.0,727.5,574.8
2016,2,20,14,45,854.5,84.5,1.0,12.0,521.5,714.39,565.02
2016,2,20,15,0,842.0,81.0,1.0,12.0,487.0,698.27,554.81
2016,2,20,15,15,820.5,78.0,0.95,11.5,446.5,673.66,538.8
2016,2,20,15,30,799.0,75.0,0.9,11.0,406.0,646.6,520.73
2016,2,20,15,45,775.5,70.0,0.85,11.0,361.5,613.67,496.52
2016,2,20,16,0,752.0,65.0,0.8,11.0,317.0,578.87,470.27
2016,2,20,16,15,707.5,60.0,0.8,10.5,269.0,529.44,433.04
2016,2,20,16,30,663.0,55.0,0.8,10.0,221.0,479.73,394.0
2016,2,20,16,45,599.5,48.0,0.8,9.5,173.5,421.75,346.22
2016,2,20,17,0,536.0,41.0,0.8,9.0,126.0,361.99,294.58
2016,2,20,17,15,415.5,31.0,0.8,8.5,83.0,273.0,215.69
2016,2,20,17,30,295.0,21.0,0.8,8.0,40.0,184.08,95.17
2016,2,20,17,45,147.5,10.5,0.8,8.0,20.0,73.12,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,7,15,220.5,15.5,1.05,4.5,39.0,11.95,0.0
2016,2,21,7,30,441.0,31.0,1.2,5.0,78.0,24.49,15.79
2016,2,21,7,45,537.0,38.5,1.35,6.0,125.5,31.94,23.29
2016,2,21,8,0,633.0,46.0,1.5,7.0,173.0,37.01,28.2
2016,2,21,8,15,689.0,51.5,1.45,7.5,223.0,40.05,31.12
2016,2,21,8,30,745.0,57.0,1.4,8.0,273.0,43.06,33.88
2016,2,21,8,45,784.5,60.5,1.35,9.0,321.5,44.3,34.85
2016,2,21,9,0,824.0,64.0,1.3,10.0,370.0,59.09,35.48
2016,2,21,9,15,849.0,66.5,1.25,10.5,415.0,108.27,55.98
2016,2,21,9,30,874.0,69.0,1.2,11.0,460.0,164.99,95.45
2016,2,21,9,45,893.5,71.0,1.15,11.5,499.5,216.31,137.1
2016,2,21,10,0,913.0,73.0,1.1,12.0,539.0,268.45,182.35
2016,2,21,10,15,925.0,74.5,1.05,12.5,572.0,318.72,227.15
2016,2,21,10,30,937.0,76.0,1.0,13.0,605.0,368.62,271.2
2016,2,21,10,45,945.5,77.0,1.0,13.5,631.0,416.19,312.68
2016,2,21,11,0,954.0,78.0,1.0,14.0,657.0,462.61,352.1
2016,2,21,11,15,959.0,79.0,1.0,14.0,675.5,506.1,388.83
2016,2,21,11,30,964.0,80.0,1.0,14.0,694.0,547.74,423.16
2016,2,21,11,45,966.0,80.5,1.0,14.5,704.0,585.32,452.75
2016,2,21,12,0,968.0,81.0,1.0,15.0,714.0,620.46,479.72
2016,2,21,12,15,967.5,81.5,1.05,15.0,716.0,651.57,504.48
2016,2,21,12,30,967.0,82.0,1.1,15.0,718.0,679.83,526.79
2016,2,21,12,45,961.5,83.0,1.15,15.0,711.0,702.46,544.75
2016,2,21,13,0,956.0,84.0,1.2,15.0,704.0,721.83,560.23
2016,2,21,13,15,950.5,83.5,1.25,15.0,689.5,736.36,572.08
2016,2,21,13,30,945.0,83.0,1.3,15.0,675.0,747.55,580.87
2016,2,21,13,45,935.5,82.5,1.4,15.0,652.5,752.57,586.03
2016,2,21,14,0,926.0,82.0,1.5,15.0,630.0,754.2,588.95
2016,2,21,14,15,914.0,80.5,1.5,15.0,600.0,749.61,586.62
2016,2,21,14,30,902.0,79.0,1.5,15.0,570.0,741.74,582.14
2016,2,21,14,45,886.0,77.0,1.55,15.0,534.0,727.3,573.53
2016,2,21,15,0,870.0,75.0,1.6,15.0,498.0,714.77,566.36
2016,2,21,15,15,847.5,72.5,1.5,14.5,456.5,689.6,549.65
2016,2,21,15,30,825.0,70.0,1.4,14.0,415.0,661.95,531.03
2016,2,21,15,45,795.5,66.5,1.3,13.5,369.0,626.21,505.68
2016,2,21,16,0,766.0,63.0,1.2,13.0,323.0,588.78,477.99
2016,2,21,16,15,721.0,58.5,1.15,12.0,274.5,539.11,441.04
2016,2,21,16,30,676.0,54.0,1.1,11.0,226.0,489.19,402.23
2016,2,21,16,45,612.0,47.0,1.1,10.5,177.5,425.76,350.25
2016,2,21,17,0,548.0,40.0,1.1,10.0,129.0,364.2,297.21
2016,2,21,17,15,430.0,31.0,1.1,9.5,86.0,281.82,223.71
2016,2,21,17,30,312.0,22.0,1.1,9.0,43.0,195.61,113.1
2016,2,21,17,45,156.0,11.0,1.15,9.0,21.5,77.76,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,244.0,15.0,1.65,6.5,42.0,12.34,0.96
2016,2,22,7,30,488.0,30.0,1.9,7.0,84.0,25.56,16.7
2016,2,22,7,45,573.0,37.5,2.15,8.0,132.0,30.79,22.08
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,35.89,26.96
2016,2,22,8,15,712.0,49.5,2.55,9.5,230.0,38.11,29.09
2016,2,22,8,30,766.0,54.0,2.7,10.0,280.0,40.34,31.11
2016,2,22,8,45,799.0,58.0,2.85,10.5,328.0,42.1,32.61
2016,2,22,9,0,832.0,62.0,3.0,11.0,376.0,61.11,34.5
2016,2,22,9,15,857.0,65.0,3.05,11.5,421.0,111.25,57.1
2016,2,22,9,30,882.0,68.0,3.1,12.0,466.0,168.98,98.23
2016,2,22,9,45,899.0,70.5,3.15,12.5,505.5,220.76,141.1
2016,2,22,10,0,916.0,73.0,3.2,13.0,545.0,273.13,187.42
2016,2,22,10,15,928.0,74.5,3.2,13.0,578.5,323.62,233.71
2016,2,22,10,30,940.0,76.0,3.2,13.0,612.0,373.74,279.59
2016,2,22,10,45,948.5,77.5,3.2,13.5,638.0,421.95,322.75
2016,2,22,11,0,957.0,79.0,3.2,14.0,664.0,469.02,363.91
2016,2,22,11,15,962.5,79.5,3.2,14.0,682.5,512.46,401.89
2016,2,22,11,30,968.0,80.0,3.2,14.0,701.0,554.07,437.5
2016,2,22,11,45,971.0,80.5,3.2,14.5,711.5,592.33,468.86
2016,2,22,12,0,974.0,81.0,3.2,15.0,722.0,628.23,497.58
2016,2,22,12,15,974.5,81.0,3.15,15.0,724.5,659.62,523.03
2016,2,22,12,30,975.0,81.0,3.1,15.0,727.0,688.19,545.88
2016,2,22,12,45,969.5,82.5,3.05,15.5,720.5,711.48,563.31
2016,2,22,13,0,964.0,84.0,3.0,16.0,714.0,731.5,578.0
2016,2,22,13,15,960.0,83.5,2.9,16.0,700.0,747.17,589.79
2016,2,22,13,30,956.0,83.0,2.8,16.0,686.0,759.5,598.62
2016,2,22,13,45,947.5,82.5,2.75,16.0,664.0,765.29,603.12
2016,2,22,14,0,939.0,82.0,2.7,16.0,642.0,767.67,605.33
2016,2,22,14,15,929.0,80.5,2.55,16.0,612.5,764.49,603.05
2016,2,22,14,30,919.0,79.0,2.4,16.0,583.0,757.99,598.52
2016,2,22,14,45,760.0,106.5,2.25,16.0,506.0,681.48,542.8
2016,2,22,15,0,601.0,134.0,2.1,16.0,429.0,596.58,478.14
2016,2,22,15,15,600.0,122.0,1.8,15.5,396.0,579.19,466.27
2016,2,22,15,30,599.0,110.0,1.5,15.0,363.0,559.34,451.66
2016,2,22,15,45,568.0,104.5,1.25,14.5,323.5,524.18,424.82
2016,2,22,16,0,537.0,99.0,1.0,14.0,284.0,487.89,396.59
2016,2,22,16,15,508.5,87.5,1.0,13.0,242.0,445.91,365.49
2016,2,22,16,30,480.0,76.0,1.0,12.0,200.0,403.43,332.54
2016,2,22,16,45,423.5,65.0,1.05,11.5,158.0,345.23,284.7
2016,2,22,17,0,367.0,54.0,1.1,11.0,116.0,287.87,235.53
2016,2,22,17,15,287.0,39.5,1.15,10.5,77.5,219.36,174.62
2016,2,22,17,30,207.0,25.0,1.2,10.0,39.0,151.67,93.92
2016,2,22,17,45,103.5,12.5,1.25,10.0,19.5,56.91,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
