Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,7,15,233.0,16.5,0.9,7.5,43.5,12.6,2.25
2016,2,23,7,30,466.0,33.0,0.9,8.0,87.0,25.95,17.13
2016,2,23,7,45,555.5,41.0,0.9,8.5,135.5,31.05,22.36
2016,2,23,8,0,645.0,49.0,0.9,9.0,184.0,39.41,30.22
2016,2,23,8,15,632.5,60.0,1.0,9.5,220.0,42.98,33.57
2016,2,23,8,30,620.0,71.0,1.1,10.0,256.0,49.6,39.54
2016,2,23,8,45,668.0,71.0,1.25,10.5,300.0,47.46,37.47
2016,2,23,9,0,716.0,71.0,1.4,11.0,344.0,68.84,41.01
2016,2,23,9,15,797.5,71.5,1.4,11.5,408.5,115.48,62.0
2016,2,23,9,30,879.0,72.0,1.4,12.0,473.0,170.1,98.8
2016,2,23,9,45,897.5,74.0,1.45,12.5,513.0,227.29,146.04
2016,2,23,10,0,916.0,76.0,1.5,13.0,553.0,279.68,191.89
2016,2,23,10,15,928.0,77.5,1.5,13.5,586.5,330.31,237.18
2016,2,23,10,30,940.0,79.0,1.5,14.0,620.0,380.55,281.71
2016,2,23,10,45,947.5,81.0,1.55,14.5,646.0,428.94,324.05
2016,2,23,11,0,955.0,83.0,1.6,15.0,672.0,476.12,364.3
2016,2,23,11,15,960.0,84.0,1.55,15.0,690.5,519.82,401.09
2016,2,23,11,30,965.0,85.0,1.5,15.0,709.0,561.66,435.42
2016,2,23,11,45,965.0,86.5,1.5,15.5,718.5,599.27,465.1
2016,2,23,12,0,965.0,88.0,1.5,16.0,728.0,634.35,492.07
2016,2,23,12,15,965.0,88.0,1.45,16.0,730.0,665.3,515.95
2016,2,23,12,30,965.0,88.0,1.4,16.0,732.0,693.41,537.26
2016,2,23,12,45,958.5,89.5,1.35,16.0,725.0,715.89,554.07
2016,2,23,13,0,952.0,91.0,1.3,16.0,718.0,735.08,568.28
2016,2,23,13,15,947.5,90.5,1.2,16.0,703.5,750.27,578.65
2016,2,23,13,30,943.0,90.0,1.1,16.0,689.0,762.16,586.09
2016,2,23,13,45,934.5,89.0,1.0,16.5,666.5,767.33,587.82
2016,2,23,14,0,926.0,88.0,0.9,17.0,644.0,769.11,587.33
2016,2,23,14,15,915.0,86.5,0.8,17.0,614.5,765.19,584.12
2016,2,23,14,30,904.0,85.0,0.7,17.0,585.0,757.99,578.8
2016,2,23,14,45,886.0,83.5,0.65,17.0,548.5,747.4,572.04
2016,2,23,15,0,868.0,82.0,0.6,17.0,512.0,729.21,560.13
2016,2,23,15,15,846.0,79.5,0.5,16.5,470.0,704.2,543.81
2016,2,23,15,30,824.0,77.0,0.4,16.0,428.0,676.67,525.65
2016,2,23,15,45,788.0,74.0,0.35,16.0,380.5,636.8,497.91
2016,2,23,16,0,752.0,71.0,0.3,16.0,333.0,595.44,468.07
2016,2,23,16,15,706.5,66.0,0.3,15.5,284.0,548.49,434.44
2016,2,23,16,30,661.0,61.0,0.3,15.0,235.0,498.14,396.82
2016,2,23,16,45,579.0,55.0,0.3,14.5,184.5,425.8,340.41
2016,2,23,17,0,497.0,49.0,0.3,14.0,134.0,356.5,283.83
2016,2,23,17,15,379.0,38.0,0.4,13.5,90.0,267.07,208.89
2016,2,23,17,30,261.0,27.0,0.5,13.0,46.0,181.51,117.54
2016,2,23,17,45,130.5,13.5,0.65,13.0,23.0,70.05,0.0
2016,2,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.0,0.85,8.0,6.0,0.0,0.0
2016,2,24,7,0,82.0,10.0,0.8,8.0,12.0,9.53,0.0
2016,2,24,7,15,228.0,23.5,0.9,8.5,47.0,18.89,7.43
2016,2,24,7,30,374.0,37.0,1.0,9.0,82.0,29.37,20.15
2016,2,24,7,45,465.5,46.0,1.15,9.5,128.5,35.15,25.96
2016,2,24,8,0,557.0,55.0,1.3,10.0,175.0,40.73,31.29
2016,2,24,8,15,613.0,61.5,1.3,10.5,223.0,43.93,34.28
2016,2,24,8,30,669.0,68.0,1.3,11.0,271.0,47.05,37.07
2016,2,24,8,45,711.0,71.5,1.35,11.5,318.5,47.74,37.56
2016,2,24,9,0,753.0,75.0,1.4,12.0,366.0,76.4,44.75
2016,2,24,9,15,779.0,78.5,1.35,12.5,409.5,123.19,68.19
2016,2,24,9,30,805.0,82.0,1.3,13.0,453.0,172.22,103.29
2016,2,24,9,45,827.0,83.5,1.3,13.5,492.0,220.77,143.3
2016,2,24,10,0,849.0,85.0,1.3,14.0,531.0,270.61,186.58
2016,2,24,10,15,862.0,87.0,1.3,14.0,563.5,319.32,230.2
2016,2,24,10,30,875.0,89.0,1.3,14.0,596.0,367.93,273.42
2016,2,24,10,45,885.5,90.0,1.35,14.5,621.5,417.74,316.34
2016,2,24,11,0,896.0,91.0,1.4,15.0,647.0,462.81,354.56
2016,2,24,11,15,901.5,92.0,1.4,15.0,665.0,504.49,389.72
2016,2,24,11,30,907.0,93.0,1.4,15.0,683.0,544.48,422.71
2016,2,24,11,45,910.5,93.0,1.4,15.5,693.5,580.61,451.19
2016,2,24,12,0,914.0,93.0,1.4,16.0,704.0,614.54,477.28
2016,2,24,12,15,914.5,93.0,1.3,16.0,706.0,644.32,499.84
2016,2,24,12,30,915.0,93.0,1.2,16.0,708.0,671.44,519.88
2016,2,24,12,45,907.0,95.5,1.2,16.5,700.5,692.75,535.21
2016,2,24,13,0,899.0,98.0,1.2,17.0,693.0,710.9,548.04
2016,2,24,13,15,894.0,97.0,1.15,17.0,679.0,724.36,557.91
2016,2,24,13,30,889.0,96.0,1.1,17.0,665.0,734.66,564.9
2016,2,24,13,45,882.0,94.5,1.05,17.0,643.5,739.81,568.43
2016,2,24,14,0,875.0,93.0,1.0,17.0,622.0,745.84,572.72
2016,2,24,14,15,863.5,91.5,0.95,17.0,593.5,741.69,570.05
2016,2,24,14,30,852.0,90.0,0.9,17.0,565.0,734.38,565.41
2016,2,24,14,45,696.0,123.0,0.85,17.0,495.5,660.43,513.07
2016,2,24,15,0,540.0,156.0,0.8,17.0,426.0,577.61,452.37
2016,2,24,15,15,658.0,117.5,0.7,16.5,419.5,620.87,487.51
2016,2,24,15,30,776.0,79.0,0.6,16.0,413.0,649.08,509.74
2016,2,24,15,45,745.0,75.0,0.55,16.0,368.0,612.06,482.87
2016,2,24,16,0,714.0,71.0,0.5,16.0,323.0,573.52,454.74
2016,2,24,16,15,670.0,66.0,0.55,15.5,275.5,528.1,422.28
2016,2,24,16,30,626.0,61.0,0.6,15.0,228.0,479.4,385.83
2016,2,24,16,45,560.5,53.5,0.65,14.5,180.5,415.49,335.62
2016,2,24,17,0,495.0,46.0,0.7,14.0,133.0,353.93,284.69
2016,2,24,17,15,385.0,36.0,0.75,13.5,90.0,269.49,212.74
2016,2,24,17,30,275.0,26.0,0.8,13.0,47.0,190.0,128.92
2016,2,24,17,45,137.5,13.0,0.9,13.0,23.5,73.11,0.0
2016,2,24,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,38.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,76.0,11.0,0.9,9.0,13.0,10.48,0.0
2016,2,25,7,15,213.0,25.5,1.05,9.5,48.5,20.59,9.56
2016,2,25,7,30,350.0,40.0,1.2,10.0,84.0,31.95,22.41
2016,2,25,7,45,430.5,51.0,1.35,10.5,129.0,39.41,29.69
2016,2,25,8,0,511.0,62.0,1.5,11.0,174.0,46.56,36.41
2016,2,25,8,15,568.0,69.0,1.45,11.5,222.0,49.88,39.49
2016,2,25,8,30,625.0,76.0,1.4,12.0,270.0,53.14,42.37
2016,2,25,8,45,664.0,81.5,1.35,12.5,316.0,55.06,43.94
2016,2,25,9,0,703.0,87.0,1.3,13.0,362.0,82.36,48.94
2016,2,25,9,15,730.5,91.0,1.3,13.5,405.0,127.68,72.9
2016,2,25,9,30,758.0,95.0,1.3,14.0,448.0,175.42,107.51
2016,2,25,9,45,641.5,134.5,1.3,15.0,450.0,227.16,155.38
2016,2,25,10,0,525.0,174.0,1.3,16.0,452.0,266.37,193.16
2016,2,25,10,15,682.0,137.5,1.3,16.5,521.5,310.59,226.49
2016,2,25,10,30,839.0,101.0,1.3,17.0,591.0,370.37,273.45
2016,2,25,10,45,854.0,100.5,1.3,17.5,617.5,415.78,312.0
2016,2,25,11,0,869.0,100.0,1.3,18.0,644.0,460.81,349.32
2016,2,25,11,15,574.0,202.0,1.25,18.0,565.5,449.99,344.91
2016,2,25,11,30,279.0,304.0,1.2,18.0,487.0,417.03,321.13
2016,2,25,11,45,280.0,308.5,1.15,18.5,494.5,436.51,335.84
2016,2,25,12,0,281.0,313.0,1.1,19.0,502.0,455.4,349.45
2016,2,25,12,15,372.0,289.0,1.05,19.0,540.0,501.57,384.65
2016,2,25,12,30,463.0,265.0,1.0,19.0,578.0,554.84,424.4
2016,2,25,12,45,386.5,285.0,0.95,19.0,544.5,535.44,409.34
2016,2,25,13,0,310.0,305.0,0.9,19.0,511.0,515.87,394.39
2016,2,25,13,15,602.0,200.0,0.8,19.0,591.0,633.93,484.05
2016,2,25,13,30,894.0,95.0,0.7,19.0,671.0,741.22,561.04
2016,2,25,13,45,883.5,95.0,0.65,19.0,649.0,745.44,562.37
2016,2,25,14,0,873.0,95.0,0.6,19.0,627.0,750.57,565.81
2016,2,25,14,15,862.5,93.5,0.5,19.0,598.5,747.1,562.72
2016,2,25,14,30,852.0,92.0,0.4,19.0,570.0,740.46,557.7
2016,2,25,14,45,832.0,91.0,0.35,19.0,534.5,724.38,547.22
2016,2,25,15,0,812.0,90.0,0.3,19.0,499.0,705.46,535.0
2016,2,25,15,15,790.5,87.0,0.35,18.5,458.5,680.56,521.1
2016,2,25,15,30,769.0,84.0,0.4,18.0,418.0,653.27,505.32
2016,2,25,15,45,737.0,80.0,0.45,17.5,373.0,618.77,483.43
2016,2,25,16,0,705.0,76.0,0.5,17.0,328.0,580.01,457.47
2016,2,25,16,15,661.5,70.5,0.55,16.5,280.0,531.01,422.76
2016,2,25,16,30,618.0,65.0,0.6,16.0,232.0,481.94,386.37
2016,2,25,16,45,561.0,56.5,0.7,15.5,185.0,421.71,339.71
2016,2,25,17,0,504.0,48.0,0.8,15.0,138.0,363.26,291.75
2016,2,25,17,15,397.0,37.5,0.75,14.5,94.5,278.95,219.99
2016,2,25,17,30,290.0,27.0,0.7,14.0,51.0,200.89,140.19
2016,2,25,17,45,145.0,13.5,0.7,14.0,25.5,77.41,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,10.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,10.0,11.0,10.48,0.0
2016,2,26,7,15,63.5,29.0,0.65,10.0,37.5,24.88,13.62
2016,2,26,7,30,127.0,47.0,0.7,10.0,64.0,37.89,27.75
2016,2,26,7,45,158.0,67.0,0.8,10.5,97.0,52.88,41.77
2016,2,26,8,0,189.0,87.0,0.9,11.0,130.0,67.36,55.06
2016,2,26,8,15,209.5,107.0,1.05,11.5,164.5,81.29,67.58
2016,2,26,8,30,230.0,127.0,1.2,12.0,199.0,94.71,79.36
2016,2,26,8,45,252.5,142.5,1.4,12.5,233.0,104.68,87.88
2016,2,26,9,0,275.0,158.0,1.6,13.0,267.0,128.16,96.33
2016,2,26,9,15,218.5,183.0,1.7,13.0,276.0,165.2,124.52
2016,2,26,9,30,162.0,208.0,1.8,13.0,285.0,190.54,146.63
2016,2,26,9,45,341.5,192.5,1.9,13.5,370.5,221.91,164.69
2016,2,26,10,0,521.0,177.0,2.0,14.0,456.0,270.28,198.88
2016,2,26,10,15,408.0,219.0,2.0,14.0,445.5,300.37,228.94
2016,2,26,10,30,295.0,261.0,2.0,14.0,435.0,322.09,250.54
2016,2,26,10,45,357.5,258.5,2.05,14.5,478.0,362.05,282.1
2016,2,26,11,0,420.0,256.0,2.1,15.0,521.0,406.52,317.18
2016,2,26,11,15,417.5,265.0,2.15,15.0,534.5,434.44,340.24
2016,2,26,11,30,415.0,274.0,2.2,15.0,548.0,461.4,362.24
2016,2,26,11,45,469.0,257.5,2.25,15.5,572.0,496.49,389.86
2016,2,26,12,0,523.0,241.0,2.3,16.0,596.0,533.19,418.48
2016,2,26,12,15,551.0,232.0,2.35,16.0,607.0,562.41,441.84
2016,2,26,12,30,579.0,223.0,2.4,16.0,618.0,591.28,464.83
2016,2,26,12,45,734.5,162.0,2.45,16.0,659.0,655.78,516.14
2016,2,26,13,0,890.0,101.0,2.5,16.0,700.0,716.09,563.99
2016,2,26,13,15,596.0,198.0,2.55,15.5,595.5,630.69,498.12
2016,2,26,13,30,302.0,295.0,2.6,15.0,491.0,520.96,412.54
2016,2,26,13,45,584.0,194.5,2.7,15.0,558.5,638.03,508.38
2016,2,26,14,0,866.0,94.0,2.8,15.0,626.0,748.31,594.29
2016,2,26,14,15,854.0,92.0,2.8,14.5,597.0,743.05,591.61
2016,2,26,14,30,842.0,90.0,2.8,14.0,568.0,734.64,587.64
2016,2,26,14,45,831.0,86.0,2.85,14.0,533.5,721.63,579.55
2016,2,26,15,0,820.0,82.0,2.9,14.0,499.0,705.66,569.31
2016,2,26,15,15,543.5,131.5,2.85,13.5,399.0,554.48,453.68
2016,2,26,15,30,267.0,181.0,2.8,13.0,299.0,400.9,330.06
2016,2,26,15,45,203.0,165.5,2.75,13.0,250.0,327.2,271.15
2016,2,26,16,0,139.0,150.0,2.7,13.0,201.0,265.97,220.6
2016,2,26,16,15,386.5,105.0,2.5,12.5,217.5,392.79,328.93
2016,2,26,16,30,634.0,60.0,2.3,12.0,234.0,488.11,407.03
2016,2,26,16,45,565.5,54.0,2.1,11.5,186.0,423.49,352.24
2016,2,26,17,0,497.0,48.0,1.9,11.0,138.0,361.34,298.36
2016,2,26,17,15,391.5,38.0,1.75,10.5,95.0,278.19,225.32
2016,2,26,17,30,286.0,28.0,1.6,10.0,52.0,202.26,147.83
2016,2,26,17,45,143.0,14.0,1.45,10.0,26.0,77.5,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,6.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,7.0,20.0,19.06,0.0
2016,2,27,7,15,233.0,28.0,1.1,7.5,59.5,22.54,12.56
2016,2,27,7,30,466.0,36.0,1.2,8.0,99.0,27.8,19.12
2016,2,27,7,45,545.0,44.0,1.35,9.0,146.5,32.78,24.02
2016,2,27,8,0,624.0,52.0,1.5,10.0,194.0,37.59,28.52
2016,2,27,8,15,674.0,57.0,1.45,10.5,243.5,43.59,34.0
2016,2,27,8,30,724.0,62.0,1.4,11.0,293.0,45.98,36.09
2016,2,27,8,45,755.0,66.5,1.35,11.5,339.5,47.86,37.65
2016,2,27,9,0,786.0,71.0,1.3,12.0,386.0,84.5,45.67
2016,2,27,9,15,809.5,74.0,1.25,12.0,429.5,132.84,73.21
2016,2,27,9,30,833.0,77.0,1.2,12.0,473.0,183.08,111.29
2016,2,27,9,45,602.0,147.5,1.2,12.5,445.5,236.13,166.01
2016,2,27,10,0,371.0,218.0,1.2,13.0,418.0,271.75,205.01
2016,2,27,10,15,375.0,231.5,1.1,13.0,444.5,305.76,233.66
2016,2,27,10,30,379.0,245.0,1.0,13.0,471.0,339.81,261.94
2016,2,27,10,45,358.0,262.0,0.95,13.5,482.5,366.96,284.28
2016,2,27,11,0,337.0,279.0,0.9,14.0,494.0,391.98,304.2
2016,2,27,11,15,350.0,284.5,0.85,14.5,513.0,421.24,326.6
2016,2,27,11,30,363.0,290.0,0.8,15.0,532.0,450.81,348.73
2016,2,27,11,45,648.5,188.5,0.8,15.5,628.5,536.4,414.26
2016,2,27,12,0,934.0,87.0,0.8,16.0,725.0,633.22,486.77
2016,2,27,12,15,761.0,154.5,0.8,16.0,675.5,622.69,477.92
2016,2,27,12,30,588.0,222.0,0.8,16.0,626.0,598.9,459.9
2016,2,27,12,45,741.5,163.0,0.8,16.0,668.0,664.92,510.51
2016,2,27,13,0,895.0,104.0,0.8,16.0,710.0,726.66,556.7
2016,2,27,13,15,635.5,192.0,0.75,16.0,618.0,655.53,502.22
2016,2,27,13,30,376.0,280.0,0.7,16.0,526.0,560.31,430.74
2016,2,27,13,45,444.0,248.5,0.7,16.0,530.0,593.79,458.01
2016,2,27,14,0,512.0,217.0,0.7,16.0,534.0,619.19,478.19
2016,2,27,14,15,546.5,194.0,0.65,16.0,518.5,626.37,484.32
2016,2,27,14,30,581.0,171.0,0.6,16.0,503.0,630.85,488.77
2016,2,27,14,45,538.0,172.5,0.6,16.0,465.5,602.12,468.55
2016,2,27,15,0,495.0,174.0,0.6,16.0,428.0,571.84,447.36
2016,2,27,15,15,469.0,163.5,0.55,15.5,388.5,539.4,425.14
2016,2,27,15,30,443.0,153.0,0.5,15.0,349.0,505.67,401.57
2016,2,27,15,45,599.5,110.0,0.5,15.0,345.5,564.67,449.0
2016,2,27,16,0,756.0,67.0,0.5,15.0,342.0,606.15,481.62
2016,2,27,16,15,715.0,62.5,0.5,14.0,293.5,557.95,446.92
2016,2,27,16,30,674.0,58.0,0.5,13.0,245.0,509.34,411.36
2016,2,27,16,45,614.5,51.5,0.55,12.5,196.5,451.61,366.34
2016,2,27,17,0,555.0,45.0,0.6,12.0,148.0,392.15,317.49
2016,2,27,17,15,449.0,36.0,0.65,11.5,103.0,307.56,245.9
2016,2,27,17,30,343.0,27.0,0.7,11.0,58.0,230.19,169.91
2016,2,27,17,45,171.5,13.5,0.75,11.0,29.0,108.76,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,6.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,1.1,7.0,17.0,15.44,0.0
2016,2,28,7,15,102.0,34.0,1.25,7.5,48.0,27.78,17.34
2016,2,28,7,30,204.0,51.0,1.4,8.0,79.0,39.27,29.39
2016,2,28,7,45,242.0,69.5,1.55,8.5,116.5,54.88,44.0
2016,2,28,8,0,280.0,88.0,1.7,9.0,154.0,68.27,56.38
2016,2,28,8,15,306.5,105.5,1.7,9.5,192.5,80.48,67.42
2016,2,28,8,30,333.0,123.0,1.7,10.0,231.0,92.26,77.81
2016,2,28,8,45,360.0,134.5,1.7,10.5,267.5,93.52,78.63
2016,2,28,9,0,387.0,146.0,1.7,11.0,304.0,122.27,87.74
2016,2,28,9,15,250.5,179.0,1.7,11.0,285.5,162.57,121.56
2016,2,28,9,30,114.0,212.0,1.7,11.0,267.0,188.2,147.81
2016,2,28,9,45,238.0,217.0,1.75,11.5,343.5,222.72,170.79
2016,2,28,10,0,362.0,222.0,1.8,12.0,420.0,274.47,209.2
2016,2,28,10,15,491.0,196.5,1.8,12.5,481.0,311.21,236.97
2016,2,28,10,30,620.0,171.0,1.8,13.0,542.0,362.61,277.73
2016,2,28,10,45,472.5,228.0,1.8,13.5,518.0,383.74,298.48
2016,2,28,11,0,325.0,285.0,1.8,14.0,494.0,393.49,308.19
2016,2,28,11,15,224.5,303.5,1.8,14.0,450.0,379.95,299.0
2016,2,28,11,30,124.0,322.0,1.8,14.0,406.0,356.58,281.2
2016,2,28,11,45,88.5,313.0,1.85,14.0,373.5,336.82,266.15
2016,2,28,12,0,53.0,304.0,1.9,14.0,341.0,313.67,248.06
2016,2,28,12,15,92.0,320.0,1.9,14.0,384.0,357.09,282.55
2016,2,28,12,30,131.0,336.0,1.9,14.0,427.0,406.7,321.24
2016,2,28,12,45,236.5,320.5,1.95,14.5,482.5,470.01,370.98
2016,2,28,13,0,342.0,305.0,2.0,15.0,538.0,542.52,426.79
2016,2,28,13,15,414.5,275.0,1.95,15.0,552.0,574.65,452.25
2016,2,28,13,30,487.0,245.0,1.9,15.0,566.0,614.36,483.32
2016,2,28,13,45,655.5,183.5,1.85,15.0,600.5,688.6,541.23
2016,2,28,14,0,824.0,122.0,1.8,15.0,635.0,755.23,591.76
2016,2,28,14,15,634.5,170.0,1.75,15.0,554.5,673.45,530.29
2016,2,28,14,30,445.0,218.0,1.7,15.0,474.0,582.31,461.06
2016,2,28,14,45,434.5,205.5,1.65,15.0,443.0,563.31,448.42
2016,2,28,15,0,424.0,193.0,1.6,15.0,412.0,542.47,433.72
2016,2,28,15,15,370.0,185.5,1.5,14.5,366.0,482.89,389.4
2016,2,28,15,30,316.0,178.0,1.4,14.0,320.0,434.35,352.71
2016,2,28,15,45,158.0,135.5,1.3,14.0,206.5,260.69,213.91
2016,2,28,16,0,0.0,93.0,1.2,14.0,93.0,88.71,69.57
2016,2,28,16,15,0.0,80.0,1.1,13.0,80.0,76.09,59.59
2016,2,28,16,30,0.0,67.0,1.0,12.0,67.0,63.41,49.04
2016,2,28,16,45,0.0,54.0,0.9,11.5,54.0,50.64,38.1
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,38.1,27.14
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,26.46,16.82
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,14.83,6.17
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,7.41,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,95.5,8.5,0.95,6.5,13.0,8.1,0.0
2016,2,29,7,0,191.0,17.0,0.9,7.0,26.0,13.57,0.0
2016,2,29,7,15,328.5,28.5,1.0,8.0,66.5,22.37,13.46
2016,2,29,7,30,466.0,40.0,1.1,9.0,107.0,30.72,21.84
2016,2,29,7,45,554.0,46.5,1.25,10.0,157.0,34.28,25.37
2016,2,29,8,0,642.0,53.0,1.4,11.0,207.0,41.41,31.9
2016,2,29,8,15,691.0,58.5,1.4,11.5,257.0,44.24,34.46
2016,2,29,8,30,740.0,64.0,1.4,12.0,307.0,47.02,36.86
2016,2,29,8,45,771.0,68.0,1.4,12.5,354.5,48.72,38.23
2016,2,29,9,0,802.0,72.0,1.4,13.0,402.0,97.03,51.18
2016,2,29,9,15,824.5,75.0,1.4,13.5,446.0,146.52,82.12
2016,2,29,9,30,847.0,78.0,1.4,14.0,490.0,197.78,122.19
2016,2,29,9,45,856.5,83.0,1.45,14.5,527.5,249.47,166.78
2016,2,29,10,0,866.0,88.0,1.5,15.0,565.0,301.2,212.56
2016,2,29,10,15,877.5,90.0,1.45,15.0,597.0,350.78,256.75
2016,2,29,10,30,889.0,92.0,1.4,15.0,629.0,403.95,302.91
2016,2,29,10,45,900.5,91.5,1.4,15.5,655.0,449.99,342.12
2016,2,29,11,0,912.0,91.0,1.4,16.0,681.0,495.17,379.54
2016,2,29,11,15,917.0,91.5,1.4,16.5,698.5,536.98,413.35
2016,2,29,11,30,922.0,92.0,1.4,17.0,716.0,577.0,444.79
2016,2,29,11,45,932.5,88.5,1.4,17.5,727.5,614.39,473.49
2016,2,29,12,0,943.0,85.0,1.4,18.0,739.0,649.86,500.07
2016,2,29,12,15,943.5,85.5,1.3,18.0,741.0,680.85,522.82
2016,2,29,12,30,944.0,86.0,1.2,18.0,743.0,709.09,543.03
2016,2,29,12,45,936.0,88.5,1.15,18.5,735.0,730.7,557.54
2016,2,29,13,0,928.0,91.0,1.1,19.0,727.0,749.05,568.59
2016,2,29,13,15,709.5,168.0,1.0,19.0,649.0,693.92,527.21
2016,2,29,13,30,491.0,245.0,0.9,19.0,571.0,622.01,473.15
2016,2,29,13,45,462.0,247.0,0.85,19.0,546.0,612.14,466.81
2016,2,29,14,0,433.0,249.0,0.8,19.0,521.0,600.01,458.17
2016,2,29,14,15,651.5,169.5,0.65,19.0,557.5,691.72,526.32
2016,2,29,14,30,870.0,90.0,0.5,19.0,594.0,770.84,579.77
2016,2,29,14,45,849.5,89.5,0.4,19.0,557.0,754.26,566.97
2016,2,29,15,0,829.0,89.0,0.3,19.0,520.0,734.81,553.73
2016,2,29,15,15,808.0,86.0,0.3,19.0,479.0,709.44,538.08
2016,2,29,15,30,787.0,83.0,0.3,19.0,438.0,681.64,520.68
2016,2,29,15,45,752.5,80.5,0.3,19.0,391.5,642.68,495.19
2016,2,29,16,0,718.0,78.0,0.3,19.0,345.0,605.93,470.34
2016,2,29,16,15,676.0,72.5,0.35,18.0,297.0,556.5,437.34
2016,2,29,16,30,634.0,67.0,0.4,17.0,249.0,506.94,402.62
2016,2,29,16,45,559.0,61.5,0.5,16.5,199.0,437.63,350.4
2016,2,29,17,0,484.0,56.0,0.6,16.0,149.0,370.96,297.47
2016,2,29,17,15,382.5,44.5,0.65,15.5,104.5,286.7,227.74
2016,2,29,17,30,281.0,33.0,0.7,15.0,60.0,209.13,157.97
2016,2,29,17,45,140.5,16.5,0.75,15.0,30.0,102.92,4.21
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,11.44,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,21.31,0.58
2016,3,1,7,15,148.0,36.5,1.1,9.5,58.5,29.84,19.96
2016,3,1,7,30,296.0,49.0,1.3,10.0,93.0,37.38,27.71
2016,3,1,7,45,347.0,63.5,1.5,11.0,134.0,47.49,37.12
2016,3,1,8,0,398.0,78.0,1.7,12.0,175.0,57.18,45.9
2016,3,1,8,15,422.5,93.0,1.85,12.5,216.0,66.76,54.45
2016,3,1,8,30,447.0,108.0,2.0,13.0,257.0,75.92,62.43
2016,3,1,8,45,469.0,119.5,2.2,13.5,296.5,84.97,70.17
2016,3,1,9,0,491.0,131.0,2.4,14.0,336.0,123.45,82.26
2016,3,1,9,15,502.0,145.5,2.55,14.5,374.0,165.19,110.95
2016,3,1,9,30,513.0,160.0,2.7,15.0,412.0,208.01,144.88
2016,3,1,9,45,709.5,117.5,2.9,15.5,494.5,245.79,169.94
2016,3,1,10,0,906.0,75.0,3.1,16.0,577.0,310.07,219.63
2016,3,1,10,15,917.0,76.5,3.15,16.0,610.0,360.42,265.31
2016,3,1,10,30,928.0,78.0,3.2,16.0,643.0,410.31,310.06
2016,3,1,10,45,937.5,78.5,3.25,16.0,669.0,458.0,352.23
2016,3,1,11,0,947.0,79.0,3.3,16.0,695.0,504.6,392.59
2016,3,1,11,15,951.5,79.5,3.3,16.0,713.0,547.42,429.01
2016,3,1,11,30,956.0,80.0,3.3,16.0,731.0,588.33,463.07
2016,3,1,11,45,960.0,79.5,3.3,16.0,741.0,625.92,493.87
2016,3,1,12,0,964.0,79.0,3.3,16.0,751.0,661.16,522.28
2016,3,1,12,15,963.5,79.0,3.25,16.0,752.5,691.55,546.35
2016,3,1,12,30,963.0,79.0,3.2,16.0,754.0,719.05,567.86
2016,3,1,12,45,956.5,80.5,3.15,16.0,746.0,740.98,584.3
2016,3,1,13,0,950.0,82.0,3.1,16.0,738.0,759.61,597.72
2016,3,1,13,15,944.5,81.5,3.05,16.0,722.5,773.55,607.81
2016,3,1,13,30,939.0,81.0,3.0,16.0,707.0,784.12,615.62
2016,3,1,13,45,688.5,166.5,3.0,16.0,618.0,705.27,557.2
2016,3,1,14,0,438.0,252.0,3.0,16.0,529.0,608.94,481.94
2016,3,1,14,15,670.0,163.5,2.95,15.5,565.0,702.57,559.13
2016,3,1,14,30,902.0,75.0,2.9,15.0,601.0,777.05,616.45
2016,3,1,14,45,673.5,133.5,2.9,15.0,513.5,676.93,542.76
2016,3,1,15,0,445.0,192.0,2.9,15.0,426.0,562.88,453.87
2016,3,1,15,15,473.0,169.0,2.8,14.5,400.0,556.71,452.3
2016,3,1,15,30,501.0,146.0,2.7,14.0,374.0,547.4,447.55
2016,3,1,15,45,394.0,146.0,2.65,14.0,314.0,465.65,382.93
2016,3,1,16,0,287.0,146.0,2.6,14.0,254.0,375.44,310.57
2016,3,1,16,15,274.5,127.5,2.3,13.5,219.5,341.5,284.0
2016,3,1,16,30,262.0,109.0,2.0,13.0,185.0,306.99,255.98
2016,3,1,16,45,416.0,77.0,1.75,13.0,171.0,367.48,305.62
2016,3,1,17,0,570.0,45.0,1.5,13.0,157.0,409.01,336.01
2016,3,1,17,15,473.5,37.0,1.35,12.5,111.5,328.5,266.05
2016,3,1,17,30,377.0,29.0,1.2,12.0,66.0,254.33,196.85
2016,3,1,17,45,188.5,14.5,1.1,11.5,33.0,123.87,26.8
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,9.5,0.75,10.5,16.0,9.05,0.0
2016,3,2,7,0,259.0,19.0,0.8,11.0,32.0,15.12,1.32
2016,3,2,7,15,386.0,28.5,0.85,11.5,74.0,22.0,13.28
2016,3,2,7,30,513.0,38.0,0.9,12.0,116.0,28.55,19.75
2016,3,2,7,45,586.5,44.0,0.95,12.5,165.0,34.76,25.59
2016,3,2,8,0,660.0,50.0,1.0,13.0,214.0,38.29,28.88
2016,3,2,8,15,705.0,54.5,1.0,13.5,263.5,40.4,30.74
2016,3,2,8,30,750.0,59.0,1.0,14.0,313.0,42.48,32.5
2016,3,2,8,45,550.5,109.5,1.05,14.5,310.0,80.96,58.88
2016,3,2,9,0,351.0,160.0,1.1,15.0,307.0,144.04,102.92
2016,3,2,9,15,601.0,116.5,1.15,15.5,400.5,156.3,98.37
2016,3,2,9,30,851.0,73.0,1.2,16.0,494.0,208.14,129.68
2016,3,2,9,45,864.5,75.5,1.3,16.5,532.0,258.56,173.12
2016,3,2,10,0,878.0,78.0,1.4,17.0,570.0,309.25,217.78
2016,3,2,10,15,889.5,80.0,1.5,17.0,602.5,358.94,262.02
2016,3,2,10,30,901.0,82.0,1.6,17.0,635.0,408.26,305.36
2016,3,2,10,45,906.5,84.5,1.7,17.0,660.0,454.94,345.87
2016,3,2,11,0,912.0,87.0,1.8,17.0,685.0,500.31,384.41
2016,3,2,11,15,917.5,88.0,1.9,17.0,703.0,542.79,419.91
2016,3,2,11,30,923.0,89.0,2.0,17.0,721.0,583.54,453.33
2016,3,2,11,45,923.0,91.0,2.1,17.0,731.0,620.16,483.0
2016,3,2,12,0,923.0,93.0,2.2,17.0,741.0,654.33,510.33
2016,3,2,12,15,731.5,170.5,2.25,17.0,685.0,637.47,496.99
2016,3,2,12,30,540.0,248.0,2.3,17.0,629.0,606.05,472.33
2016,3,2,12,45,485.0,267.5,2.4,17.0,607.5,604.63,471.8
2016,3,2,13,0,430.0,287.0,2.5,17.0,586.0,599.45,468.04
2016,3,2,13,15,407.5,296.0,2.55,16.5,575.0,598.55,468.79
2016,3,2,13,30,385.0,305.0,2.6,16.0,564.0,601.4,472.11
2016,3,2,13,45,386.5,285.5,2.65,16.0,538.5,591.15,465.86
2016,3,2,14,0,388.0,266.0,2.7,16.0,513.0,578.92,458.22
2016,3,2,14,15,201.0,237.5,2.7,15.5,365.0,401.11,321.37
2016,3,2,14,30,14.0,209.0,2.7,15.0,217.0,212.26,168.96
2016,3,2,14,45,60.5,223.5,2.7,15.0,255.5,274.22,220.95
2016,3,2,15,0,107.0,238.0,2.7,15.0,294.0,328.8,265.91
2016,3,2,15,15,62.0,203.5,2.65,14.5,235.5,258.27,209.33
2016,3,2,15,30,17.0,169.0,2.6,14.0,177.0,178.85,144.46
2016,3,2,15,45,8.5,147.0,2.55,13.5,151.0,150.76,121.81
2016,3,2,16,0,0.0,125.0,2.5,13.0,125.0,122.75,98.73
2016,3,2,16,15,0.0,107.5,2.35,12.5,107.5,105.62,84.72
2016,3,2,16,30,0.0,90.0,2.2,12.0,90.0,88.35,70.31
2016,3,2,16,45,0.0,73.5,2.05,12.0,73.5,72.06,56.35
2016,3,2,17,0,0.0,57.0,1.9,12.0,57.0,55.55,41.98
2016,3,2,17,15,0.0,40.5,1.85,11.5,40.5,38.7,27.22
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,22.28,12.63
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,11.12,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.85,10.5,3.0,2.86,0.0
2016,3,3,7,0,0.0,6.0,0.9,11.0,6.0,5.55,0.0
2016,3,3,7,15,0.0,13.0,0.95,11.0,13.0,12.04,4.81
2016,3,3,7,30,0.0,20.0,1.0,11.0,20.0,18.54,10.95
2016,3,3,7,45,0.0,28.5,1.05,11.5,28.5,26.44,18.25
2016,3,3,8,0,0.0,37.0,1.1,12.0,37.0,34.35,25.46
2016,3,3,8,15,0.0,45.5,1.1,12.0,45.5,42.26,32.62
2016,3,3,8,30,0.0,54.0,1.1,12.0,54.0,50.19,39.69
2016,3,3,8,45,0.0,46.5,1.1,12.0,46.5,43.2,31.63
2016,3,3,9,0,0.0,39.0,1.1,12.0,39.0,36.23,25.57
2016,3,3,9,15,0.0,82.5,1.15,12.0,82.5,76.82,60.0
2016,3,3,9,30,0.0,126.0,1.2,12.0,126.0,114.97,91.7
2016,3,3,9,45,0.0,130.0,1.25,12.5,130.0,119.04,94.57
2016,3,3,10,0,0.0,134.0,1.3,13.0,134.0,123.03,97.45
2016,3,3,10,15,0.0,120.0,1.3,13.0,120.0,110.98,87.31
2016,3,3,10,30,0.0,106.0,1.3,13.0,106.0,98.53,76.9
2016,3,3,10,45,26.5,198.0,1.3,13.0,215.5,189.89,151.07
2016,3,3,11,0,53.0,290.0,1.3,13.0,325.0,283.95,225.14
2016,3,3,11,15,100.0,313.0,1.35,13.0,381.5,332.56,262.75
2016,3,3,11,30,147.0,336.0,1.4,13.0,438.0,385.05,303.44
2016,3,3,11,45,148.5,340.0,1.5,13.0,444.0,399.2,314.54
2016,3,3,12,0,150.0,344.0,1.6,13.0,450.0,413.09,325.65
2016,3,3,12,15,109.5,335.5,1.6,13.0,413.5,385.31,304.08
2016,3,3,12,30,69.0,327.0,1.6,13.0,377.0,356.28,281.41
2016,3,3,12,45,83.5,330.5,1.6,13.0,390.0,374.45,296.07
2016,3,3,13,0,98.0,334.0,1.6,13.0,403.0,393.2,310.92
2016,3,3,13,15,98.5,327.0,1.45,13.0,395.5,391.59,309.56
2016,3,3,13,30,99.0,320.0,1.3,13.0,388.0,389.56,308.01
2016,3,3,13,45,55.0,266.5,1.2,13.0,304.0,305.08,242.19
2016,3,3,14,0,11.0,213.0,1.1,13.0,220.0,211.7,168.08
2016,3,3,14,15,5.5,142.0,1.1,13.0,145.5,138.18,109.34
2016,3,3,14,30,0.0,71.0,1.1,13.0,71.0,66.12,50.06
2016,3,3,14,45,0.0,97.0,1.1,13.0,97.0,90.6,70.72
2016,3,3,15,0,0.0,123.0,1.1,13.0,123.0,116.3,92.18
2016,3,3,15,15,1.0,137.0,0.95,12.5,137.5,131.8,105.37
2016,3,3,15,30,2.0,151.0,0.8,12.0,152.0,148.36,119.47
2016,3,3,15,45,1.0,115.0,0.65,12.0,115.5,110.97,88.62
2016,3,3,16,0,0.0,79.0,0.5,12.0,79.0,73.93,57.73
2016,3,3,16,15,0.0,68.5,0.5,12.0,68.5,63.77,49.3
2016,3,3,16,30,0.0,58.0,0.5,12.0,58.0,53.93,40.97
2016,3,3,16,45,0.0,47.0,0.5,12.0,47.0,43.67,32.13
2016,3,3,17,0,0.0,36.0,0.5,12.0,36.0,33.42,23.17
2016,3,3,17,15,0.0,25.5,0.5,11.5,25.5,23.65,14.56
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,13.9,5.86
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,6.94,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
