Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,0.65,9.5,6.5,6.2,0.0
2016,3,4,7,0,0.0,13.0,0.6,10.0,13.0,12.05,2.4
2016,3,4,7,15,0.0,27.5,0.65,10.0,27.5,25.54,16.73
2016,3,4,7,30,0.0,42.0,0.7,10.0,42.0,38.73,29.14
2016,3,4,7,45,0.0,58.0,0.75,10.5,58.0,52.86,42.16
2016,3,4,8,0,0.0,74.0,0.8,11.0,74.0,66.84,54.81
2016,3,4,8,15,0.0,91.0,0.95,11.0,91.0,81.47,67.9
2016,3,4,8,30,0.0,108.0,1.1,11.0,108.0,95.93,80.64
2016,3,4,8,45,0.0,116.0,1.25,11.5,116.0,103.54,82.97
2016,3,4,9,0,0.0,124.0,1.4,12.0,124.0,111.45,89.21
2016,3,4,9,15,1.5,143.5,1.5,12.0,144.5,128.85,103.39
2016,3,4,9,30,3.0,163.0,1.6,12.0,165.0,146.57,117.69
2016,3,4,9,45,13.0,190.0,1.75,12.5,197.5,172.77,138.29
2016,3,4,10,0,23.0,217.0,1.9,13.0,230.0,200.23,159.78
2016,3,4,10,15,21.0,224.0,1.95,13.0,236.5,208.23,166.05
2016,3,4,10,30,19.0,231.0,2.0,13.0,243.0,215.91,172.1
2016,3,4,10,45,11.0,203.0,2.1,13.5,210.0,190.2,151.08
2016,3,4,11,0,3.0,175.0,2.2,14.0,177.0,162.69,128.59
2016,3,4,11,15,1.5,100.0,2.1,14.0,101.0,93.98,72.51
2016,3,4,11,30,0.0,25.0,2.0,14.0,25.0,23.27,13.87
2016,3,4,11,45,0.0,59.0,1.95,14.0,59.0,54.98,40.33
2016,3,4,12,0,0.0,93.0,1.9,14.0,93.0,86.77,66.56
2016,3,4,12,15,0.0,118.0,1.95,14.0,118.0,110.09,85.62
2016,3,4,12,30,0.0,143.0,2.0,14.0,143.0,133.54,104.7
2016,3,4,12,45,0.0,91.5,2.05,14.0,91.5,85.37,65.31
2016,3,4,13,0,0.0,40.0,2.1,14.0,40.0,37.25,25.53
2016,3,4,13,15,0.0,39.5,2.15,14.0,39.5,36.78,25.19
2016,3,4,13,30,0.0,39.0,2.2,14.0,39.0,36.31,24.82
2016,3,4,13,45,0.0,37.0,2.25,14.0,37.0,34.44,23.29
2016,3,4,14,0,0.0,35.0,2.3,14.0,35.0,32.57,21.76
2016,3,4,14,15,54.0,155.5,2.25,13.5,188.0,194.3,157.34
2016,3,4,14,30,108.0,276.0,2.2,13.0,341.0,366.11,295.52
2016,3,4,14,45,68.5,243.5,2.15,13.0,284.0,302.8,244.36
2016,3,4,15,0,29.0,211.0,2.1,13.0,227.0,239.01,192.94
2016,3,4,15,15,14.5,157.0,1.95,12.5,165.0,162.55,131.17
2016,3,4,15,30,0.0,103.0,1.8,12.0,103.0,97.15,76.94
2016,3,4,15,45,0.0,54.5,1.7,12.0,54.5,50.67,37.86
2016,3,4,16,0,0.0,6.0,1.6,12.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,1.6,12.0,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,1.6,12.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,1.65,12.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,1.75,12.0,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,1.8,12.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,1.9,12.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,0.5,3.05,12.0,0.5,0.46,0.0
2016,3,5,7,30,0.0,1.0,3.2,12.0,1.0,0.92,0.0
2016,3,5,7,45,0.0,2.0,3.4,12.5,2.0,1.85,0.0
2016,3,5,8,0,0.0,3.0,3.6,13.0,3.0,2.78,0.0
2016,3,5,8,15,0.0,4.0,3.75,13.0,4.0,3.7,0.0
2016,3,5,8,30,0.0,5.0,3.9,13.0,5.0,4.63,0.0
2016,3,5,8,45,0.0,45.0,4.05,13.5,45.0,41.81,30.19
2016,3,5,9,0,0.0,85.0,4.2,14.0,85.0,78.83,61.36
2016,3,5,9,15,0.0,57.5,4.25,14.0,57.5,53.48,39.78
2016,3,5,9,30,0.0,30.0,4.3,14.0,30.0,27.87,18.02
2016,3,5,9,45,0.0,61.0,4.35,14.0,61.0,56.77,42.33
2016,3,5,10,0,0.0,92.0,4.4,14.0,92.0,85.72,66.41
2016,3,5,10,15,0.0,90.0,4.35,14.0,90.0,83.89,64.72
2016,3,5,10,30,0.0,88.0,4.3,14.0,88.0,82.03,63.05
2016,3,5,10,45,0.0,70.0,4.3,14.5,70.0,65.22,48.88
2016,3,5,11,0,0.0,52.0,4.3,15.0,52.0,48.43,34.78
2016,3,5,11,15,0.0,34.5,4.3,15.0,34.5,32.12,21.18
2016,3,5,11,30,0.0,17.0,4.3,15.0,17.0,15.82,7.57
2016,3,5,11,45,4.0,112.0,4.35,15.0,115.0,106.75,82.85
2016,3,5,12,0,8.0,207.0,4.4,15.0,213.0,197.44,156.39
2016,3,5,12,15,7.0,201.0,4.4,15.0,206.5,191.98,151.83
2016,3,5,12,30,6.0,195.0,4.4,15.0,200.0,186.35,147.3
2016,3,5,12,45,3.0,124.5,4.4,15.0,127.0,118.43,92.23
2016,3,5,13,0,0.0,54.0,4.4,15.0,54.0,50.32,36.22
2016,3,5,13,15,0.0,52.5,4.35,14.5,52.5,48.91,35.19
2016,3,5,13,30,0.0,51.0,4.3,14.0,51.0,47.5,34.13
2016,3,5,13,45,0.0,47.5,4.25,14.0,47.5,44.23,31.44
2016,3,5,14,0,0.0,44.0,4.2,14.0,44.0,40.96,28.75
2016,3,5,14,15,0.5,104.5,4.45,14.0,105.0,98.08,76.43
2016,3,5,14,30,1.0,165.0,4.7,14.0,166.0,157.77,125.82
2016,3,5,14,45,0.5,97.0,4.95,14.0,97.5,90.97,70.77
2016,3,5,15,0,0.0,29.0,5.2,14.0,29.0,26.95,17.17
2016,3,5,15,15,0.0,18.5,5.5,13.5,18.5,17.18,8.97
2016,3,5,15,30,0.0,8.0,5.8,13.0,8.0,7.42,0.69
2016,3,5,15,45,0.0,7.0,6.1,13.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,6.4,13.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,6.4,13.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,6.4,13.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.5,6.45,13.0,3.5,3.24,0.0
2016,3,5,17,0,0.0,3.0,6.5,13.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,6.4,13.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,6.3,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,6.2,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,15.5,1.3,7.5,21.0,14.77,0.0
2016,3,6,7,0,145.0,31.0,1.4,8.0,42.0,24.41,13.23
2016,3,6,7,15,265.0,45.5,1.6,8.5,84.5,35.17,25.49
2016,3,6,7,30,385.0,60.0,1.8,9.0,127.0,45.52,35.42
2016,3,6,7,45,461.5,70.0,2.05,9.5,176.0,53.22,42.67
2016,3,6,8,0,538.0,80.0,2.3,10.0,225.0,58.77,47.76
2016,3,6,8,15,388.5,111.5,2.4,10.0,227.0,79.26,66.22
2016,3,6,8,30,239.0,143.0,2.5,10.0,229.0,104.86,88.97
2016,3,6,8,45,218.5,166.5,2.7,10.5,253.0,128.71,100.1
2016,3,6,9,0,198.0,190.0,2.9,11.0,277.0,165.87,127.28
2016,3,6,9,15,107.0,189.0,2.95,11.0,237.0,167.82,131.56
2016,3,6,9,30,16.0,188.0,3.0,11.0,197.0,169.74,136.91
2016,3,6,9,45,15.5,198.0,3.1,11.5,207.0,180.42,145.24
2016,3,6,10,0,15.0,208.0,3.2,12.0,217.0,190.98,153.4
2016,3,6,10,15,70.5,254.0,3.2,12.0,298.5,245.46,196.32
2016,3,6,10,30,126.0,300.0,3.2,12.0,380.0,307.04,244.96
2016,3,6,10,45,342.0,263.0,3.25,12.0,491.5,377.65,300.21
2016,3,6,11,0,558.0,226.0,3.3,12.0,603.0,466.63,371.07
2016,3,6,11,15,424.0,278.0,3.35,12.0,569.0,469.74,374.53
2016,3,6,11,30,290.0,330.0,3.4,12.0,535.0,462.12,368.63
2016,3,6,11,45,207.5,341.5,3.45,12.0,489.5,438.13,349.94
2016,3,6,12,0,125.0,353.0,3.5,12.0,444.0,408.16,325.91
2016,3,6,12,15,64.5,267.0,3.55,12.0,314.0,293.45,235.44
2016,3,6,12,30,4.0,181.0,3.6,12.0,184.0,171.9,136.77
2016,3,6,12,45,3.5,176.5,3.7,12.5,179.0,167.75,133.39
2016,3,6,13,0,3.0,172.0,3.8,13.0,174.0,163.51,129.78
2016,3,6,13,15,2.5,169.0,3.85,12.5,170.5,160.65,127.78
2016,3,6,13,30,2.0,166.0,3.9,12.0,167.0,157.74,125.75
2016,3,6,13,45,1.0,139.0,4.0,12.0,139.5,131.32,104.16
2016,3,6,14,0,0.0,112.0,4.1,12.0,112.0,104.81,82.35
2016,3,6,14,15,14.5,176.0,4.1,11.5,185.0,178.6,144.3
2016,3,6,14,30,29.0,240.0,4.1,11.0,258.0,265.51,216.2
2016,3,6,14,45,14.5,182.0,4.1,11.0,191.0,186.18,151.14
2016,3,6,15,0,0.0,124.0,4.1,11.0,124.0,117.2,93.7
2016,3,6,15,15,0.0,110.5,4.0,10.5,110.5,104.16,83.22
2016,3,6,15,30,0.0,97.0,3.9,10.0,97.0,91.08,72.52
2016,3,6,15,45,0.0,55.5,3.85,10.0,55.5,51.6,38.95
2016,3,6,16,0,0.0,14.0,3.8,10.0,14.0,12.98,5.64
2016,3,6,16,15,0.0,12.0,3.7,9.5,12.0,11.12,4.06
2016,3,6,16,30,0.0,10.0,3.6,9.0,10.0,9.26,2.47
2016,3,6,16,45,0.0,8.0,3.5,9.0,8.0,7.41,0.83
2016,3,6,17,0,0.0,6.0,3.4,9.0,6.0,5.55,0.0
2016,3,6,17,15,0.0,4.0,3.45,9.0,4.0,3.7,0.0
2016,3,6,17,30,0.0,2.0,3.5,9.0,2.0,1.85,0.0
2016,3,6,17,45,0.0,1.0,3.55,9.0,1.0,0.92,0.0
2016,3,6,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,45,79.5,13.5,1.6,5.5,19.5,12.87,0.0
2016,3,7,7,0,159.0,27.0,1.8,6.0,39.0,21.04,11.38
2016,3,7,7,15,211.5,44.5,1.9,6.0,74.0,34.16,24.97
2016,3,7,7,30,264.0,62.0,2.0,6.0,109.0,46.73,37.01
2016,3,7,7,45,296.0,79.0,2.15,6.5,147.5,58.34,47.89
2016,3,7,8,0,328.0,96.0,2.3,7.0,186.0,69.43,58.05
2016,3,7,8,15,348.5,112.5,2.4,7.0,225.0,79.61,67.29
2016,3,7,8,30,369.0,129.0,2.5,7.0,264.0,89.33,75.94
2016,3,7,8,45,293.5,160.0,2.65,7.5,276.5,128.56,98.77
2016,3,7,9,0,218.0,191.0,2.8,8.0,289.0,169.77,130.91
2016,3,7,9,15,237.5,209.5,2.85,8.0,325.5,195.87,150.54
2016,3,7,9,30,257.0,228.0,2.9,8.0,362.0,230.39,178.69
2016,3,7,9,45,287.5,241.0,3.0,8.5,401.0,265.6,207.41
2016,3,7,10,0,318.0,254.0,3.1,9.0,440.0,303.73,238.9
2016,3,7,10,15,241.0,279.5,3.1,9.0,425.0,321.27,256.29
2016,3,7,10,30,164.0,305.0,3.1,9.0,410.0,326.87,262.83
2016,3,7,10,45,175.0,317.5,3.15,9.5,433.5,353.83,284.46
2016,3,7,11,0,186.0,330.0,3.2,10.0,457.0,381.61,306.46
2016,3,7,11,15,173.0,339.5,3.2,10.0,460.0,395.05,317.4
2016,3,7,11,30,160.0,349.0,3.2,10.0,463.0,407.22,327.17
2016,3,7,11,45,124.5,347.5,3.25,10.0,437.0,395.0,317.51
2016,3,7,12,0,89.0,346.0,3.3,10.0,411.0,377.94,303.87
2016,3,7,12,15,87.0,346.0,3.3,10.0,410.0,382.62,307.75
2016,3,7,12,30,85.0,346.0,3.3,10.0,409.0,386.89,311.25
2016,3,7,12,45,98.5,347.0,3.3,10.5,419.0,402.82,323.71
2016,3,7,13,0,112.0,348.0,3.3,11.0,429.0,419.14,336.43
2016,3,7,13,15,66.0,302.5,3.25,11.0,350.0,344.27,276.98
2016,3,7,13,30,20.0,257.0,3.2,11.0,271.0,259.8,208.97
2016,3,7,13,45,244.5,254.0,3.15,11.0,415.5,457.0,372.19
2016,3,7,14,0,469.0,251.0,3.1,11.0,560.0,644.69,520.22
2016,3,7,14,15,495.5,229.5,3.0,11.0,543.0,648.89,523.61
2016,3,7,14,30,522.0,208.0,2.9,11.0,526.0,650.61,526.41
2016,3,7,14,45,452.5,213.5,2.85,11.5,478.0,603.7,489.38
2016,3,7,15,0,383.0,219.0,2.8,12.0,430.0,544.93,443.45
2016,3,7,15,15,226.5,211.5,2.55,11.5,334.0,416.29,341.24
2016,3,7,15,30,70.0,204.0,2.3,11.0,238.0,268.09,220.0
2016,3,7,15,45,160.0,183.0,2.1,11.0,250.0,323.33,268.36
2016,3,7,16,0,250.0,162.0,1.9,11.0,262.0,374.54,311.74
2016,3,7,16,15,462.0,116.0,1.7,10.5,271.0,474.49,395.7
2016,3,7,16,30,674.0,70.0,1.5,10.0,280.0,554.21,460.21
2016,3,7,16,45,626.5,62.0,1.35,9.5,230.5,495.74,412.23
2016,3,7,17,0,579.0,54.0,1.2,9.0,181.0,438.36,364.32
2016,3,7,17,15,486.0,45.5,1.2,8.5,132.5,356.3,294.7
2016,3,7,17,30,393.0,37.0,1.2,8.0,84.0,279.88,226.38
2016,3,7,17,45,238.5,24.0,1.3,7.5,48.0,171.34,113.82
2016,3,7,18,0,84.0,11.0,1.4,7.0,12.0,47.95,0.0
2016,3,7,18,15,42.0,5.5,1.4,6.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,14.5,1.15,5.0,27.5,13.82,0.0
2016,3,8,7,0,309.0,29.0,1.2,6.0,55.0,23.31,13.76
2016,3,8,7,15,419.5,39.5,1.15,6.5,101.0,30.66,21.9
2016,3,8,7,30,530.0,50.0,1.1,7.0,147.0,37.68,28.74
2016,3,8,7,45,569.5,61.5,1.05,7.5,195.0,45.1,35.72
2016,3,8,8,0,609.0,73.0,1.0,8.0,243.0,52.14,42.16
2016,3,8,8,15,653.0,79.0,0.95,8.0,292.5,54.33,44.13
2016,3,8,8,30,697.0,85.0,0.9,8.0,342.0,56.46,45.97
2016,3,8,8,45,492.0,135.0,0.85,8.5,328.0,114.11,80.14
2016,3,8,9,0,287.0,185.0,0.8,9.0,314.0,167.36,124.68
2016,3,8,9,15,443.5,165.5,0.9,9.0,388.0,189.67,134.76
2016,3,8,9,30,600.0,146.0,1.0,9.0,462.0,232.33,164.64
2016,3,8,9,45,601.5,158.5,1.1,9.5,494.5,276.99,203.89
2016,3,8,10,0,603.0,171.0,1.2,10.0,527.0,321.37,242.9
2016,3,8,10,15,545.5,203.5,1.2,10.0,539.0,360.85,278.69
2016,3,8,10,30,488.0,236.0,1.2,10.0,551.0,394.7,308.55
2016,3,8,10,45,341.5,284.0,1.3,10.5,508.5,398.59,314.12
2016,3,8,11,0,195.0,332.0,1.4,11.0,466.0,388.8,307.35
2016,3,8,11,15,136.5,333.0,1.4,10.5,428.0,371.27,294.72
2016,3,8,11,30,78.0,334.0,1.4,10.0,390.0,348.72,277.54
2016,3,8,11,45,105.5,346.5,1.4,10.0,423.5,382.56,304.34
2016,3,8,12,0,133.0,359.0,1.4,10.0,457.0,420.17,333.55
2016,3,8,12,15,147.0,360.5,1.45,9.5,469.0,439.5,349.35
2016,3,8,12,30,161.0,362.0,1.5,9.0,481.0,459.2,365.64
2016,3,8,12,45,190.0,357.0,1.55,9.0,496.0,483.64,385.32
2016,3,8,13,0,219.0,352.0,1.6,9.0,511.0,508.59,405.38
2016,3,8,13,15,124.0,315.0,1.65,9.0,404.5,407.96,327.1
2016,3,8,13,30,29.0,278.0,1.7,9.0,298.0,294.84,237.04
2016,3,8,13,45,54.5,291.5,1.8,9.0,328.0,331.5,267.85
2016,3,8,14,0,80.0,305.0,1.9,9.0,358.0,369.26,298.72
2016,3,8,14,15,53.0,272.0,1.85,8.5,306.5,316.15,256.75
2016,3,8,14,30,26.0,239.0,1.8,8.0,255.0,252.37,205.79
2016,3,8,14,45,13.0,163.5,1.75,8.0,171.5,166.28,135.49
2016,3,8,15,0,0.0,88.0,1.7,8.0,88.0,81.99,64.73
2016,3,8,15,15,0.0,110.0,1.65,8.0,110.0,103.61,83.41
2016,3,8,15,30,0.0,132.0,1.6,8.0,132.0,126.48,102.98
2016,3,8,15,45,20.0,145.5,1.6,8.0,154.0,156.88,129.61
2016,3,8,16,0,40.0,159.0,1.6,8.0,176.0,198.5,165.39
2016,3,8,16,15,34.5,140.0,1.45,7.5,153.0,174.89,145.86
2016,3,8,16,30,29.0,121.0,1.3,7.0,130.0,151.3,126.18
2016,3,8,16,45,22.0,100.5,1.2,7.0,106.5,124.75,103.34
2016,3,8,17,0,15.0,80.0,1.1,7.0,83.0,91.39,74.23
2016,3,8,17,15,7.5,59.5,1.0,6.5,61.0,65.51,51.31
2016,3,8,17,30,0.0,39.0,0.9,6.0,39.0,39.28,27.88
2016,3,8,17,45,0.0,22.5,0.85,6.0,22.5,21.5,10.22
2016,3,8,18,0,0.0,6.0,0.8,6.0,6.0,5.72,0.0
2016,3,8,18,15,0.0,3.0,0.8,6.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,16.5,1.3,7.0,26.5,13.03,0.0
2016,3,9,7,0,231.0,33.0,1.4,7.0,53.0,25.79,16.16
2016,3,9,7,15,337.0,45.0,1.4,7.0,97.0,35.41,26.17
2016,3,9,7,30,443.0,57.0,1.4,7.0,141.0,43.55,34.1
2016,3,9,7,45,221.5,39.5,1.45,7.5,81.5,28.31,20.38
2016,3,9,8,0,0.0,22.0,1.5,8.0,22.0,20.4,13.13
2016,3,9,8,15,0.0,26.5,1.5,8.0,26.5,24.58,16.96
2016,3,9,8,30,0.0,31.0,1.5,8.0,31.0,28.77,20.75
2016,3,9,8,45,0.0,43.5,1.5,8.5,43.5,40.41,29.62
2016,3,9,9,0,0.0,56.0,1.5,9.0,56.0,52.07,39.5
2016,3,9,9,15,0.0,76.5,1.5,9.0,76.5,71.22,55.76
2016,3,9,9,30,0.0,97.0,1.5,9.0,97.0,90.02,71.53
2016,3,9,9,45,0.0,108.0,1.55,9.5,108.0,100.0,79.57
2016,3,9,10,0,0.0,119.0,1.6,10.0,119.0,110.02,87.59
2016,3,9,10,15,1.5,148.5,1.65,10.0,149.5,137.06,109.82
2016,3,9,10,30,3.0,178.0,1.7,10.0,180.0,164.32,131.98
2016,3,9,10,45,4.0,185.5,1.8,10.5,188.5,172.16,137.91
2016,3,9,11,0,5.0,193.0,1.9,11.0,197.0,180.12,143.98
2016,3,9,11,15,4.5,186.0,1.95,11.0,189.5,174.27,139.1
2016,3,9,11,30,4.0,179.0,2.0,11.0,182.0,168.22,134.11
2016,3,9,11,45,2.0,162.5,2.05,11.5,164.0,152.32,120.86
2016,3,9,12,0,0.0,146.0,2.1,12.0,146.0,136.06,107.34
2016,3,9,12,15,5.0,186.0,2.15,12.0,190.0,176.87,140.66
2016,3,9,12,30,10.0,226.0,2.2,12.0,234.0,218.41,174.13
2016,3,9,12,45,23.5,265.5,2.25,12.5,283.5,266.51,212.37
2016,3,9,13,0,37.0,305.0,2.3,13.0,333.0,322.0,255.84
2016,3,9,13,15,18.5,206.5,2.3,13.0,220.5,208.74,166.01
2016,3,9,13,30,0.0,108.0,2.3,13.0,108.0,100.93,78.35
2016,3,9,13,45,5.0,161.0,2.35,13.5,164.5,155.62,123.35
2016,3,9,14,0,10.0,214.0,2.4,14.0,221.0,211.95,168.76
2016,3,9,14,15,8.5,205.0,2.4,14.0,211.0,202.72,161.43
2016,3,9,14,30,7.0,196.0,2.4,14.0,201.0,193.43,154.23
2016,3,9,14,45,14.0,203.0,2.4,14.0,211.5,207.23,165.99
2016,3,9,15,0,21.0,210.0,2.4,14.0,222.0,221.53,178.13
2016,3,9,15,15,20.0,195.0,2.3,14.0,206.0,206.61,166.42
2016,3,9,15,30,19.0,180.0,2.2,14.0,190.0,191.62,154.66
2016,3,9,15,45,9.5,143.5,2.1,14.0,148.5,146.88,118.06
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,102.46,81.19
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,88.86,70.16
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,75.19,58.85
2016,3,9,16,45,0.0,65.5,1.4,12.5,65.5,61.98,47.72
2016,3,9,17,0,0.0,52.0,1.2,12.0,52.0,48.68,36.3
2016,3,9,17,15,0.0,38.5,1.15,11.5,38.5,35.77,25.01
2016,3,9,17,30,0.0,25.0,1.1,11.0,25.0,23.2,13.89
2016,3,9,17,45,0.0,14.5,1.05,10.5,14.5,13.44,4.41
2016,3,9,18,0,0.0,4.0,1.0,10.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,1.0,9.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,10.5,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,2.4,11.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,2.0,2.45,11.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,3.0,2.5,11.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,4.0,2.55,11.5,4.0,3.7,0.0
2016,3,10,8,0,0.0,5.0,2.6,12.0,5.0,4.63,0.0
2016,3,10,8,15,0.0,6.0,2.65,12.0,6.0,5.56,0.0
2016,3,10,8,30,0.0,7.0,2.7,12.0,7.0,6.49,0.21
2016,3,10,8,45,0.0,18.5,2.75,12.0,18.5,17.16,9.16
2016,3,10,9,0,0.0,30.0,2.8,12.0,30.0,27.86,18.3
2016,3,10,9,15,0.0,25.0,2.8,12.0,25.0,23.22,14.25
2016,3,10,9,30,0.0,20.0,2.8,12.0,20.0,18.58,10.24
2016,3,10,9,45,0.0,44.0,2.8,12.5,44.0,40.93,29.14
2016,3,10,10,0,0.0,68.0,2.8,13.0,68.0,63.33,47.81
2016,3,10,10,15,0.0,73.5,2.75,13.0,73.5,68.48,51.99
2016,3,10,10,30,0.0,79.0,2.7,13.0,79.0,73.63,56.18
2016,3,10,10,45,0.0,66.0,2.7,13.0,66.0,61.5,45.98
2016,3,10,11,0,0.0,53.0,2.7,13.0,53.0,49.38,35.81
2016,3,10,11,15,0.0,83.5,2.7,13.0,83.5,77.88,59.49
2016,3,10,11,30,0.0,114.0,2.7,13.0,114.0,106.22,82.78
2016,3,10,11,45,0.0,115.5,2.7,13.5,115.5,107.67,83.72
2016,3,10,12,0,0.0,117.0,2.7,14.0,117.0,109.13,84.71
2016,3,10,12,15,0.0,109.5,2.65,14.0,109.5,102.19,79.02
2016,3,10,12,30,0.0,102.0,2.6,14.0,102.0,95.22,73.31
2016,3,10,12,45,0.5,129.0,2.6,14.0,129.5,120.94,94.39
2016,3,10,13,0,1.0,156.0,2.6,14.0,157.0,146.93,115.54
2016,3,10,13,15,0.5,102.5,2.5,14.0,103.0,96.11,74.11
2016,3,10,13,30,0.0,49.0,2.4,14.0,49.0,45.65,32.51
2016,3,10,13,45,0.0,55.0,2.3,14.0,55.0,51.24,37.24
2016,3,10,14,0,0.0,61.0,2.2,14.0,61.0,56.83,41.95
2016,3,10,14,15,0.0,56.0,2.05,13.5,56.0,52.15,38.2
2016,3,10,14,30,0.0,51.0,1.9,13.0,51.0,47.47,34.44
2016,3,10,14,45,0.0,41.0,1.8,13.0,41.0,38.14,26.67
2016,3,10,15,0,0.0,31.0,1.7,13.0,31.0,28.82,18.86
2016,3,10,15,15,0.0,33.0,1.55,13.0,33.0,30.67,20.5
2016,3,10,15,30,0.0,35.0,1.4,13.0,35.0,32.52,22.15
2016,3,10,15,45,0.0,45.0,1.3,13.0,45.0,41.82,30.17
2016,3,10,16,0,0.0,55.0,1.2,13.0,55.0,51.13,38.21
2016,3,10,16,15,0.0,48.0,1.05,12.5,48.0,44.6,32.8
2016,3,10,16,30,0.0,41.0,0.9,12.0,41.0,38.07,27.33
2016,3,10,16,45,0.0,33.5,0.8,12.0,33.5,31.09,21.32
2016,3,10,17,0,0.0,26.0,0.7,12.0,26.0,24.11,15.24
2016,3,10,17,15,0.0,19.0,0.7,11.5,19.0,17.61,9.51
2016,3,10,17,30,0.0,12.0,0.7,11.0,12.0,11.11,3.75
2016,3,10,17,45,0.0,7.0,0.7,11.0,7.0,6.48,0.0
2016,3,10,18,0,0.0,2.0,0.7,11.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,0.7,11.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.9,11.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,2.9,11.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,6.0,2.95,10.5,6.0,5.55,0.0
2016,3,11,7,30,0.0,9.0,3.0,10.0,9.0,8.33,1.9
2016,3,11,7,45,0.0,12.0,3.1,10.0,12.0,11.11,4.49
2016,3,11,8,0,0.0,15.0,3.2,10.0,15.0,13.9,7.04
2016,3,11,8,15,0.0,18.0,3.05,10.0,18.0,16.69,9.58
2016,3,11,8,30,0.0,21.0,2.9,10.0,21.0,19.48,12.08
2016,3,11,8,45,0.0,33.0,2.8,10.0,33.0,30.64,20.94
2016,3,11,9,0,0.0,45.0,2.7,10.0,45.0,41.82,30.49
2016,3,11,9,15,0.0,49.5,2.85,9.5,49.5,46.03,34.05
2016,3,11,9,30,0.0,54.0,3.0,9.0,54.0,50.24,37.61
2016,3,11,9,45,0.0,94.0,3.15,9.0,94.0,87.52,69.23
2016,3,11,10,0,0.0,134.0,3.3,9.0,134.0,123.39,99.22
2016,3,11,10,15,0.0,74.5,3.25,9.0,74.5,69.42,53.55
2016,3,11,10,30,0.0,15.0,3.2,9.0,15.0,13.95,6.29
2016,3,11,10,45,5.0,118.0,3.15,9.0,121.5,111.94,89.2
2016,3,11,11,0,10.0,221.0,3.1,9.0,228.0,207.8,168.15
2016,3,11,11,15,5.0,155.5,2.85,9.0,159.0,146.91,117.75
2016,3,11,11,30,0.0,90.0,2.6,9.0,90.0,83.98,65.36
2016,3,11,11,45,4.5,154.0,2.4,9.0,157.5,146.07,117.08
2016,3,11,12,0,9.0,218.0,2.2,9.0,225.0,208.64,168.11
2016,3,11,12,15,6.0,193.5,2.05,9.0,198.5,184.62,148.27
2016,3,11,12,30,3.0,169.0,1.9,9.0,172.0,160.08,128.19
2016,3,11,12,45,4.0,178.0,1.8,9.5,182.0,169.64,135.86
2016,3,11,13,0,5.0,187.0,1.7,10.0,192.0,179.35,143.53
2016,3,11,13,15,3.0,171.5,1.75,10.0,174.5,163.47,130.65
2016,3,11,13,30,1.0,156.0,1.8,10.0,157.0,147.4,117.6
2016,3,11,13,45,190.0,223.0,1.9,10.0,351.5,385.79,315.06
2016,3,11,14,0,379.0,290.0,2.0,10.0,546.0,612.72,491.44
2016,3,11,14,15,286.5,292.5,2.15,10.0,481.5,546.74,439.34
2016,3,11,14,30,194.0,295.0,2.3,10.0,417.0,468.9,379.2
2016,3,11,14,45,97.0,206.5,2.5,10.0,267.5,296.53,242.88
2016,3,11,15,0,0.0,118.0,2.7,10.0,118.0,111.14,88.56
2016,3,11,15,15,0.0,80.5,2.7,9.5,80.5,74.97,58.62
2016,3,11,15,30,0.0,43.0,2.7,9.0,43.0,39.97,28.92
2016,3,11,15,45,0.0,29.0,2.7,9.0,29.0,26.93,17.75
2016,3,11,16,0,0.0,15.0,2.7,9.0,15.0,13.91,6.49
2016,3,11,16,15,0.0,13.0,2.55,8.5,13.0,12.05,4.91
2016,3,11,16,30,0.0,11.0,2.4,8.0,11.0,10.19,3.32
2016,3,11,16,45,281.5,35.0,2.25,8.0,101.0,242.86,210.39
2016,3,11,17,0,563.0,59.0,2.1,8.0,191.0,442.84,375.21
2016,3,11,17,15,475.0,50.5,2.0,7.5,142.5,362.68,304.56
2016,3,11,17,30,387.0,42.0,1.9,7.0,94.0,287.63,237.22
2016,3,11,17,45,193.5,29.5,1.8,7.0,55.5,160.81,120.16
2016,3,11,18,0,0.0,17.0,1.7,7.0,17.0,16.2,0.0
2016,3,11,18,15,0.0,8.5,1.7,7.0,8.5,8.1,0.0
2016,3,11,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.5,2.45,7.5,2.5,2.31,0.0
2016,3,12,7,0,0.0,5.0,2.6,8.0,5.0,4.62,0.0
2016,3,12,7,15,0.0,8.5,2.65,8.0,8.5,7.87,1.45
2016,3,12,7,30,0.0,12.0,2.7,8.0,12.0,11.11,4.51
2016,3,12,7,45,0.0,16.5,2.8,8.0,16.5,15.29,8.4
2016,3,12,8,0,0.0,21.0,2.9,8.0,21.0,19.47,12.26
2016,3,12,8,15,0.0,25.5,2.95,8.0,25.5,23.66,16.07
2016,3,12,8,30,0.0,30.0,3.0,8.0,30.0,27.85,19.85
2016,3,12,8,45,27.0,113.0,3.15,8.5,126.0,100.27,80.17
2016,3,12,9,0,54.0,196.0,3.3,9.0,222.0,168.07,135.45
2016,3,12,9,15,27.0,148.5,3.35,9.0,161.5,134.19,107.74
2016,3,12,9,30,0.0,101.0,3.4,9.0,101.0,93.65,74.5
2016,3,12,9,45,0.0,103.5,3.45,9.0,103.5,96.06,76.38
2016,3,12,10,0,0.0,106.0,3.5,9.0,106.0,98.44,78.21
2016,3,12,10,15,0.0,60.5,3.5,9.0,60.5,56.34,42.47
2016,3,12,10,30,0.0,15.0,3.5,9.0,15.0,13.95,6.29
2016,3,12,10,45,0.0,32.0,3.55,9.5,32.0,29.79,19.75
2016,3,12,11,0,0.0,49.0,3.6,10.0,49.0,45.65,33.09
2016,3,12,11,15,0.0,99.0,3.7,10.0,99.0,92.33,72.25
2016,3,12,11,30,0.0,149.0,3.8,10.0,149.0,138.49,110.46
2016,3,12,11,45,0.0,110.5,3.95,10.5,110.5,103.05,80.83
2016,3,12,12,0,0.0,72.0,4.1,11.0,72.0,67.16,50.82
2016,3,12,12,15,0.0,73.5,4.0,11.0,73.5,68.57,52.01
2016,3,12,12,30,0.0,75.0,3.9,11.0,75.0,69.97,53.18
2016,3,12,12,45,0.0,54.0,3.85,11.0,54.0,50.34,36.77
2016,3,12,13,0,0.0,33.0,3.8,11.0,33.0,30.74,20.32
2016,3,12,13,15,0.0,25.5,3.75,11.0,25.5,23.74,14.44
2016,3,12,13,30,0.0,18.0,3.7,11.0,18.0,16.75,8.54
2016,3,12,13,45,1.5,96.0,3.65,11.0,97.0,90.79,70.88
2016,3,12,14,0,3.0,174.0,3.6,11.0,176.0,167.05,134.1
2016,3,12,14,15,1.5,120.5,3.45,11.0,121.5,114.24,90.5
2016,3,12,14,30,0.0,67.0,3.3,11.0,67.0,62.41,47.26
2016,3,12,14,45,0.0,103.0,3.15,11.0,103.0,96.34,75.95
2016,3,12,15,0,0.0,139.0,3.0,11.0,139.0,131.94,105.86
2016,3,12,15,15,69.5,180.5,2.95,10.5,215.0,238.93,197.38
2016,3,12,15,30,139.0,222.0,2.9,10.0,291.0,354.24,293.55
2016,3,12,15,45,78.0,188.0,2.85,10.0,226.0,258.18,214.07
2016,3,12,16,0,17.0,154.0,2.8,10.0,161.0,165.63,136.12
2016,3,12,16,15,12.0,135.5,2.65,10.0,140.0,143.81,118.09
2016,3,12,16,30,7.0,117.0,2.5,10.0,119.0,122.09,99.78
2016,3,12,16,45,3.5,97.0,2.4,10.0,98.0,99.7,80.65
2016,3,12,17,0,0.0,77.0,2.3,10.0,77.0,77.23,61.17
2016,3,12,17,15,0.0,57.0,2.2,9.5,57.0,56.61,43.18
2016,3,12,17,30,0.0,37.0,2.1,9.0,37.0,35.36,24.45
2016,3,12,17,45,0.0,22.0,2.05,9.0,22.0,20.42,10.57
2016,3,12,18,0,0.0,7.0,2.0,9.0,7.0,6.48,0.0
2016,3,12,18,15,0.0,3.5,1.9,9.0,3.5,3.34,0.0
2016,3,12,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,14.0,2.7,10.0,14.0,12.98,2.04
2016,3,13,7,0,0.0,28.0,2.9,10.0,28.0,26.01,16.97
2016,3,13,7,15,0.0,47.0,2.95,10.0,47.0,42.75,32.62
2016,3,13,7,30,0.0,66.0,3.0,10.0,66.0,59.18,47.85
2016,3,13,7,45,2.5,86.5,3.15,10.0,87.5,76.56,63.75
2016,3,13,8,0,5.0,107.0,3.3,10.0,109.0,93.72,79.2
2016,3,13,8,15,10.5,126.0,3.35,10.0,130.0,109.59,93.23
2016,3,13,8,30,16.0,145.0,3.4,10.0,151.0,125.6,107.2
2016,3,13,8,45,8.0,118.5,3.45,10.0,121.5,107.49,86.35
2016,3,13,9,0,0.0,92.0,3.5,10.0,92.0,85.25,67.52
2016,3,13,9,15,0.0,109.5,3.5,10.0,109.5,100.85,80.54
2016,3,13,9,30,0.0,127.0,3.5,10.0,127.0,116.5,93.47
2016,3,13,9,45,5.0,165.5,3.55,10.0,168.5,151.72,122.46
2016,3,13,10,0,10.0,204.0,3.6,10.0,210.0,187.46,151.59
2016,3,13,10,15,20.5,236.5,3.65,10.0,250.0,220.86,178.5
2016,3,13,10,30,31.0,269.0,3.7,10.0,290.0,251.08,202.73
2016,3,13,10,45,26.5,269.0,3.8,10.5,287.5,256.47,206.57
2016,3,13,11,0,22.0,269.0,3.9,11.0,285.0,256.72,206.29
2016,3,13,11,15,13.5,228.5,3.95,11.0,238.5,217.89,174.83
2016,3,13,11,30,5.0,188.0,4.0,11.0,192.0,177.22,141.68
2016,3,13,11,45,6.0,195.5,4.05,11.5,200.5,185.34,148.05
2016,3,13,12,0,7.0,203.0,4.1,12.0,209.0,193.58,154.44
2016,3,13,12,15,3.5,166.5,4.0,12.0,169.5,157.8,125.24
2016,3,13,12,30,0.0,130.0,3.9,12.0,130.0,121.44,95.41
2016,3,13,12,45,3.0,162.5,3.85,12.0,165.0,154.34,122.54
2016,3,13,13,0,6.0,195.0,3.8,12.0,200.0,187.77,149.84
2016,3,13,13,15,3.0,128.0,3.7,12.0,130.5,122.16,96.22
2016,3,13,13,30,0.0,61.0,3.6,12.0,61.0,56.86,42.11
2016,3,13,13,45,0.0,42.5,3.55,12.0,42.5,39.58,27.72
2016,3,13,14,0,0.0,24.0,3.5,12.0,24.0,22.33,13.24
2016,3,13,14,15,0.0,77.5,3.45,12.0,77.5,72.24,55.25
2016,3,13,14,30,0.0,131.0,3.4,12.0,131.0,123.35,97.9
2016,3,13,14,45,0.0,103.5,3.35,12.0,103.5,96.82,75.97
2016,3,13,15,0,0.0,76.0,3.3,12.0,76.0,70.78,54.35
2016,3,13,15,15,0.0,62.5,3.25,12.0,62.5,58.16,43.86
2016,3,13,15,30,0.0,49.0,3.2,12.0,49.0,45.56,33.3
2016,3,13,15,45,0.0,36.5,3.15,12.0,36.5,33.91,23.46
2016,3,13,16,0,0.0,24.0,3.1,12.0,24.0,22.27,13.55
2016,3,13,16,15,0.0,21.0,3.0,11.5,21.0,19.48,11.23
2016,3,13,16,30,0.0,18.0,2.9,11.0,18.0,16.69,8.87
2016,3,13,16,45,0.0,15.0,2.85,11.0,15.0,13.9,6.45
2016,3,13,17,0,0.0,12.0,2.8,11.0,12.0,11.11,4.0
2016,3,13,17,15,0.0,9.0,2.65,10.5,9.0,8.33,1.55
2016,3,13,17,30,0.0,6.0,2.5,10.0,6.0,5.55,0.0
2016,3,13,17,45,0.0,3.5,2.45,10.0,3.5,3.24,0.0
2016,3,13,18,0,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,2.3,10.0,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,45,88.0,22.0,1.55,7.5,32.5,18.38,6.92
2016,3,14,7,0,176.0,44.0,1.7,8.0,65.0,34.08,24.37
2016,3,14,7,15,241.0,62.0,1.75,8.0,105.5,47.13,36.91
2016,3,14,7,30,306.0,80.0,1.8,8.0,146.0,59.62,48.69
2016,3,14,7,45,351.5,95.5,1.85,8.0,190.0,69.61,57.96
2016,3,14,8,0,397.0,111.0,1.9,8.0,234.0,79.13,66.6
2016,3,14,8,15,449.5,115.5,1.95,8.0,278.0,80.25,67.48
2016,3,14,8,30,502.0,120.0,2.0,8.0,322.0,89.05,66.39
2016,3,14,8,45,441.5,151.5,2.05,8.5,344.5,138.4,97.0
2016,3,14,9,0,381.0,183.0,2.1,9.0,367.0,188.07,137.09
2016,3,14,9,15,458.5,180.5,2.1,9.5,421.5,217.99,158.15
2016,3,14,9,30,536.0,178.0,2.1,10.0,476.0,261.71,192.83
2016,3,14,9,45,563.0,182.5,2.1,10.5,514.5,304.11,229.27
2016,3,14,10,0,590.0,187.0,2.1,11.0,553.0,348.72,267.49
2016,3,14,10,15,586.5,200.5,2.05,11.0,580.0,390.82,304.14
2016,3,14,10,30,583.0,214.0,2.0,11.0,607.0,432.09,339.2
2016,3,14,10,45,545.5,237.0,2.0,11.5,615.5,464.3,365.87
2016,3,14,11,0,508.0,260.0,2.0,12.0,624.0,492.7,388.54
2016,3,14,11,15,284.0,298.5,1.95,12.0,503.0,427.54,338.58
2016,3,14,11,30,60.0,337.0,1.9,12.0,382.0,343.77,271.9
2016,3,14,11,45,187.0,346.0,1.9,12.5,487.5,438.35,346.55
2016,3,14,12,0,314.0,355.0,1.9,13.0,593.0,543.35,426.4
2016,3,14,12,15,163.5,302.5,1.9,13.0,427.0,401.65,317.54
2016,3,14,12,30,13.0,250.0,1.9,13.0,261.0,243.45,192.2
2016,3,14,12,45,18.5,268.5,1.95,13.0,283.0,266.23,210.98
2016,3,14,13,0,24.0,287.0,2.0,13.0,305.0,289.59,229.54
2016,3,14,13,15,452.0,205.0,2.0,13.0,532.5,572.36,457.82
2016,3,14,13,30,880.0,123.0,2.0,13.0,760.0,840.13,655.13
2016,3,14,13,45,561.0,224.0,2.05,13.0,626.0,698.59,548.99
2016,3,14,14,0,242.0,325.0,2.1,13.0,492.0,533.46,421.44
2016,3,14,14,15,121.0,232.0,2.15,13.0,315.5,339.93,273.1
2016,3,14,14,30,0.0,139.0,2.2,13.0,139.0,131.14,103.32
2016,3,14,14,45,226.5,176.5,2.25,13.0,307.0,380.35,311.77
2016,3,14,15,0,453.0,214.0,2.3,13.0,475.0,618.14,497.89
2016,3,14,15,15,509.5,180.5,2.25,12.5,454.0,624.06,504.08
2016,3,14,15,30,566.0,147.0,2.2,12.0,433.0,625.26,508.53
2016,3,14,15,45,354.0,164.5,2.2,12.0,338.0,463.74,381.49
2016,3,14,16,0,142.0,182.0,2.2,12.0,243.0,312.77,257.99
2016,3,14,16,15,128.0,162.5,2.05,11.5,212.0,280.09,232.67
2016,3,14,16,30,114.0,143.0,1.9,11.0,181.0,247.57,206.43
