Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,16,45,306.5,108.0,1.8,10.5,187.5,341.07,287.53
2016,3,14,17,0,499.0,73.0,1.7,10.0,194.0,424.82,356.2
2016,3,14,17,15,412.0,62.0,1.6,9.0,146.0,343.18,286.75
2016,3,14,17,30,325.0,51.0,1.5,8.0,98.0,267.1,220.31
2016,3,14,17,45,162.5,36.5,1.45,7.5,60.0,156.58,121.02
2016,3,14,18,0,0.0,22.0,1.4,7.0,22.0,24.71,0.0
2016,3,14,18,15,0.0,11.0,1.35,6.5,11.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,5.0,1.1,4.5,5.5,0.0,0.0
2016,3,15,6,30,52.0,10.0,1.2,5.0,11.0,9.53,0.0
2016,3,15,6,45,209.0,24.0,1.35,6.0,46.5,19.15,8.64
2016,3,15,7,0,366.0,38.0,1.5,7.0,82.0,29.95,20.97
2016,3,15,7,15,459.0,47.5,1.45,7.5,130.0,36.03,27.05
2016,3,15,7,30,552.0,57.0,1.4,8.0,178.0,41.85,32.62
2016,3,15,7,45,617.0,62.0,1.35,8.5,230.5,43.64,34.33
2016,3,15,8,0,682.0,67.0,1.3,9.0,283.0,45.45,35.91
2016,3,15,8,15,720.5,72.0,1.3,9.5,333.5,52.03,41.72
2016,3,15,8,30,759.0,77.0,1.3,10.0,384.0,68.6,42.89
2016,3,15,8,45,788.5,79.5,1.3,11.0,432.5,115.92,63.44
2016,3,15,9,0,818.0,82.0,1.3,12.0,481.0,166.21,97.95
2016,3,15,9,15,837.5,85.0,1.2,12.5,525.0,217.8,140.12
2016,3,15,9,30,857.0,88.0,1.1,13.0,569.0,270.81,186.01
2016,3,15,9,45,873.5,89.5,1.05,13.5,608.0,328.17,235.94
2016,3,15,10,0,890.0,91.0,1.0,14.0,647.0,380.39,281.17
2016,3,15,10,15,900.0,92.5,1.0,14.0,679.5,430.38,324.5
2016,3,15,10,30,910.0,94.0,1.0,14.0,712.0,479.78,366.23
2016,3,15,10,45,918.5,94.5,1.0,14.5,737.0,526.79,404.25
2016,3,15,11,0,927.0,95.0,1.0,15.0,762.0,572.63,440.15
2016,3,15,11,15,931.5,96.0,1.0,15.0,779.5,615.29,473.48
2016,3,15,11,30,936.0,97.0,1.0,15.0,797.0,656.06,504.58
2016,3,15,11,45,938.5,97.5,1.0,15.5,806.0,693.02,531.29
2016,3,15,12,0,941.0,98.0,1.0,16.0,815.0,727.6,555.66
2016,3,15,12,15,941.0,98.0,1.0,16.0,816.5,757.41,576.69
2016,3,15,12,30,941.0,98.0,1.0,16.0,818.0,784.39,594.84
2016,3,15,12,45,940.0,97.0,1.05,16.0,811.0,806.69,610.52
2016,3,15,13,0,939.0,96.0,1.1,16.0,804.0,825.87,624.23
2016,3,15,13,15,935.0,95.5,1.1,16.0,788.5,840.03,633.98
2016,3,15,13,30,931.0,95.0,1.1,16.0,773.0,850.88,641.67
2016,3,15,13,45,924.0,94.5,1.1,16.0,750.0,855.97,645.66
2016,3,15,14,0,917.0,94.0,1.1,16.0,727.0,857.69,647.62
2016,3,15,14,15,907.5,92.0,1.05,16.0,696.5,852.38,644.28
2016,3,15,14,30,898.0,90.0,1.0,16.0,666.0,843.77,638.93
2016,3,15,14,45,885.5,88.0,1.0,16.0,629.5,829.52,630.7
2016,3,15,15,0,873.0,86.0,1.0,16.0,593.0,812.24,620.54
2016,3,15,15,15,855.5,83.5,0.9,15.5,550.5,793.62,609.2
2016,3,15,15,30,838.0,81.0,0.8,15.0,508.0,766.42,591.88
2016,3,15,15,45,814.0,78.0,0.75,15.0,460.5,731.25,568.6
2016,3,15,16,0,790.0,75.0,0.7,15.0,413.0,694.18,543.75
2016,3,15,16,15,756.5,71.0,0.65,14.5,363.0,647.47,512.43
2016,3,15,16,30,723.0,67.0,0.6,14.0,313.0,599.96,479.67
2016,3,15,16,45,671.0,61.5,0.6,13.5,261.0,541.86,437.13
2016,3,15,17,0,619.0,56.0,0.6,13.0,209.0,481.71,390.79
2016,3,15,17,15,540.0,48.5,0.65,12.5,159.0,404.89,329.2
2016,3,15,17,30,461.0,41.0,0.7,12.0,109.0,332.6,267.97
2016,3,15,17,45,319.5,29.5,0.8,11.5,67.5,229.02,176.38
2016,3,15,18,0,178.0,18.0,0.9,11.0,26.0,123.99,9.83
2016,3,15,18,15,89.0,9.0,0.95,10.5,13.0,46.78,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.5,1.15,6.5,6.5,0.0,0.0
2016,3,16,6,30,0.0,13.0,1.2,7.0,13.0,12.39,0.0
2016,3,16,6,45,190.0,25.0,1.3,8.0,49.0,19.51,9.61
2016,3,16,7,0,380.0,37.0,1.4,9.0,85.0,28.74,19.82
2016,3,16,7,15,459.5,47.5,1.55,9.5,132.0,35.74,26.61
2016,3,16,7,30,539.0,58.0,1.7,10.0,179.0,42.39,32.86
2016,3,16,7,45,593.5,64.5,1.9,11.0,229.0,45.35,35.5
2016,3,16,8,0,648.0,71.0,2.1,12.0,279.0,48.2,37.91
2016,3,16,8,15,701.0,69.5,2.2,12.5,328.5,49.62,39.02
2016,3,16,8,30,754.0,68.0,2.3,13.0,378.0,65.14,37.1
2016,3,16,8,45,792.5,73.5,2.4,13.5,433.5,115.44,61.38
2016,3,16,9,0,831.0,79.0,2.5,14.0,489.0,169.68,99.62
2016,3,16,9,15,849.5,81.5,2.5,14.5,532.5,221.43,142.47
2016,3,16,9,30,868.0,84.0,2.5,15.0,576.0,280.21,193.53
2016,3,16,9,45,882.0,86.0,2.55,15.5,614.5,332.15,239.87
2016,3,16,10,0,896.0,88.0,2.6,16.0,653.0,384.35,286.0
2016,3,16,10,15,905.5,89.5,2.6,16.0,685.0,434.41,330.12
2016,3,16,10,30,915.0,91.0,2.6,16.0,717.0,483.82,372.67
2016,3,16,10,45,922.0,92.0,2.6,16.5,742.0,530.73,411.46
2016,3,16,11,0,929.0,93.0,2.6,17.0,767.0,576.34,448.07
2016,3,16,11,15,933.5,94.0,2.55,17.0,784.0,619.03,482.14
2016,3,16,11,30,938.0,95.0,2.5,17.0,801.0,659.82,513.94
2016,3,16,11,45,940.5,95.0,2.5,17.5,810.0,696.32,541.15
2016,3,16,12,0,943.0,95.0,2.5,18.0,819.0,730.4,565.99
2016,3,16,12,15,943.5,95.0,2.5,18.0,820.0,760.52,587.67
2016,3,16,12,30,944.0,95.0,2.5,18.0,821.0,787.84,606.76
2016,3,16,12,45,945.0,93.5,2.5,18.0,814.5,811.09,623.02
2016,3,16,13,0,946.0,92.0,2.5,18.0,808.0,831.29,637.22
2016,3,16,13,15,942.0,91.0,2.45,18.0,793.0,844.91,646.56
2016,3,16,13,30,938.0,90.0,2.4,18.0,778.0,855.16,653.72
2016,3,16,13,45,932.5,89.0,2.4,18.0,755.0,860.83,658.27
2016,3,16,14,0,927.0,88.0,2.4,18.0,732.0,863.11,660.67
2016,3,16,14,15,918.0,86.5,2.3,18.0,702.0,858.58,657.71
2016,3,16,14,30,909.0,85.0,2.2,18.0,672.0,850.74,652.64
2016,3,16,14,45,897.5,83.0,2.15,18.0,635.0,837.06,644.11
2016,3,16,15,0,886.0,81.0,2.1,18.0,598.0,820.3,633.57
2016,3,16,15,15,869.5,79.0,1.95,17.5,556.0,796.62,618.56
2016,3,16,15,30,853.0,77.0,1.8,17.0,514.0,770.34,601.69
2016,3,16,15,45,830.5,73.5,1.65,17.0,467.0,741.38,581.67
2016,3,16,16,0,808.0,70.0,1.5,17.0,420.0,704.32,555.64
2016,3,16,16,15,776.0,66.5,1.3,16.5,369.5,658.7,523.57
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,612.21,490.11
2016,3,16,16,45,697.5,58.0,0.9,15.5,267.0,553.7,445.97
2016,3,16,17,0,651.0,53.0,0.7,15.0,215.0,495.96,400.05
2016,3,16,17,15,575.5,46.0,0.75,14.0,164.5,424.39,343.53
2016,3,16,17,30,500.0,39.0,0.8,13.0,114.0,353.19,284.01
2016,3,16,17,45,366.0,28.5,0.9,12.5,71.5,252.6,195.38
2016,3,16,18,0,232.0,18.0,1.0,12.0,29.0,151.17,35.24
2016,3,16,18,15,116.0,9.0,1.0,11.5,14.5,58.67,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,6.5,1.65,7.5,9.0,0.0,0.0
2016,3,17,6,30,173.0,13.0,1.9,8.0,18.0,12.39,0.0
2016,3,17,6,45,327.5,24.0,2.15,9.0,58.0,18.78,9.51
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,26.8,18.07
2016,3,17,7,15,566.5,42.0,2.4,10.5,149.0,33.77,24.75
2016,3,17,7,30,651.0,49.0,2.4,11.0,200.0,38.16,28.91
2016,3,17,7,45,702.0,54.5,2.45,11.5,253.0,41.02,31.53
2016,3,17,8,0,753.0,60.0,2.5,12.0,306.0,43.81,33.96
2016,3,17,8,15,787.5,64.0,2.45,12.5,358.0,45.25,35.1
2016,3,17,8,30,822.0,68.0,2.4,13.0,410.0,71.13,38.6
2016,3,17,8,45,846.0,71.0,2.4,14.0,458.5,122.08,63.82
2016,3,17,9,0,870.0,74.0,2.4,15.0,507.0,181.76,107.34
2016,3,17,9,15,887.5,76.5,2.3,15.5,551.5,235.16,151.7
2016,3,17,9,30,905.0,79.0,2.2,16.0,596.0,289.6,199.26
2016,3,17,9,45,917.5,80.5,2.15,16.5,635.0,342.55,246.25
2016,3,17,10,0,930.0,82.0,2.1,17.0,674.0,395.54,292.62
2016,3,17,10,15,939.0,83.5,2.0,17.5,706.0,446.97,336.55
2016,3,17,10,30,948.0,85.0,1.9,18.0,738.0,497.66,378.42
2016,3,17,10,45,954.5,86.0,1.85,18.5,763.0,545.72,417.06
2016,3,17,11,0,961.0,87.0,1.8,19.0,788.0,592.36,453.31
2016,3,17,11,15,964.5,88.0,1.7,19.0,805.0,635.67,486.55
2016,3,17,11,30,968.0,89.0,1.6,19.0,822.0,676.92,517.27
2016,3,17,11,45,970.5,89.0,1.5,19.5,831.0,714.35,543.37
2016,3,17,12,0,973.0,89.0,1.4,20.0,840.0,749.28,566.88
2016,3,17,12,15,973.0,89.0,1.3,20.0,840.5,779.8,586.29
2016,3,17,12,30,973.0,89.0,1.2,20.0,841.0,807.38,603.44
2016,3,17,12,45,969.5,89.5,1.15,20.0,833.5,829.78,617.6
2016,3,17,13,0,966.0,90.0,1.1,20.0,826.0,848.9,629.62
2016,3,17,13,15,962.0,89.0,1.0,20.0,810.0,862.74,637.43
2016,3,17,13,30,958.0,88.0,0.9,20.0,794.0,873.15,643.01
2016,3,17,13,45,952.0,87.0,0.8,20.5,770.5,878.48,644.11
2016,3,17,14,0,946.0,86.0,0.7,21.0,747.0,880.35,643.06
2016,3,17,14,15,937.0,84.5,0.65,20.5,716.0,875.75,641.35
2016,3,17,14,30,928.0,83.0,0.6,20.0,685.0,867.76,637.65
2016,3,17,14,45,916.0,81.0,0.55,20.0,647.5,853.43,628.8
2016,3,17,15,0,904.0,79.0,0.5,20.0,610.0,835.97,618.09
2016,3,17,15,15,887.5,76.5,0.5,20.0,567.0,811.33,603.65
2016,3,17,15,30,871.0,74.0,0.5,20.0,524.0,784.01,587.45
2016,3,17,15,45,848.5,71.5,0.55,20.0,476.0,749.64,567.14
2016,3,17,16,0,826.0,69.0,0.6,20.0,428.0,719.42,549.32
2016,3,17,16,15,794.0,65.0,0.6,19.5,377.0,672.57,519.57
2016,3,17,16,30,762.0,61.0,0.6,19.0,326.0,624.81,488.33
2016,3,17,16,45,715.5,56.5,0.65,18.5,273.5,566.19,448.02
2016,3,17,17,0,669.0,52.0,0.7,18.0,221.0,508.33,405.08
2016,3,17,17,15,594.5,45.5,0.75,17.5,170.0,432.5,345.72
2016,3,17,17,30,520.0,39.0,0.8,17.0,119.0,365.84,290.03
2016,3,17,17,45,388.0,28.5,0.9,16.5,75.5,264.94,203.05
2016,3,17,18,0,256.0,18.0,1.0,16.0,32.0,164.29,56.26
2016,3,17,18,15,128.0,9.0,1.0,15.5,16.0,64.18,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,79.0,7.5,1.2,7.5,10.0,7.15,0.0
2016,3,18,6,30,158.0,15.0,1.3,8.0,20.0,12.01,0.0
2016,3,18,6,45,307.0,27.0,1.4,9.0,60.5,21.33,12.02
2016,3,18,7,0,456.0,39.0,1.5,10.0,101.0,30.14,21.12
2016,3,18,7,15,541.0,47.0,1.5,10.5,151.5,34.91,25.84
2016,3,18,7,30,626.0,55.0,1.5,11.0,202.0,39.51,30.17
2016,3,18,7,45,677.0,61.0,1.55,11.5,255.0,46.41,36.41
2016,3,18,8,0,728.0,67.0,1.6,12.0,308.0,49.38,38.97
2016,3,18,8,15,663.5,87.0,1.55,12.5,333.5,57.4,45.95
2016,3,18,8,30,599.0,107.0,1.5,13.0,359.0,92.32,59.32
2016,3,18,8,45,636.0,111.0,1.5,13.5,406.0,133.74,81.23
2016,3,18,9,0,673.0,115.0,1.5,14.0,453.0,179.06,113.87
2016,3,18,9,15,777.0,102.0,1.5,14.0,525.0,232.58,154.82
2016,3,18,9,30,881.0,89.0,1.5,14.0,597.0,296.23,206.63
2016,3,18,9,45,615.5,182.5,1.5,14.5,548.5,331.59,246.46
2016,3,18,10,0,350.0,276.0,1.5,15.0,500.0,351.99,270.11
2016,3,18,10,15,636.0,187.5,1.55,15.0,619.0,411.45,315.06
2016,3,18,10,30,922.0,99.0,1.6,15.0,738.0,502.77,386.12
2016,3,18,10,45,926.5,101.5,1.65,15.5,762.5,550.18,424.34
2016,3,18,11,0,931.0,104.0,1.7,16.0,787.0,596.08,460.59
2016,3,18,11,15,935.0,105.0,1.7,16.0,804.0,638.67,494.01
2016,3,18,11,30,939.0,106.0,1.7,16.0,821.0,679.31,525.21
2016,3,18,11,45,941.0,106.0,1.75,16.5,830.0,715.6,552.0
2016,3,18,12,0,943.0,106.0,1.8,17.0,839.0,749.45,576.51
2016,3,18,12,15,943.0,106.0,1.85,17.0,839.5,779.28,597.88
2016,3,18,12,30,943.0,106.0,1.9,17.0,840.0,806.27,616.85
2016,3,18,12,45,941.0,105.5,1.95,17.0,832.5,828.3,632.44
2016,3,18,13,0,939.0,105.0,2.0,17.0,825.0,847.18,646.0
2016,3,18,13,15,935.0,104.5,2.05,17.0,809.0,861.25,656.39
2016,3,18,13,30,931.0,104.0,2.1,17.0,793.0,872.01,664.7
2016,3,18,13,45,926.0,102.0,2.15,17.0,770.0,877.02,669.24
2016,3,18,14,0,921.0,100.0,2.2,17.0,747.0,878.64,671.66
2016,3,18,14,15,911.5,98.0,2.25,16.5,716.0,873.14,670.61
2016,3,18,14,30,902.0,96.0,2.3,16.0,685.0,864.33,667.44
2016,3,18,14,45,889.5,94.0,2.35,16.0,647.5,849.83,659.16
2016,3,18,15,0,877.0,92.0,2.4,16.0,610.0,838.5,653.23
2016,3,18,15,15,859.5,89.5,2.35,15.5,567.0,813.54,638.07
2016,3,18,15,30,842.0,87.0,2.3,15.0,524.0,785.95,621.02
2016,3,18,15,45,815.0,84.0,2.3,15.0,476.0,747.97,595.48
2016,3,18,16,0,788.0,81.0,2.3,15.0,428.0,708.19,568.29
2016,3,18,16,15,754.0,77.0,2.15,14.5,377.0,660.64,534.85
2016,3,18,16,30,720.0,73.0,2.0,14.0,326.0,616.24,503.0
2016,3,18,16,45,665.5,68.0,1.85,13.5,273.0,553.11,454.57
2016,3,18,17,0,611.0,63.0,1.7,13.0,220.0,491.42,405.23
2016,3,18,17,15,532.5,54.5,1.6,12.0,169.0,412.94,341.15
2016,3,18,17,30,454.0,46.0,1.5,11.0,118.0,338.85,277.7
2016,3,18,17,45,320.5,34.0,1.4,10.5,75.0,237.45,187.91
2016,3,18,18,0,187.0,22.0,1.3,10.0,32.0,137.52,60.25
2016,3,18,18,15,93.5,11.0,1.25,9.5,16.0,51.35,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,10.48,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,19.47,0.0
2016,3,19,6,45,200.5,32.0,1.25,9.5,60.5,24.92,15.34
2016,3,19,7,0,401.0,42.0,1.4,10.0,99.0,32.54,23.33
2016,3,19,7,15,483.0,50.5,1.45,10.0,147.5,37.59,28.34
2016,3,19,7,30,565.0,59.0,1.5,10.0,196.0,42.45,32.97
2016,3,19,7,45,618.5,65.0,1.55,10.5,246.5,45.0,35.28
2016,3,19,8,0,672.0,71.0,1.6,11.0,297.0,47.46,37.39
2016,3,19,8,15,707.5,75.5,1.65,11.0,347.0,48.65,38.36
2016,3,19,8,30,743.0,80.0,1.7,11.0,397.0,85.82,49.1
2016,3,19,8,45,525.5,145.0,1.75,11.5,382.0,153.7,102.6
2016,3,19,9,0,308.0,210.0,1.8,12.0,367.0,207.48,154.12
2016,3,19,9,15,572.5,150.5,1.8,12.0,472.5,229.44,162.02
2016,3,19,9,30,837.0,91.0,1.8,12.0,578.0,285.41,201.94
2016,3,19,9,45,854.5,91.5,1.85,12.5,616.0,341.44,251.47
2016,3,19,10,0,872.0,92.0,1.9,13.0,654.0,392.44,296.41
2016,3,19,10,15,882.0,93.5,1.9,13.5,685.5,441.61,338.93
2016,3,19,10,30,892.0,95.0,1.9,14.0,717.0,490.22,379.74
2016,3,19,10,45,633.0,210.5,1.95,14.5,659.5,498.94,388.62
2016,3,19,11,0,374.0,326.0,2.0,15.0,602.0,491.08,382.16
2016,3,19,11,15,355.0,339.5,2.0,15.0,606.5,511.94,398.54
2016,3,19,11,30,336.0,353.0,2.0,15.0,611.0,530.85,412.9
2016,3,19,11,45,241.0,371.5,2.05,15.0,557.5,501.66,390.44
2016,3,19,12,0,146.0,390.0,2.1,15.0,504.0,465.82,362.53
2016,3,19,12,15,211.5,384.0,2.15,15.0,549.5,516.45,402.3
2016,3,19,12,30,277.0,378.0,2.2,15.0,595.0,574.2,446.48
2016,3,19,12,45,274.5,374.5,2.25,15.0,588.0,581.18,451.85
2016,3,19,13,0,272.0,371.0,2.3,15.0,581.0,587.0,456.74
2016,3,19,13,15,280.5,358.0,2.3,15.0,571.0,590.96,460.52
2016,3,19,13,30,289.0,345.0,2.3,15.0,561.0,593.74,463.5
2016,3,19,13,45,410.5,293.0,2.35,15.5,589.0,656.91,513.07
2016,3,19,14,0,532.0,241.0,2.4,16.0,617.0,711.88,555.83
2016,3,19,14,15,525.0,234.5,2.4,15.5,592.5,704.65,552.13
2016,3,19,14,30,518.0,228.0,2.4,15.0,568.0,695.23,547.37
2016,3,19,14,45,352.5,251.5,2.4,15.0,477.5,572.93,454.77
2016,3,19,15,0,187.0,275.0,2.4,15.0,387.0,452.48,361.0
2016,3,19,15,15,225.5,250.0,2.4,14.5,375.5,457.27,368.28
2016,3,19,15,30,264.0,225.0,2.4,14.0,364.0,472.07,382.41
2016,3,19,15,45,132.5,185.0,2.45,14.0,255.0,309.07,252.45
2016,3,19,16,0,1.0,145.0,2.5,14.0,146.0,142.8,114.31
2016,3,19,16,15,0.5,128.0,2.35,13.5,128.5,125.95,101.1
2016,3,19,16,30,0.0,111.0,2.2,13.0,111.0,109.03,87.35
2016,3,19,16,45,338.5,81.0,2.05,12.5,169.0,344.68,290.84
2016,3,19,17,0,677.0,51.0,1.9,12.0,227.0,516.53,429.99
2016,3,19,17,15,605.5,45.0,1.65,11.0,176.0,442.37,366.91
2016,3,19,17,30,534.0,39.0,1.4,10.0,125.0,371.73,305.63
2016,3,19,17,45,410.5,29.5,1.2,9.5,81.0,280.08,223.09
2016,3,19,18,0,287.0,20.0,1.0,9.0,37.0,185.4,95.89
2016,3,19,18,15,143.5,10.0,0.95,8.5,18.5,72.63,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,1.15,8.5,1.0,0.95,0.0
2016,3,20,6,30,0.0,2.0,1.3,9.0,2.0,1.85,0.0
2016,3,20,6,45,0.0,7.0,1.5,9.5,7.0,6.48,0.0
2016,3,20,7,0,0.0,12.0,1.7,10.0,12.0,11.11,4.28
2016,3,20,7,15,0.0,17.5,1.75,10.0,17.5,16.21,9.06
2016,3,20,7,30,0.0,23.0,1.8,10.0,23.0,21.32,13.81
2016,3,20,7,45,0.0,29.5,1.9,10.5,29.5,27.37,19.3
2016,3,20,8,0,0.0,36.0,2.0,11.0,36.0,33.42,24.7
2016,3,20,8,15,0.0,31.0,2.05,11.0,31.0,28.77,20.43
2016,3,20,8,30,0.0,26.0,2.1,11.0,26.0,24.13,15.23
2016,3,20,8,45,0.0,24.5,2.2,11.5,24.5,22.75,13.94
2016,3,20,9,0,0.0,23.0,2.3,12.0,23.0,21.36,12.66
2016,3,20,9,15,0.0,41.0,2.4,12.0,41.0,38.12,26.87
2016,3,20,9,30,0.0,59.0,2.5,12.0,59.0,54.92,40.98
2016,3,20,9,45,0.5,113.5,2.6,12.5,114.0,105.32,82.83
2016,3,20,10,0,1.0,168.0,2.7,13.0,169.0,154.11,122.49
2016,3,20,10,15,0.5,95.0,2.85,13.0,95.5,88.8,68.58
2016,3,20,10,30,0.0,22.0,3.0,13.0,22.0,20.48,11.58
2016,3,20,10,45,0.0,69.5,3.2,13.5,69.5,64.8,48.51
2016,3,20,11,0,0.0,117.0,3.4,14.0,117.0,108.91,84.61
2016,3,20,11,15,0.0,121.0,3.5,14.0,121.0,112.67,87.55
2016,3,20,11,30,0.0,125.0,3.6,14.0,125.0,116.45,90.57
2016,3,20,11,45,0.0,125.5,3.75,14.0,125.5,117.01,90.98
2016,3,20,12,0,0.0,126.0,3.9,14.0,126.0,117.57,91.41
2016,3,20,12,15,0.0,82.0,3.9,14.0,82.0,76.55,57.81
2016,3,20,12,30,0.0,38.0,3.9,14.0,38.0,35.43,23.85
2016,3,20,12,45,0.0,40.5,3.9,14.0,40.5,37.76,25.81
2016,3,20,13,0,0.0,43.0,3.9,14.0,43.0,40.09,27.76
2016,3,20,13,15,0.0,31.5,3.85,14.0,31.5,29.35,18.85
2016,3,20,13,30,0.0,20.0,3.8,14.0,20.0,18.62,9.92
2016,3,20,13,45,0.0,54.0,3.75,14.0,54.0,50.33,36.38
2016,3,20,14,0,0.0,88.0,3.7,14.0,88.0,82.09,62.74
2016,3,20,14,15,0.0,70.5,3.6,13.5,70.5,65.71,49.35
2016,3,20,14,30,0.0,53.0,3.5,13.0,53.0,49.36,35.89
2016,3,20,14,45,0.0,59.0,3.4,13.0,59.0,54.94,40.67
2016,3,20,15,0,0.0,65.0,3.3,13.0,65.0,60.52,45.46
2016,3,20,15,15,0.0,56.5,3.15,13.0,56.5,52.58,38.9
2016,3,20,15,30,0.0,48.0,3.0,13.0,48.0,44.64,32.31
2016,3,20,15,45,0.0,40.5,2.95,13.0,40.5,37.64,26.48
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,30.65,20.61
2016,3,20,16,15,34.0,88.5,2.7,12.5,100.5,113.43,92.39
2016,3,20,16,30,68.0,144.0,2.5,12.0,168.0,205.53,170.64
2016,3,20,16,45,58.5,123.0,2.3,12.0,141.5,175.61,145.32
2016,3,20,17,0,49.0,102.0,2.1,12.0,115.0,145.85,119.99
2016,3,20,17,15,37.5,80.5,1.9,11.5,89.0,114.25,92.75
2016,3,20,17,30,26.0,59.0,1.7,11.0,63.0,82.64,65.01
2016,3,20,17,45,13.0,39.0,1.5,10.5,41.0,52.15,37.83
2016,3,20,18,0,0.0,19.0,1.3,10.0,19.0,17.64,5.1
2016,3,20,18,15,0.0,9.5,1.3,10.0,9.5,9.05,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,9.0,0.5,0.48,0.0
2016,3,21,6,30,0.0,1.0,1.8,9.0,1.0,0.92,0.0
2016,3,21,6,45,0.0,3.5,1.95,9.5,3.5,3.24,0.0
2016,3,21,7,0,0.0,6.0,2.1,10.0,6.0,5.55,0.0
2016,3,21,7,15,0.0,9.0,2.3,10.0,9.0,8.33,1.91
2016,3,21,7,30,0.0,12.0,2.5,10.0,12.0,11.11,4.49
2016,3,21,7,45,0.0,15.5,2.75,10.0,15.5,14.36,7.47
2016,3,21,8,0,0.0,19.0,3.0,10.0,19.0,17.62,10.42
2016,3,21,8,15,0.0,17.5,3.1,10.0,17.5,16.23,9.12
2016,3,21,8,30,0.0,16.0,3.2,10.0,16.0,14.84,7.23
2016,3,21,8,45,0.0,19.0,3.35,10.5,19.0,17.64,9.58
2016,3,21,9,0,0.0,22.0,3.5,11.0,22.0,20.43,11.9
2016,3,21,9,15,0.0,43.5,3.65,11.0,43.5,40.45,28.95
2016,3,21,9,30,0.0,65.0,3.8,11.0,65.0,60.52,45.85
2016,3,21,9,45,0.0,47.5,3.95,11.5,47.5,44.21,31.87
2016,3,21,10,0,0.0,30.0,4.1,12.0,30.0,27.91,17.98
2016,3,21,10,15,0.0,67.5,4.2,12.0,67.5,62.91,47.35
2016,3,21,10,30,0.0,105.0,4.3,12.0,105.0,97.78,76.28
2016,3,21,10,45,0.0,106.0,4.45,12.5,106.0,98.75,76.8
2016,3,21,11,0,0.0,107.0,4.6,13.0,107.0,99.72,77.36
2016,3,21,11,15,0.0,113.0,4.6,13.0,113.0,105.3,81.87
2016,3,21,11,30,0.0,119.0,4.6,13.0,119.0,110.91,86.42
2016,3,21,11,45,0.0,119.5,4.6,13.0,119.5,111.45,86.8
2016,3,21,12,0,0.0,120.0,4.6,13.0,120.0,111.99,87.21
2016,3,21,12,15,0.0,120.0,4.6,13.0,120.0,112.06,87.26
2016,3,21,12,30,0.0,120.0,4.6,13.0,120.0,112.12,87.32
2016,3,21,12,45,0.0,92.0,4.65,13.0,92.0,85.91,65.79
2016,3,21,13,0,0.0,64.0,4.7,13.0,64.0,59.71,44.15
2016,3,21,13,15,0.0,63.0,4.6,13.0,63.0,58.76,43.42
2016,3,21,13,30,0.0,62.0,4.5,13.0,62.0,57.82,42.68
2016,3,21,13,45,0.0,62.0,4.45,13.0,62.0,57.8,42.72
2016,3,21,14,0,0.0,62.0,4.4,13.0,62.0,57.79,42.77
2016,3,21,14,15,36.5,181.5,4.3,12.5,205.5,209.61,169.51
2016,3,21,14,30,73.0,301.0,4.2,12.0,349.0,369.12,298.7
2016,3,21,14,45,37.0,233.5,4.1,12.0,258.0,267.88,216.87
2016,3,21,15,0,1.0,166.0,4.0,12.0,167.0,159.55,127.88
2016,3,21,15,15,3.5,170.0,3.8,11.5,172.0,166.59,134.52
2016,3,21,15,30,6.0,174.0,3.6,11.0,177.0,174.06,141.41
2016,3,21,15,45,3.0,147.5,3.45,11.0,149.0,145.13,117.6
2016,3,21,16,0,0.0,121.0,3.3,11.0,121.0,116.19,93.56
2016,3,21,16,15,0.0,66.5,3.1,10.5,66.5,61.86,47.75
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,11.12,4.04
2016,3,21,16,45,0.0,10.0,2.7,10.0,10.0,9.26,2.44
2016,3,21,17,0,0.0,8.0,2.5,10.0,8.0,7.41,0.82
2016,3,21,17,15,190.5,32.5,2.25,9.5,64.5,170.1,144.61
2016,3,21,17,30,381.0,57.0,2.0,9.0,121.0,312.59,261.21
2016,3,21,17,45,266.5,42.0,1.8,8.5,79.0,220.28,178.01
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,131.53,80.45
2016,3,21,18,15,76.0,13.5,1.5,7.5,18.5,46.68,0.0
2016,3,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,10.5,1.05,5.0,16.5,10.01,0.0
2016,3,22,6,30,210.0,21.0,1.2,6.0,33.0,16.93,3.16
2016,3,22,6,45,347.0,32.5,1.4,7.0,76.5,25.5,16.71
2016,3,22,7,0,484.0,44.0,1.6,8.0,120.0,33.63,24.7
2016,3,22,7,15,561.5,51.5,1.7,8.0,171.5,37.8,28.87
2016,3,22,7,30,639.0,59.0,1.8,8.0,223.0,41.83,32.72
2016,3,22,7,45,688.0,64.5,1.9,8.5,276.0,44.04,34.69
2016,3,22,8,0,737.0,70.0,2.0,9.0,329.0,50.9,40.78
2016,3,22,8,15,770.0,74.0,2.0,9.5,381.0,51.99,41.57
2016,3,22,8,30,803.0,78.0,2.0,10.0,433.0,98.97,53.75
2016,3,22,8,45,830.0,80.0,2.0,10.5,482.0,149.0,84.77
2016,3,22,9,0,857.0,82.0,2.0,11.0,531.0,201.65,126.18
2016,3,22,9,15,874.0,84.5,2.0,11.0,575.0,260.99,177.74
2016,3,22,9,30,891.0,87.0,2.0,11.0,619.0,314.96,226.38
2016,3,22,9,45,907.5,87.0,2.0,11.5,658.0,367.47,273.48
2016,3,22,10,0,924.0,87.0,2.0,12.0,697.0,420.38,320.06
2016,3,22,10,15,933.0,88.5,1.95,12.0,729.0,471.59,364.69
2016,3,22,10,30,942.0,90.0,1.9,12.0,761.0,522.05,407.44
2016,3,22,10,45,951.0,89.5,1.9,12.5,786.0,569.77,446.28
2016,3,22,11,0,960.0,89.0,1.9,13.0,811.0,616.24,482.96
2016,3,22,11,15,708.5,200.5,1.9,13.0,740.0,605.04,474.02
2016,3,22,11,30,457.0,312.0,1.9,13.0,669.0,576.42,450.6
2016,3,22,11,45,716.0,200.5,1.9,13.0,766.0,670.46,525.32
2016,3,22,12,0,975.0,89.0,1.9,13.0,863.0,772.45,602.67
2016,3,22,12,15,687.5,218.0,1.95,13.0,764.0,719.44,560.63
2016,3,22,12,30,400.0,347.0,2.0,13.0,665.0,641.65,499.37
2016,3,22,12,45,475.5,314.5,2.05,13.0,689.0,688.81,536.89
2016,3,22,13,0,551.0,282.0,2.1,13.0,713.0,732.63,570.89
2016,3,22,13,15,329.0,324.5,2.15,13.0,580.5,600.56,470.83
2016,3,22,13,30,107.0,367.0,2.2,13.0,448.0,451.89,355.33
2016,3,22,13,45,76.5,338.5,2.25,13.0,395.5,401.34,317.48
2016,3,22,14,0,46.0,310.0,2.3,13.0,343.0,349.36,277.27
2016,3,22,14,15,212.5,296.0,2.3,13.0,439.0,489.64,391.29
2016,3,22,14,30,379.0,282.0,2.3,13.0,535.0,630.48,500.94
2016,3,22,14,45,326.0,276.0,2.3,13.0,485.5,581.71,463.42
2016,3,22,15,0,273.0,270.0,2.3,13.0,436.0,532.43,426.39
2016,3,22,15,15,182.0,252.5,2.25,13.0,360.0,426.33,344.15
2016,3,22,15,30,91.0,235.0,2.2,13.0,284.0,321.9,260.97
2016,3,22,15,45,464.0,152.5,2.2,13.0,366.5,559.68,458.05
2016,3,22,16,0,837.0,70.0,2.2,13.0,449.0,743.01,598.86
2016,3,22,16,15,807.0,66.5,2.0,12.5,397.5,697.2,564.55
2016,3,22,16,30,777.0,63.0,1.8,12.0,346.0,650.36,530.82
2016,3,22,16,45,733.5,58.5,1.65,11.5,293.0,592.36,487.83
2016,3,22,17,0,690.0,54.0,1.5,11.0,240.0,534.92,442.65
2016,3,22,17,15,620.5,48.0,1.4,10.0,188.0,460.68,382.52
2016,3,22,17,30,551.0,42.0,1.3,9.0,136.0,395.0,326.11
2016,3,22,17,45,428.0,32.5,1.25,8.5,90.0,296.55,239.54
2016,3,22,18,0,305.0,23.0,1.2,8.0,44.0,203.77,133.54
2016,3,22,18,15,152.5,11.5,1.2,7.5,22.0,79.2,0.0
2016,3,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,110.5,11.0,1.4,4.5,17.5,10.48,0.0
2016,3,23,6,30,221.0,22.0,1.6,5.0,35.0,17.65,5.54
2016,3,23,6,45,331.5,34.5,1.8,6.0,77.0,27.08,18.31
2016,3,23,7,0,442.0,47.0,2.0,7.0,119.0,36.0,26.99
2016,3,23,7,15,515.5,55.5,2.05,7.5,168.5,40.88,31.75
2016,3,23,7,30,589.0,64.0,2.1,8.0,218.0,45.56,36.12
2016,3,23,7,45,656.5,62.0,2.2,8.5,268.5,41.79,32.63
2016,3,23,8,0,724.0,60.0,2.3,9.0,319.0,42.45,33.1
2016,3,23,8,15,763.5,70.0,2.3,9.5,379.0,50.93,40.59
2016,3,23,8,30,803.0,80.0,2.3,10.0,439.0,104.67,57.15
2016,3,23,8,45,826.0,84.0,2.3,11.0,488.0,155.96,90.25
2016,3,23,9,0,849.0,88.0,2.3,12.0,537.0,209.46,132.75
2016,3,23,9,15,866.5,90.5,2.2,12.5,581.0,262.51,178.84
2016,3,23,9,30,884.0,93.0,2.1,13.0,625.0,322.31,231.4
2016,3,23,9,45,897.5,95.0,2.05,13.5,663.5,375.26,278.35
2016,3,23,10,0,911.0,97.0,2.0,14.0,702.0,428.37,324.45
2016,3,23,10,15,920.0,98.5,1.95,14.0,734.0,479.08,368.12
2016,3,23,10,30,929.0,100.0,1.9,14.0,766.0,529.06,409.96
2016,3,23,10,45,815.0,152.5,1.85,14.5,751.0,557.14,432.86
2016,3,23,11,0,701.0,205.0,1.8,15.0,736.0,575.41,446.8
2016,3,23,11,15,825.5,154.5,1.75,15.0,792.5,638.58,495.93
2016,3,23,11,30,950.0,104.0,1.7,15.0,849.0,705.92,547.07
2016,3,23,11,45,951.0,105.0,1.7,15.5,857.0,742.58,573.12
2016,3,23,12,0,952.0,106.0,1.7,16.0,865.0,776.71,596.39
2016,3,23,12,15,951.5,106.0,1.65,16.0,865.5,806.13,615.91
2016,3,23,12,30,951.0,106.0,1.6,16.0,866.0,832.65,633.36
2016,3,23,12,45,940.5,110.0,1.6,16.0,855.5,852.3,646.66
2016,3,23,13,0,930.0,114.0,1.6,16.0,845.0,868.55,657.79
2016,3,23,13,15,925.5,113.5,1.6,16.0,829.0,881.8,667.03
2016,3,23,13,30,921.0,113.0,1.6,16.0,813.0,891.75,674.19
2016,3,23,13,45,910.0,113.5,1.65,16.0,788.0,893.95,676.91
2016,3,23,14,0,899.0,114.0,1.7,16.0,763.0,892.8,677.6
2016,3,23,14,15,803.5,139.5,1.7,16.0,701.5,849.68,649.2
2016,3,23,14,30,708.0,165.0,1.7,16.0,640.0,802.17,617.9
2016,3,23,14,45,778.0,135.5,1.7,16.0,631.5,828.37,637.94
2016,3,23,15,0,848.0,106.0,1.7,16.0,623.0,846.26,651.53
2016,3,23,15,15,829.5,103.0,1.65,15.5,579.5,819.72,635.15
2016,3,23,15,30,811.0,100.0,1.6,15.0,536.0,790.64,617.35
2016,3,23,15,45,607.0,132.0,1.55,15.0,442.0,656.8,522.14
2016,3,23,16,0,403.0,164.0,1.5,15.0,348.0,520.06,418.36
2016,3,23,16,15,420.0,140.5,1.35,14.5,313.0,497.77,404.13
2016,3,23,16,30,437.0,117.0,1.2,14.0,278.0,472.5,386.16
2016,3,23,16,45,388.0,107.5,1.1,13.5,234.5,416.27,342.29
2016,3,23,17,0,339.0,98.0,1.0,13.0,191.0,362.14,298.9
2016,3,23,17,15,383.5,76.0,1.0,12.0,160.0,352.31,291.49
2016,3,23,17,30,428.0,54.0,1.0,11.0,129.0,339.67,279.16
2016,3,23,17,45,303.5,41.0,1.0,10.5,85.0,239.28,192.27
2016,3,23,18,0,179.0,28.0,1.0,10.0,41.0,148.93,100.05
2016,3,23,18,15,89.5,14.0,1.0,9.5,20.5,53.62,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,6.5,18.5,11.44,0.0
2016,3,24,6,30,187.0,24.0,1.5,7.0,37.0,18.83,7.63
2016,3,24,6,45,294.0,38.5,1.7,8.0,78.5,30.54,21.31
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,41.18,31.46
2016,3,24,7,15,476.5,63.0,1.9,9.5,170.0,47.12,37.15
2016,3,24,7,30,552.0,73.0,1.9,10.0,220.0,52.78,42.36
2016,3,24,7,45,580.5,85.5,1.9,10.5,269.5,60.12,48.9
2016,3,24,8,0,609.0,98.0,1.9,11.0,319.0,67.02,54.89
2016,3,24,8,15,646.5,104.5,1.95,11.5,369.5,74.63,61.39
2016,3,24,8,30,684.0,111.0,2.0,12.0,420.0,119.65,72.11
2016,3,24,8,45,701.0,120.0,2.05,13.0,466.0,168.3,104.84
2016,3,24,9,0,718.0,129.0,2.1,14.0,512.0,218.7,144.89
2016,3,24,9,15,739.0,133.0,2.0,14.5,555.0,267.53,186.4
2016,3,24,9,30,760.0,137.0,1.9,15.0,598.0,318.09,230.14
2016,3,24,9,45,788.5,134.5,1.85,15.5,638.5,367.27,272.52
2016,3,24,10,0,817.0,132.0,1.8,16.0,679.0,422.28,318.62
2016,3,24,10,15,828.0,134.5,1.7,16.0,711.0,471.08,359.55
2016,3,24,10,30,839.0,137.0,1.6,16.0,743.0,519.61,399.06
2016,3,24,10,45,838.0,144.0,1.5,16.5,765.5,565.39,434.4
2016,3,24,11,0,837.0,151.0,1.4,17.0,788.0,609.52,467.16
2016,3,24,11,15,842.5,152.0,1.3,17.0,805.0,650.34,497.41
2016,3,24,11,30,848.0,153.0,1.2,17.0,822.0,689.61,525.62
2016,3,24,11,45,845.5,156.5,1.15,17.5,829.5,724.04,549.04
2016,3,24,12,0,843.0,160.0,1.1,18.0,837.0,756.07,570.18
2016,3,24,12,15,843.0,160.0,1.05,18.0,837.0,784.12,589.3
2016,3,24,12,30,843.0,160.0,1.0,18.0,837.0,809.62,605.75
2016,3,24,12,45,667.5,232.0,1.0,18.0,765.0,766.61,574.12
2016,3,24,13,0,492.0,304.0,1.0,18.0,693.0,711.23,533.5
2016,3,24,13,15,692.0,213.0,0.95,18.0,748.5,801.67,600.56
2016,3,24,13,30,892.0,122.0,0.9,18.0,804.0,880.29,652.34
2016,3,24,13,45,883.5,121.5,0.9,18.0,780.0,883.32,653.94
2016,3,24,14,0,875.0,121.0,0.9,18.0,756.0,889.22,658.63
2016,3,24,14,15,865.0,119.0,0.85,18.0,725.0,883.2,654.74
2016,3,24,14,30,855.0,117.0,0.8,18.0,694.0,873.96,649.03
2016,3,24,14,45,834.5,117.5,0.8,18.0,655.5,855.44,638.24
2016,3,24,15,0,814.0,118.0,0.8,18.0,617.0,834.09,625.73
2016,3,24,15,15,795.0,114.5,0.8,17.5,574.0,806.91,610.46
2016,3,24,15,30,776.0,111.0,0.8,17.0,531.0,781.36,596.22
2016,3,24,15,45,750.5,106.5,0.85,17.0,483.5,743.53,572.88
2016,3,24,16,0,725.0,102.0,0.9,17.0,436.0,704.06,548.01
2016,3,24,16,15,691.0,96.0,0.9,16.5,385.0,655.08,516.04
2016,3,24,16,30,657.0,90.0,0.9,16.0,334.0,605.54,482.57
2016,3,24,16,45,632.0,78.5,0.95,15.5,284.5,555.44,447.26
2016,3,24,17,0,607.0,67.0,1.0,15.0,235.0,504.92,409.75
2016,3,24,17,15,537.5,58.5,1.0,14.0,184.5,430.49,351.43
2016,3,24,17,30,468.0,50.0,1.0,13.0,134.0,359.81,293.13
2016,3,24,17,45,362.5,38.0,1.05,12.5,89.5,270.18,216.14
2016,3,24,18,0,257.0,26.0,1.1,12.0,45.0,187.5,130.11
2016,3,24,18,15,128.5,13.0,1.1,11.5,22.5,70.54,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
