Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,105.5,13.5,0.9,6.5,21.0,12.87,0.0
2016,3,25,6,30,211.0,27.0,0.9,7.0,42.0,21.21,10.44
2016,3,25,6,45,330.5,39.5,0.95,7.5,86.0,31.22,22.11
2016,3,25,7,0,450.0,52.0,1.0,8.0,130.0,39.98,30.6
2016,3,25,7,15,523.0,60.5,1.1,8.5,181.0,44.66,35.13
2016,3,25,7,30,596.0,69.0,1.2,9.0,232.0,49.16,39.28
2016,3,25,7,45,658.5,72.0,1.35,10.0,286.0,49.04,38.99
2016,3,25,8,0,721.0,75.0,1.5,11.0,340.0,49.08,38.79
2016,3,25,8,15,753.5,79.0,1.45,11.5,391.0,65.75,42.97
2016,3,25,8,30,786.0,83.0,1.4,12.0,442.0,114.04,62.64
2016,3,25,8,45,815.5,84.0,1.4,13.0,491.0,162.99,95.09
2016,3,25,9,0,845.0,85.0,1.4,14.0,540.0,214.84,136.34
2016,3,25,9,15,862.0,88.0,1.35,14.5,584.0,268.04,182.32
2016,3,25,9,30,879.0,91.0,1.3,15.0,628.0,328.0,234.23
2016,3,25,9,45,887.5,94.5,1.3,15.5,665.5,380.25,279.84
2016,3,25,10,0,896.0,98.0,1.3,16.0,703.0,432.21,324.14
2016,3,25,10,15,905.5,100.0,1.3,16.0,734.5,482.83,366.76
2016,3,25,10,30,915.0,102.0,1.3,16.0,766.0,532.79,407.66
2016,3,25,10,45,916.5,106.0,1.35,16.5,789.5,579.43,444.41
2016,3,25,11,0,918.0,110.0,1.4,17.0,813.0,624.35,478.79
2016,3,25,11,15,922.0,110.5,1.4,17.0,829.0,665.77,510.35
2016,3,25,11,30,926.0,111.0,1.4,17.0,845.0,705.25,539.8
2016,3,25,11,45,931.5,109.5,1.4,17.5,854.5,741.79,565.57
2016,3,25,12,0,937.0,108.0,1.4,18.0,864.0,776.1,588.28
2016,3,25,12,15,936.5,108.0,1.4,18.0,863.5,804.96,607.57
2016,3,25,12,30,936.0,108.0,1.4,18.0,863.0,830.98,624.94
2016,3,25,12,45,941.5,103.0,1.45,18.5,856.5,853.83,639.62
2016,3,25,13,0,947.0,98.0,1.5,19.0,850.0,873.67,652.34
2016,3,25,13,15,943.0,97.5,1.45,19.0,833.5,887.18,660.9
2016,3,25,13,30,939.0,97.0,1.4,19.0,817.0,897.33,667.39
2016,3,25,13,45,932.5,95.5,1.4,19.0,793.0,900.94,670.39
2016,3,25,14,0,926.0,94.0,1.4,19.0,769.0,901.12,671.34
2016,3,25,14,15,917.0,92.5,1.4,18.5,738.0,895.78,670.09
2016,3,25,14,30,908.0,91.0,1.4,18.0,707.0,887.13,666.83
2016,3,25,14,45,892.5,90.0,1.4,18.0,668.5,870.29,656.97
2016,3,25,15,0,877.0,89.0,1.4,18.0,630.0,850.5,645.25
2016,3,25,15,15,860.5,86.5,1.4,17.5,587.0,825.36,631.11
2016,3,25,15,30,844.0,84.0,1.4,17.0,544.0,804.2,619.67
2016,3,25,15,45,817.0,82.5,1.4,17.0,495.5,766.95,595.65
2016,3,25,16,0,790.0,81.0,1.4,17.0,447.0,727.97,570.2
2016,3,25,16,15,759.0,76.5,1.3,16.5,396.0,680.94,538.51
2016,3,25,16,30,728.0,72.0,1.2,16.0,345.0,633.03,505.46
2016,3,25,16,45,683.0,67.0,1.2,15.5,292.5,578.14,466.91
2016,3,25,17,0,638.0,62.0,1.2,15.0,240.0,520.77,423.49
2016,3,25,17,15,569.5,54.5,1.2,14.0,189.0,446.91,365.66
2016,3,25,17,30,501.0,47.0,1.2,13.0,138.0,376.77,307.72
2016,3,25,17,45,390.5,36.5,1.25,12.5,93.0,284.58,228.54
2016,3,25,18,0,280.0,26.0,1.3,12.0,48.0,201.06,143.48
2016,3,25,18,15,140.0,13.0,1.3,11.5,24.0,76.11,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,23.5,11.44,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,47.0,18.92,9.21
2016,3,26,6,45,422.5,33.0,1.75,10.5,92.0,25.09,16.49
2016,3,26,7,0,532.0,42.0,1.9,11.0,137.0,30.97,22.18
2016,3,26,7,15,597.5,48.5,1.95,11.5,188.0,37.69,28.43
2016,3,26,7,30,663.0,55.0,2.0,12.0,239.0,41.42,31.83
2016,3,26,7,45,705.5,59.5,2.15,13.0,291.0,43.28,33.34
2016,3,26,8,0,748.0,64.0,2.3,14.0,343.0,45.09,34.73
2016,3,26,8,15,777.0,68.0,2.35,14.5,393.5,61.4,35.63
2016,3,26,8,30,806.0,72.0,2.4,15.0,444.0,110.82,57.49
2016,3,26,8,45,827.5,74.5,2.5,15.5,491.0,161.11,92.16
2016,3,26,9,0,849.0,77.0,2.6,16.0,538.0,219.86,140.02
2016,3,26,9,15,864.0,79.0,2.6,16.0,580.5,271.63,185.58
2016,3,26,9,30,879.0,81.0,2.6,16.0,623.0,324.16,232.68
2016,3,26,9,45,891.0,82.5,2.6,16.5,660.0,375.8,278.42
2016,3,26,10,0,903.0,84.0,2.6,17.0,697.0,427.44,323.17
2016,3,26,10,15,911.0,85.5,2.55,17.0,727.5,477.11,365.78
2016,3,26,10,30,919.0,87.0,2.5,17.0,758.0,525.97,406.56
2016,3,26,10,45,924.0,88.0,2.5,17.5,781.5,571.76,443.24
2016,3,26,11,0,929.0,89.0,2.5,18.0,805.0,616.05,477.68
2016,3,26,11,15,932.5,90.0,2.45,18.0,820.5,657.72,509.94
2016,3,26,11,30,936.0,91.0,2.4,18.0,836.0,697.4,539.96
2016,3,26,11,45,929.0,96.0,2.35,18.5,842.5,731.49,564.09
2016,3,26,12,0,922.0,101.0,2.3,19.0,849.0,762.67,584.29
2016,3,26,12,15,922.0,101.0,2.25,19.0,849.0,791.29,603.61
2016,3,26,12,30,922.0,101.0,2.2,19.0,849.0,817.14,620.93
2016,3,26,12,45,769.5,183.5,2.15,19.0,804.0,806.06,612.82
2016,3,26,13,0,617.0,266.0,2.1,19.0,759.0,781.56,592.36
2016,3,26,13,15,746.5,191.5,2.1,19.0,776.5,831.02,630.67
2016,3,26,13,30,876.0,117.0,2.1,19.0,794.0,868.46,656.36
2016,3,26,13,45,752.5,171.5,2.1,19.0,740.5,839.87,637.15
2016,3,26,14,0,629.0,226.0,2.1,19.0,687.0,798.0,607.75
2016,3,26,14,15,726.0,173.5,2.1,19.0,684.5,832.33,634.47
2016,3,26,14,30,823.0,121.0,2.1,19.0,682.0,856.92,652.2
2016,3,26,14,45,735.0,143.5,2.1,19.0,624.5,808.88,620.02
2016,3,26,15,0,647.0,166.0,2.1,19.0,567.0,755.69,584.49
2016,3,26,15,15,536.0,185.5,2.1,18.5,502.0,674.05,527.01
2016,3,26,15,30,425.0,205.0,2.1,18.0,437.0,599.48,472.85
2016,3,26,15,45,508.0,164.0,2.1,18.0,418.0,614.38,488.03
2016,3,26,16,0,591.0,123.0,2.1,18.0,399.0,628.52,501.71
2016,3,26,16,15,462.5,130.5,2.0,17.5,331.5,521.71,420.82
2016,3,26,16,30,334.0,138.0,1.9,17.0,264.0,413.94,337.34
2016,3,26,16,45,313.5,120.5,1.8,16.5,224.5,371.1,304.73
2016,3,26,17,0,293.0,103.0,1.7,16.0,185.0,328.52,270.85
2016,3,26,17,15,380.0,76.5,1.6,15.0,160.5,353.58,291.7
2016,3,26,17,30,467.0,50.0,1.5,14.0,136.0,361.87,296.43
2016,3,26,17,45,344.0,39.5,1.45,13.5,92.0,263.81,211.96
2016,3,26,18,0,221.0,29.0,1.4,13.0,48.0,174.87,126.6
2016,3,26,18,15,110.5,14.5,1.45,12.5,24.0,64.39,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,14.0,1.3,7.5,25.0,13.34,0.0
2016,3,27,6,30,279.0,28.0,1.4,8.0,50.0,22.44,12.69
2016,3,27,6,45,387.5,39.0,1.55,8.5,95.5,30.23,21.29
2016,3,27,7,0,496.0,50.0,1.7,9.0,141.0,37.63,28.42
2016,3,27,7,15,566.0,58.0,1.65,9.5,193.0,42.02,32.62
2016,3,27,7,30,636.0,66.0,1.6,10.0,245.0,46.21,36.45
2016,3,27,7,45,683.0,71.0,1.6,11.0,298.5,47.8,37.7
2016,3,27,8,0,730.0,76.0,1.6,12.0,352.0,54.54,43.5
2016,3,27,8,15,762.0,80.5,1.55,12.5,403.5,74.85,45.16
2016,3,27,8,30,794.0,85.0,1.5,13.0,455.0,124.25,68.62
2016,3,27,8,45,817.0,88.5,1.5,13.5,503.5,175.02,104.43
2016,3,27,9,0,840.0,92.0,1.5,14.0,552.0,227.99,147.78
2016,3,27,9,15,857.0,95.0,1.55,14.0,596.0,281.08,194.34
2016,3,27,9,30,874.0,98.0,1.6,14.0,640.0,335.27,242.52
2016,3,27,9,45,886.5,100.5,1.7,14.5,678.5,393.4,293.02
2016,3,27,10,0,899.0,103.0,1.8,15.0,717.0,446.11,338.29
2016,3,27,10,15,908.5,104.5,1.85,15.0,749.0,496.49,381.21
2016,3,27,10,30,918.0,106.0,1.9,15.0,781.0,546.19,422.5
2016,3,27,10,45,922.5,108.5,2.0,15.5,805.0,593.19,460.09
2016,3,27,11,0,927.0,111.0,2.1,16.0,829.0,638.69,495.52
2016,3,27,11,15,931.5,112.0,2.15,16.0,846.0,681.15,528.58
2016,3,27,11,30,936.0,113.0,2.2,16.0,863.0,721.69,559.59
2016,3,27,11,45,935.5,115.5,2.25,16.5,871.0,758.08,585.93
2016,3,27,12,0,935.0,118.0,2.3,17.0,879.0,791.94,608.97
2016,3,27,12,15,935.0,118.0,2.3,17.0,879.5,821.13,629.01
2016,3,27,12,30,935.0,118.0,2.3,17.0,880.0,847.51,647.1
2016,3,27,12,45,920.5,124.5,2.3,17.0,869.0,865.72,659.59
2016,3,27,13,0,906.0,131.0,2.3,17.0,858.0,880.48,669.87
2016,3,27,13,15,706.0,211.0,2.3,17.0,771.0,819.77,627.68
2016,3,27,13,30,506.0,291.0,2.3,17.0,684.0,741.13,568.83
2016,3,27,13,45,564.5,260.0,2.35,17.0,686.0,769.15,592.12
2016,3,27,14,0,623.0,229.0,2.4,17.0,688.0,798.24,615.21
2016,3,27,14,15,621.0,217.0,2.4,16.5,658.5,789.42,611.16
2016,3,27,14,30,619.0,205.0,2.4,16.0,629.0,777.87,605.54
2016,3,27,14,45,523.0,224.0,2.4,16.0,569.5,711.91,557.46
2016,3,27,15,0,427.0,243.0,2.4,16.0,510.0,649.72,511.52
2016,3,27,15,15,418.0,226.5,2.35,15.5,472.5,622.33,493.81
2016,3,27,15,30,409.0,210.0,2.3,15.0,435.0,593.25,474.35
2016,3,27,15,45,337.5,202.0,2.25,14.5,377.0,509.46,411.79
2016,3,27,16,0,266.0,194.0,2.2,14.0,319.0,440.42,358.98
2016,3,27,16,15,309.0,165.5,2.1,13.0,295.0,435.56,358.91
2016,3,27,16,30,352.0,137.0,2.0,12.0,271.0,439.59,364.9
2016,3,27,16,45,310.0,124.0,1.95,11.5,229.5,373.91,312.77
2016,3,27,17,0,268.0,111.0,1.9,11.0,188.0,323.29,271.47
2016,3,27,17,15,232.0,91.5,1.9,10.5,148.0,269.93,226.76
2016,3,27,17,30,196.0,72.0,1.9,10.0,108.0,218.45,182.07
2016,3,27,17,45,142.0,52.0,1.95,10.0,73.5,158.34,128.44
2016,3,27,18,0,88.0,32.0,2.0,10.0,39.0,101.41,73.83
2016,3,27,18,15,44.0,16.0,2.05,9.5,19.5,35.5,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,6,15,198.5,13.0,2.25,4.5,30.0,10.12,0.0
2016,3,28,6,30,397.0,26.0,2.5,5.0,60.0,22.27,13.15
2016,3,28,6,45,507.5,34.0,2.8,6.0,109.0,27.98,19.56
2016,3,28,7,0,618.0,42.0,3.1,7.0,158.0,33.53,24.95
2016,3,28,7,15,680.0,47.5,3.3,7.0,212.5,36.54,27.94
2016,3,28,7,30,742.0,53.0,3.5,7.0,267.0,39.5,30.72
2016,3,28,7,45,783.0,57.0,3.7,7.5,321.5,41.08,32.07
2016,3,28,8,0,824.0,61.0,3.9,8.0,376.0,42.63,33.32
2016,3,28,8,15,851.5,64.0,3.95,8.5,428.5,75.65,42.51
2016,3,28,8,30,879.0,67.0,4.0,9.0,481.0,128.34,69.05
2016,3,28,8,45,898.5,69.5,4.1,9.5,530.5,182.22,108.82
2016,3,28,9,0,918.0,72.0,4.2,10.0,580.0,237.72,156.21
2016,3,28,9,15,932.0,74.0,4.2,10.0,624.0,292.87,206.58
2016,3,28,9,30,946.0,76.0,4.2,10.0,668.0,348.61,258.22
2016,3,28,9,45,956.0,78.0,4.2,10.5,706.0,403.32,308.2
2016,3,28,10,0,966.0,80.0,4.2,11.0,744.0,457.77,356.8
2016,3,28,10,15,973.5,81.0,4.15,11.0,775.5,509.72,402.75
2016,3,28,10,30,981.0,82.0,4.1,11.0,807.0,560.69,446.63
2016,3,28,10,45,985.5,83.5,4.1,11.5,831.0,609.27,486.73
2016,3,28,11,0,990.0,85.0,4.1,12.0,855.0,656.18,524.33
2016,3,28,11,15,992.5,85.5,4.05,12.0,871.0,699.06,558.82
2016,3,28,11,30,995.0,86.0,4.0,12.0,887.0,739.69,590.82
2016,3,28,11,45,995.0,87.0,3.95,12.0,895.0,776.66,618.49
2016,3,28,12,0,995.0,88.0,3.9,12.0,903.0,810.9,642.99
2016,3,28,12,15,994.5,88.0,3.8,12.0,902.5,840.93,664.06
2016,3,28,12,30,994.0,88.0,3.7,12.0,902.0,867.92,682.87
2016,3,28,12,45,976.5,96.0,3.65,12.0,889.5,886.17,695.67
2016,3,28,13,0,959.0,104.0,3.6,12.0,877.0,900.7,705.94
2016,3,28,13,15,955.0,103.5,3.5,12.0,860.0,914.23,715.32
2016,3,28,13,30,951.0,103.0,3.4,12.0,843.0,924.39,722.38
2016,3,28,13,45,585.5,231.0,3.35,12.0,682.5,762.77,603.99
2016,3,28,14,0,220.0,359.0,3.3,12.0,522.0,563.41,447.18
2016,3,28,14,15,399.5,290.0,3.2,12.0,570.5,661.49,528.06
2016,3,28,14,30,579.0,221.0,3.1,12.0,619.0,758.19,604.39
2016,3,28,14,45,293.5,210.5,3.05,12.0,412.0,487.49,395.46
2016,3,28,15,0,8.0,200.0,3.0,12.0,205.0,199.81,160.11
2016,3,28,15,15,32.5,217.5,2.85,12.0,235.5,251.05,203.66
2016,3,28,15,30,57.0,235.0,2.7,12.0,266.0,294.22,239.58
2016,3,28,15,45,325.0,180.0,2.6,12.0,335.5,474.16,391.22
2016,3,28,16,0,593.0,125.0,2.5,12.0,405.0,636.06,521.69
2016,3,28,16,15,543.0,119.5,2.25,11.5,354.0,578.06,476.22
2016,3,28,16,30,493.0,114.0,2.0,11.0,303.0,516.08,428.45
2016,3,28,16,45,457.5,103.5,1.8,10.5,259.0,465.34,388.76
2016,3,28,17,0,422.0,93.0,1.6,10.0,215.0,415.59,348.54
2016,3,28,17,15,378.5,78.0,1.5,9.0,171.0,356.41,300.03
2016,3,28,17,30,335.0,63.0,1.4,8.0,127.0,299.51,251.3
2016,3,28,17,45,267.5,46.5,1.35,7.5,87.5,230.05,189.63
2016,3,28,18,0,200.0,30.0,1.3,7.0,48.0,165.81,126.43
2016,3,28,18,15,100.0,15.0,1.3,7.0,24.0,77.97,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,6,15,202.5,13.0,1.7,4.5,32.0,9.99,0.0
2016,3,29,6,30,405.0,26.0,1.9,5.0,64.0,22.02,13.26
2016,3,29,6,45,512.5,34.0,2.1,6.0,113.0,27.76,19.44
2016,3,29,7,0,620.0,42.0,2.3,7.0,162.0,33.31,24.8
2016,3,29,7,15,680.5,47.5,2.5,7.5,216.0,36.34,27.72
2016,3,29,7,30,741.0,53.0,2.7,8.0,270.0,39.3,30.42
2016,3,29,7,45,780.5,57.0,2.9,9.0,324.5,40.89,31.7
2016,3,29,8,0,820.0,61.0,3.1,10.0,379.0,42.43,32.87
2016,3,29,8,15,847.5,64.0,3.15,10.5,431.5,79.84,43.53
2016,3,29,8,30,875.0,67.0,3.2,11.0,484.0,132.4,71.22
2016,3,29,8,45,893.0,70.0,3.25,11.5,532.5,186.28,111.47
2016,3,29,9,0,911.0,73.0,3.3,12.0,581.0,241.63,158.64
2016,3,29,9,15,925.5,75.0,3.15,12.0,625.0,296.56,208.25
2016,3,29,9,30,940.0,77.0,3.0,12.0,669.0,352.15,258.88
2016,3,29,9,45,949.0,79.0,2.95,12.5,707.0,406.2,307.39
2016,3,29,10,0,958.0,81.0,2.9,13.0,745.0,459.89,354.35
2016,3,29,10,15,965.5,82.5,2.8,13.0,776.5,511.88,399.17
2016,3,29,10,30,973.0,84.0,2.7,13.0,808.0,562.9,441.87
2016,3,29,10,45,977.0,85.5,2.6,13.5,831.5,610.83,480.04
2016,3,29,11,0,981.0,87.0,2.5,14.0,855.0,657.07,515.61
2016,3,29,11,15,984.0,87.5,2.45,14.0,871.0,699.86,548.77
2016,3,29,11,30,987.0,88.0,2.4,14.0,887.0,740.48,579.54
2016,3,29,11,45,746.0,204.5,2.35,14.0,811.5,717.29,559.06
2016,3,29,12,0,505.0,321.0,2.3,14.0,736.0,676.71,525.3
2016,3,29,12,15,304.0,363.0,2.2,14.0,613.0,580.61,451.73
2016,3,29,12,30,103.0,405.0,2.1,14.0,490.0,467.11,363.15
2016,3,29,12,45,320.0,354.0,2.05,14.5,614.0,610.46,474.93
2016,3,29,13,0,537.0,303.0,2.0,15.0,738.0,757.85,583.5
2016,3,29,13,15,751.5,197.5,1.9,14.5,793.0,850.07,652.65
2016,3,29,13,30,966.0,92.0,1.8,14.0,848.0,929.12,706.51
2016,3,29,13,45,957.0,92.5,1.7,14.0,822.5,932.49,707.36
2016,3,29,14,0,948.0,93.0,1.6,14.0,797.0,932.39,706.84
2016,3,29,14,15,939.0,91.5,1.5,14.0,765.0,926.67,702.69
2016,3,29,14,30,930.0,90.0,1.4,14.0,733.0,917.57,696.44
2016,3,29,14,45,914.5,89.5,1.35,14.0,694.0,900.71,685.83
2016,3,29,15,0,899.0,89.0,1.3,14.0,655.0,880.84,673.36
2016,3,29,15,15,882.5,86.5,1.2,13.5,610.5,854.97,657.37
2016,3,29,15,30,866.0,84.0,1.1,13.0,566.0,826.49,639.57
2016,3,29,15,45,841.5,82.0,1.0,13.0,517.0,796.36,619.38
2016,3,29,16,0,817.0,80.0,0.9,13.0,468.0,757.7,593.05
2016,3,29,16,15,786.5,76.0,0.8,12.5,416.5,710.43,561.35
2016,3,29,16,30,756.0,72.0,0.7,12.0,365.0,662.21,528.32
2016,3,29,16,45,710.5,67.5,0.65,12.0,311.0,602.2,485.27
2016,3,29,17,0,665.0,63.0,0.6,12.0,257.0,547.2,443.81
2016,3,29,17,15,599.0,56.0,0.65,11.0,204.5,473.68,387.85
2016,3,29,17,30,533.0,49.0,0.7,10.0,152.0,403.63,331.34
2016,3,29,17,45,419.0,39.5,0.8,9.5,105.0,308.01,250.57
2016,3,29,18,0,305.0,30.0,0.9,9.0,58.0,221.65,169.74
2016,3,29,18,15,152.5,15.0,0.9,8.5,29.0,105.83,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,17.0,0.8,6.5,30.0,13.36,0.0
2016,3,30,6,30,273.0,34.0,0.9,7.0,60.0,27.38,18.01
2016,3,30,6,45,383.5,44.5,1.05,7.5,107.0,34.45,25.4
2016,3,30,7,0,494.0,55.0,1.2,8.0,154.0,41.2,31.91
2016,3,30,7,15,494.0,71.5,1.2,8.5,194.5,52.61,42.45
2016,3,30,7,30,494.0,88.0,1.2,9.0,235.0,63.4,52.18
2016,3,30,7,45,553.0,90.0,1.2,10.0,284.0,61.55,50.22
2016,3,30,8,0,612.0,92.0,1.2,11.0,333.0,60.05,48.55
2016,3,30,8,15,698.5,90.5,1.2,11.5,400.0,86.05,50.24
2016,3,30,8,30,785.0,89.0,1.2,12.0,467.0,138.55,78.86
2016,3,30,8,45,716.0,115.0,1.2,12.5,486.0,187.87,119.56
2016,3,30,9,0,647.0,141.0,1.2,13.0,505.0,235.44,162.71
2016,3,30,9,15,757.0,120.5,1.15,13.0,577.5,284.16,201.72
2016,3,30,9,30,867.0,100.0,1.1,13.0,650.0,347.39,253.68
2016,3,30,9,45,880.5,101.5,1.05,13.5,688.0,404.7,302.49
2016,3,30,10,0,894.0,103.0,1.0,14.0,726.0,456.69,345.91
2016,3,30,10,15,903.0,104.5,0.95,14.0,757.0,506.54,387.03
2016,3,30,10,30,912.0,106.0,0.9,14.0,788.0,555.68,426.23
2016,3,30,10,45,919.0,107.0,0.9,14.5,812.0,602.34,461.96
2016,3,30,11,0,926.0,108.0,0.9,15.0,836.0,647.67,495.58
2016,3,30,11,15,930.0,109.0,0.9,15.0,852.5,689.58,526.73
2016,3,30,11,30,934.0,110.0,0.9,15.0,869.0,729.54,555.8
2016,3,30,11,45,936.0,110.0,0.95,15.5,877.0,765.05,580.46
2016,3,30,12,0,938.0,110.0,1.0,16.0,885.0,798.12,601.95
2016,3,30,12,15,938.0,110.0,1.0,16.0,885.0,827.06,621.0
2016,3,30,12,30,938.0,110.0,1.0,16.0,885.0,853.18,638.16
2016,3,30,12,45,938.5,108.0,1.0,16.0,877.0,874.79,652.35
2016,3,30,13,0,939.0,106.0,1.0,16.0,869.0,893.31,664.6
2016,3,30,13,15,935.0,105.5,1.05,16.0,853.0,906.38,674.25
2016,3,30,13,30,931.0,105.0,1.1,16.0,837.0,916.14,681.91
2016,3,30,13,45,925.5,103.5,1.15,16.0,812.5,920.21,686.03
2016,3,30,14,0,920.0,102.0,1.2,16.0,788.0,920.9,688.13
2016,3,30,14,15,911.0,100.0,1.2,16.0,757.0,914.64,685.02
2016,3,30,14,30,902.0,98.0,1.2,16.0,726.0,905.08,679.96
2016,3,30,14,45,890.0,96.0,1.3,16.0,688.0,889.71,672.66
2016,3,30,15,0,878.0,94.0,1.4,16.0,650.0,871.33,663.32
2016,3,30,15,15,861.5,91.5,1.5,15.5,606.5,852.46,654.78
2016,3,30,15,30,845.0,89.0,1.6,15.0,563.0,824.29,639.59
2016,3,30,15,45,823.5,85.5,1.75,15.0,514.5,788.43,618.02
2016,3,30,16,0,802.0,82.0,1.9,15.0,466.0,750.62,594.46
2016,3,30,16,15,771.5,78.0,1.9,14.5,415.0,703.6,563.37
2016,3,30,16,30,741.0,74.0,1.9,14.0,364.0,655.67,530.79
2016,3,30,16,45,697.5,69.0,1.95,13.5,311.0,596.76,488.96
2016,3,30,17,0,654.0,64.0,2.0,13.0,258.0,542.86,448.5
2016,3,30,17,15,589.5,57.5,1.95,12.0,206.0,471.13,391.52
2016,3,30,17,30,525.0,51.0,1.9,11.0,154.0,402.72,334.4
2016,3,30,17,45,416.0,41.0,1.85,10.5,107.0,309.21,253.49
2016,3,30,18,0,307.0,31.0,1.8,10.0,60.0,224.5,173.9
2016,3,30,18,15,153.5,15.5,1.75,9.5,30.0,108.16,0.0
2016,3,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.5,17.0,1.35,7.5,33.5,13.29,0.0
2016,3,31,6,30,321.0,34.0,1.5,8.0,67.0,27.12,17.9
2016,3,31,6,45,428.5,43.5,1.7,9.0,114.5,33.31,24.25
2016,3,31,7,0,536.0,53.0,1.9,10.0,162.0,39.23,29.89
2016,3,31,7,15,599.0,60.0,1.9,10.5,214.5,42.71,33.16
2016,3,31,7,30,662.0,67.0,1.9,11.0,267.0,46.04,36.14
2016,3,31,7,45,708.5,71.0,1.9,11.5,321.0,51.72,41.11
2016,3,31,8,0,755.0,75.0,1.9,12.0,375.0,52.76,41.84
2016,3,31,8,15,784.0,78.5,1.8,12.5,426.5,89.61,49.12
2016,3,31,8,30,813.0,82.0,1.7,13.0,478.0,139.62,77.77
2016,3,31,8,45,557.5,161.5,1.65,13.5,445.0,204.4,139.69
2016,3,31,9,0,302.0,241.0,1.6,14.0,412.0,250.52,188.0
2016,3,31,9,15,595.5,166.5,1.55,14.0,536.5,282.93,205.94
2016,3,31,9,30,889.0,92.0,1.5,14.0,661.0,357.39,261.42
2016,3,31,9,45,901.0,94.0,1.45,14.5,698.5,410.11,306.96
2016,3,31,10,0,913.0,96.0,1.4,15.0,736.0,462.81,351.25
2016,3,31,10,15,921.0,97.5,1.4,15.5,766.5,513.0,392.43
2016,3,31,10,30,929.0,99.0,1.4,16.0,797.0,562.34,431.6
2016,3,31,10,45,935.5,99.5,1.4,16.5,821.0,608.91,467.48
2016,3,31,11,0,942.0,100.0,1.4,17.0,845.0,654.05,501.2
2016,3,31,11,15,945.0,100.5,1.4,17.0,861.0,695.35,532.19
2016,3,31,11,30,948.0,101.0,1.4,17.0,877.0,734.57,561.01
2016,3,31,11,45,950.5,101.5,1.45,17.5,884.5,771.19,585.98
2016,3,31,12,0,953.0,102.0,1.5,18.0,892.0,805.36,608.25
2016,3,31,12,15,952.5,101.5,1.6,18.0,892.0,833.68,628.17
2016,3,31,12,30,952.0,101.0,1.7,18.0,892.0,859.08,646.21
2016,3,31,12,45,953.0,99.0,1.85,18.0,884.0,881.18,662.66
2016,3,31,13,0,954.0,97.0,2.0,18.0,876.0,900.16,677.12
2016,3,31,13,15,950.0,96.5,2.1,18.0,859.5,913.24,687.23
2016,3,31,13,30,946.0,96.0,2.2,18.0,843.0,922.95,695.26
2016,3,31,13,45,939.5,95.0,2.35,18.0,818.5,926.57,699.82
2016,3,31,14,0,933.0,94.0,2.5,18.0,794.0,926.76,702.22
2016,3,31,14,15,925.0,92.5,2.55,17.5,762.5,921.71,701.61
2016,3,31,14,30,917.0,91.0,2.6,17.0,731.0,913.34,698.9
2016,3,31,14,45,905.0,89.5,2.7,17.0,693.5,898.24,690.75
2016,3,31,15,0,893.0,88.0,2.8,17.0,656.0,880.1,680.55
2016,3,31,15,15,669.0,147.5,2.8,16.5,556.5,759.41,597.53
2016,3,31,15,30,445.0,207.0,2.8,16.0,457.0,625.2,498.06
2016,3,31,15,45,632.0,142.5,2.85,15.5,465.0,704.53,564.98
2016,3,31,16,0,819.0,78.0,2.9,15.0,473.0,761.58,609.81
2016,3,31,16,15,791.0,74.5,2.85,14.5,422.0,716.54,578.63
2016,3,31,16,30,763.0,71.0,2.8,14.0,371.0,670.42,546.69
2016,3,31,16,45,722.0,66.0,2.75,13.5,318.0,612.5,504.64
2016,3,31,17,0,681.0,61.0,2.7,13.0,265.0,555.02,461.13
2016,3,31,17,15,619.5,55.0,2.55,12.5,212.5,488.55,406.88
2016,3,31,17,30,558.0,49.0,2.4,12.0,160.0,421.33,349.72
2016,3,31,17,45,454.5,39.5,2.3,11.5,112.5,329.89,270.41
2016,3,31,18,0,351.0,30.0,2.2,11.0,65.0,246.8,192.41
2016,3,31,18,15,175.5,15.0,2.1,10.5,32.5,118.99,10.11
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,16.5,1.15,7.5,35.5,12.68,1.21
2016,4,1,6,30,352.0,33.0,1.3,8.0,71.0,25.92,17.03
2016,4,1,6,45,451.0,42.5,1.45,9.0,119.0,32.18,23.3
2016,4,1,7,0,550.0,52.0,1.6,10.0,167.0,38.14,28.94
2016,4,1,7,15,609.5,58.5,1.55,10.5,219.5,41.26,31.87
2016,4,1,7,30,669.0,65.0,1.5,11.0,272.0,44.25,34.53
2016,4,1,7,45,709.0,70.5,1.45,11.5,324.5,51.05,40.51
2016,4,1,8,0,749.0,76.0,1.4,12.0,377.0,53.3,42.31
2016,4,1,8,15,777.5,79.5,1.35,12.5,428.0,93.97,51.35
2016,4,1,8,30,806.0,83.0,1.3,13.0,479.0,143.69,80.86
2016,4,1,8,45,826.5,86.5,1.3,13.5,526.5,195.1,120.39
2016,4,1,9,0,847.0,90.0,1.3,14.0,574.0,248.4,165.5
2016,4,1,9,15,862.0,92.5,1.25,14.5,616.5,307.07,216.35
2016,4,1,9,30,877.0,95.0,1.2,15.0,659.0,360.19,262.6
2016,4,1,9,45,888.0,97.0,1.2,15.5,696.0,411.96,307.11
2016,4,1,10,0,899.0,99.0,1.2,16.0,733.0,463.63,350.28
2016,4,1,10,15,907.5,100.5,1.2,16.0,764.0,513.39,391.38
2016,4,1,10,30,916.0,102.0,1.2,16.0,795.0,562.36,430.68
2016,4,1,10,45,921.5,103.0,1.2,16.5,818.5,608.24,465.74
2016,4,1,11,0,927.0,104.0,1.2,17.0,842.0,652.64,498.64
2016,4,1,11,15,931.0,105.0,1.2,17.0,857.5,694.43,529.69
2016,4,1,11,30,935.0,106.0,1.2,17.0,873.0,734.26,558.67
2016,4,1,11,45,937.0,106.0,1.25,17.5,881.0,769.61,582.63
2016,4,1,12,0,939.0,106.0,1.3,18.0,889.0,802.52,603.96
2016,4,1,12,15,939.0,106.0,1.35,18.0,889.0,831.28,623.57
2016,4,1,12,30,939.0,106.0,1.4,18.0,889.0,857.22,641.34
2016,4,1,12,45,940.0,104.0,1.5,18.0,881.0,879.04,657.08
2016,4,1,13,0,941.0,102.0,1.6,18.0,873.0,897.8,670.9
2016,4,1,13,15,937.0,101.0,1.65,18.0,856.5,910.15,679.99
2016,4,1,13,30,933.0,100.0,1.7,18.0,840.0,919.17,687.07
2016,4,1,13,45,928.0,99.0,1.8,18.0,816.5,923.96,692.12
2016,4,1,14,0,923.0,98.0,1.9,18.0,793.0,925.39,695.09
2016,4,1,14,15,914.5,96.5,1.95,17.5,762.0,919.86,694.28
2016,4,1,14,30,906.0,95.0,2.0,17.0,731.0,911.04,691.44
2016,4,1,14,45,895.0,92.5,2.1,17.0,693.5,895.7,683.5
2016,4,1,15,0,884.0,90.0,2.2,17.0,656.0,877.31,673.49
2016,4,1,15,15,869.0,88.0,2.25,16.5,612.5,853.18,660.25
2016,4,1,15,30,854.0,86.0,2.3,16.0,569.0,833.25,649.91
2016,4,1,15,45,833.5,83.0,2.35,16.0,521.5,798.41,627.56
2016,4,1,16,0,813.0,80.0,2.4,16.0,474.0,761.55,603.54
2016,4,1,16,15,785.0,76.0,2.35,15.5,423.0,715.93,573.08
2016,4,1,16,30,757.0,72.0,2.3,15.0,372.0,669.26,541.13
2016,4,1,16,45,716.5,67.0,2.25,14.5,319.0,611.73,499.91
2016,4,1,17,0,676.0,62.0,2.2,14.0,266.0,554.63,457.29
2016,4,1,17,15,615.0,56.0,2.0,13.0,214.0,488.54,404.5
2016,4,1,17,30,554.0,50.0,1.8,12.0,162.0,421.59,348.63
2016,4,1,17,45,454.0,40.5,1.65,11.5,114.5,331.96,271.39
2016,4,1,18,0,354.0,31.0,1.5,11.0,67.0,250.32,195.77
2016,4,1,18,15,177.0,15.5,1.45,10.5,33.5,121.64,27.55
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,184.0,17.0,0.8,8.5,38.0,12.99,2.66
2016,4,2,6,30,368.0,34.0,0.8,9.0,76.0,26.62,17.72
2016,4,2,6,45,462.0,43.5,0.8,9.5,124.0,32.83,23.92
2016,4,2,7,0,556.0,53.0,0.8,10.0,172.0,38.75,29.56
2016,4,2,7,15,615.5,60.0,0.75,10.5,225.0,42.25,32.81
2016,4,2,7,30,675.0,67.0,0.7,11.0,278.0,45.59,35.77
2016,4,2,7,45,711.0,72.5,0.65,11.5,330.5,52.48,41.81
2016,4,2,8,0,747.0,78.0,0.6,12.0,383.0,54.65,43.52
2016,4,2,8,15,775.5,82.5,0.65,12.5,434.0,100.11,55.04
2016,4,2,8,30,804.0,87.0,0.7,13.0,485.0,150.63,86.06
2016,4,2,8,45,734.0,113.5,0.75,13.5,504.0,200.28,128.29
2016,4,2,9,0,664.0,140.0,0.8,14.0,523.0,247.81,171.65
2016,4,2,9,15,762.5,123.0,0.8,14.5,593.5,298.59,212.32
2016,4,2,9,30,861.0,106.0,0.8,15.0,664.0,362.7,264.23
2016,4,2,9,45,775.5,146.5,0.85,15.5,670.0,406.34,303.42
2016,4,2,10,0,690.0,187.0,0.9,16.0,676.0,445.5,337.04
2016,4,2,10,15,399.5,277.0,0.95,16.0,563.5,421.15,322.63
2016,4,2,10,30,109.0,367.0,1.0,16.0,451.0,379.42,291.79
2016,4,2,10,45,496.5,250.5,1.05,16.5,645.5,498.64,383.97
2016,4,2,11,0,884.0,134.0,1.1,17.0,840.0,655.92,500.64
2016,4,2,11,15,888.0,135.0,1.15,17.0,856.0,697.3,530.37
2016,4,2,11,30,892.0,136.0,1.2,17.0,872.0,735.87,558.82
2016,4,2,11,45,894.0,136.0,1.3,17.5,879.5,770.11,583.32
2016,4,2,12,0,896.0,136.0,1.4,18.0,887.0,802.03,604.65
2016,4,2,12,15,896.0,136.0,1.45,18.0,886.5,829.94,623.74
2016,4,2,12,30,896.0,136.0,1.5,18.0,886.0,855.16,641.08
2016,4,2,12,45,905.5,128.0,1.6,18.0,880.0,877.67,657.27
2016,4,2,13,0,915.0,120.0,1.7,18.0,874.0,897.34,671.69
2016,4,2,13,15,911.0,119.0,1.7,18.0,857.0,909.49,680.04
2016,4,2,13,30,907.0,118.0,1.7,18.0,840.0,918.41,686.44
2016,4,2,13,45,905.0,114.0,1.75,18.0,817.0,922.68,690.54
2016,4,2,14,0,903.0,110.0,1.8,18.0,794.0,923.62,692.61
2016,4,2,14,15,894.5,108.5,1.8,17.5,762.5,918.16,691.3
2016,4,2,14,30,886.0,107.0,1.8,17.0,731.0,909.48,688.02
2016,4,2,14,45,874.0,104.5,1.85,17.0,693.5,893.49,679.21
2016,4,2,15,0,862.0,102.0,1.9,17.0,656.0,881.52,673.27
2016,4,2,15,15,846.0,99.5,1.85,16.5,612.5,856.35,658.44
2016,4,2,15,30,830.0,97.0,1.8,16.0,569.0,828.59,641.87
2016,4,2,15,45,806.0,94.0,1.8,16.0,521.0,791.27,617.75
2016,4,2,16,0,782.0,91.0,1.8,16.0,473.0,752.12,592.07
2016,4,2,16,15,752.0,87.0,1.7,15.5,422.0,705.6,560.83
2016,4,2,16,30,722.0,83.0,1.6,15.0,371.0,662.38,531.38
2016,4,2,16,45,673.5,78.5,1.5,15.0,317.5,601.05,486.53
2016,4,2,17,0,625.0,74.0,1.4,15.0,264.0,540.83,440.22
2016,4,2,17,15,561.5,66.0,1.25,14.0,212.5,468.2,383.5
2016,4,2,17,30,498.0,58.0,1.1,13.0,161.0,398.76,326.75
2016,4,2,17,45,392.5,47.0,1.0,12.0,113.5,306.0,248.81
2016,4,2,18,0,287.0,36.0,0.9,11.0,66.0,221.46,173.35
2016,4,2,18,15,143.5,18.0,0.9,10.5,33.0,107.37,35.54
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.0,18.5,1.0,7.5,40.5,14.17,4.43
2016,4,3,6,30,372.0,37.0,1.1,8.0,81.0,29.17,20.15
2016,4,3,6,45,467.5,47.0,1.25,9.0,130.5,35.71,26.58
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,41.95,32.43
2016,4,3,7,15,622.5,63.5,1.4,10.5,233.5,44.88,35.16
2016,4,3,7,30,682.0,70.0,1.4,11.0,287.0,47.7,37.64
2016,4,3,7,45,721.0,75.5,1.4,11.5,341.0,49.57,39.15
2016,4,3,8,0,760.0,81.0,1.4,12.0,395.0,58.98,47.35
2016,4,3,8,15,789.0,85.5,1.4,12.5,447.0,107.15,59.21
2016,4,3,8,30,818.0,90.0,1.4,13.0,499.0,158.56,91.84
2016,4,3,8,45,838.5,93.0,1.4,13.5,547.0,210.35,132.58
2016,4,3,9,0,859.0,96.0,1.4,14.0,595.0,264.03,178.39
2016,4,3,9,15,874.5,99.0,1.4,14.5,639.0,317.98,225.73
2016,4,3,9,30,890.0,102.0,1.4,15.0,683.0,378.25,277.61
2016,4,3,9,45,736.5,166.0,1.45,15.5,664.5,411.31,310.08
2016,4,3,10,0,583.0,230.0,1.5,16.0,646.0,439.42,335.8
2016,4,3,10,15,396.5,302.0,1.5,16.0,590.5,445.88,343.15
2016,4,3,10,30,210.0,374.0,1.5,16.0,535.0,434.57,334.98
2016,4,3,10,45,572.5,244.5,1.55,16.5,700.5,538.68,415.84
2016,4,3,11,0,935.0,115.0,1.6,17.0,866.0,674.97,518.38
2016,4,3,11,15,605.0,259.5,1.65,17.0,749.0,628.39,481.26
2016,4,3,11,30,275.0,404.0,1.7,17.0,632.0,558.62,426.34
2016,4,3,11,45,419.0,358.0,1.8,17.5,709.0,637.01,486.15
2016,4,3,12,0,563.0,312.0,1.9,18.0,786.0,722.67,549.04
2016,4,3,12,15,749.0,218.0,1.95,18.0,848.0,801.84,608.76
2016,4,3,12,30,935.0,124.0,2.0,18.0,910.0,878.37,662.32
2016,4,3,12,45,930.5,124.5,2.05,18.0,900.5,898.18,675.61
2016,4,3,13,0,926.0,125.0,2.1,18.0,891.0,914.81,687.44
2016,4,3,13,15,723.5,212.0,2.15,18.0,803.5,854.44,647.24
2016,4,3,13,30,521.0,299.0,2.2,18.0,716.0,775.76,589.54
2016,4,3,13,45,710.5,211.0,2.25,18.0,761.0,865.65,658.46
2016,4,3,14,0,900.0,123.0,2.3,18.0,806.0,937.63,707.9
2016,4,3,14,15,790.5,156.5,2.3,17.5,739.0,886.82,674.96
2016,4,3,14,30,681.0,190.0,2.3,17.0,672.0,832.07,639.96
2016,4,3,14,45,661.0,183.5,2.35,17.0,631.0,806.87,624.44
2016,4,3,15,0,641.0,177.0,2.4,17.0,590.0,779.26,606.83
2016,4,3,15,15,629.0,165.5,2.35,16.5,548.5,750.96,589.07
2016,4,3,15,30,617.0,154.0,2.3,16.0,507.0,720.4,569.52
2016,4,3,15,45,650.5,129.0,2.3,15.5,473.5,710.12,564.99
2016,4,3,16,0,684.0,104.0,2.3,15.0,440.0,694.94,556.68
2016,4,3,16,15,620.0,112.5,2.15,14.5,392.5,639.49,517.24
2016,4,3,16,30,556.0,121.0,2.0,14.0,345.0,579.71,472.69
2016,4,3,16,45,569.0,104.0,1.9,13.5,305.5,557.59,457.46
2016,4,3,17,0,582.0,87.0,1.8,13.0,266.0,528.25,435.51
2016,4,3,17,15,516.0,77.5,1.65,12.5,214.0,453.28,375.25
2016,4,3,17,30,450.0,68.0,1.5,12.0,162.0,381.51,315.49
2016,4,3,17,45,350.0,54.5,1.4,11.5,115.0,290.56,237.92
2016,4,3,18,0,250.0,41.0,1.3,11.0,68.0,209.51,165.14
2016,4,3,18,15,125.0,20.5,1.25,10.5,34.0,103.83,43.31
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
