Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,30.0,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,60.0,11.0,1.3,8.0,12.0,10.48,0.0
2016,4,4,6,15,216.5,25.0,1.4,8.5,48.5,20.02,9.49
2016,4,4,6,30,373.0,39.0,1.5,9.0,85.0,30.78,21.56
2016,4,4,6,45,471.0,48.0,1.65,9.5,135.0,36.35,27.13
2016,4,4,7,0,569.0,57.0,1.8,10.0,185.0,41.69,32.21
2016,4,4,7,15,628.5,63.5,1.8,10.5,238.5,44.64,34.94
2016,4,4,7,30,688.0,70.0,1.8,11.0,292.0,47.47,37.42
2016,4,4,7,45,726.5,75.5,1.85,12.0,345.5,54.53,43.5
2016,4,4,8,0,765.0,81.0,1.9,13.0,399.0,62.77,50.5
2016,4,4,8,15,793.0,85.0,1.85,13.5,451.0,110.86,60.7
2016,4,4,8,30,821.0,89.0,1.8,14.0,503.0,162.06,94.01
2016,4,4,8,45,838.0,93.5,1.8,14.5,550.5,214.67,135.99
2016,4,4,9,0,855.0,98.0,1.8,15.0,598.0,268.8,182.46
2016,4,4,9,15,870.5,100.5,1.75,15.0,641.5,322.16,229.73
2016,4,4,9,30,886.0,103.0,1.7,15.0,685.0,381.8,281.62
2016,4,4,9,45,896.0,106.0,1.65,15.5,722.0,434.52,326.71
2016,4,4,10,0,906.0,109.0,1.6,16.0,759.0,487.04,370.26
2016,4,4,10,15,914.5,110.5,1.5,16.5,790.0,537.16,410.3
2016,4,4,10,30,923.0,112.0,1.4,17.0,821.0,586.48,448.19
2016,4,4,10,45,929.0,113.0,1.35,17.5,844.5,632.92,482.92
2016,4,4,11,0,935.0,114.0,1.3,18.0,868.0,677.92,515.41
2016,4,4,11,15,938.5,114.5,1.2,18.0,883.5,719.21,544.77
2016,4,4,11,30,942.0,115.0,1.1,18.0,899.0,758.47,571.79
2016,4,4,11,45,942.0,116.5,1.05,18.0,906.5,793.93,594.95
2016,4,4,12,0,942.0,118.0,1.0,18.0,914.0,826.84,615.71
2016,4,4,12,15,941.5,118.0,0.9,18.0,913.0,855.26,632.51
2016,4,4,12,30,941.0,118.0,0.8,18.0,912.0,880.82,647.21
2016,4,4,12,45,937.5,118.0,0.75,18.5,902.5,900.92,657.9
2016,4,4,13,0,934.0,118.0,0.7,19.0,893.0,917.85,666.57
2016,4,4,13,15,929.0,117.0,0.8,19.0,875.5,929.24,675.99
2016,4,4,13,30,924.0,116.0,0.9,19.0,858.0,937.3,683.47
2016,4,4,13,45,914.0,116.5,1.0,19.0,832.5,939.16,687.12
2016,4,4,14,0,904.0,117.0,1.1,19.0,807.0,937.7,688.78
2016,4,4,14,15,894.5,115.5,1.25,18.5,775.0,931.28,689.42
2016,4,4,14,30,885.0,114.0,1.4,18.0,743.0,921.65,687.93
2016,4,4,14,45,871.0,112.0,1.6,18.0,704.0,911.54,685.4
2016,4,4,15,0,857.0,110.0,1.8,18.0,665.0,891.42,675.9
2016,4,4,15,15,840.0,107.0,1.8,17.5,621.0,864.74,660.83
2016,4,4,15,30,823.0,104.0,1.8,17.0,577.0,835.5,643.91
2016,4,4,15,45,805.5,98.5,1.8,17.0,529.5,800.59,621.67
2016,4,4,16,0,788.0,93.0,1.8,17.0,482.0,763.58,597.7
2016,4,4,16,15,757.0,88.5,1.6,16.5,430.0,715.3,564.59
2016,4,4,16,30,726.0,84.0,1.4,16.0,378.0,670.39,533.37
2016,4,4,16,45,686.0,78.0,1.25,16.0,325.0,612.88,491.48
2016,4,4,17,0,646.0,72.0,1.1,16.0,272.0,555.93,448.27
2016,4,4,17,15,582.0,64.5,1.1,15.0,219.5,482.5,392.67
2016,4,4,17,30,518.0,57.0,1.1,14.0,167.0,412.33,336.74
2016,4,4,17,45,421.5,46.5,1.1,13.5,119.5,323.96,262.75
2016,4,4,18,0,325.0,36.0,1.1,13.0,72.0,243.06,190.99
2016,4,4,18,15,162.5,18.0,1.15,12.5,36.0,122.08,59.69
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,51.0,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,102.0,12.0,1.8,8.0,15.0,11.44,0.0
2016,4,5,6,15,259.0,25.0,1.95,8.5,53.0,19.81,10.0
2016,4,5,6,30,416.0,38.0,2.1,9.0,91.0,29.62,20.6
2016,4,5,6,45,509.5,46.5,2.25,10.0,142.0,34.82,25.73
2016,4,5,7,0,603.0,55.0,2.4,11.0,193.0,39.81,30.4
2016,4,5,7,15,659.0,61.0,2.5,11.5,247.0,42.47,32.83
2016,4,5,7,30,715.0,67.0,2.6,12.0,301.0,49.57,39.13
2016,4,5,7,45,756.0,70.5,2.75,12.5,355.5,50.25,39.56
2016,4,5,8,0,797.0,74.0,2.9,13.0,410.0,61.44,38.97
2016,4,5,8,15,823.0,77.0,2.95,13.5,461.5,110.45,58.19
2016,4,5,8,30,849.0,80.0,3.0,14.0,513.0,162.3,92.93
2016,4,5,8,45,866.0,83.5,3.1,15.0,560.5,222.25,141.39
2016,4,5,9,0,883.0,87.0,3.2,16.0,608.0,276.73,188.4
2016,4,5,9,15,896.5,89.0,3.2,16.0,650.5,330.16,236.39
2016,4,5,9,30,910.0,91.0,3.2,16.0,693.0,384.13,284.71
2016,4,5,9,45,917.5,94.5,3.25,16.5,729.5,437.35,331.18
2016,4,5,10,0,925.0,98.0,3.3,17.0,766.0,490.09,376.01
2016,4,5,10,15,932.5,99.5,3.35,17.5,796.5,540.46,417.74
2016,4,5,10,30,940.0,101.0,3.4,18.0,827.0,589.9,457.52
2016,4,5,10,45,944.0,102.5,3.45,18.5,849.5,636.19,493.81
2016,4,5,11,0,948.0,104.0,3.5,19.0,872.0,680.85,527.9
2016,4,5,11,15,951.0,104.5,3.5,19.0,887.0,722.12,559.56
2016,4,5,11,30,954.0,105.0,3.5,19.0,902.0,761.29,589.01
2016,4,5,11,45,954.5,105.5,3.5,19.5,909.0,796.39,612.32
2016,4,5,12,0,955.0,106.0,3.5,20.0,916.0,828.9,633.62
2016,4,5,12,15,954.0,106.0,3.45,20.0,915.0,857.04,652.72
2016,4,5,12,30,953.0,106.0,3.4,20.0,914.0,882.24,669.77
2016,4,5,12,45,951.5,105.0,3.35,20.0,904.5,903.01,683.78
2016,4,5,13,0,950.0,104.0,3.3,20.0,895.0,920.61,695.68
2016,4,5,13,15,945.5,103.0,3.2,20.0,877.5,932.36,703.34
2016,4,5,13,30,941.0,102.0,3.1,20.0,860.0,940.73,708.83
2016,4,5,13,45,934.5,100.5,3.05,20.0,835.0,943.42,710.97
2016,4,5,14,0,928.0,99.0,3.0,20.0,810.0,942.7,710.99
2016,4,5,14,15,919.0,97.5,2.9,20.0,778.0,936.37,706.99
2016,4,5,14,30,910.0,96.0,2.8,20.0,746.0,926.75,700.94
2016,4,5,14,45,898.5,94.0,2.75,20.0,708.0,911.16,691.36
2016,4,5,15,0,887.0,92.0,2.7,20.0,670.0,892.54,679.86
2016,4,5,15,15,871.5,89.5,2.55,20.0,626.0,866.99,662.89
2016,4,5,15,30,856.0,87.0,2.4,20.0,582.0,845.78,649.0
2016,4,5,15,45,835.5,84.0,2.3,20.0,534.0,810.49,625.63
2016,4,5,16,0,815.0,81.0,2.2,20.0,486.0,773.2,600.78
2016,4,5,16,15,787.5,77.0,2.0,19.5,434.5,727.48,569.95
2016,4,5,16,30,760.0,73.0,1.8,19.0,383.0,680.69,537.82
2016,4,5,16,45,720.0,68.5,1.6,18.5,330.0,623.51,497.19
2016,4,5,17,0,680.0,64.0,1.4,18.0,277.0,566.73,455.68
2016,4,5,17,15,621.0,57.5,1.3,17.0,224.5,500.38,405.12
2016,4,5,17,30,562.0,51.0,1.2,16.0,172.0,433.06,351.33
2016,4,5,17,45,465.0,42.5,1.2,15.0,124.0,344.97,278.63
2016,4,5,18,0,368.0,34.0,1.2,14.0,76.0,264.39,207.91
2016,4,5,18,15,184.0,17.0,1.2,13.5,38.0,132.13,71.93
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.5,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,17.0,12.39,0.0
2016,4,6,6,15,260.0,26.0,1.9,11.5,55.5,20.53,10.9
2016,4,6,6,30,408.0,39.0,2.1,12.0,94.0,30.27,20.97
2016,4,6,6,45,496.5,48.0,2.35,13.0,144.0,35.87,26.36
2016,4,6,7,0,585.0,57.0,2.6,14.0,194.0,41.21,31.27
2016,4,6,7,15,641.5,63.5,2.6,14.5,248.0,44.19,33.95
2016,4,6,7,30,698.0,70.0,2.6,15.0,302.0,47.03,36.38
2016,4,6,7,45,736.0,75.0,2.65,15.5,356.0,53.64,42.06
2016,4,6,8,0,774.0,80.0,2.7,16.0,410.0,69.59,42.84
2016,4,6,8,15,801.5,84.0,2.7,16.5,461.5,118.34,63.75
2016,4,6,8,30,829.0,88.0,2.7,17.0,513.0,170.11,98.85
2016,4,6,8,45,849.0,90.5,2.7,17.5,561.5,222.15,140.79
2016,4,6,9,0,869.0,93.0,2.7,18.0,610.0,275.98,187.08
2016,4,6,9,15,884.0,95.5,2.7,18.5,653.0,335.84,239.01
2016,4,6,9,30,899.0,98.0,2.7,19.0,696.0,390.16,286.18
2016,4,6,9,45,910.5,100.0,2.75,19.5,734.0,443.19,331.54
2016,4,6,10,0,922.0,102.0,2.8,20.0,772.0,496.12,375.6
2016,4,6,10,15,930.0,103.5,2.8,20.0,802.5,546.6,417.22
2016,4,6,10,30,938.0,105.0,2.8,20.0,833.0,596.19,457.04
2016,4,6,10,45,944.0,106.0,2.8,20.5,856.5,643.1,492.93
2016,4,6,11,0,950.0,107.0,2.8,21.0,880.0,688.53,526.7
2016,4,6,11,15,953.0,107.5,2.75,21.5,895.5,729.85,556.39
2016,4,6,11,30,956.0,108.0,2.7,22.0,911.0,769.07,583.62
2016,4,6,11,45,957.5,108.5,2.65,22.5,918.5,804.93,606.44
2016,4,6,12,0,959.0,109.0,2.6,23.0,926.0,838.26,627.28
2016,4,6,12,15,958.5,109.0,2.55,23.0,925.0,866.87,645.97
2016,4,6,12,30,958.0,109.0,2.5,23.0,924.0,892.57,662.66
2016,4,6,12,45,957.5,107.5,2.45,23.0,915.5,913.76,676.34
2016,4,6,13,0,957.0,106.0,2.4,23.0,907.0,931.79,687.98
2016,4,6,13,15,953.0,105.0,2.3,23.0,889.5,944.03,695.41
2016,4,6,13,30,949.0,104.0,2.2,23.0,872.0,952.89,700.71
2016,4,6,13,45,942.0,103.0,2.1,23.5,847.0,955.67,700.77
2016,4,6,14,0,935.0,102.0,2.0,24.0,822.0,955.04,698.76
2016,4,6,14,15,926.5,100.5,1.9,24.0,790.0,949.13,694.83
2016,4,6,14,30,918.0,99.0,1.8,24.0,758.0,939.91,688.91
2016,4,6,14,45,905.5,97.5,1.75,24.0,719.0,923.91,679.32
2016,4,6,15,0,893.0,96.0,1.7,24.0,680.0,904.89,667.92
2016,4,6,15,15,877.5,93.5,1.6,24.0,636.0,879.24,651.64
2016,4,6,15,30,862.0,91.0,1.5,24.0,592.0,858.02,638.38
2016,4,6,15,45,645.0,134.5,1.45,24.0,492.0,717.18,544.06
2016,4,6,16,0,428.0,178.0,1.4,24.0,392.0,572.78,440.89
2016,4,6,16,15,427.5,157.5,1.25,23.5,352.5,540.02,419.83
2016,4,6,16,30,427.0,137.0,1.1,23.0,313.0,505.46,395.99
2016,4,6,16,45,395.0,124.0,1.0,22.5,269.5,455.44,359.61
2016,4,6,17,0,363.0,111.0,0.9,22.0,226.0,406.29,322.88
2016,4,6,17,15,329.5,94.0,0.9,21.0,183.5,352.41,282.21
2016,4,6,17,30,296.0,77.0,0.9,20.0,141.0,300.09,240.84
2016,4,6,17,45,242.5,59.0,0.95,19.5,102.0,236.89,188.41
2016,4,6,18,0,189.0,41.0,1.0,19.0,63.0,177.61,136.93
2016,4,6,18,15,94.5,20.5,1.0,19.0,31.5,91.42,51.05
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,15.48,0.0
2016,4,7,6,15,151.5,32.0,1.2,11.5,53.0,24.96,14.93
2016,4,7,6,30,303.0,47.0,1.4,12.0,89.0,36.07,26.16
2016,4,7,6,45,384.0,60.0,1.6,12.5,136.5,45.08,34.67
2016,4,7,7,0,465.0,73.0,1.8,13.0,184.0,54.68,43.46
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,49.79,39.1
2016,4,7,7,30,641.0,69.0,2.0,14.0,285.0,45.86,35.48
2016,4,7,7,45,520.0,110.0,2.1,14.5,304.0,75.23,61.32
2016,4,7,8,0,399.0,151.0,2.2,15.0,323.0,112.14,82.33
2016,4,7,8,15,423.0,167.0,2.3,15.5,369.0,150.63,103.99
2016,4,7,8,30,447.0,183.0,2.4,16.0,415.0,191.95,133.36
2016,4,7,8,45,236.0,205.5,2.5,16.5,329.0,203.85,151.85
2016,4,7,9,0,25.0,228.0,2.6,17.0,243.0,207.27,162.64
2016,4,7,9,15,71.5,271.5,2.6,17.0,318.5,250.98,195.71
2016,4,7,9,30,118.0,315.0,2.6,17.0,394.0,301.18,233.99
2016,4,7,9,45,137.0,335.0,2.65,17.5,431.5,334.72,259.47
2016,4,7,10,0,156.0,355.0,2.7,18.0,469.0,370.34,286.44
2016,4,7,10,15,249.0,355.5,2.7,18.0,546.0,424.22,327.72
2016,4,7,10,30,342.0,356.0,2.7,18.0,623.0,491.36,378.96
2016,4,7,10,45,422.5,335.5,2.7,18.0,675.0,538.71,415.52
2016,4,7,11,0,503.0,315.0,2.7,18.0,727.0,594.61,458.29
2016,4,7,11,15,519.0,319.5,2.7,18.0,751.0,634.46,487.95
2016,4,7,11,30,535.0,324.0,2.7,18.0,775.0,674.44,517.4
2016,4,7,11,45,543.0,320.0,2.75,18.0,781.5,700.78,537.1
2016,4,7,12,0,551.0,316.0,2.8,18.0,788.0,726.05,555.96
2016,4,7,12,15,546.5,322.5,2.85,18.0,790.0,749.94,573.3
2016,4,7,12,30,542.0,329.0,2.9,18.0,792.0,772.06,589.29
2016,4,7,12,45,544.5,323.0,2.95,18.0,784.5,786.22,600.08
2016,4,7,13,0,547.0,317.0,3.0,18.0,777.0,798.42,609.57
2016,4,7,13,15,500.5,322.0,3.05,17.5,736.5,776.57,595.2
2016,4,7,13,30,454.0,327.0,3.1,17.0,696.0,751.65,578.7
2016,4,7,13,45,368.0,346.5,3.15,17.0,640.0,694.78,536.98
2016,4,7,14,0,282.0,366.0,3.2,17.0,584.0,644.73,499.48
2016,4,7,14,15,324.5,339.5,3.2,16.5,580.5,660.13,514.32
2016,4,7,14,30,367.0,313.0,3.2,16.0,577.0,673.51,527.4
2016,4,7,14,45,239.5,309.5,3.2,16.0,478.5,558.02,439.65
2016,4,7,15,0,112.0,306.0,3.2,16.0,380.0,417.78,331.17
2016,4,7,15,15,280.0,260.5,3.15,15.5,428.5,541.29,432.98
2016,4,7,15,30,448.0,215.0,3.1,15.0,477.0,645.58,517.18
2016,4,7,15,45,382.0,209.0,3.05,15.0,419.5,564.44,455.37
2016,4,7,16,0,316.0,203.0,3.0,15.0,362.0,498.66,404.93
2016,4,7,16,15,276.5,185.5,2.85,14.5,314.0,442.12,361.97
2016,4,7,16,30,237.0,168.0,2.7,14.0,266.0,386.69,318.87
2016,4,7,16,45,211.5,150.0,2.6,13.5,229.0,342.37,284.11
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,287.61,240.01
2016,4,7,17,15,163.5,109.5,2.35,12.5,155.5,241.89,202.14
2016,4,7,17,30,141.0,87.0,2.2,12.0,119.0,196.96,163.82
2016,4,7,17,45,107.0,65.5,2.05,12.0,86.0,147.7,120.46
2016,4,7,18,0,73.0,44.0,1.9,12.0,53.0,99.92,77.72
2016,4,7,18,15,36.5,25.0,1.8,11.5,29.5,53.78,30.76
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,5.72,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,10.2,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,26.96,17.01
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,42.89,32.36
2016,4,8,6,45,40.0,71.0,1.65,11.5,80.0,60.64,48.72
2016,4,8,7,0,55.0,93.0,1.8,12.0,107.0,78.0,64.46
2016,4,8,7,15,68.0,115.0,1.8,12.5,135.5,94.99,79.51
2016,4,8,7,30,81.0,137.0,1.8,13.0,164.0,111.6,93.88
2016,4,8,7,45,66.0,156.0,1.8,13.5,180.5,125.87,105.89
2016,4,8,8,0,51.0,175.0,1.8,14.0,197.0,142.74,113.46
2016,4,8,8,15,38.5,187.0,1.75,14.0,205.0,157.04,124.24
2016,4,8,8,30,26.0,199.0,1.7,14.0,213.0,177.29,140.64
2016,4,8,8,45,34.0,223.5,1.7,14.5,243.0,193.92,153.01
2016,4,8,9,0,42.0,248.0,1.7,15.0,273.0,219.34,172.46
2016,4,8,9,15,35.0,255.5,1.75,15.5,278.0,228.62,179.48
2016,4,8,9,30,28.0,263.0,1.8,16.0,283.0,236.91,185.65
2016,4,8,9,45,21.0,254.5,1.85,16.5,269.5,237.25,185.48
2016,4,8,10,0,14.0,246.0,1.9,17.0,256.0,229.24,178.73
2016,4,8,10,15,145.0,310.5,1.95,17.0,424.0,342.11,266.13
2016,4,8,10,30,276.0,375.0,2.0,17.0,592.0,472.83,364.8
2016,4,8,10,45,283.5,385.0,2.1,17.0,613.5,503.26,387.49
2016,4,8,11,0,291.0,395.0,2.2,17.0,635.0,534.03,410.82
2016,4,8,11,15,168.5,385.0,2.25,17.0,524.5,462.17,356.51
2016,4,8,11,30,46.0,375.0,2.3,17.0,414.0,377.58,291.34
2016,4,8,11,45,162.5,398.5,2.35,17.0,538.0,491.17,379.32
2016,4,8,12,0,279.0,422.0,2.4,17.0,662.0,614.5,471.22
2016,4,8,12,15,244.0,428.0,2.45,17.0,637.5,603.03,461.81
2016,4,8,12,30,209.0,434.0,2.5,17.0,613.0,591.41,453.07
2016,4,8,12,45,251.0,421.0,2.55,17.0,634.0,630.1,482.75
2016,4,8,13,0,293.0,408.0,2.6,17.0,655.0,664.42,508.95
2016,4,8,13,15,265.5,405.0,2.65,17.0,626.0,647.75,496.81
2016,4,8,13,30,238.0,402.0,2.7,17.0,597.0,619.98,477.08
2016,4,8,13,45,231.5,390.0,2.75,17.0,575.0,608.5,469.71
2016,4,8,14,0,225.0,378.0,2.8,17.0,553.0,595.82,461.34
2016,4,8,14,15,222.0,364.0,2.8,17.0,530.5,583.04,452.89
2016,4,8,14,30,219.0,350.0,2.8,17.0,508.0,569.19,443.66
2016,4,8,14,45,426.5,273.5,2.85,17.0,562.0,698.6,545.74
2016,4,8,15,0,634.0,197.0,2.9,17.0,616.0,803.68,627.4
2016,4,8,15,15,422.0,231.5,2.9,16.5,503.0,646.56,510.37
2016,4,8,15,30,210.0,266.0,2.9,16.0,390.0,474.56,378.67
2016,4,8,15,45,194.5,244.0,2.9,15.5,351.5,436.04,351.38
2016,4,8,16,0,179.0,222.0,2.9,15.0,313.0,397.2,322.64
2016,4,8,16,15,89.5,176.0,2.85,14.5,221.5,257.8,210.77
2016,4,8,16,30,0.0,130.0,2.8,14.0,130.0,127.29,101.77
2016,4,8,16,45,0.0,111.5,2.75,14.0,111.5,109.04,87.0
2016,4,8,17,0,0.0,93.0,2.7,14.0,93.0,90.65,71.7
2016,4,8,17,15,0.0,75.0,2.55,13.5,75.0,72.65,56.6
2016,4,8,17,30,0.0,57.0,2.4,13.0,57.0,54.43,41.01
2016,4,8,17,45,0.0,41.0,2.3,13.0,41.0,38.23,26.87
2016,4,8,18,0,0.0,25.0,2.2,13.0,25.0,23.2,13.66
2016,4,8,18,15,0.0,13.5,2.1,12.5,13.5,12.51,3.13
2016,4,8,18,30,0.0,2.0,2.0,12.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,11.0,1.0,0.92,0.0
2016,4,9,6,30,0.0,2.0,1.8,11.0,2.0,1.85,0.0
2016,4,9,6,45,0.0,3.0,1.85,11.0,3.0,2.77,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.7,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,4.63,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,5.56,0.0
2016,4,9,7,45,26.0,91.5,2.05,11.0,103.0,80.62,66.99
2016,4,9,8,0,52.0,177.0,2.1,11.0,200.0,144.75,116.4
2016,4,9,8,15,26.0,99.0,2.15,11.0,110.5,90.5,70.52
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,19.5,11.09
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,35.33,24.52
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,51.2,37.78
2016,4,9,9,15,0.0,50.0,2.35,12.0,50.0,46.55,33.74
2016,4,9,9,30,0.0,45.0,2.4,12.0,45.0,41.9,29.75
2016,4,9,9,45,0.0,82.0,2.45,12.0,82.0,76.48,58.57
2016,4,9,10,0,0.0,119.0,2.5,12.0,119.0,110.53,86.57
2016,4,9,10,15,0.0,70.5,2.55,12.0,70.5,65.77,49.4
2016,4,9,10,30,0.0,22.0,2.6,12.0,22.0,20.5,11.58
2016,4,9,10,45,8.5,152.5,2.65,12.5,159.5,146.49,115.61
2016,4,9,11,0,17.0,283.0,2.7,13.0,297.0,270.8,214.34
2016,4,9,11,15,8.5,188.5,2.7,13.0,195.5,180.67,142.26
2016,4,9,11,30,0.0,94.0,2.7,13.0,94.0,87.8,66.95
2016,4,9,11,45,3.5,142.0,2.7,13.5,145.5,135.08,105.47
2016,4,9,12,0,7.0,190.0,2.7,14.0,197.0,182.78,143.55
2016,4,9,12,15,7.5,193.0,2.7,14.0,200.5,186.51,146.45
2016,4,9,12,30,8.0,196.0,2.7,14.0,204.0,190.26,149.48
2016,4,9,12,45,4.5,170.5,2.7,14.0,175.5,163.71,128.19
2016,4,9,13,0,1.0,145.0,2.7,14.0,147.0,136.83,106.55
2016,4,9,13,15,2.0,152.5,2.7,14.0,155.0,144.97,113.28
2016,4,9,13,30,3.0,160.0,2.7,14.0,163.0,153.19,120.05
2016,4,9,13,45,1.5,91.0,2.7,14.0,92.5,86.35,65.81
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,20.5,11.45
2016,4,9,14,15,0.0,32.5,2.65,14.0,32.5,30.28,19.66
2016,4,9,14,30,0.0,43.0,2.6,14.0,43.0,40.06,27.86
2016,4,9,14,45,0.0,40.5,2.6,14.0,40.5,37.71,25.96
2016,4,9,15,0,0.0,38.0,2.6,14.0,38.0,35.37,24.07
2016,4,9,15,15,0.0,70.0,2.55,13.5,70.0,65.21,49.2
2016,4,9,15,30,0.0,102.0,2.5,13.0,102.0,95.48,74.7
2016,4,9,15,45,0.0,76.5,2.45,13.0,76.5,71.24,54.62
2016,4,9,16,0,0.0,51.0,2.4,13.0,51.0,47.43,34.72
2016,4,9,16,15,0.0,46.5,2.3,13.0,46.5,43.22,31.3
2016,4,9,16,30,0.0,42.0,2.2,13.0,42.0,39.02,27.83
2016,4,9,16,45,0.0,36.0,2.1,13.0,36.0,33.42,23.13
2016,4,9,17,0,0.0,30.0,2.0,13.0,30.0,27.84,18.39
2016,4,9,17,15,0.0,24.5,1.8,12.5,24.5,22.72,14.02
2016,4,9,17,30,0.0,19.0,1.6,12.0,19.0,17.61,9.58
2016,4,9,17,45,0.0,13.5,1.4,12.0,13.5,12.5,5.07
2016,4,9,18,0,0.0,8.0,1.2,12.0,8.0,7.4,0.56
2016,4,9,18,15,0.0,4.5,1.15,11.5,4.5,4.16,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,3.24,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,5.55,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,8.79,2.34
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,12.04,5.33
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,15.29,8.31
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,18.55,11.25
2016,4,10,7,45,0.0,26.0,0.9,11.5,26.0,24.13,16.22
2016,4,10,8,0,0.0,32.0,0.9,12.0,32.0,29.72,19.97
2016,4,10,8,15,0.0,26.5,0.9,12.0,26.5,24.61,15.51
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,19.51,11.08
2016,4,10,8,45,0.0,77.0,0.9,12.5,77.0,71.72,55.12
2016,4,10,9,0,0.0,133.0,0.9,13.0,133.0,122.13,96.41
2016,4,10,9,15,7.5,184.0,0.9,13.0,189.5,169.06,133.88
2016,4,10,9,30,15.0,235.0,0.9,13.0,246.0,216.51,171.13
2016,4,10,9,45,11.0,218.0,0.95,13.0,226.5,202.36,159.56
2016,4,10,10,0,7.0,201.0,1.0,13.0,207.0,187.07,147.33
2016,4,10,10,15,8.5,214.0,1.0,13.0,221.5,200.32,157.71
2016,4,10,10,30,10.0,227.0,1.0,13.0,236.0,213.79,168.12
2016,4,10,10,45,10.0,228.0,1.05,13.5,237.0,215.82,169.24
2016,4,10,11,0,10.0,229.0,1.1,14.0,238.0,217.79,170.38
2016,4,10,11,15,11.0,237.0,1.15,14.0,246.5,226.76,177.36
2016,4,10,11,30,12.0,245.0,1.2,14.0,255.0,235.85,184.42
2016,4,10,11,45,9.0,208.5,1.25,14.0,216.5,200.9,156.99
2016,4,10,12,0,6.0,172.0,1.3,14.0,178.0,165.26,128.89
2016,4,10,12,15,3.0,131.0,1.35,14.0,134.0,124.89,96.64
2016,4,10,12,30,0.0,90.0,1.4,14.0,90.0,84.13,63.64
2016,4,10,12,45,5.5,161.0,1.5,14.5,166.0,155.61,121.45
2016,4,10,13,0,11.0,232.0,1.6,15.0,242.0,228.22,178.62
2016,4,10,13,15,14.5,258.5,1.65,14.5,271.0,257.57,201.88
2016,4,10,13,30,18.0,285.0,1.7,14.0,300.0,287.5,225.74
2016,4,10,13,45,18.0,276.5,1.75,14.0,291.0,280.33,220.39
2016,4,10,14,0,18.0,268.0,1.8,14.0,282.0,273.05,215.13
2016,4,10,14,15,10.5,217.0,1.8,14.0,225.5,216.52,170.81
2016,4,10,14,30,3.0,166.0,1.8,14.0,169.0,159.97,125.82
2016,4,10,14,45,1.5,116.5,1.85,14.0,118.0,110.64,86.12
2016,4,10,15,0,0.0,67.0,1.9,14.0,67.0,62.43,46.57
2016,4,10,15,15,0.0,94.5,1.85,13.5,94.5,88.15,68.23
2016,4,10,15,30,0.0,122.0,1.8,13.0,122.0,115.14,90.9
2016,4,10,15,45,0.0,130.5,1.8,13.0,130.5,124.09,98.54
2016,4,10,16,0,0.0,139.0,1.8,13.0,139.0,133.64,106.75
2016,4,10,16,15,1.5,139.5,1.75,12.5,140.0,136.7,109.89
2016,4,10,16,30,3.0,140.0,1.7,12.0,141.0,140.38,113.58
2016,4,10,16,45,1.5,121.5,1.7,12.0,122.0,121.06,97.68
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,101.71,81.55
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,82.7,65.6
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,63.44,49.1
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,45.6,33.46
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,27.86,17.81
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,16.23,6.52
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,74.5,10.5,0.5,8.5,14.5,10.01,0.0
2016,4,11,6,0,149.0,21.0,0.5,9.0,29.0,16.52,2.7
2016,4,11,6,15,270.5,34.5,0.55,9.5,69.0,27.35,18.14
2016,4,11,6,30,392.0,48.0,0.6,10.0,109.0,37.22,27.72
2016,4,11,6,45,467.5,57.5,0.65,10.5,158.0,42.88,33.18
2016,4,11,7,0,543.0,67.0,0.7,11.0,207.0,48.27,38.15
2016,4,11,7,15,271.5,81.5,0.8,11.0,151.5,57.22,46.23
2016,4,11,7,30,0.0,96.0,0.9,11.0,96.0,86.65,72.42
2016,4,11,7,45,32.0,140.0,1.0,11.5,154.5,115.9,97.78
2016,4,11,8,0,64.0,184.0,1.1,12.0,213.0,151.14,120.29
2016,4,11,8,15,59.5,203.5,1.15,12.5,232.5,171.91,135.78
2016,4,11,8,30,55.0,223.0,1.2,13.0,252.0,192.33,151.62
2016,4,11,8,45,57.5,244.0,1.3,13.5,277.0,214.9,169.08
2016,4,11,9,0,60.0,265.0,1.4,14.0,302.0,237.95,186.91
2016,4,11,9,15,36.5,246.0,1.4,14.0,269.0,222.91,175.5
2016,4,11,9,30,13.0,227.0,1.4,14.0,236.0,209.21,164.97
2016,4,11,9,45,20.0,259.0,1.45,14.5,274.0,241.27,189.7
2016,4,11,10,0,27.0,291.0,1.5,15.0,312.0,268.29,210.06
2016,4,11,10,15,32.0,312.0,1.5,15.0,337.5,292.24,228.29
2016,4,11,10,30,37.0,333.0,1.5,15.0,363.0,317.0,247.03
2016,4,11,10,45,70.5,371.0,1.5,15.0,429.5,374.08,290.5
2016,4,11,11,0,104.0,409.0,1.5,15.0,496.0,434.72,335.89
2016,4,11,11,15,97.0,413.5,1.5,15.0,495.5,441.97,340.74
2016,4,11,11,30,90.0,418.0,1.5,15.0,495.0,448.47,345.36
2016,4,11,11,45,51.0,330.0,1.5,15.5,374.0,345.56,267.5
2016,4,11,12,0,12.0,242.0,1.5,16.0,253.0,235.19,182.3
2016,4,11,12,15,12.0,241.5,1.5,16.0,252.5,235.66,183.11
2016,4,11,12,30,12.0,241.0,1.5,16.0,252.0,236.08,183.48
2016,4,11,12,45,138.0,330.0,1.55,16.0,448.0,441.57,343.52
2016,4,11,13,0,264.0,419.0,1.6,16.0,644.0,653.08,497.89
2016,4,11,13,15,152.0,385.0,1.65,16.0,514.5,521.21,399.83
2016,4,11,13,30,40.0,351.0,1.7,16.0,385.0,382.4,295.32
2016,4,11,13,45,23.5,274.5,1.75,16.0,294.5,292.04,227.55
2016,4,11,14,0,7.0,198.0,1.8,16.0,204.0,194.13,151.44
2016,4,11,14,15,46.0,269.5,1.8,15.5,304.0,311.54,245.56
2016,4,11,14,30,85.0,341.0,1.8,15.0,404.0,426.52,334.69
2016,4,11,14,45,206.0,316.5,1.85,15.0,457.5,525.02,412.69
2016,4,11,15,0,327.0,292.0,1.9,15.0,511.0,621.3,487.41
2016,4,11,15,15,314.5,278.0,1.9,15.0,477.5,594.38,467.88
2016,4,11,15,30,302.0,264.0,1.9,15.0,444.0,566.51,448.5
2016,4,11,15,45,151.0,205.5,1.95,15.0,295.5,354.62,285.61
2016,4,11,16,0,0.0,147.0,2.0,15.0,147.0,141.93,112.27
2016,4,11,16,15,0.0,131.5,1.95,14.5,131.5,126.91,100.92
2016,4,11,16,30,0.0,116.0,1.9,14.0,116.0,111.83,88.93
2016,4,11,16,45,0.0,100.5,1.85,14.0,100.5,96.69,76.54
2016,4,11,17,0,0.0,85.0,1.8,14.0,85.0,81.47,63.91
2016,4,11,17,15,205.5,81.5,1.6,13.5,129.0,243.04,203.99
2016,4,11,17,30,411.0,78.0,1.4,13.0,173.0,376.07,312.21
2016,4,11,17,45,341.0,62.5,1.25,12.5,128.0,300.9,247.27
2016,4,11,18,0,271.0,47.0,1.1,12.0,83.0,231.19,185.99
2016,4,11,18,15,158.5,30.0,1.05,11.5,48.5,144.39,103.32
2016,4,11,18,30,46.0,13.0,1.0,11.0,14.0,33.12,0.0
2016,4,11,18,45,23.0,6.5,1.0,10.5,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,11.5,1.55,9.0,15.0,10.96,0.0
2016,4,12,6,0,116.0,23.0,1.7,9.0,30.0,18.06,5.33
2016,4,12,6,15,223.5,38.5,1.7,9.0,69.0,29.79,20.39
2016,4,12,6,30,331.0,54.0,1.7,9.0,108.0,41.05,31.27
2016,4,12,6,45,412.5,64.0,1.75,9.5,156.0,48.34,38.22
2016,4,12,7,0,494.0,74.0,1.8,10.0,204.0,53.91,43.37
2016,4,12,7,15,299.5,110.0,1.75,10.5,194.0,83.36,69.76
2016,4,12,7,30,105.0,146.0,1.7,11.0,184.0,112.49,95.32
2016,4,12,7,45,395.0,123.0,1.7,11.5,297.0,82.76,68.55
2016,4,12,8,0,685.0,100.0,1.7,12.0,410.0,96.99,57.49
2016,4,12,8,15,342.5,112.5,1.7,12.0,267.5,113.63,76.05
2016,4,12,8,30,0.0,125.0,1.7,12.0,125.0,114.24,90.81
2016,4,12,8,45,0.0,108.5,1.7,12.5,108.5,100.37,78.85
2016,4,12,9,0,0.0,92.0,1.7,13.0,92.0,85.77,66.38
2016,4,12,9,15,3.5,145.0,1.7,13.5,147.5,134.23,105.83
2016,4,12,9,30,7.0,198.0,1.7,14.0,203.0,182.39,144.11
2016,4,12,9,45,81.0,281.5,1.75,14.5,342.0,279.22,219.36
2016,4,12,10,0,155.0,365.0,1.8,15.0,481.0,382.25,297.62
2016,4,12,10,15,87.5,326.0,1.85,15.0,392.0,332.56,259.56
2016,4,12,10,30,20.0,287.0,1.9,15.0,303.0,272.63,213.09
2016,4,12,10,45,23.5,307.0,2.0,15.5,326.0,294.56,229.84
2016,4,12,11,0,27.0,327.0,2.1,16.0,349.0,314.45,244.59
2016,4,12,11,15,34.0,349.0,2.15,16.0,377.5,342.47,265.96
2016,4,12,11,30,41.0,371.0,2.2,16.0,406.0,371.46,287.94
2016,4,12,11,45,116.0,406.5,2.25,16.0,507.5,466.29,360.72
2016,4,12,12,0,191.0,442.0,2.3,16.0,609.0,566.15,435.35
2016,4,12,12,15,253.5,429.5,2.35,16.0,650.5,619.41,475.29
2016,4,12,12,30,316.0,417.0,2.4,16.0,692.0,672.41,515.1
2016,4,12,12,45,181.5,397.5,2.5,16.0,555.0,545.22,420.59
2016,4,12,13,0,47.0,378.0,2.6,16.0,418.0,408.62,316.36
2016,4,12,13,15,38.5,355.0,2.65,16.0,387.5,381.82,296.89
2016,4,12,13,30,30.0,332.0,2.7,16.0,357.0,354.11,276.05
2016,4,12,13,45,232.0,326.0,2.75,16.0,509.5,555.22,434.79
2016,4,12,14,0,434.0,320.0,2.8,16.0,662.0,749.4,580.33
2016,4,12,14,15,461.0,295.0,2.85,15.5,645.5,753.28,584.95
2016,4,12,14,30,488.0,270.0,2.9,15.0,629.0,754.56,589.32
2016,4,12,14,45,386.0,286.5,2.95,15.0,561.0,668.46,525.72
2016,4,12,15,0,284.0,303.0,3.0,15.0,493.0,595.83,470.87
2016,4,12,15,15,333.5,270.5,3.05,15.0,480.5,603.32,480.02
2016,4,12,15,30,383.0,238.0,3.1,15.0,468.0,607.34,486.15
2016,4,12,15,45,435.5,204.5,3.15,15.0,445.5,622.75,500.67
2016,4,12,16,0,488.0,171.0,3.2,15.0,423.0,620.44,502.08
2016,4,12,16,15,363.5,172.5,3.05,14.5,349.5,498.46,407.81
2016,4,12,16,30,239.0,174.0,2.9,14.0,276.0,397.58,327.39
2016,4,12,16,45,214.5,156.5,2.8,13.5,239.5,354.24,293.79
2016,4,12,17,0,190.0,139.0,2.7,13.0,203.0,300.25,250.55
2016,4,12,17,15,168.0,117.0,2.6,12.5,166.0,255.24,213.54
2016,4,12,17,30,146.0,95.0,2.5,12.0,129.0,211.11,176.16
2016,4,12,17,45,112.5,73.0,2.45,11.5,95.0,161.09,132.62
2016,4,12,18,0,79.0,51.0,2.4,11.0,61.0,112.66,89.63
2016,4,12,18,15,39.5,31.0,2.4,10.5,36.0,65.65,45.41
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,11.91,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,19.65,7.79
2016,4,13,6,15,265.0,39.5,1.45,8.5,76.5,30.54,21.22
2016,4,13,6,30,384.0,54.0,1.6,9.0,118.0,42.25,32.41
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,48.12,38.05
2016,4,13,7,0,541.0,74.0,1.9,10.0,219.0,53.71,43.2
2016,4,13,7,15,593.5,81.5,1.9,10.5,272.0,56.84,45.94
2016,4,13,7,30,646.0,89.0,1.9,11.0,325.0,59.81,48.42
2016,4,13,7,45,687.0,93.5,1.95,11.5,378.0,60.27,48.58
2016,4,13,8,0,728.0,98.0,2.0,12.0,431.0,100.93,58.28
2016,4,13,8,15,754.5,102.5,2.0,12.5,481.5,148.47,87.1
2016,4,13,8,30,781.0,107.0,2.0,13.0,532.0,204.39,130.34
2016,4,13,8,45,805.0,108.5,2.0,13.5,579.5,254.15,172.4
2016,4,13,9,0,829.0,110.0,2.0,14.0,627.0,306.17,217.84
2016,4,13,9,15,843.5,113.0,2.05,14.0,669.0,358.4,264.39
2016,4,13,9,30,858.0,116.0,2.1,14.0,711.0,411.43,310.98
2016,4,13,9,45,876.5,114.0,2.15,14.5,748.5,467.07,357.9
2016,4,13,10,0,895.0,112.0,2.2,15.0,786.0,518.25,400.26
2016,4,13,10,15,902.0,113.5,2.25,15.0,815.5,566.73,440.23
2016,4,13,10,30,909.0,115.0,2.3,15.0,845.0,614.26,478.48
2016,4,13,10,45,911.5,118.0,2.35,15.5,866.5,659.24,512.92
2016,4,13,11,0,914.0,121.0,2.4,16.0,888.0,702.55,545.23
2016,4,13,11,15,917.0,121.5,2.45,16.0,902.5,742.16,575.25
2016,4,13,11,30,920.0,122.0,2.5,16.0,917.0,779.77,602.55
2016,4,13,11,45,914.5,126.5,2.55,16.0,922.0,812.45,625.36
2016,4,13,12,0,909.0,131.0,2.6,16.0,927.0,842.39,646.25
2016,4,13,12,15,909.0,131.0,2.6,16.0,926.0,869.79,664.99
2016,4,13,12,30,909.0,131.0,2.6,16.0,925.0,894.48,681.87
2016,4,13,12,45,903.0,133.0,2.65,16.0,914.5,913.11,695.07
2016,4,13,13,0,897.0,135.0,2.7,16.0,904.0,928.67,706.31
2016,4,13,13,15,893.0,134.0,2.75,16.0,887.5,939.92,714.76
2016,4,13,13,30,889.0,133.0,2.8,16.0,871.0,948.01,721.22
2016,4,13,13,45,874.5,136.0,2.9,16.0,844.5,954.58,727.24
2016,4,13,14,0,860.0,139.0,3.0,16.0,818.0,951.33,726.68
2016,4,13,14,15,851.0,137.0,3.0,15.5,787.0,944.57,724.49
2016,4,13,14,30,842.0,135.0,3.0,15.0,756.0,934.67,720.28
2016,4,13,14,45,825.0,134.5,3.05,15.0,717.5,916.08,709.17
2016,4,13,15,0,808.0,134.0,3.1,15.0,679.0,894.7,696.21
2016,4,13,15,15,791.5,130.5,3.05,14.5,636.0,867.86,679.97
2016,4,13,15,30,775.0,127.0,3.0,14.0,593.0,843.46,665.44
2016,4,13,15,45,753.5,122.0,3.0,14.0,545.5,806.27,640.64
2016,4,13,16,0,732.0,117.0,3.0,14.0,498.0,767.34,614.37
2016,4,13,16,15,702.0,111.5,2.95,13.5,447.0,719.51,581.9
2016,4,13,16,30,672.0,106.0,2.9,13.0,396.0,670.96,548.21
2016,4,13,16,45,626.0,100.0,2.85,12.5,343.0,609.5,503.45
2016,4,13,17,0,580.0,94.0,2.8,12.0,290.0,548.98,457.08
2016,4,13,17,15,520.5,85.0,2.55,11.5,238.0,477.36,399.52
2016,4,13,17,30,461.0,76.0,2.3,11.0,186.0,406.48,340.64
2016,4,13,17,45,365.5,64.0,2.1,10.5,137.5,318.43,265.4
2016,4,13,18,0,270.0,52.0,1.9,10.0,89.0,238.32,194.66
2016,4,13,18,15,135.0,34.5,1.8,9.5,53.0,128.87,95.76
2016,4,13,18,30,0.0,17.0,1.7,9.0,17.0,17.32,0.0
2016,4,13,18,45,0.0,8.5,1.65,8.5,8.5,8.1,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,71.0,14.0,1.05,6.5,19.0,13.34,0.0
2016,4,14,6,0,142.0,28.0,1.1,7.0,38.0,22.03,10.63
2016,4,14,6,15,262.5,42.5,1.25,7.5,80.5,32.85,23.47
2016,4,14,6,30,383.0,57.0,1.4,8.0,123.0,43.24,33.49
2016,4,14,6,45,455.5,68.0,1.55,8.5,173.0,51.44,41.24
2016,4,14,7,0,528.0,79.0,1.7,9.0,223.0,57.74,47.04
2016,4,14,7,15,539.0,87.0,1.85,9.5,260.5,60.96,49.85
2016,4,14,7,30,550.0,95.0,2.0,10.0,298.0,63.96,52.34
2016,4,14,7,45,451.5,134.0,2.15,10.5,317.0,90.2,75.48
2016,4,14,8,0,353.0,173.0,2.3,11.0,336.0,147.15,108.1
2016,4,14,8,15,522.0,146.0,2.35,11.0,417.0,161.05,107.77
2016,4,14,8,30,691.0,119.0,2.4,11.0,498.0,196.76,129.19
