Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,8,45,683.0,136.5,2.5,11.5,537.5,247.97,174.0
2016,4,14,9,0,675.0,154.0,2.6,12.0,577.0,298.4,218.93
2016,4,14,9,15,744.0,147.5,2.65,12.0,642.5,353.25,265.73
2016,4,14,9,30,813.0,141.0,2.7,12.0,708.0,419.14,321.33
2016,4,14,9,45,833.0,139.0,2.8,12.5,745.5,468.71,363.87
2016,4,14,10,0,853.0,137.0,2.9,13.0,783.0,519.18,406.15
2016,4,14,10,15,606.5,250.0,2.95,13.0,718.0,526.85,414.11
2016,4,14,10,30,360.0,363.0,3.0,13.0,653.0,517.82,406.67
2016,4,14,10,45,292.5,391.0,3.05,13.0,631.0,521.21,409.31
2016,4,14,11,0,225.0,419.0,3.1,13.0,609.0,521.31,408.73
2016,4,14,11,15,314.0,398.0,3.15,13.0,668.0,576.94,452.63
2016,4,14,11,30,403.0,377.0,3.2,13.0,727.0,639.89,501.39
2016,4,14,11,45,397.5,382.5,3.3,13.5,730.0,659.83,515.39
2016,4,14,12,0,392.0,388.0,3.4,14.0,733.0,678.5,528.57
2016,4,14,12,15,237.0,406.0,3.45,14.0,614.5,585.67,457.1
2016,4,14,12,30,82.0,424.0,3.5,14.0,496.0,474.53,370.36
2016,4,14,12,45,209.5,414.0,3.6,14.0,595.0,586.7,459.21
2016,4,14,13,0,337.0,404.0,3.7,14.0,694.0,705.08,549.69
2016,4,14,13,15,197.0,391.0,3.75,14.0,560.0,569.0,445.95
2016,4,14,13,30,57.0,378.0,3.8,14.0,426.0,425.78,334.43
2016,4,14,13,45,28.5,212.5,3.85,14.0,236.5,234.04,185.57
2016,4,14,14,0,0.0,47.0,3.9,14.0,47.0,43.83,30.75
2016,4,14,14,15,419.0,93.5,3.9,14.0,403.5,501.88,410.84
2016,4,14,14,30,838.0,140.0,3.9,14.0,760.0,938.54,735.23
2016,4,14,14,45,427.5,189.5,3.9,14.0,505.5,614.48,492.89
2016,4,14,15,0,17.0,239.0,3.9,14.0,251.0,247.43,196.92
2016,4,14,15,15,10.5,208.0,3.85,13.5,215.0,210.77,168.82
2016,4,14,15,30,4.0,177.0,3.8,13.0,179.0,174.1,139.51
2016,4,14,15,45,44.0,201.0,3.8,13.0,224.0,246.04,200.32
2016,4,14,16,0,84.0,225.0,3.8,13.0,269.0,310.2,253.98
2016,4,14,16,15,56.5,194.5,3.7,12.5,223.0,253.57,208.13
2016,4,14,16,30,29.0,164.0,3.6,12.0,177.0,197.77,162.33
2016,4,14,16,45,23.5,144.0,3.5,11.5,154.0,162.53,133.58
2016,4,14,17,0,18.0,124.0,3.4,11.0,131.0,138.25,113.49
2016,4,14,17,15,269.0,96.0,3.15,10.5,162.0,305.96,260.6
2016,4,14,17,30,520.0,68.0,2.9,10.0,193.0,438.44,370.74
2016,4,14,17,45,432.0,57.5,2.65,9.5,144.5,352.43,295.73
2016,4,14,18,0,344.0,47.0,2.4,9.0,96.0,272.73,224.74
2016,4,14,18,15,213.0,32.0,2.2,8.5,58.0,174.35,133.17
2016,4,14,18,30,82.0,17.0,2.0,8.0,20.0,72.56,0.0
2016,4,14,18,45,41.0,8.5,1.85,8.0,10.0,25.04,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,13.0,1.75,5.0,22.5,12.39,0.0
2016,4,15,6,0,254.0,26.0,1.9,6.0,45.0,20.9,10.63
2016,4,15,6,15,374.0,37.5,2.15,6.5,90.0,29.28,20.47
2016,4,15,6,30,494.0,49.0,2.4,7.0,135.0,37.21,28.19
2016,4,15,6,45,562.5,57.5,2.7,7.5,187.0,42.04,32.85
2016,4,15,7,0,631.0,66.0,3.0,8.0,239.0,46.63,37.09
2016,4,15,7,15,679.0,72.0,3.2,8.5,294.0,48.93,39.1
2016,4,15,7,30,727.0,78.0,3.4,9.0,349.0,51.11,40.9
2016,4,15,7,45,756.5,83.5,3.6,10.0,402.0,61.8,50.22
2016,4,15,8,0,786.0,89.0,3.8,11.0,455.0,109.93,61.86
2016,4,15,8,15,811.0,93.0,3.8,11.5,507.0,159.73,93.89
2016,4,15,8,30,836.0,97.0,3.8,12.0,559.0,212.25,135.64
2016,4,15,8,45,854.5,100.5,3.8,12.5,606.5,265.45,181.91
2016,4,15,9,0,873.0,104.0,3.8,13.0,654.0,320.26,230.84
2016,4,15,9,15,886.5,106.0,3.75,13.0,696.5,373.58,279.18
2016,4,15,9,30,900.0,108.0,3.7,13.0,739.0,432.71,331.32
2016,4,15,9,45,915.5,107.5,3.7,13.5,777.0,485.3,376.69
2016,4,15,10,0,931.0,107.0,3.7,14.0,815.0,538.08,420.97
2016,4,15,10,15,938.0,108.5,3.7,14.5,845.0,588.08,461.83
2016,4,15,10,30,945.0,110.0,3.7,15.0,875.0,637.07,500.69
2016,4,15,10,45,951.5,110.0,3.7,15.5,897.5,683.24,536.37
2016,4,15,11,0,958.0,110.0,3.7,16.0,920.0,727.92,569.99
2016,4,15,11,15,960.5,110.5,3.7,16.0,934.5,768.6,600.97
2016,4,15,11,30,963.0,111.0,3.7,16.0,949.0,807.12,628.19
2016,4,15,11,45,965.5,110.0,3.7,16.5,955.5,841.95,651.3
2016,4,15,12,0,968.0,109.0,3.7,17.0,962.0,874.26,672.47
2016,4,15,12,15,967.0,109.0,3.7,17.0,960.0,901.99,691.62
2016,4,15,12,30,966.0,109.0,3.7,17.0,958.0,926.78,708.75
2016,4,15,12,45,966.0,107.0,3.7,17.0,948.5,947.41,723.05
2016,4,15,13,0,966.0,105.0,3.7,17.0,939.0,964.86,735.27
2016,4,15,13,15,961.5,104.0,3.65,17.0,921.0,976.03,742.98
2016,4,15,13,30,957.0,103.0,3.6,17.0,903.0,983.8,748.51
2016,4,15,13,45,951.5,101.5,3.55,17.0,877.5,986.72,750.88
2016,4,15,14,0,946.0,100.0,3.5,17.0,852.0,986.21,751.09
2016,4,15,14,15,937.5,98.5,3.4,17.0,819.5,979.54,746.9
2016,4,15,14,30,929.0,97.0,3.3,17.0,787.0,969.55,740.62
2016,4,15,14,45,918.0,95.0,3.2,17.0,748.0,953.49,730.32
2016,4,15,15,0,907.0,93.0,3.1,17.0,709.0,934.36,718.05
2016,4,15,15,15,892.5,91.0,2.95,17.0,665.0,909.19,701.32
2016,4,15,15,30,878.0,89.0,2.8,17.0,621.0,881.41,682.83
2016,4,15,15,45,860.0,85.5,2.7,17.0,572.5,853.55,664.67
2016,4,15,16,0,842.0,82.0,2.6,17.0,524.0,816.37,639.79
2016,4,15,16,15,816.5,78.5,2.35,16.5,472.0,771.26,609.13
2016,4,15,16,30,791.0,75.0,2.1,16.0,420.0,724.96,577.12
2016,4,15,16,45,758.0,70.0,1.9,15.5,367.0,670.33,538.6
2016,4,15,17,0,725.0,65.0,1.7,15.0,314.0,615.64,499.01
2016,4,15,17,15,674.0,59.5,1.55,14.0,260.0,548.48,449.29
2016,4,15,17,30,623.0,54.0,1.4,13.0,206.0,487.82,401.04
2016,4,15,17,45,545.5,46.0,1.3,12.5,156.0,407.03,333.93
2016,4,15,18,0,468.0,38.0,1.2,12.0,106.0,331.88,268.47
2016,4,15,18,15,331.0,27.0,1.2,11.5,65.0,229.49,175.0
2016,4,15,18,30,194.0,16.0,1.2,11.0,24.0,125.39,0.0
2016,4,15,18,45,97.0,8.0,1.25,10.5,12.0,47.88,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,12.87,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,21.64,11.56
2016,4,16,6,15,374.5,38.0,1.85,10.5,92.0,29.5,20.39
2016,4,16,6,30,486.0,49.0,2.0,11.0,137.0,36.95,27.53
2016,4,16,6,45,557.0,57.0,2.15,12.0,189.0,41.37,31.67
2016,4,16,7,0,628.0,65.0,2.3,13.0,241.0,45.57,35.41
2016,4,16,7,15,674.5,71.0,2.35,13.5,294.5,47.91,37.41
2016,4,16,7,30,721.0,77.0,2.4,14.0,348.0,50.12,39.2
2016,4,16,7,45,752.5,82.0,2.5,14.5,401.5,63.89,51.16
2016,4,16,8,0,784.0,87.0,2.6,15.0,455.0,111.62,61.23
2016,4,16,8,15,808.0,90.5,2.65,15.5,506.0,160.85,93.13
2016,4,16,8,30,832.0,94.0,2.7,16.0,557.0,212.69,134.04
2016,4,16,8,45,846.0,99.0,2.75,16.5,603.5,265.87,179.79
2016,4,16,9,0,860.0,104.0,2.8,17.0,650.0,320.2,227.53
2016,4,16,9,15,873.5,106.5,2.8,17.5,692.0,373.25,274.06
2016,4,16,9,30,887.0,109.0,2.8,18.0,734.0,432.08,324.05
2016,4,16,9,45,901.5,108.5,2.8,18.5,771.5,483.57,367.26
2016,4,16,10,0,916.0,108.0,2.8,19.0,809.0,535.19,409.32
2016,4,16,10,15,923.5,109.5,2.75,19.0,838.0,584.69,449.23
2016,4,16,10,30,931.0,111.0,2.7,19.0,867.0,633.27,487.31
2016,4,16,10,45,940.5,109.5,2.7,19.5,890.5,679.32,521.85
2016,4,16,11,0,950.0,108.0,2.7,20.0,914.0,724.12,554.55
2016,4,16,11,15,952.5,108.5,2.65,20.0,928.5,764.39,583.86
2016,4,16,11,30,955.0,109.0,2.6,20.0,943.0,802.53,609.51
2016,4,16,11,45,957.5,108.5,2.6,20.5,950.0,837.44,631.86
2016,4,16,12,0,960.0,108.0,2.6,21.0,957.0,869.88,652.34
2016,4,16,12,15,959.5,107.5,2.5,21.0,955.0,897.24,669.72
2016,4,16,12,30,959.0,107.0,2.4,21.0,953.0,921.68,685.07
2016,4,16,12,45,957.5,106.5,2.35,21.0,943.5,942.23,698.24
2016,4,16,13,0,956.0,106.0,2.3,21.0,934.0,959.63,709.39
2016,4,16,13,15,952.0,105.0,2.2,21.0,916.5,971.05,716.16
2016,4,16,13,30,948.0,104.0,2.1,21.0,899.0,979.11,720.82
2016,4,16,13,45,944.5,101.5,2.05,21.5,874.5,982.68,721.86
2016,4,16,14,0,941.0,99.0,2.0,22.0,850.0,982.84,720.85
2016,4,16,14,15,933.0,97.5,1.9,21.5,817.5,976.53,717.98
2016,4,16,14,30,925.0,96.0,1.8,21.0,785.0,966.93,713.11
2016,4,16,14,45,914.5,94.0,1.75,21.0,747.0,951.26,703.69
2016,4,16,15,0,904.0,92.0,1.7,21.0,709.0,932.53,692.43
2016,4,16,15,15,889.5,90.0,1.6,21.0,665.0,907.32,676.34
2016,4,16,15,30,875.0,88.0,1.5,21.0,621.0,879.5,658.6
2016,4,16,15,45,847.5,88.5,1.45,21.0,571.0,848.32,639.23
2016,4,16,16,0,820.0,89.0,1.4,21.0,521.0,808.28,613.71
2016,4,16,16,15,794.0,85.5,1.25,20.5,470.0,763.27,584.51
2016,4,16,16,30,768.0,82.0,1.1,20.0,419.0,717.13,554.02
2016,4,16,16,45,708.0,82.5,1.0,19.5,363.0,653.7,511.0
2016,4,16,17,0,648.0,83.0,0.9,19.0,307.0,588.46,465.3
2016,4,16,17,15,594.5,75.5,0.85,18.5,254.5,520.08,414.9
2016,4,16,17,30,541.0,68.0,0.8,18.0,202.0,454.08,364.02
2016,4,16,17,45,442.0,59.5,0.8,17.5,151.5,362.49,290.9
2016,4,16,18,0,343.0,51.0,0.8,17.0,101.0,278.01,220.52
2016,4,16,18,15,171.5,37.5,0.8,16.5,62.5,161.92,121.01
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,27.9,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,15.0,1.05,10.5,24.0,14.3,0.0
2016,4,17,6,0,218.0,30.0,1.1,11.0,48.0,23.46,13.43
2016,4,17,6,15,322.5,43.5,1.3,11.5,92.0,34.36,24.65
2016,4,17,6,30,427.0,57.0,1.5,12.0,136.0,43.89,33.64
2016,4,17,6,45,498.5,66.0,1.7,12.5,186.5,48.79,38.27
2016,4,17,7,0,570.0,75.0,1.9,13.0,237.0,53.47,42.48
2016,4,17,7,15,618.5,82.0,1.95,13.5,290.5,56.19,44.79
2016,4,17,7,30,667.0,89.0,2.0,14.0,344.0,58.76,46.86
2016,4,17,7,45,704.0,94.0,2.05,14.5,397.0,69.69,46.3
2016,4,17,8,0,741.0,99.0,2.1,15.0,450.0,115.67,65.09
2016,4,17,8,15,766.5,103.0,2.1,15.5,500.5,169.35,101.56
2016,4,17,8,30,792.0,107.0,2.1,16.0,551.0,219.67,141.3
2016,4,17,8,45,815.5,108.5,2.1,16.5,598.5,270.08,184.18
2016,4,17,9,0,839.0,110.0,2.1,17.0,646.0,322.66,229.79
2016,4,17,9,15,853.0,112.5,2.1,17.5,687.5,374.8,275.1
2016,4,17,9,30,867.0,115.0,2.1,18.0,729.0,427.64,320.04
2016,4,17,9,45,886.5,112.5,2.1,18.5,767.5,483.71,366.09
2016,4,17,10,0,906.0,110.0,2.1,19.0,806.0,535.37,407.62
2016,4,17,10,15,913.5,111.5,2.1,19.5,835.0,584.38,445.93
2016,4,17,10,30,921.0,113.0,2.1,20.0,864.0,632.47,482.36
2016,4,17,10,45,927.0,113.5,2.1,20.5,886.5,677.64,515.64
2016,4,17,11,0,933.0,114.0,2.1,21.0,909.0,721.35,546.94
2016,4,17,11,15,936.0,114.5,2.1,21.0,923.5,761.32,575.89
2016,4,17,11,30,939.0,115.0,2.1,21.0,938.0,799.23,601.3
2016,4,17,11,45,940.5,115.5,2.1,21.5,944.5,833.78,623.05
2016,4,17,12,0,942.0,116.0,2.1,22.0,951.0,865.88,642.98
2016,4,17,12,15,941.5,115.5,2.05,22.0,949.5,892.78,660.1
2016,4,17,12,30,941.0,115.0,2.0,22.0,948.0,916.84,675.31
2016,4,17,12,45,939.0,114.5,1.95,22.0,938.0,936.63,687.72
2016,4,17,13,0,937.0,114.0,1.9,22.0,928.0,953.32,698.16
2016,4,17,13,15,933.0,113.0,1.8,22.0,910.5,964.51,704.5
2016,4,17,13,30,929.0,112.0,1.7,22.0,893.0,972.43,708.79
2016,4,17,13,45,923.5,110.5,1.6,22.5,868.0,975.14,708.46
2016,4,17,14,0,918.0,109.0,1.5,23.0,843.0,974.52,706.12
2016,4,17,14,15,909.5,107.5,1.4,23.0,811.0,967.83,701.4
2016,4,17,14,30,901.0,106.0,1.3,23.0,779.0,957.92,694.8
2016,4,17,14,45,891.0,103.0,1.2,23.0,741.5,941.85,684.37
2016,4,17,15,0,881.0,100.0,1.1,23.0,704.0,922.75,672.17
2016,4,17,15,15,866.5,97.5,1.0,22.5,660.0,897.32,657.23
2016,4,17,15,30,852.0,95.0,0.9,22.0,616.0,876.72,645.47
2016,4,17,15,45,834.0,91.5,0.8,22.0,568.5,842.11,623.21
2016,4,17,16,0,816.0,88.0,0.7,22.0,521.0,805.45,599.65
2016,4,17,16,15,790.5,84.0,0.6,22.0,469.5,760.27,570.17
2016,4,17,16,30,765.0,80.0,0.5,22.0,418.0,713.97,539.61
2016,4,17,16,45,731.0,75.0,0.45,22.0,365.5,659.24,503.35
2016,4,17,17,0,697.0,70.0,0.4,22.0,313.0,608.47,468.93
2016,4,17,17,15,647.0,64.0,0.4,21.5,260.0,542.56,423.09
2016,4,17,17,30,597.0,58.0,0.4,21.0,207.0,478.85,375.86
2016,4,17,17,45,521.0,49.5,0.4,20.5,157.5,399.01,313.79
2016,4,17,18,0,445.0,41.0,0.4,20.0,108.0,324.64,252.89
2016,4,17,18,15,321.0,29.0,0.5,19.5,67.5,227.95,170.05
2016,4,17,18,30,197.0,17.0,0.6,19.0,27.0,130.47,20.32
2016,4,17,18,45,98.5,8.5,0.7,18.5,13.5,49.32,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,14.5,0.85,12.5,27.5,11.44,0.0
2016,4,18,6,0,295.0,29.0,0.8,13.0,55.0,23.13,13.39
2016,4,18,6,15,401.0,40.0,0.85,13.5,100.5,30.92,21.51
2016,4,18,6,30,507.0,51.0,0.9,14.0,146.0,38.29,28.47
2016,4,18,6,45,575.0,58.5,1.0,15.0,198.5,42.23,32.09
2016,4,18,7,0,643.0,66.0,1.1,16.0,251.0,45.98,35.35
2016,4,18,7,15,688.0,71.5,1.05,16.5,305.5,47.92,36.96
2016,4,18,7,30,733.0,77.0,1.0,17.0,360.0,55.03,43.02
2016,4,18,7,45,763.5,82.0,0.95,17.5,413.0,70.69,43.59
2016,4,18,8,0,794.0,87.0,0.9,18.0,466.0,119.11,64.26
2016,4,18,8,15,817.5,91.0,0.8,18.5,517.0,169.31,97.57
2016,4,18,8,30,841.0,95.0,0.7,19.0,568.0,222.03,138.75
2016,4,18,8,45,857.0,98.5,0.65,20.0,615.0,274.94,182.61
2016,4,18,9,0,873.0,102.0,0.6,21.0,662.0,329.17,227.82
2016,4,18,9,15,886.0,104.0,0.75,21.0,704.0,387.93,277.49
2016,4,18,9,30,899.0,106.0,0.9,21.0,746.0,441.08,322.3
2016,4,18,9,45,912.5,106.0,1.05,21.5,782.5,493.05,364.68
2016,4,18,10,0,926.0,106.0,1.2,22.0,819.0,545.03,405.94
2016,4,18,10,15,932.5,107.0,1.2,22.0,848.5,593.91,443.72
2016,4,18,10,30,939.0,108.0,1.2,22.0,878.0,641.73,479.66
2016,4,18,10,45,944.5,108.5,1.3,22.5,900.0,687.24,512.92
2016,4,18,11,0,950.0,109.0,1.4,23.0,922.0,731.21,544.31
2016,4,18,11,15,952.5,110.0,1.4,23.0,936.0,771.79,572.45
2016,4,18,11,30,955.0,111.0,1.4,23.0,950.0,810.25,597.4
2016,4,18,11,45,955.5,111.0,1.4,23.5,956.0,843.97,617.84
2016,4,18,12,0,956.0,111.0,1.4,24.0,962.0,875.12,636.45
2016,4,18,12,15,955.5,111.0,1.35,24.0,960.5,902.73,653.25
2016,4,18,12,30,955.0,111.0,1.3,24.0,959.0,927.47,668.13
2016,4,18,12,45,948.5,113.0,1.3,24.0,947.5,945.95,679.78
2016,4,18,13,0,942.0,115.0,1.3,24.0,936.0,961.2,689.53
2016,4,18,13,15,938.0,114.5,1.3,24.0,918.5,972.93,697.2
2016,4,18,13,30,934.0,114.0,1.3,24.0,901.0,981.37,702.96
2016,4,18,13,45,922.5,115.5,1.35,24.0,874.5,981.67,704.58
2016,4,18,14,0,911.0,117.0,1.4,24.0,848.0,978.67,704.35
2016,4,18,14,15,902.5,115.0,1.4,23.5,816.0,971.5,702.23
2016,4,18,14,30,894.0,113.0,1.4,23.0,784.0,961.13,698.23
2016,4,18,14,45,873.5,115.5,1.45,23.0,744.0,949.26,692.8
2016,4,18,15,0,853.0,118.0,1.5,23.0,704.0,927.22,680.84
2016,4,18,15,15,837.5,115.0,1.45,22.5,660.0,900.83,666.07
2016,4,18,15,30,822.0,112.0,1.4,22.0,616.0,871.9,649.59
2016,4,18,15,45,793.5,111.0,1.35,22.0,567.0,831.69,624.21
2016,4,18,16,0,765.0,110.0,1.3,22.0,518.0,794.49,600.75
2016,4,18,16,15,737.0,105.0,1.25,21.5,466.5,747.62,571.38
2016,4,18,16,30,709.0,100.0,1.2,21.0,415.0,699.9,540.84
2016,4,18,16,45,668.5,94.5,1.15,20.5,362.0,641.6,501.87
2016,4,18,17,0,628.0,89.0,1.1,20.0,309.0,583.9,461.72
2016,4,18,17,15,574.5,80.5,1.05,19.0,256.5,514.77,411.47
2016,4,18,17,30,521.0,72.0,1.0,18.0,204.0,448.04,360.7
2016,4,18,17,45,441.5,61.5,0.95,17.0,155.0,366.29,295.5
2016,4,18,18,0,362.0,51.0,0.9,16.0,106.0,290.03,231.82
2016,4,18,18,15,181.0,39.0,0.9,15.5,66.5,168.78,128.53
2016,4,18,18,30,0.0,27.0,0.9,15.0,27.0,32.35,4.85
2016,4,18,18,45,0.0,13.5,0.95,14.5,13.5,12.87,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,16.5,1.0,11.5,28.0,13.0,0.0
2016,4,19,6,0,246.0,33.0,0.9,12.0,56.0,25.76,15.92
2016,4,19,6,15,349.0,46.0,0.9,12.5,101.0,36.22,26.32
2016,4,19,6,30,452.0,59.0,0.9,13.0,146.0,45.19,34.76
2016,4,19,6,45,529.5,66.5,0.95,13.5,198.5,48.75,38.12
2016,4,19,7,0,607.0,74.0,1.0,14.0,251.0,52.2,41.19
2016,4,19,7,15,653.0,80.0,1.05,14.5,304.5,54.19,42.83
2016,4,19,7,30,699.0,86.0,1.1,15.0,358.0,56.09,44.3
2016,4,19,7,45,739.0,89.0,1.15,16.0,412.5,73.08,44.14
2016,4,19,8,0,779.0,92.0,1.2,17.0,467.0,125.32,69.39
2016,4,19,8,15,802.5,95.5,1.15,17.5,517.5,174.34,102.67
2016,4,19,8,30,826.0,99.0,1.1,18.0,568.0,225.91,143.58
2016,4,19,8,45,847.0,100.5,1.05,18.5,615.0,277.59,187.17
2016,4,19,9,0,868.0,102.0,1.0,19.0,662.0,331.12,232.77
2016,4,19,9,15,881.0,104.5,0.8,19.5,704.0,389.99,281.34
2016,4,19,9,30,894.0,107.0,0.6,20.0,746.0,443.27,323.92
2016,4,19,9,45,900.5,110.5,0.45,21.0,781.0,494.75,362.9
2016,4,19,10,0,907.0,114.0,0.3,22.0,816.0,545.65,399.35
2016,4,19,10,15,914.0,116.0,0.4,22.0,845.5,594.78,437.09
2016,4,19,10,30,921.0,118.0,0.5,22.0,875.0,642.96,473.32
2016,4,19,10,45,920.0,122.5,0.6,22.5,895.0,687.14,505.03
2016,4,19,11,0,919.0,127.0,0.7,23.0,915.0,729.38,534.69
2016,4,19,11,15,922.0,128.0,0.8,23.0,929.5,769.26,563.36
2016,4,19,11,30,925.0,129.0,0.9,23.0,944.0,807.16,588.97
2016,4,19,11,45,920.5,132.5,1.0,23.5,949.0,839.37,609.53
2016,4,19,12,0,916.0,136.0,1.1,24.0,954.0,868.89,628.33
2016,4,19,12,15,724.0,244.5,1.15,23.5,890.5,846.24,614.11
2016,4,19,12,30,532.0,353.0,1.2,23.0,827.0,807.5,586.16
2016,4,19,12,45,526.0,350.0,1.3,23.0,814.5,816.82,594.34
2016,4,19,13,0,520.0,347.0,1.4,23.0,802.0,823.96,600.54
2016,4,19,13,15,492.5,343.5,1.45,23.0,767.5,808.87,591.23
2016,4,19,13,30,465.0,340.0,1.5,23.0,733.0,791.1,580.3
2016,4,19,13,45,472.0,325.5,1.55,23.0,715.0,791.75,582.54
2016,4,19,14,0,479.0,311.0,1.6,23.0,697.0,790.23,583.21
2016,4,19,14,15,402.0,326.0,1.6,22.5,641.0,727.96,541.42
2016,4,19,14,30,325.0,341.0,1.6,22.0,585.0,675.96,506.06
2016,4,19,14,45,249.5,334.0,1.6,21.5,516.0,601.07,454.2
2016,4,19,15,0,174.0,327.0,1.6,21.0,447.0,513.0,391.68
2016,4,19,15,15,136.5,303.0,1.6,20.5,394.0,454.0,349.94
2016,4,19,15,30,99.0,279.0,1.6,20.0,341.0,381.74,297.09
2016,4,19,15,45,76.0,250.0,1.65,19.5,295.5,330.26,259.26
2016,4,19,16,0,53.0,221.0,1.7,19.0,250.0,279.08,220.55
2016,4,19,16,15,63.0,203.0,1.65,18.5,233.5,268.66,214.07
2016,4,19,16,30,73.0,185.0,1.6,18.0,217.0,257.48,206.69
2016,4,19,16,45,64.0,163.5,1.55,17.5,189.5,226.67,182.81
2016,4,19,17,0,55.0,142.0,1.5,17.0,162.0,196.07,158.67
2016,4,19,17,15,47.0,119.5,1.5,16.0,134.5,165.05,133.91
2016,4,19,17,30,39.0,97.0,1.5,15.0,107.0,134.09,108.45
2016,4,19,17,45,28.0,75.5,1.5,14.5,81.5,102.7,81.67
2016,4,19,18,0,17.0,54.0,1.5,14.0,56.0,71.3,54.42
2016,4,19,18,15,8.5,34.0,1.45,13.5,35.0,39.05,26.21
2016,4,19,18,30,0.0,14.0,1.4,13.0,14.0,12.99,0.0
2016,4,19,18,45,0.0,7.0,1.4,13.0,7.0,6.67,0.0
2016,4,19,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.5,0.75,9.5,30.0,13.01,0.0
2016,4,20,6,0,286.0,33.0,0.7,10.0,60.0,26.5,16.95
2016,4,20,6,15,388.5,44.0,0.8,10.5,106.0,34.12,24.76
2016,4,20,6,30,491.0,55.0,0.9,11.0,152.0,41.35,31.64
2016,4,20,6,45,550.5,64.5,1.0,12.0,203.0,46.81,36.64
2016,4,20,7,0,610.0,74.0,1.1,13.0,254.0,51.95,41.15
2016,4,20,7,15,655.0,80.0,1.15,13.5,307.5,53.96,42.79
2016,4,20,7,30,700.0,86.0,1.2,14.0,361.0,55.86,44.26
2016,4,20,7,45,731.5,91.0,1.3,14.5,413.5,77.5,46.43
2016,4,20,8,0,763.0,96.0,1.4,15.0,466.0,130.5,74.13
2016,4,20,8,15,786.5,100.0,1.45,15.5,516.0,179.1,108.04
2016,4,20,8,30,810.0,104.0,1.5,16.0,566.0,230.25,149.34
2016,4,20,8,45,832.5,105.0,1.6,16.5,613.5,281.07,192.9
2016,4,20,9,0,855.0,106.0,1.7,17.0,661.0,333.89,238.8
2016,4,20,9,15,686.5,178.0,1.75,17.0,641.5,375.86,279.83
2016,4,20,9,30,518.0,250.0,1.8,17.0,622.0,406.3,308.82
2016,4,20,9,45,722.5,175.0,1.9,17.5,721.5,464.15,354.01
2016,4,20,10,0,927.0,100.0,2.0,18.0,821.0,546.94,418.32
2016,4,20,10,15,755.5,194.5,2.05,18.0,796.0,573.38,439.44
2016,4,20,10,30,584.0,289.0,2.1,18.0,771.0,592.18,453.13
2016,4,20,10,45,765.5,197.5,2.15,18.5,846.5,655.74,502.41
2016,4,20,11,0,947.0,106.0,2.2,19.0,922.0,732.48,560.32
2016,4,20,11,15,950.0,107.0,2.2,19.0,936.5,773.11,588.86
2016,4,20,11,30,953.0,108.0,2.2,19.0,951.0,811.67,614.87
2016,4,20,11,45,940.0,117.0,2.25,19.0,953.5,842.96,636.16
2016,4,20,12,0,927.0,126.0,2.3,19.0,956.0,871.06,655.31
2016,4,20,12,15,742.5,234.5,2.3,19.0,898.5,854.24,642.97
2016,4,20,12,30,558.0,343.0,2.3,19.0,841.0,821.85,616.21
2016,4,20,12,45,583.0,325.5,2.35,19.0,841.0,844.78,633.85
2016,4,20,13,0,608.0,308.0,2.4,19.0,841.0,866.06,649.89
2016,4,20,13,15,756.0,218.0,2.4,19.0,868.5,927.24,695.02
2016,4,20,13,30,904.0,128.0,2.4,19.0,896.0,972.47,725.24
2016,4,20,13,45,782.5,185.0,2.45,19.0,836.0,940.16,704.44
2016,4,20,14,0,661.0,242.0,2.5,19.0,776.0,892.97,673.57
2016,4,20,14,15,763.5,183.5,2.5,18.5,777.5,931.82,703.3
2016,4,20,14,30,866.0,125.0,2.5,18.0,779.0,959.8,724.36
2016,4,20,14,45,853.0,123.0,2.5,18.0,740.5,942.49,713.74
2016,4,20,15,0,840.0,121.0,2.5,18.0,702.0,922.3,701.67
2016,4,20,15,15,824.0,117.5,2.45,17.5,658.5,894.96,685.61
2016,4,20,15,30,808.0,114.0,2.4,17.0,615.0,865.14,667.8
2016,4,20,15,45,791.5,109.0,2.35,17.0,567.5,830.89,645.52
2016,4,20,16,0,775.0,104.0,2.3,17.0,520.0,794.61,621.66
2016,4,20,16,15,747.0,99.5,2.15,16.5,469.0,751.94,593.33
2016,4,20,16,30,719.0,95.0,2.0,16.0,418.0,704.43,561.02
2016,4,20,16,45,682.0,89.0,1.9,15.5,365.5,647.71,521.49
2016,4,20,17,0,645.0,83.0,1.8,15.0,313.0,591.42,481.18
2016,4,20,17,15,592.5,76.0,1.6,14.5,260.5,524.05,429.19
2016,4,20,17,30,540.0,69.0,1.4,14.0,208.0,459.02,377.09
2016,4,20,17,45,463.0,59.0,1.2,13.5,159.0,378.44,310.49
2016,4,20,18,0,386.0,49.0,1.0,13.0,110.0,303.27,245.97
2016,4,20,18,15,270.5,35.0,0.95,12.5,70.0,210.42,164.56
2016,4,20,18,30,155.0,21.0,0.9,12.0,30.0,117.52,52.82
2016,4,20,18,45,77.5,10.5,0.9,11.5,15.0,42.88,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,16.5,0.6,10.5,17.0,15.32,0.0
2016,4,21,6,0,8.0,33.0,0.6,11.0,34.0,29.96,20.02
2016,4,21,6,15,27.5,54.0,0.75,11.0,59.0,46.82,36.0
2016,4,21,6,30,47.0,75.0,0.9,11.0,84.0,63.76,51.69
2016,4,21,6,45,59.0,97.5,1.05,11.5,113.0,81.36,67.59
2016,4,21,7,0,71.0,120.0,1.2,12.0,142.0,98.58,82.8
2016,4,21,7,15,83.5,141.5,1.3,12.0,172.0,114.81,96.96
2016,4,21,7,30,96.0,163.0,1.4,12.0,202.0,130.68,110.57
2016,4,21,7,45,60.0,172.5,1.55,12.5,198.5,142.04,113.13
2016,4,21,8,0,24.0,182.0,1.7,13.0,195.0,160.26,127.84
2016,4,21,8,15,14.5,179.5,1.75,13.0,187.5,160.74,128.08
2016,4,21,8,30,5.0,177.0,1.8,13.0,180.0,159.4,127.01
2016,4,21,8,45,20.0,219.5,1.9,13.5,232.5,199.62,158.48
2016,4,21,9,0,35.0,262.0,2.0,14.0,285.0,233.32,184.31
2016,4,21,9,15,69.0,301.0,2.05,14.0,349.5,280.2,220.42
2016,4,21,9,30,103.0,340.0,2.1,14.0,414.0,331.12,259.59
2016,4,21,9,45,54.0,257.0,2.15,14.5,296.0,251.06,197.21
2016,4,21,10,0,5.0,174.0,2.2,15.0,178.0,162.77,127.1
2016,4,21,10,15,5.5,175.5,2.25,15.0,180.5,164.98,128.92
2016,4,21,10,30,6.0,177.0,2.3,15.0,183.0,167.22,130.58
2016,4,21,10,45,56.0,302.0,2.35,15.5,351.0,308.94,242.09
2016,4,21,11,0,106.0,427.0,2.4,16.0,519.0,456.65,353.31
2016,4,21,11,15,62.5,367.5,2.45,16.0,422.0,381.02,295.34
2016,4,21,11,30,19.0,308.0,2.5,16.0,325.0,299.63,232.72
2016,4,21,11,45,19.5,309.5,2.55,16.5,327.5,303.1,235.26
2016,4,21,12,0,20.0,311.0,2.6,17.0,330.0,306.54,237.5
2016,4,21,12,15,73.0,382.0,2.65,17.0,448.0,423.31,327.43
2016,4,21,12,30,126.0,453.0,2.7,17.0,566.0,547.49,419.86
2016,4,21,12,45,80.0,409.5,2.8,17.0,481.5,465.97,358.67
2016,4,21,13,0,34.0,366.0,2.9,17.0,397.0,386.32,298.5
2016,4,21,13,15,21.5,285.5,2.95,17.0,304.5,297.73,231.42
2016,4,21,13,30,9.0,205.0,3.0,17.0,212.0,202.04,157.09
2016,4,21,13,45,19.5,264.0,3.1,17.0,280.0,269.8,210.92
2016,4,21,14,0,30.0,323.0,3.2,17.0,348.0,350.96,273.93
2016,4,21,14,15,31.0,314.0,3.2,17.0,339.0,345.09,269.64
2016,4,21,14,30,32.0,305.0,3.2,17.0,330.0,339.06,265.55
2016,4,21,14,45,29.5,286.5,3.25,17.0,308.5,319.3,250.82
2016,4,21,15,0,27.0,268.0,3.3,17.0,287.0,299.22,235.8
2016,4,21,15,15,13.5,199.5,3.25,16.5,209.0,204.53,161.61
2016,4,21,15,30,0.0,131.0,3.2,16.0,131.0,123.89,96.76
2016,4,21,15,45,127.5,181.0,3.15,16.0,250.0,308.17,250.56
2016,4,21,16,0,255.0,231.0,3.1,16.0,369.0,488.57,394.45
2016,4,21,16,15,237.0,209.5,3.0,15.5,328.0,445.3,361.41
2016,4,21,16,30,219.0,188.0,2.9,15.0,287.0,388.95,318.75
2016,4,21,16,45,156.0,166.0,2.85,15.0,232.5,311.34,256.19
2016,4,21,17,0,93.0,144.0,2.8,15.0,178.0,237.16,195.03
2016,4,21,17,15,82.0,122.5,2.55,14.5,148.5,192.63,158.77
2016,4,21,17,30,71.0,101.0,2.3,14.0,119.0,159.79,131.27
2016,4,21,17,45,58.0,79.0,2.05,13.5,91.5,125.24,101.61
2016,4,21,18,0,45.0,57.0,1.8,13.0,64.0,90.78,71.49
2016,4,21,18,15,22.5,38.0,1.65,12.5,41.5,55.86,40.46
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,17.8,4.36
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,9.05,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,115.5,19.0,2.95,11.0,31.5,14.88,1.46
2016,4,22,6,0,231.0,38.0,3.0,11.0,63.0,29.54,19.75
2016,4,22,6,15,332.5,50.5,3.05,11.0,107.5,38.46,28.6
2016,4,22,6,30,434.0,63.0,3.1,11.0,152.0,47.98,37.59
2016,4,22,6,45,217.0,60.0,3.2,11.0,104.5,42.94,33.28
2016,4,22,7,0,0.0,57.0,3.3,11.0,57.0,52.99,42.39
2016,4,22,7,15,0.0,69.0,3.4,11.0,69.0,64.2,52.39
2016,4,22,7,30,0.0,81.0,3.5,11.0,81.0,74.98,61.87
2016,4,22,7,45,113.0,145.0,3.65,11.5,200.5,118.95,93.17
2016,4,22,8,0,226.0,209.0,3.8,12.0,320.0,181.98,138.52
2016,4,22,8,15,113.0,130.0,3.9,12.0,185.5,124.73,94.62
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,47.45,34.65
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,32.09,21.58
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,16.74,8.53
2016,4,22,9,15,0.5,84.5,4.25,12.0,85.0,78.98,60.75
2016,4,22,9,30,1.0,151.0,4.3,12.0,152.0,139.49,110.59
2016,4,22,9,45,13.5,226.5,4.4,12.0,237.5,212.15,169.44
2016,4,22,10,0,26.0,302.0,4.5,12.0,323.0,279.51,223.15
2016,4,22,10,15,26.0,311.5,4.5,12.0,332.5,291.27,232.14
2016,4,22,10,30,26.0,321.0,4.5,12.0,342.0,303.09,241.29
2016,4,22,10,45,77.5,378.0,4.5,12.0,445.0,388.7,309.15
2016,4,22,11,0,129.0,435.0,4.5,12.0,548.0,477.29,378.11
2016,4,22,11,15,68.5,315.0,4.5,12.0,375.5,338.52,269.56
2016,4,22,11,30,8.0,195.0,4.5,12.0,203.0,187.5,148.32
2016,4,22,11,45,230.5,287.0,4.5,12.0,494.5,451.64,363.71
2016,4,22,12,0,453.0,379.0,4.5,12.0,786.0,731.62,578.21
2016,4,22,12,15,226.5,229.0,4.4,11.5,432.5,413.92,334.3
2016,4,22,12,30,0.0,79.0,4.3,11.0,79.0,73.87,55.72
2016,4,22,12,45,23.0,234.5,4.25,11.0,255.0,245.26,196.41
2016,4,22,13,0,46.0,390.0,4.2,11.0,431.0,421.08,334.9
2016,4,22,13,15,73.0,404.0,4.15,11.0,467.5,463.92,368.42
2016,4,22,13,30,100.0,418.0,4.1,11.0,504.0,507.79,402.96
2016,4,22,13,45,501.0,268.5,4.1,11.5,677.5,763.66,607.95
2016,4,22,14,0,902.0,119.0,4.1,12.0,851.0,980.37,766.23
2016,4,22,14,15,589.5,237.5,4.1,12.0,709.0,828.41,655.06
2016,4,22,14,30,277.0,356.0,4.1,12.0,567.0,649.35,515.1
2016,4,22,14,45,138.5,241.5,4.15,12.0,347.0,384.31,311.31
2016,4,22,15,0,0.0,127.0,4.2,12.0,127.0,119.52,94.03
2016,4,22,15,15,13.0,182.0,4.15,11.5,190.5,186.26,150.32
2016,4,22,15,30,26.0,237.0,4.1,11.0,254.0,256.07,208.37
2016,4,22,15,45,127.0,236.5,4.1,11.0,307.0,372.09,306.28
2016,4,22,16,0,228.0,236.0,4.1,11.0,360.0,458.37,378.68
2016,4,22,16,15,114.0,183.0,3.95,11.0,245.0,298.91,247.92
2016,4,22,16,30,0.0,130.0,3.8,11.0,130.0,125.89,101.55
2016,4,22,16,45,0.0,100.0,3.7,11.0,100.0,95.38,76.24
2016,4,22,17,0,0.0,70.0,3.6,11.0,70.0,65.13,50.62
2016,4,22,17,15,273.0,71.0,3.3,10.5,143.0,292.28,250.33
2016,4,22,17,30,546.0,72.0,3.0,10.0,216.0,468.52,396.7
2016,4,22,17,45,463.0,63.0,2.75,9.5,166.0,384.77,324.22
2016,4,22,18,0,380.0,54.0,2.5,9.0,116.0,306.61,255.41
2016,4,22,18,15,256.5,40.0,2.3,8.5,75.5,209.21,168.39
2016,4,22,18,30,133.0,26.0,2.1,8.0,35.0,117.28,66.72
2016,4,22,18,45,66.5,13.0,1.95,8.0,17.5,40.86,0.0
2016,4,22,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,176.0,16.5,1.2,7.5,36.0,12.62,1.74
2016,4,23,6,0,352.0,33.0,1.3,8.0,72.0,25.88,17.02
2016,4,23,6,15,448.0,42.0,1.35,8.5,118.5,31.73,22.95
2016,4,23,6,30,544.0,51.0,1.4,9.0,165.0,37.3,28.31
2016,4,23,6,45,595.0,59.5,1.5,9.5,216.0,42.07,32.74
2016,4,23,7,0,646.0,68.0,1.6,10.0,267.0,46.55,36.76
2016,4,23,7,15,687.0,73.0,1.55,10.5,320.0,48.07,37.98
2016,4,23,7,30,728.0,78.0,1.5,11.0,373.0,54.78,43.81
2016,4,23,7,45,750.5,84.5,1.5,11.5,423.5,88.06,50.75
2016,4,23,8,0,773.0,91.0,1.5,12.0,474.0,136.58,77.89
2016,4,23,8,15,794.5,94.5,1.4,12.5,523.5,185.13,113.77
2016,4,23,8,30,816.0,98.0,1.3,13.0,573.0,235.98,156.03
2016,4,23,8,45,828.0,103.0,1.25,13.5,617.5,287.74,201.23
2016,4,23,9,0,840.0,108.0,1.2,14.0,662.0,340.43,247.25
2016,4,23,9,15,853.0,110.5,1.15,14.0,702.5,392.13,292.24
2016,4,23,9,30,866.0,113.0,1.1,14.0,743.0,449.39,340.24
2016,4,23,9,45,881.5,111.0,1.1,14.5,779.0,498.9,380.72
2016,4,23,10,0,897.0,109.0,1.1,15.0,815.0,548.59,420.08
2016,4,23,10,15,904.0,110.5,1.15,15.0,843.5,596.54,458.08
2016,4,23,10,30,911.0,112.0,1.2,15.0,872.0,643.54,494.41
2016,4,23,10,45,915.5,113.0,1.25,15.5,893.0,687.36,526.68
2016,4,23,11,0,920.0,114.0,1.3,16.0,914.0,729.64,557.03
2016,4,23,11,15,923.0,114.5,1.3,16.0,928.0,768.67,584.21
2016,4,23,11,30,926.0,115.0,1.3,16.0,942.0,805.7,608.8
2016,4,23,11,45,923.5,117.5,1.35,16.5,946.5,838.09,629.54
2016,4,23,12,0,921.0,120.0,1.4,17.0,951.0,867.88,648.46
2016,4,23,12,15,920.0,120.0,1.55,17.0,949.0,893.9,667.36
2016,4,23,12,30,919.0,120.0,1.7,17.0,947.0,917.14,684.49
2016,4,23,12,45,674.0,246.0,1.85,17.0,849.0,853.92,642.82
2016,4,23,13,0,429.0,372.0,2.0,17.0,751.0,771.31,581.54
2016,4,23,13,15,436.0,361.0,2.1,16.5,740.5,779.17,590.51
2016,4,23,13,30,443.0,350.0,2.2,16.0,730.0,785.2,597.45
2016,4,23,13,45,240.5,345.5,2.35,16.0,551.5,590.05,455.57
2016,4,23,14,0,38.0,341.0,2.5,16.0,373.0,377.39,293.12
2016,4,23,14,15,447.0,231.5,2.55,16.0,573.5,684.93,537.01
2016,4,23,14,30,856.0,122.0,2.6,16.0,774.0,952.42,727.91
2016,4,23,14,45,545.5,224.0,2.7,16.0,632.0,771.25,599.06
2016,4,23,15,0,235.0,326.0,2.8,16.0,490.0,569.08,445.83
2016,4,23,15,15,132.0,284.0,2.8,15.5,375.5,428.74,340.3
2016,4,23,15,30,29.0,242.0,2.8,15.0,261.0,276.84,220.48
2016,4,23,15,45,385.0,177.0,2.8,15.0,388.5,556.95,451.04
2016,4,23,16,0,741.0,112.0,2.8,15.0,516.0,783.86,623.93
2016,4,23,16,15,713.0,107.5,2.75,14.5,466.0,737.91,591.11
2016,4,23,16,30,685.0,103.0,2.7,14.0,416.0,691.2,559.36
2016,4,23,16,45,640.0,99.0,2.7,13.5,363.5,631.62,517.21
2016,4,23,17,0,595.0,95.0,2.7,13.0,311.0,572.95,473.88
2016,4,23,17,15,542.0,87.0,2.55,12.5,260.0,505.4,420.94
2016,4,23,17,30,489.0,79.0,2.4,12.0,209.0,440.19,368.01
2016,4,23,17,45,415.0,68.0,2.3,12.0,161.5,359.41,299.87
2016,4,23,18,0,341.0,57.0,2.2,12.0,114.0,288.17,237.43
2016,4,23,18,15,232.5,41.5,2.15,11.5,74.5,199.04,158.74
2016,4,23,18,30,124.0,26.0,2.1,11.0,35.0,113.88,68.31
2016,4,23,18,45,62.0,13.0,2.05,10.5,17.5,39.04,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,132.5,20.5,1.8,8.5,35.5,16.0,4.82
2016,4,24,6,0,265.0,41.0,2.0,9.0,71.0,31.82,22.2
2016,4,24,6,15,362.5,53.5,2.05,9.5,117.5,40.67,30.87
2016,4,24,6,30,460.0,66.0,2.1,10.0,164.0,50.23,39.84
2016,4,24,6,45,531.0,74.0,2.2,10.5,217.0,53.97,43.33
2016,4,24,7,0,602.0,82.0,2.3,11.0,270.0,57.57,46.5
2016,4,24,7,15,647.0,88.5,2.35,11.5,323.5,59.69,48.22
2016,4,24,7,30,692.0,95.0,2.4,12.0,377.0,61.67,49.75
2016,4,24,7,45,727.5,99.0,2.45,12.5,431.0,95.34,55.94
2016,4,24,8,0,763.0,103.0,2.5,13.0,485.0,142.34,82.41
2016,4,24,8,15,786.5,107.0,2.5,13.5,535.0,197.11,123.83
