Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,8,30,810.0,111.0,2.5,14.0,585.0,248.37,166.61
2016,4,24,8,45,831.0,113.0,2.5,14.5,632.0,299.69,211.43
2016,4,24,9,0,852.0,115.0,2.5,15.0,679.0,352.86,258.08
2016,4,24,9,15,865.0,117.5,2.4,15.0,720.5,405.19,304.08
2016,4,24,9,30,878.0,120.0,2.3,15.0,762.0,458.1,349.49
2016,4,24,9,45,889.0,121.5,2.2,15.5,797.5,513.81,394.94
2016,4,24,10,0,900.0,123.0,2.1,16.0,833.0,564.59,435.22
2016,4,24,10,15,906.5,124.5,2.1,16.0,861.5,612.49,473.34
2016,4,24,10,30,913.0,126.0,2.1,16.0,890.0,659.39,509.72
2016,4,24,10,45,916.0,128.0,2.1,16.5,910.5,703.28,541.99
2016,4,24,11,0,919.0,130.0,2.1,17.0,931.0,745.53,572.21
2016,4,24,11,15,921.0,131.0,2.2,17.0,944.5,784.37,600.76
2016,4,24,11,30,923.0,132.0,2.3,17.0,958.0,821.16,626.46
2016,4,24,11,45,915.5,137.5,2.45,17.0,961.5,852.33,648.62
2016,4,24,12,0,908.0,143.0,2.6,17.0,965.0,880.71,668.92
2016,4,24,12,15,723.5,250.0,2.75,17.0,904.5,860.56,654.84
2016,4,24,12,30,539.0,357.0,2.9,17.0,844.0,824.49,626.05
2016,4,24,12,45,702.5,260.5,3.05,17.0,888.0,894.81,681.55
2016,4,24,13,0,866.0,164.0,3.2,17.0,932.0,960.8,728.61
2016,4,24,13,15,749.0,223.5,3.3,16.5,878.5,933.41,711.82
2016,4,24,13,30,632.0,283.0,3.4,16.0,825.0,896.13,686.58
2016,4,24,13,45,562.0,298.0,3.5,16.0,770.0,853.64,656.91
2016,4,24,14,0,492.0,313.0,3.6,16.0,715.0,809.96,625.91
2016,4,24,14,15,639.0,243.5,3.6,15.5,744.5,883.69,685.12
2016,4,24,14,30,786.0,174.0,3.6,15.0,774.0,950.05,734.59
2016,4,24,14,45,778.0,167.5,3.65,15.0,737.5,933.38,724.05
2016,4,24,15,0,770.0,161.0,3.7,15.0,701.0,913.84,712.22
2016,4,24,15,15,752.5,156.5,3.75,14.5,658.0,885.19,695.23
2016,4,24,15,30,735.0,152.0,3.8,14.0,615.0,854.28,676.49
2016,4,24,15,45,724.5,142.5,3.85,14.0,569.5,821.76,655.13
2016,4,24,16,0,714.0,133.0,3.9,14.0,524.0,787.06,631.96
2016,4,24,16,15,684.5,127.0,3.85,13.5,473.0,738.72,598.96
2016,4,24,16,30,655.0,121.0,3.8,13.0,422.0,689.67,564.83
2016,4,24,16,45,612.5,114.5,3.75,13.0,369.5,629.67,520.13
2016,4,24,17,0,570.0,108.0,3.7,13.0,317.0,570.38,474.17
2016,4,24,17,15,517.0,98.5,3.6,12.5,265.5,498.43,417.49
2016,4,24,17,30,464.0,89.0,3.5,12.0,214.0,433.89,364.73
2016,4,24,17,45,387.5,76.0,3.4,11.5,165.0,353.82,297.07
2016,4,24,18,0,311.0,63.0,3.3,11.0,116.0,279.7,232.25
2016,4,24,18,15,211.0,45.5,3.15,10.5,76.0,193.74,155.75
2016,4,24,18,30,111.0,28.0,3.0,10.0,36.0,102.39,64.55
2016,4,24,18,45,55.5,14.0,2.9,9.5,18.0,37.31,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,56.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,112.0,10.0,2.2,5.0,12.0,9.53,0.0
2016,4,25,5,45,273.5,21.5,2.45,5.5,48.0,16.97,6.47
2016,4,25,6,0,435.0,33.0,2.7,6.0,84.0,25.59,17.08
2016,4,25,6,15,526.0,41.0,2.9,6.5,133.5,30.61,22.19
2016,4,25,6,30,617.0,49.0,3.1,7.0,183.0,38.77,29.89
2016,4,25,6,45,674.0,54.5,3.3,7.5,237.5,41.55,32.51
2016,4,25,7,0,731.0,60.0,3.5,8.0,292.0,44.25,34.92
2016,4,25,7,15,769.0,64.5,3.6,8.5,346.5,45.97,36.34
2016,4,25,7,30,807.0,69.0,3.7,9.0,401.0,47.61,37.63
2016,4,25,7,45,834.5,72.5,3.8,9.5,455.0,88.63,46.59
2016,4,25,8,0,862.0,76.0,3.9,10.0,509.0,146.94,82.76
2016,4,25,8,15,881.5,78.5,3.9,10.5,560.0,199.01,122.96
2016,4,25,8,30,901.0,81.0,3.9,11.0,611.0,252.98,169.51
2016,4,25,8,45,916.0,83.0,3.9,11.5,658.0,307.09,218.33
2016,4,25,9,0,931.0,85.0,3.9,12.0,705.0,362.23,268.27
2016,4,25,9,15,941.5,87.0,3.85,12.0,746.5,416.56,317.53
2016,4,25,9,30,952.0,89.0,3.8,12.0,788.0,471.02,365.87
2016,4,25,9,45,960.5,90.0,3.8,12.5,823.5,523.64,410.91
2016,4,25,10,0,969.0,91.0,3.8,13.0,859.0,575.74,454.15
2016,4,25,10,15,974.5,92.5,3.75,13.0,887.5,625.86,495.33
2016,4,25,10,30,980.0,94.0,3.7,13.0,916.0,674.77,534.49
2016,4,25,10,45,982.0,95.5,3.65,13.5,937.0,720.01,568.86
2016,4,25,11,0,984.0,97.0,3.6,14.0,958.0,763.36,600.88
2016,4,25,11,15,986.0,97.5,3.5,14.0,971.5,803.74,628.97
2016,4,25,11,30,988.0,98.0,3.4,14.0,985.0,841.88,655.12
2016,4,25,11,45,985.5,100.0,3.3,14.5,989.5,875.47,676.55
2016,4,25,12,0,983.0,102.0,3.2,15.0,994.0,906.28,695.78
2016,4,25,12,15,982.0,102.0,3.1,15.0,991.5,933.55,713.7
2016,4,25,12,30,981.0,102.0,3.0,15.0,989.0,957.87,729.5
2016,4,25,12,45,974.0,104.0,2.95,15.5,977.5,975.75,739.92
2016,4,25,13,0,967.0,106.0,2.9,16.0,966.0,990.33,748.17
2016,4,25,13,15,963.5,105.5,2.8,16.0,948.0,1002.26,755.67
2016,4,25,13,30,960.0,105.0,2.7,16.0,930.0,1010.86,761.0
2016,4,25,13,45,953.0,104.0,2.65,16.0,904.0,1012.3,762.17
2016,4,25,14,0,946.0,103.0,2.6,16.0,878.0,1010.34,761.27
2016,4,25,14,15,938.0,101.5,2.55,16.0,845.5,1003.54,757.31
2016,4,25,14,30,930.0,100.0,2.5,16.0,813.0,993.47,751.34
2016,4,25,14,45,919.5,98.5,2.5,16.0,774.5,977.87,742.32
2016,4,25,15,0,909.0,97.0,2.5,16.0,736.0,959.26,731.38
2016,4,25,15,15,895.0,94.5,2.45,15.5,692.0,933.42,716.45
2016,4,25,15,30,881.0,92.0,2.4,15.0,648.0,904.96,699.71
2016,4,25,15,45,862.0,89.5,2.4,15.0,599.0,869.71,677.27
2016,4,25,16,0,843.0,87.0,2.4,15.0,550.0,839.76,658.46
2016,4,25,16,15,819.0,83.5,2.25,14.5,498.5,795.28,628.96
2016,4,25,16,30,795.0,80.0,2.1,14.0,447.0,749.56,598.19
2016,4,25,16,45,758.5,76.0,2.0,14.0,393.0,692.69,557.82
2016,4,25,17,0,722.0,72.0,1.9,14.0,339.0,635.98,516.71
2016,4,25,17,15,674.5,66.5,1.75,13.0,285.5,574.48,472.13
2016,4,25,17,30,627.0,61.0,1.6,12.0,232.0,511.22,422.82
2016,4,25,17,45,550.5,54.0,1.5,11.5,180.5,430.56,356.69
2016,4,25,18,0,474.0,47.0,1.4,11.0,129.0,355.17,292.13
2016,4,25,18,15,358.0,36.0,1.4,10.5,86.0,260.18,209.15
2016,4,25,18,30,242.0,25.0,1.4,10.0,43.0,172.58,115.89
2016,4,25,18,45,121.0,12.5,1.4,9.5,21.5,64.39,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,11.44,0.0
2016,4,26,5,45,177.5,25.0,1.1,7.0,46.5,19.57,9.05
2016,4,26,6,0,355.0,38.0,1.1,8.0,81.0,29.95,20.89
2016,4,26,6,15,446.0,47.5,1.2,8.5,128.5,36.04,26.95
2016,4,26,6,30,537.0,57.0,1.3,9.0,176.0,41.84,32.48
2016,4,26,6,45,586.5,65.5,1.4,9.5,226.5,46.4,36.69
2016,4,26,7,0,636.0,74.0,1.5,10.0,277.0,50.68,40.48
2016,4,26,7,15,676.5,79.5,1.5,10.5,330.0,52.35,41.82
2016,4,26,7,30,717.0,85.0,1.5,11.0,383.0,53.91,42.99
2016,4,26,7,45,735.5,93.0,1.55,12.0,433.0,97.02,54.85
2016,4,26,8,0,754.0,101.0,1.6,13.0,483.0,145.75,84.73
2016,4,26,8,15,742.0,110.0,1.5,13.0,517.0,192.62,122.11
2016,4,26,8,30,730.0,119.0,1.4,13.0,551.0,238.34,162.16
2016,4,26,8,45,763.5,125.5,1.3,13.0,608.0,298.11,212.94
2016,4,26,9,0,797.0,132.0,1.2,13.0,665.0,355.48,261.84
2016,4,26,9,15,713.0,175.5,1.15,13.0,673.5,398.13,300.76
2016,4,26,9,30,629.0,219.0,1.1,13.0,682.0,437.81,335.21
2016,4,26,9,45,469.5,293.5,1.05,13.5,648.5,459.38,353.4
2016,4,26,10,0,310.0,368.0,1.0,14.0,615.0,469.26,360.54
2016,4,26,10,15,248.5,394.0,1.1,14.0,596.5,475.49,365.86
2016,4,26,10,30,187.0,420.0,1.2,14.0,578.0,480.54,369.6
2016,4,26,10,45,205.5,429.5,1.35,14.5,606.5,513.57,394.2
2016,4,26,11,0,224.0,439.0,1.5,15.0,635.0,547.89,419.33
2016,4,26,11,15,329.5,409.5,1.6,15.0,703.5,610.92,467.52
2016,4,26,11,30,435.0,380.0,1.7,15.0,772.0,682.14,520.91
2016,4,26,11,45,354.5,415.0,1.8,15.5,736.0,670.08,509.83
2016,4,26,12,0,274.0,450.0,1.9,16.0,700.0,653.09,495.65
2016,4,26,12,15,369.5,415.0,1.95,16.0,751.0,715.23,542.82
2016,4,26,12,30,465.0,380.0,2.0,16.0,802.0,784.21,593.5
2016,4,26,12,45,529.0,351.0,2.05,16.0,826.0,829.81,626.88
2016,4,26,13,0,593.0,322.0,2.1,16.0,850.0,874.93,659.98
2016,4,26,13,15,724.0,236.5,2.15,16.0,869.0,926.55,699.43
2016,4,26,13,30,855.0,151.0,2.2,16.0,888.0,969.12,728.61
2016,4,26,13,45,854.0,146.0,2.25,16.5,865.0,972.27,730.19
2016,4,26,14,0,853.0,141.0,2.3,17.0,842.0,972.23,730.18
2016,4,26,14,15,844.0,139.0,2.35,16.5,810.5,964.67,728.05
2016,4,26,14,30,835.0,137.0,2.4,16.0,779.0,954.05,724.01
2016,4,26,14,45,813.5,139.0,2.45,16.0,739.5,933.13,711.7
2016,4,26,15,0,792.0,141.0,2.5,16.0,700.0,909.59,697.67
2016,4,26,15,15,775.5,137.5,2.5,15.5,657.0,882.23,681.81
2016,4,26,15,30,759.0,134.0,2.5,15.0,614.0,857.69,667.85
2016,4,26,15,45,572.5,172.5,2.5,15.0,519.0,724.12,573.34
2016,4,26,16,0,386.0,211.0,2.5,15.0,424.0,578.49,463.65
2016,4,26,16,15,475.5,168.0,2.55,14.5,405.5,609.34,492.71
2016,4,26,16,30,565.0,125.0,2.6,14.0,387.0,624.47,508.77
2016,4,26,16,45,588.5,109.0,2.65,14.0,354.0,607.17,497.38
2016,4,26,17,0,612.0,93.0,2.7,14.0,321.0,586.31,482.88
2016,4,26,17,15,562.0,85.5,2.6,13.0,270.0,520.64,432.61
2016,4,26,17,30,512.0,78.0,2.5,12.0,219.0,457.09,382.24
2016,4,26,17,45,434.0,68.5,2.45,11.5,170.0,376.52,315.11
2016,4,26,18,0,356.0,59.0,2.4,11.0,121.0,300.73,249.6
2016,4,26,18,15,253.5,44.0,2.4,10.5,81.0,214.03,173.04
2016,4,26,18,30,151.0,29.0,2.4,10.0,41.0,134.59,92.62
2016,4,26,18,45,75.5,14.5,2.4,10.0,20.5,46.7,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.0,1.35,6.5,6.5,0.0,0.0
2016,4,27,5,30,63.0,12.0,1.6,7.0,13.0,11.44,0.0
2016,4,27,5,45,193.0,26.0,1.85,8.0,47.0,20.33,10.16
2016,4,27,6,0,323.0,40.0,2.1,9.0,81.0,31.59,22.28
2016,4,27,6,15,412.0,50.5,2.2,9.5,127.0,38.49,29.04
2016,4,27,6,30,501.0,61.0,2.3,10.0,173.0,45.03,35.22
2016,4,27,6,45,269.0,92.0,2.45,10.5,154.0,70.98,58.66
2016,4,27,7,0,37.0,123.0,2.6,11.0,135.0,101.51,85.8
2016,4,27,7,15,44.0,144.5,2.65,11.0,161.0,117.64,99.87
2016,4,27,7,30,51.0,166.0,2.7,11.0,187.0,133.4,113.42
2016,4,27,7,45,25.5,137.0,2.8,11.5,147.5,118.32,94.22
2016,4,27,8,0,0.0,108.0,2.9,12.0,108.0,99.25,78.58
2016,4,27,8,15,0.0,95.0,2.95,12.0,95.0,88.28,69.15
2016,4,27,8,30,0.0,82.0,3.0,12.0,82.0,76.4,58.98
2016,4,27,8,45,0.0,111.5,3.1,12.5,111.5,103.29,81.09
2016,4,27,9,0,0.0,141.0,3.2,13.0,141.0,129.66,102.4
2016,4,27,9,15,0.0,131.0,3.2,13.0,131.0,121.08,95.07
2016,4,27,9,30,0.0,121.0,3.2,13.0,121.0,112.26,87.64
2016,4,27,9,45,67.5,256.0,3.25,13.0,310.0,258.17,205.22
2016,4,27,10,0,135.0,391.0,3.3,13.0,499.0,403.85,318.75
2016,4,27,10,15,119.5,402.0,3.3,13.0,500.0,415.2,326.89
2016,4,27,10,30,104.0,413.0,3.3,13.0,501.0,429.21,337.37
2016,4,27,10,45,56.0,304.5,3.35,13.0,352.5,312.51,246.96
2016,4,27,11,0,8.0,196.0,3.4,13.0,204.0,187.28,147.35
2016,4,27,11,15,451.0,171.0,3.4,13.0,578.5,486.65,392.99
2016,4,27,11,30,894.0,146.0,3.4,13.0,953.0,818.36,642.98
2016,4,27,11,45,488.0,295.0,3.4,13.0,736.5,669.12,525.62
2016,4,27,12,0,82.0,444.0,3.4,13.0,520.0,485.02,378.15
2016,4,27,12,15,140.0,453.5,3.35,13.0,582.0,553.59,432.05
2016,4,27,12,30,198.0,463.0,3.3,13.0,644.0,622.2,484.08
2016,4,27,12,45,198.5,458.0,3.3,13.0,637.5,627.44,487.89
2016,4,27,13,0,199.0,453.0,3.3,13.0,631.0,631.84,491.51
2016,4,27,13,15,111.5,390.0,3.25,13.0,489.5,495.24,388.22
2016,4,27,13,30,24.0,327.0,3.2,13.0,348.0,334.89,263.71
2016,4,27,13,45,443.0,235.0,3.2,13.5,600.5,678.97,538.84
2016,4,27,14,0,862.0,143.0,3.2,14.0,853.0,984.5,757.73
2016,4,27,14,15,852.5,141.0,3.15,14.0,821.0,976.45,750.03
2016,4,27,14,30,843.0,139.0,3.1,14.0,789.0,965.3,743.23
2016,4,27,14,45,640.5,207.0,3.05,14.0,687.5,851.38,664.36
2016,4,27,15,0,438.0,275.0,3.0,14.0,586.0,728.82,572.61
2016,4,27,15,15,619.0,197.5,2.9,14.0,607.5,811.78,639.73
2016,4,27,15,30,800.0,120.0,2.8,14.0,629.0,875.21,685.62
2016,4,27,15,45,574.5,170.5,2.75,14.0,522.0,724.73,577.27
2016,4,27,16,0,349.0,221.0,2.7,14.0,415.0,559.2,450.39
2016,4,27,16,15,537.5,158.5,2.55,13.5,425.0,650.48,527.02
2016,4,27,16,30,726.0,96.0,2.4,13.0,435.0,720.26,581.86
2016,4,27,16,45,476.5,121.5,2.3,13.0,333.5,530.66,436.32
2016,4,27,17,0,227.0,147.0,2.2,13.0,232.0,351.34,291.03
2016,4,27,17,15,404.5,107.0,2.05,12.5,230.5,432.88,361.32
2016,4,27,17,30,582.0,67.0,1.9,12.0,229.0,491.28,409.2
2016,4,27,17,45,522.0,58.0,1.75,11.5,180.0,419.84,349.26
2016,4,27,18,0,462.0,49.0,1.6,11.0,131.0,352.36,290.99
2016,4,27,18,15,352.5,38.0,1.55,10.5,88.5,260.84,210.89
2016,4,27,18,30,243.0,27.0,1.5,10.0,46.0,178.45,126.88
2016,4,27,18,45,121.5,13.5,1.5,9.5,23.0,66.02,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,57.5,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,115.0,13.0,1.9,7.0,16.0,12.39,0.0
2016,4,28,5,45,257.0,24.5,2.1,8.0,52.0,19.27,9.77
2016,4,28,6,0,399.0,36.0,2.3,9.0,88.0,27.75,18.95
2016,4,28,6,15,485.0,44.5,2.4,9.5,136.0,33.08,24.21
2016,4,28,6,30,571.0,53.0,2.5,10.0,184.0,38.15,29.01
2016,4,28,6,45,628.0,58.5,2.7,11.0,236.0,40.49,31.11
2016,4,28,7,0,685.0,64.0,2.9,12.0,288.0,47.0,36.82
2016,4,28,7,15,723.0,69.0,2.95,12.5,341.5,48.98,38.42
2016,4,28,7,30,761.0,74.0,3.0,13.0,395.0,53.54,42.28
2016,4,28,7,45,789.0,77.5,3.05,13.5,447.5,99.16,52.62
2016,4,28,8,0,817.0,81.0,3.1,14.0,500.0,148.05,83.2
2016,4,28,8,15,837.5,84.0,3.1,14.5,549.5,198.41,122.68
2016,4,28,8,30,858.0,87.0,3.1,15.0,599.0,257.72,173.12
2016,4,28,8,45,873.5,89.5,3.1,15.5,645.0,310.09,219.52
2016,4,28,9,0,889.0,92.0,3.1,16.0,691.0,363.57,266.85
2016,4,28,9,15,901.0,94.0,3.05,16.5,732.0,416.24,312.8
2016,4,28,9,30,913.0,96.0,3.0,17.0,773.0,469.23,357.8
2016,4,28,9,45,925.5,95.5,3.0,17.5,809.5,520.47,400.27
2016,4,28,10,0,938.0,95.0,3.0,18.0,846.0,571.58,441.36
2016,4,28,10,15,944.5,96.0,2.9,18.0,874.5,620.25,479.92
2016,4,28,10,30,951.0,97.0,2.8,18.0,903.0,667.83,516.56
2016,4,28,10,45,950.5,101.0,2.75,18.5,923.0,712.22,548.98
2016,4,28,11,0,950.0,105.0,2.7,19.0,943.0,754.64,579.01
2016,4,28,11,15,953.0,105.5,2.65,19.0,957.0,794.34,605.85
2016,4,28,11,30,956.0,106.0,2.6,19.0,971.0,831.97,630.99
2016,4,28,11,45,952.5,109.0,2.6,19.0,975.5,864.5,652.81
2016,4,28,12,0,949.0,112.0,2.6,19.0,980.0,894.33,672.73
2016,4,28,12,15,948.5,112.0,2.55,19.0,978.0,921.07,690.11
2016,4,28,12,30,948.0,112.0,2.5,19.0,976.0,944.99,705.58
2016,4,28,12,45,947.5,110.5,2.45,19.5,966.5,964.51,716.74
2016,4,28,13,0,947.0,109.0,2.4,20.0,957.0,980.95,725.9
2016,4,28,13,15,943.5,108.5,2.35,20.0,940.0,992.48,733.28
2016,4,28,13,30,940.0,108.0,2.3,20.0,923.0,1000.76,738.66
2016,4,28,13,45,929.5,109.5,2.3,20.0,896.5,1001.24,739.65
2016,4,28,14,0,919.0,111.0,2.3,20.0,870.0,998.47,738.73
2016,4,28,14,15,911.0,109.5,2.3,19.5,838.5,991.65,736.73
2016,4,28,14,30,903.0,108.0,2.3,19.0,807.0,981.66,732.79
2016,4,28,14,45,887.0,108.5,2.3,19.0,767.5,963.28,722.0
2016,4,28,15,0,871.0,109.0,2.3,19.0,728.0,942.14,709.51
2016,4,28,15,15,857.0,106.5,2.3,18.5,685.0,924.73,700.93
2016,4,28,15,30,843.0,104.0,2.3,18.0,642.0,896.91,685.19
2016,4,28,15,45,822.5,101.5,2.3,18.0,594.0,860.99,662.53
2016,4,28,16,0,802.0,99.0,2.3,18.0,546.0,823.19,638.38
2016,4,28,16,15,776.5,95.0,2.25,17.5,495.0,777.83,609.31
2016,4,28,16,30,751.0,91.0,2.2,17.0,444.0,731.38,578.92
2016,4,28,16,45,719.5,85.5,2.15,17.0,391.5,681.9,544.55
2016,4,28,17,0,688.0,80.0,2.1,17.0,339.0,628.55,506.45
2016,4,28,17,15,640.0,74.0,2.0,16.0,286.5,563.35,459.37
2016,4,28,17,30,592.0,68.0,1.9,15.0,234.0,500.14,410.8
2016,4,28,17,45,522.5,59.5,1.8,14.0,183.5,422.89,348.7
2016,4,28,18,0,453.0,51.0,1.7,13.0,133.0,350.33,287.64
2016,4,28,18,15,343.5,39.5,1.6,12.5,90.0,258.37,207.85
2016,4,28,18,30,234.0,28.0,1.5,12.0,47.0,176.69,127.18
2016,4,28,18,45,117.0,14.0,1.4,11.5,23.5,64.74,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,13.34,0.0
2016,4,29,5,45,119.0,32.5,0.9,8.5,48.5,26.64,16.11
2016,4,29,6,0,238.0,51.0,0.9,9.0,83.0,39.38,29.34
2016,4,29,6,15,326.0,64.5,0.9,9.0,128.5,48.73,38.41
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,57.69,46.87
2016,4,29,6,45,477.0,80.0,0.95,9.5,217.5,57.77,46.98
2016,4,29,7,0,540.0,82.0,1.0,10.0,261.0,56.18,45.44
2016,4,29,7,15,445.0,118.5,1.0,10.0,282.5,81.34,67.88
2016,4,29,7,30,350.0,155.0,1.0,10.0,304.0,115.07,97.47
2016,4,29,7,45,532.5,136.0,1.0,10.5,395.0,126.52,83.86
2016,4,29,8,0,715.0,117.0,1.0,11.0,486.0,161.59,99.19
2016,4,29,8,15,738.5,121.5,0.95,11.5,535.0,208.74,135.99
2016,4,29,8,30,762.0,126.0,0.9,12.0,584.0,258.42,177.75
2016,4,29,8,45,779.5,130.0,0.9,12.5,629.0,313.84,225.27
2016,4,29,9,0,797.0,134.0,0.9,13.0,674.0,364.9,269.11
2016,4,29,9,15,811.0,137.0,0.85,13.0,714.0,415.13,311.94
2016,4,29,9,30,825.0,140.0,0.8,13.0,754.0,466.11,354.19
2016,4,29,9,45,655.5,222.0,0.8,13.5,724.5,492.65,376.72
2016,4,29,10,0,486.0,304.0,0.8,14.0,695.0,507.81,388.43
2016,4,29,10,15,688.5,217.0,0.85,14.5,791.0,575.31,440.37
2016,4,29,10,30,891.0,130.0,0.9,15.0,887.0,661.91,505.06
2016,4,29,10,45,896.5,130.5,1.0,16.0,908.5,704.91,535.19
2016,4,29,11,0,902.0,131.0,1.1,17.0,930.0,746.48,564.01
2016,4,29,11,15,905.5,132.0,1.25,17.0,943.5,785.43,592.28
2016,4,29,11,30,909.0,133.0,1.4,17.0,957.0,822.49,618.44
2016,4,29,11,45,912.0,132.0,1.55,17.5,963.5,855.3,640.5
2016,4,29,12,0,915.0,131.0,1.7,18.0,970.0,885.83,660.97
2016,4,29,12,15,914.5,131.0,1.85,18.0,968.0,911.88,679.7
2016,4,29,12,30,914.0,131.0,2.0,18.0,966.0,935.23,696.73
2016,4,29,12,45,900.5,137.5,2.15,18.5,953.0,950.34,707.03
2016,4,29,13,0,887.0,144.0,2.3,19.0,940.0,962.25,715.35
2016,4,29,13,15,883.0,143.0,2.4,19.0,922.5,972.5,723.51
2016,4,29,13,30,879.0,142.0,2.5,19.0,905.0,979.67,729.77
2016,4,29,13,45,875.0,139.0,2.65,19.0,881.0,981.71,733.24
2016,4,29,14,0,871.0,136.0,2.8,19.0,857.0,980.6,734.74
2016,4,29,14,15,862.5,134.0,2.85,19.0,825.5,981.36,736.74
2016,4,29,14,30,854.0,132.0,2.9,19.0,794.0,970.98,731.37
2016,4,29,14,45,846.0,128.0,2.95,19.0,757.5,955.84,722.97
2016,4,29,15,0,838.0,124.0,3.0,19.0,721.0,937.75,712.66
2016,4,29,15,15,823.5,121.0,3.05,18.5,678.5,911.98,698.43
2016,4,29,15,30,809.0,118.0,3.1,18.0,636.0,883.73,682.4
2016,4,29,15,45,793.5,113.0,3.15,18.0,590.0,850.03,661.08
2016,4,29,16,0,778.0,108.0,3.2,18.0,544.0,814.28,638.09
2016,4,29,16,15,753.0,104.0,3.15,17.5,493.5,774.28,612.35
2016,4,29,16,30,728.0,100.0,3.1,17.0,443.0,729.19,582.4
2016,4,29,16,45,668.0,92.5,3.05,16.5,379.5,651.97,527.57
2016,4,29,17,0,608.0,85.0,3.0,16.0,316.0,576.74,472.69
2016,4,29,17,15,540.0,85.0,2.9,15.0,267.5,507.52,419.95
2016,4,29,17,30,472.0,85.0,2.8,14.0,219.0,437.5,364.34
2016,4,29,17,45,460.0,69.5,2.75,13.5,178.0,396.33,330.04
2016,4,29,18,0,448.0,54.0,2.7,13.0,137.0,351.64,290.7
2016,4,29,18,15,340.0,42.0,2.65,12.5,93.5,259.82,210.39
2016,4,29,18,30,232.0,30.0,2.6,12.0,50.0,177.34,130.22
2016,4,29,18,45,116.0,15.0,2.55,11.5,25.0,65.48,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,7.5,3.35,9.0,10.0,7.15,0.0
2016,4,30,5,30,142.0,15.0,3.5,9.0,20.0,11.93,0.0
2016,4,30,5,45,284.0,26.5,3.65,9.5,58.5,20.84,11.55
2016,4,30,6,0,426.0,38.0,3.8,10.0,97.0,29.25,20.28
2016,4,30,6,15,509.5,46.5,3.9,10.5,145.5,34.52,25.43
2016,4,30,6,30,593.0,55.0,4.0,11.0,194.0,39.53,30.14
2016,4,30,6,45,648.5,60.5,4.15,11.5,247.5,41.82,32.23
2016,4,30,7,0,704.0,66.0,4.3,12.0,301.0,48.44,38.09
2016,4,30,7,15,741.0,70.5,4.35,12.5,354.5,49.95,39.26
2016,4,30,7,30,778.0,75.0,4.4,13.0,408.0,60.1,39.05
2016,4,30,7,45,805.0,78.5,4.45,13.5,460.5,106.62,56.54
2016,4,30,8,0,832.0,82.0,4.5,14.0,513.0,156.29,89.03
2016,4,30,8,15,851.0,85.0,4.55,14.5,563.0,207.18,129.82
2016,4,30,8,30,870.0,88.0,4.6,15.0,613.0,266.84,181.21
2016,4,30,8,45,885.5,89.5,4.65,15.5,658.5,319.0,227.95
2016,4,30,9,0,901.0,91.0,4.7,16.0,704.0,372.23,275.59
2016,4,30,9,15,912.0,93.0,4.7,16.0,744.5,425.02,322.82
2016,4,30,9,30,923.0,95.0,4.7,16.0,785.0,478.03,369.25
2016,4,30,9,45,936.0,94.0,4.7,16.5,821.0,529.47,412.62
2016,4,30,10,0,949.0,93.0,4.7,17.0,857.0,580.8,454.66
2016,4,30,10,15,954.5,94.0,4.7,17.0,885.0,629.25,494.23
2016,4,30,10,30,960.0,95.0,4.7,17.0,913.0,676.51,531.96
2016,4,30,10,45,963.5,96.0,4.7,17.5,933.5,721.07,565.74
2016,4,30,11,0,967.0,97.0,4.7,18.0,954.0,763.9,596.82
2016,4,30,11,15,969.0,97.5,4.6,18.0,967.0,803.28,624.12
2016,4,30,11,30,971.0,98.0,4.5,18.0,980.0,840.46,649.57
2016,4,30,11,45,971.0,98.0,4.45,18.5,985.0,873.24,670.7
2016,4,30,12,0,971.0,98.0,4.4,19.0,990.0,903.4,689.81
2016,4,30,12,15,970.0,98.0,4.3,19.0,988.0,929.96,707.46
2016,4,30,12,30,969.0,98.0,4.2,19.0,986.0,953.61,723.19
2016,4,30,12,45,963.5,99.5,4.15,19.5,974.5,971.69,733.97
2016,4,30,13,0,958.0,101.0,4.1,20.0,963.0,986.56,742.63
2016,4,30,13,15,954.5,100.5,4.0,20.0,945.5,998.01,750.16
2016,4,30,13,30,951.0,100.0,3.9,20.0,928.0,1006.17,755.58
2016,4,30,13,45,946.0,98.5,3.85,20.0,903.0,1008.56,757.56
2016,4,30,14,0,941.0,97.0,3.8,20.0,878.0,1007.6,757.48
2016,4,30,14,15,933.5,95.5,3.7,20.0,846.0,1000.95,753.37
2016,4,30,14,30,926.0,94.0,3.6,20.0,814.0,991.05,747.24
2016,4,30,14,45,916.0,92.5,3.55,20.0,776.0,975.65,737.88
2016,4,30,15,0,906.0,91.0,3.5,20.0,738.0,957.25,726.62
2016,4,30,15,15,893.0,88.5,3.35,20.0,694.5,932.08,710.13
2016,4,30,15,30,880.0,86.0,3.2,20.0,651.0,904.28,691.91
2016,4,30,15,45,861.5,84.0,3.05,20.0,603.5,869.8,669.03
2016,4,30,16,0,843.0,82.0,2.9,20.0,556.0,833.38,644.74
2016,4,30,16,15,820.5,79.0,2.7,19.5,505.0,797.8,621.75
2016,4,30,16,30,798.0,76.0,2.5,19.0,454.0,753.71,592.3
2016,4,30,16,45,766.0,72.0,2.3,19.0,401.0,700.0,554.27
2016,4,30,17,0,734.0,68.0,2.1,19.0,348.0,646.22,515.51
2016,4,30,17,15,690.5,63.0,1.95,18.0,295.5,583.37,470.97
2016,4,30,17,30,647.0,58.0,1.8,17.0,243.0,522.0,425.07
2016,4,30,17,45,580.5,52.0,1.65,16.5,192.5,451.3,367.97
2016,4,30,18,0,514.0,46.0,1.5,16.0,142.0,381.25,309.1
2016,4,30,18,15,408.5,36.5,1.45,15.5,97.5,290.83,231.89
2016,4,30,18,30,303.0,27.0,1.4,15.0,53.0,210.13,154.48
2016,4,30,18,45,151.5,13.5,1.4,14.5,26.5,98.31,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.55,9.5,11.0,7.63,0.0
2016,5,1,5,30,131.0,16.0,1.7,10.0,22.0,12.61,0.0
2016,5,1,5,45,264.5,28.5,1.85,11.0,59.5,22.53,13.12
2016,5,1,6,0,398.0,41.0,2.0,12.0,97.0,31.79,22.39
2016,5,1,6,15,482.0,49.5,2.1,12.5,145.0,36.92,27.39
2016,5,1,6,30,566.0,58.0,2.2,13.0,193.0,41.81,31.96
2016,5,1,6,45,619.0,64.5,2.35,14.0,245.0,44.76,34.54
2016,5,1,7,0,672.0,71.0,2.5,15.0,297.0,47.55,36.83
2016,5,1,7,15,710.0,76.0,2.5,15.5,350.0,49.0,37.94
2016,5,1,7,30,748.0,81.0,2.5,16.0,403.0,67.05,42.77
2016,5,1,7,45,774.0,85.0,2.55,16.5,455.0,112.33,60.84
2016,5,1,8,0,800.0,89.0,2.6,17.0,507.0,160.68,92.59
2016,5,1,8,15,820.0,92.5,2.55,17.5,556.0,210.48,131.97
2016,5,1,8,30,840.0,96.0,2.5,18.0,605.0,262.37,176.07
2016,5,1,8,45,854.0,99.0,2.5,18.5,650.0,314.07,221.3
2016,5,1,9,0,868.0,102.0,2.5,19.0,695.0,372.81,271.69
2016,5,1,9,15,879.5,104.5,2.4,19.5,735.0,424.6,315.71
2016,5,1,9,30,891.0,107.0,2.3,20.0,775.0,476.68,358.68
2016,5,1,9,45,900.0,108.5,2.25,20.5,809.5,526.81,398.96
2016,5,1,10,0,909.0,110.0,2.2,21.0,844.0,576.57,437.6
2016,5,1,10,15,915.0,111.5,2.1,21.0,872.0,624.01,473.95
2016,5,1,10,30,921.0,113.0,2.0,21.0,900.0,670.39,508.41
2016,5,1,10,45,925.0,114.0,1.95,21.5,920.5,713.78,539.04
2016,5,1,11,0,929.0,115.0,1.9,22.0,941.0,755.56,567.63
2016,5,1,11,15,931.5,115.5,1.8,22.0,954.0,794.03,592.25
2016,5,1,11,30,934.0,116.0,1.7,22.0,967.0,830.45,615.12
2016,5,1,11,45,935.0,116.0,1.65,22.5,972.5,863.01,634.41
2016,5,1,12,0,936.0,116.0,1.6,23.0,978.0,893.14,651.88
2016,5,1,12,15,935.0,116.0,1.5,23.0,976.0,918.98,667.03
2016,5,1,12,30,934.0,116.0,1.4,23.0,974.0,942.03,680.25
2016,5,1,12,45,933.5,114.5,1.35,23.0,964.0,961.18,691.62
2016,5,1,13,0,933.0,113.0,1.3,23.0,954.0,977.32,701.13
2016,5,1,13,15,929.0,112.0,1.2,23.0,936.5,987.59,706.18
2016,5,1,13,30,925.0,111.0,1.1,23.0,919.0,994.65,709.28
2016,5,1,13,45,618.0,250.5,1.0,23.0,784.0,868.55,627.31
2016,5,1,14,0,311.0,390.0,0.9,23.0,649.0,713.56,517.97
2016,5,1,14,15,272.0,382.5,0.85,23.0,603.0,673.42,492.23
2016,5,1,14,30,233.0,375.0,0.8,23.0,557.0,619.28,455.61
2016,5,1,14,45,554.0,238.5,0.75,23.0,643.0,802.84,588.65
2016,5,1,15,0,875.0,102.0,0.7,23.0,729.0,942.16,677.83
2016,5,1,15,15,861.0,99.5,0.7,22.5,686.0,916.63,662.45
2016,5,1,15,30,847.0,97.0,0.7,22.0,643.0,896.27,652.76
2016,5,1,15,45,828.0,94.5,0.75,22.0,596.0,861.47,633.26
2016,5,1,16,0,809.0,92.0,0.8,22.0,549.0,824.75,612.34
2016,5,1,16,15,785.5,88.5,0.8,21.5,498.5,781.38,586.9
2016,5,1,16,30,762.0,85.0,0.8,21.0,448.0,736.84,560.11
2016,5,1,16,45,729.0,80.5,0.85,21.0,395.5,682.82,525.55
2016,5,1,17,0,696.0,76.0,0.9,21.0,343.0,632.68,492.68
2016,5,1,17,15,651.0,70.5,0.85,20.0,291.0,569.77,449.94
2016,5,1,17,30,606.0,65.0,0.8,19.0,239.0,508.65,405.46
2016,5,1,17,45,541.0,57.5,0.8,18.0,189.5,434.64,348.96
2016,5,1,18,0,476.0,50.0,0.8,17.0,140.0,364.95,292.89
2016,5,1,18,15,372.5,39.5,0.8,16.0,96.5,275.79,218.63
2016,5,1,18,30,269.0,29.0,0.8,15.0,53.0,196.11,145.12
2016,5,1,18,45,134.5,14.5,0.85,14.5,26.5,93.05,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.0,0.7,8.5,11.5,8.58,0.0
2016,5,2,5,30,112.0,18.0,0.7,9.0,23.0,14.19,0.0
2016,5,2,5,45,227.5,32.5,0.75,9.5,59.5,25.32,15.81
2016,5,2,6,0,343.0,47.0,0.8,10.0,96.0,37.17,27.47
2016,5,2,6,15,425.0,57.0,0.85,10.5,143.0,43.35,33.47
2016,5,2,6,30,507.0,67.0,0.9,11.0,190.0,49.23,38.95
2016,5,2,6,45,415.5,93.0,1.0,11.5,209.5,66.73,54.65
2016,5,2,7,0,324.0,119.0,1.1,12.0,229.0,89.33,74.56
2016,5,2,7,15,352.0,136.0,1.15,12.5,274.0,93.0,77.42
2016,5,2,7,30,380.0,153.0,1.2,13.0,319.0,110.64,82.98
2016,5,2,7,45,387.0,173.5,1.25,13.5,360.0,148.76,104.99
2016,5,2,8,0,394.0,194.0,1.3,14.0,401.0,188.08,133.15
2016,5,2,8,15,419.5,209.0,1.3,14.5,448.0,227.68,163.48
2016,5,2,8,30,445.0,224.0,1.3,15.0,495.0,270.17,197.47
2016,5,2,8,45,461.5,235.0,1.3,15.5,534.0,309.84,230.07
2016,5,2,9,0,478.0,246.0,1.3,16.0,573.0,351.21,263.86
2016,5,2,9,15,529.0,245.5,1.35,16.5,627.5,398.35,301.27
2016,5,2,9,30,580.0,245.0,1.4,17.0,682.0,450.13,341.83
2016,5,2,9,45,585.0,259.0,1.45,17.5,716.5,495.86,377.35
2016,5,2,10,0,590.0,273.0,1.5,18.0,751.0,541.64,411.98
2016,5,2,10,15,743.5,199.0,1.55,18.0,822.0,597.04,455.51
2016,5,2,10,30,897.0,125.0,1.6,18.0,893.0,667.96,509.9
2016,5,2,10,45,902.0,126.0,1.65,18.5,914.0,711.07,540.82
2016,5,2,11,0,907.0,127.0,1.7,19.0,935.0,752.7,570.2
2016,5,2,11,15,909.5,127.5,1.75,19.0,948.0,790.43,596.12
2016,5,2,11,30,912.0,128.0,1.8,19.0,961.0,826.17,620.26
2016,5,2,11,45,910.5,130.0,1.85,19.5,966.0,857.92,640.42
2016,5,2,12,0,909.0,132.0,1.9,20.0,971.0,887.22,658.85
2016,5,2,12,15,908.0,132.0,1.9,20.0,969.0,912.52,675.33
2016,5,2,12,30,907.0,132.0,1.9,20.0,967.0,935.14,690.07
2016,5,2,12,45,901.0,134.0,1.95,20.0,955.5,952.36,701.92
2016,5,2,13,0,895.0,136.0,2.0,20.0,944.0,966.58,711.97
2016,5,2,13,15,890.5,135.0,2.0,20.0,926.5,976.2,718.57
2016,5,2,13,30,886.0,134.0,2.0,20.0,909.0,982.72,723.32
2016,5,2,13,45,875.0,135.5,2.05,20.0,883.0,982.49,724.43
2016,5,2,14,0,864.0,137.0,2.1,20.0,857.0,979.18,723.71
2016,5,2,14,15,712.5,202.5,2.1,20.0,782.0,920.65,686.05
2016,5,2,14,30,561.0,268.0,2.1,20.0,707.0,842.49,632.44
2016,5,2,14,45,684.5,202.0,2.1,20.0,711.5,893.08,671.31
2016,5,2,15,0,808.0,136.0,2.1,20.0,716.0,926.92,694.93
2016,5,2,15,15,792.0,133.0,2.05,19.5,673.5,900.14,678.92
2016,5,2,15,30,776.0,130.0,2.0,19.0,631.0,871.0,661.85
2016,5,2,15,45,747.5,129.0,2.0,19.0,583.0,836.01,639.89
2016,5,2,16,0,719.0,128.0,2.0,19.0,535.0,794.96,613.51
2016,5,2,16,15,645.0,127.5,1.9,18.5,468.0,715.22,559.44
2016,5,2,16,30,571.0,127.0,1.8,18.0,401.0,637.21,505.39
2016,5,2,16,45,492.0,126.0,1.75,17.5,343.0,551.79,443.18
2016,5,2,17,0,413.0,125.0,1.7,17.0,285.0,476.99,386.86
2016,5,2,17,15,356.5,117.5,1.55,16.0,241.0,414.73,339.27
2016,5,2,17,30,300.0,110.0,1.4,15.0,197.0,344.33,283.71
2016,5,2,17,45,249.0,92.5,1.25,14.5,155.0,281.31,231.89
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,222.09,181.6
2016,5,2,18,15,139.0,55.0,1.05,13.5,78.0,158.65,126.77
2016,5,2,18,30,80.0,35.0,1.0,13.0,43.0,99.33,73.03
2016,5,2,18,45,40.0,17.5,1.0,13.0,21.5,41.34,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,11.0,9.0,8.58,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,16.55,0.0
2016,5,3,5,45,69.5,37.5,0.7,11.5,47.5,31.73,21.25
2016,5,3,6,0,139.0,57.0,0.7,12.0,77.0,45.43,34.54
2016,5,3,6,15,185.5,76.5,0.7,12.5,115.0,59.85,47.86
2016,5,3,6,30,232.0,96.0,0.7,13.0,153.0,73.77,60.44
2016,5,3,6,45,288.0,106.5,0.7,13.5,194.5,81.04,66.83
2016,5,3,7,0,344.0,117.0,0.7,14.0,236.0,81.79,67.27
2016,5,3,7,15,213.5,149.0,0.7,14.0,226.5,108.25,90.22
2016,5,3,7,30,83.0,181.0,0.7,14.0,217.0,146.66,116.03
2016,5,3,7,45,147.5,204.5,0.7,14.5,278.5,168.55,128.84
2016,5,3,8,0,212.0,228.0,0.7,15.0,340.0,205.01,153.47
2016,5,3,8,15,227.0,249.5,0.7,15.5,380.0,238.28,178.41
2016,5,3,8,30,242.0,271.0,0.7,16.0,420.0,265.7,199.4
2016,5,3,8,45,194.0,297.0,0.75,16.5,422.0,295.5,224.39
2016,5,3,9,0,146.0,323.0,0.8,17.0,424.0,313.01,239.06
2016,5,3,9,15,180.0,342.0,0.85,17.0,473.5,352.5,268.94
2016,5,3,9,30,214.0,361.0,0.9,17.0,523.0,395.51,301.29
2016,5,3,9,45,217.0,378.5,0.95,17.5,549.0,425.74,323.5
2016,5,3,10,0,220.0,396.0,1.0,18.0,575.0,456.27,345.64
2016,5,3,10,15,164.0,409.0,1.0,18.0,545.0,449.37,340.26
2016,5,3,10,30,108.0,422.0,1.0,18.0,515.0,441.6,333.98
2016,5,3,10,45,218.0,425.0,1.0,18.5,618.0,522.51,393.3
2016,5,3,11,0,328.0,428.0,1.0,19.0,721.0,613.63,457.7
2016,5,3,11,15,227.5,445.5,0.95,19.0,650.0,574.33,427.38
2016,5,3,11,30,127.0,463.0,0.9,19.0,579.0,525.33,390.84
2016,5,3,11,45,73.5,393.5,0.85,19.0,460.5,426.54,320.06
2016,5,3,12,0,20.0,324.0,0.8,19.0,342.0,319.49,241.3
2016,5,3,12,15,37.0,373.0,0.75,19.0,407.5,386.06,291.03
2016,5,3,12,30,54.0,422.0,0.7,19.0,473.0,452.22,338.16
2016,5,3,12,45,144.0,438.0,0.7,19.0,570.0,560.96,416.82
2016,5,3,13,0,234.0,454.0,0.7,19.0,667.0,667.48,491.06
2016,5,3,13,15,204.0,448.0,0.75,19.0,630.5,641.8,472.64
2016,5,3,13,30,174.0,442.0,0.8,19.0,594.0,614.49,454.44
2016,5,3,13,45,332.0,383.0,0.9,19.0,663.5,720.98,533.87
2016,5,3,14,0,490.0,324.0,1.0,19.0,733.0,827.46,610.02
2016,5,3,14,15,449.5,324.5,1.05,19.0,689.0,793.71,586.98
2016,5,3,14,30,409.0,325.0,1.1,19.0,645.0,758.24,564.23
2016,5,3,14,45,444.0,293.5,1.2,19.0,626.5,759.43,569.04
2016,5,3,15,0,479.0,262.0,1.3,19.0,608.0,757.42,571.31
2016,5,3,15,15,316.0,281.5,1.3,18.5,504.0,611.49,467.94
2016,5,3,15,30,153.0,301.0,1.3,18.0,400.0,470.19,364.02
2016,5,3,15,45,173.0,276.5,1.35,18.0,381.0,460.7,360.15
2016,5,3,16,0,193.0,252.0,1.4,18.0,362.0,449.41,353.87
2016,5,3,16,15,131.0,225.5,1.4,17.5,297.0,364.74,289.73
2016,5,3,16,30,69.0,199.0,1.4,17.0,232.0,269.84,215.91
2016,5,3,16,45,34.5,155.0,1.45,16.5,171.5,191.26,153.59
2016,5,3,17,0,0.0,111.0,1.5,16.0,111.0,107.76,84.92
2016,5,3,17,15,0.0,94.0,1.4,15.5,94.0,90.98,71.44
2016,5,3,17,30,0.0,77.0,1.3,15.0,77.0,74.07,57.44
2016,5,3,17,45,0.0,61.0,1.25,15.0,61.0,58.12,43.89
2016,5,3,18,0,0.0,45.0,1.2,15.0,45.0,41.99,29.98
2016,5,3,18,15,0.0,31.0,1.1,14.5,31.0,28.78,18.5
2016,5,3,18,30,0.0,17.0,1.0,14.0,17.0,15.76,6.96
2016,5,3,18,45,0.0,8.5,0.95,13.5,8.5,7.87,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,12.06,0.0
2016,5,4,5,45,15.5,34.0,1.65,11.0,36.5,30.25,20.18
2016,5,4,6,0,31.0,55.0,1.8,11.0,60.0,47.46,36.49
2016,5,4,6,15,52.5,78.0,1.85,11.0,89.5,65.68,53.35
2016,5,4,6,30,74.0,101.0,1.9,11.0,119.0,83.51,69.64
2016,5,4,6,45,105.0,119.5,2.0,11.5,152.5,93.91,78.86
2016,5,4,7,0,136.0,138.0,2.1,12.0,186.0,107.17,90.35
2016,5,4,7,15,132.5,161.5,2.1,12.0,214.0,123.01,104.02
2016,5,4,7,30,129.0,185.0,2.1,12.0,242.0,143.5,113.68
2016,5,4,7,45,172.5,207.0,2.1,12.5,293.0,172.9,132.98
2016,5,4,8,0,216.0,229.0,2.1,13.0,344.0,207.13,157.13
2016,5,4,8,15,218.0,252.5,2.05,13.0,377.5,239.62,182.97
2016,5,4,8,30,220.0,276.0,2.0,13.0,411.0,272.62,209.78
