Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,8,45,206.5,300.0,1.95,13.5,434.0,302.02,233.79
2016,5,4,9,0,193.0,324.0,1.9,14.0,457.0,330.3,256.45
2016,5,4,9,15,268.5,329.5,1.8,14.0,526.5,371.23,287.7
2016,5,4,9,30,344.0,335.0,1.7,14.0,596.0,426.6,330.17
2016,5,4,9,45,390.0,331.5,1.65,14.5,640.0,467.46,361.18
2016,5,4,10,0,436.0,328.0,1.6,15.0,684.0,507.34,391.27
2016,5,4,10,15,446.5,338.0,1.55,15.0,712.5,546.45,420.68
2016,5,4,10,30,457.0,348.0,1.5,15.0,741.0,586.07,449.85
2016,5,4,10,45,355.0,396.0,1.45,15.5,706.0,586.24,447.37
2016,5,4,11,0,253.0,444.0,1.4,16.0,671.0,575.29,436.61
2016,5,4,11,15,283.0,443.0,1.4,16.0,700.5,612.46,463.94
2016,5,4,11,30,313.0,442.0,1.4,16.0,730.0,651.14,491.67
2016,5,4,11,45,315.0,444.5,1.4,16.0,735.5,671.57,505.83
2016,5,4,12,0,317.0,447.0,1.4,16.0,741.0,691.4,519.65
2016,5,4,12,15,273.5,457.0,1.5,16.0,710.0,678.24,510.24
2016,5,4,12,30,230.0,467.0,1.6,16.0,679.0,657.44,495.67
2016,5,4,12,45,195.0,464.5,1.7,16.0,643.0,633.44,479.01
2016,5,4,13,0,160.0,462.0,1.8,16.0,607.0,607.37,460.64
2016,5,4,13,15,270.0,426.0,1.9,16.0,665.5,690.64,524.32
2016,5,4,13,30,380.0,390.0,2.0,16.0,724.0,766.81,581.41
2016,5,4,13,45,428.0,359.5,2.1,16.0,725.5,798.32,605.48
2016,5,4,14,0,476.0,329.0,2.2,16.0,727.0,819.9,623.37
2016,5,4,14,15,470.0,315.5,2.25,16.0,696.5,804.73,614.08
2016,5,4,14,30,464.0,302.0,2.3,16.0,666.0,787.42,603.63
2016,5,4,14,45,444.5,294.5,2.4,16.0,630.0,761.61,587.07
2016,5,4,15,0,425.0,287.0,2.5,16.0,594.0,734.24,569.26
2016,5,4,15,15,403.5,275.0,2.55,16.0,553.0,685.68,536.04
2016,5,4,15,30,382.0,263.0,2.6,16.0,512.0,649.25,511.0
2016,5,4,15,45,467.0,215.5,2.65,16.0,497.5,680.55,538.36
2016,5,4,16,0,552.0,168.0,2.7,16.0,483.0,691.5,550.64
2016,5,4,16,15,482.0,169.0,2.7,15.5,426.0,621.63,499.59
2016,5,4,16,30,412.0,170.0,2.7,15.0,369.0,554.02,449.47
2016,5,4,16,45,293.0,164.5,2.7,15.0,298.0,430.15,352.63
2016,5,4,17,0,174.0,159.0,2.7,15.0,227.0,315.72,260.1
2016,5,4,17,15,151.0,139.5,2.5,14.5,192.5,272.96,226.0
2016,5,4,17,30,128.0,120.0,2.3,14.0,158.0,231.46,191.85
2016,5,4,17,45,109.0,98.0,2.15,13.5,126.0,190.3,157.27
2016,5,4,18,0,90.0,76.0,2.0,13.0,94.0,149.93,122.47
2016,5,4,18,15,60.0,55.0,1.85,12.5,65.5,105.7,83.65
2016,5,4,18,30,30.0,34.0,1.7,12.0,37.0,54.66,38.67
2016,5,4,18,45,15.0,17.0,1.6,11.5,18.5,24.42,0.29
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,10.01,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,18.33,2.86
2016,5,5,5,45,123.0,40.0,2.05,10.5,56.0,32.49,22.27
2016,5,5,6,0,198.0,59.0,2.2,11.0,89.0,47.02,36.15
2016,5,5,6,15,260.0,75.5,2.25,11.0,131.0,59.3,47.69
2016,5,5,6,30,322.0,92.0,2.3,11.0,173.0,67.47,55.32
2016,5,5,6,45,392.5,97.0,2.4,11.5,218.0,69.25,56.88
2016,5,5,7,0,463.0,102.0,2.5,12.0,263.0,71.0,58.26
2016,5,5,7,15,398.0,134.0,2.5,12.0,288.5,91.2,76.04
2016,5,5,7,30,333.0,166.0,2.5,12.0,314.0,130.24,98.5
2016,5,5,7,45,198.0,194.5,2.55,12.5,285.5,167.67,127.69
2016,5,5,8,0,63.0,223.0,2.6,13.0,257.0,191.09,150.96
2016,5,5,8,15,55.0,239.0,2.6,13.0,270.5,208.33,164.87
2016,5,5,8,30,47.0,255.0,2.6,13.0,284.0,224.73,178.16
2016,5,5,8,45,80.5,289.0,2.6,13.5,343.0,265.7,209.38
2016,5,5,9,0,114.0,323.0,2.6,14.0,402.0,310.62,243.63
2016,5,5,9,15,58.0,239.5,2.55,14.0,280.0,232.47,183.06
2016,5,5,9,30,2.0,156.0,2.5,14.0,158.0,144.65,113.25
2016,5,5,9,45,73.5,279.0,2.5,14.5,339.5,282.34,222.5
2016,5,5,10,0,145.0,402.0,2.5,15.0,521.0,422.11,329.02
2016,5,5,10,15,111.0,406.0,2.5,15.0,499.0,421.98,328.0
2016,5,5,10,30,77.0,410.0,2.5,15.0,477.0,412.81,320.56
2016,5,5,10,45,38.5,244.5,2.5,15.0,278.0,249.18,194.97
2016,5,5,11,0,0.0,79.0,2.5,15.0,79.0,73.85,54.86
2016,5,5,11,15,2.0,114.5,2.55,15.5,116.5,108.36,82.86
2016,5,5,11,30,4.0,150.0,2.6,16.0,154.0,143.05,110.46
2016,5,5,11,45,4.0,152.5,2.65,16.5,156.5,145.68,112.26
2016,5,5,12,0,4.0,155.0,2.7,17.0,159.0,148.31,114.12
2016,5,5,12,15,13.0,246.0,2.65,17.0,258.0,241.8,187.74
2016,5,5,12,30,22.0,337.0,2.6,17.0,357.0,336.86,260.59
2016,5,5,12,45,20.0,321.5,2.6,17.0,339.5,321.83,248.88
2016,5,5,13,0,18.0,306.0,2.6,17.0,322.0,306.44,237.3
2016,5,5,13,15,14.0,260.0,2.55,17.0,273.0,259.39,201.25
2016,5,5,13,30,10.0,214.0,2.5,17.0,224.0,211.9,164.51
2016,5,5,13,45,6.5,184.5,2.5,17.0,191.0,180.52,140.01
2016,5,5,14,0,3.0,155.0,2.5,17.0,158.0,148.98,115.1
2016,5,5,14,15,1.5,104.0,2.5,16.5,105.5,98.81,75.19
2016,5,5,14,30,0.0,53.0,2.5,16.0,53.0,49.43,35.16
2016,5,5,14,45,0.0,47.5,2.5,16.0,47.5,44.28,31.02
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,39.13,26.84
2016,5,5,15,15,9.5,138.0,2.45,16.0,144.5,139.19,109.32
2016,5,5,15,30,19.0,234.0,2.4,16.0,247.0,245.96,195.18
2016,5,5,15,45,9.5,148.5,2.35,16.0,155.0,150.04,118.29
2016,5,5,16,0,0.0,63.0,2.3,16.0,63.0,58.64,43.37
2016,5,5,16,15,0.0,81.0,2.2,15.5,81.0,75.44,57.69
2016,5,5,16,30,0.0,99.0,2.1,15.0,99.0,93.16,72.78
2016,5,5,16,45,0.0,56.0,2.05,14.5,56.0,52.07,38.62
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,12.05,4.7
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,10.19,3.14
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,8.34,1.56
2016,5,5,17,45,0.0,7.0,1.55,13.0,7.0,6.48,0.0
2016,5,5,18,0,0.0,5.0,1.4,13.0,5.0,4.63,0.0
2016,5,5,18,15,0.0,3.5,1.2,12.5,3.5,3.24,0.0
2016,5,5,18,30,0.0,2.0,1.0,12.0,2.0,1.85,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.5,1.0,0.92,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,8.1,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,15.78,3.03
2016,5,6,5,45,15.5,36.5,0.65,9.5,39.0,32.34,22.44
2016,5,6,6,0,31.0,56.0,0.7,10.0,61.0,48.44,37.66
2016,5,6,6,15,49.0,78.5,0.6,10.0,89.5,66.31,54.22
2016,5,6,6,30,67.0,101.0,0.5,10.0,118.0,83.82,70.16
2016,5,6,6,45,86.0,121.0,0.45,10.5,148.0,94.99,79.97
2016,5,6,7,0,105.0,141.0,0.4,11.0,178.0,109.11,92.09
2016,5,6,7,15,52.5,125.0,0.35,11.0,143.5,105.54,88.63
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,99.02,78.79
2016,5,6,7,45,2.5,139.0,0.25,11.5,140.5,124.87,99.69
2016,5,6,8,0,5.0,169.0,0.2,12.0,172.0,151.03,120.19
2016,5,6,8,15,2.5,106.0,0.2,12.0,107.5,98.58,76.96
2016,5,6,8,30,0.0,43.0,0.2,12.0,43.0,40.01,28.29
2016,5,6,8,45,0.0,74.0,0.2,12.5,74.0,68.96,52.46
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,97.66,75.69
2016,5,6,9,15,1.0,129.5,0.25,13.0,130.5,120.23,93.71
2016,5,6,9,30,2.0,154.0,0.3,13.0,156.0,142.89,111.65
2016,5,6,9,45,20.0,247.5,0.35,13.5,264.5,234.85,183.49
2016,5,6,10,0,38.0,341.0,0.4,14.0,373.0,320.81,247.85
2016,5,6,10,15,179.0,374.0,0.45,14.0,528.5,431.06,330.46
2016,5,6,10,30,320.0,407.0,0.5,14.0,684.0,554.89,420.46
2016,5,6,10,45,223.5,429.5,0.6,14.5,625.5,531.67,401.58
2016,5,6,11,0,127.0,452.0,0.7,15.0,567.0,496.5,375.03
2016,5,6,11,15,71.0,368.0,0.75,15.0,433.0,391.0,298.58
2016,5,6,11,30,15.0,284.0,0.8,15.0,299.0,275.52,211.98
2016,5,6,11,45,16.0,285.0,0.85,15.0,301.0,278.57,215.11
2016,5,6,12,0,17.0,286.0,0.9,15.0,303.0,281.64,217.58
2016,5,6,12,15,12.5,235.0,0.95,15.0,247.5,231.07,178.89
2016,5,6,12,30,8.0,184.0,1.0,15.0,192.0,179.73,139.19
2016,5,6,12,45,8.0,182.0,1.05,15.0,190.0,178.26,138.32
2016,5,6,13,0,8.0,180.0,1.1,15.0,188.0,176.73,137.24
2016,5,6,13,15,7.0,175.0,1.1,15.0,182.0,171.35,133.07
2016,5,6,13,30,6.0,170.0,1.1,15.0,176.0,165.89,128.85
2016,5,6,13,45,9.5,210.5,1.1,15.5,219.0,208.51,162.35
2016,5,6,14,0,13.0,251.0,1.1,16.0,262.0,251.95,195.83
2016,5,6,14,15,6.5,177.5,1.05,16.0,183.0,174.27,135.16
2016,5,6,14,30,0.0,104.0,1.0,16.0,104.0,97.34,73.98
2016,5,6,14,45,0.0,99.5,1.0,16.0,99.5,93.02,70.78
2016,5,6,15,0,0.0,95.0,1.0,16.0,95.0,88.68,67.43
2016,5,6,15,15,0.0,98.0,0.95,16.0,98.0,91.52,69.91
2016,5,6,15,30,0.0,101.0,0.9,16.0,101.0,94.42,72.45
2016,5,6,15,45,0.0,83.0,0.9,16.0,83.0,77.35,58.67
2016,5,6,16,0,0.0,65.0,0.9,16.0,65.0,60.51,44.97
2016,5,6,16,15,3.5,112.5,0.9,15.5,114.5,109.24,85.72
2016,5,6,16,30,7.0,160.0,0.9,15.0,164.0,162.69,129.91
2016,5,6,16,45,3.5,86.5,0.95,15.0,88.5,83.73,65.07
2016,5,6,17,0,0.0,13.0,1.0,15.0,13.0,12.05,4.66
2016,5,6,17,15,0.0,11.0,0.9,14.5,11.0,10.19,3.13
2016,5,6,17,30,0.0,9.0,0.8,14.0,9.0,8.34,1.55
2016,5,6,17,45,0.0,7.0,0.7,13.5,7.0,6.48,0.0
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.63,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,3.24,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.85,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.92,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.77,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,9.26,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,22.27,13.7
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,35.29,25.86
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,50.72,40.1
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,65.97,54.01
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,82.25,68.62
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,98.35,82.83
2016,5,7,7,15,29.0,146.0,1.85,11.0,159.0,119.8,101.52
2016,5,7,7,30,58.0,181.0,1.9,11.0,207.0,147.99,118.74
2016,5,7,7,45,29.0,125.5,1.95,11.5,138.5,111.86,88.12
2016,5,7,8,0,0.0,70.0,2.0,12.0,70.0,65.16,49.75
2016,5,7,8,15,0.0,92.0,2.0,12.0,92.0,85.72,66.87
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,105.43,83.03
2016,5,7,8,45,1.0,137.0,2.05,12.5,137.5,126.29,99.76
2016,5,7,9,0,2.0,160.0,2.1,13.0,161.0,147.27,116.38
2016,5,7,9,15,2.0,156.0,2.05,13.0,157.5,144.27,113.63
2016,5,7,9,30,2.0,152.0,2.0,13.0,154.0,141.11,110.85
2016,5,7,9,45,3.0,156.5,2.0,13.5,159.5,146.01,114.41
2016,5,7,10,0,4.0,161.0,2.0,14.0,165.0,151.0,118.04
2016,5,7,10,15,2.0,115.0,2.0,14.0,117.0,108.24,83.37
2016,5,7,10,30,0.0,69.0,2.0,14.0,69.0,64.46,47.61
2016,5,7,10,45,0.0,83.5,2.0,14.0,83.5,78.03,58.7
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,91.51,69.61
2016,5,7,11,15,0.0,113.0,2.0,14.0,113.0,105.48,80.87
2016,5,7,11,30,0.0,128.0,2.0,14.0,128.0,119.51,92.13
2016,5,7,11,45,1.5,138.0,2.0,14.0,139.5,130.16,100.71
2016,5,7,12,0,3.0,148.0,2.0,14.0,151.0,140.95,109.39
2016,5,7,12,15,6.0,169.5,1.95,14.0,175.5,163.95,127.86
2016,5,7,12,30,9.0,191.0,1.9,14.0,200.0,187.24,146.42
2016,5,7,12,45,6.5,174.0,1.9,14.0,180.5,169.34,132.12
2016,5,7,13,0,4.0,157.0,1.9,14.0,161.0,151.21,117.67
2016,5,7,13,15,4.0,158.5,1.85,14.0,162.5,152.83,119.08
2016,5,7,13,30,4.0,160.0,1.8,14.0,164.0,154.44,120.45
2016,5,7,13,45,2.0,146.0,1.8,14.0,148.0,139.29,108.34
2016,5,7,14,0,0.0,132.0,1.8,14.0,132.0,124.06,96.14
2016,5,7,14,15,0.0,136.5,1.75,14.0,136.5,128.42,99.83
2016,5,7,14,30,0.0,141.0,1.7,14.0,141.0,132.83,103.54
2016,5,7,14,45,1.5,155.5,1.7,14.0,157.0,148.48,116.44
2016,5,7,15,0,3.0,170.0,1.7,14.0,173.0,164.41,129.55
2016,5,7,15,15,1.5,121.5,1.65,14.0,123.0,115.63,90.19
2016,5,7,15,30,0.0,73.0,1.6,14.0,73.0,68.03,51.24
2016,5,7,15,45,0.0,82.0,1.6,14.0,82.0,76.41,58.43
2016,5,7,16,0,0.0,91.0,1.6,14.0,91.0,84.81,65.58
2016,5,7,16,15,0.0,71.5,1.55,13.5,71.5,66.56,50.66
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,48.35,35.58
2016,5,7,16,45,13.5,100.0,1.45,13.0,105.5,105.32,84.36
2016,5,7,17,0,27.0,148.0,1.4,13.0,159.0,179.32,146.44
2016,5,7,17,15,20.0,127.5,1.3,12.5,135.0,142.99,116.38
2016,5,7,17,30,13.0,107.0,1.2,12.0,111.0,117.06,94.82
2016,5,7,17,45,170.0,89.5,1.2,12.0,125.0,227.33,190.07
2016,5,7,18,0,327.0,72.0,1.2,12.0,139.0,305.56,253.39
2016,5,7,18,15,243.0,56.5,1.1,11.5,98.5,227.64,185.49
2016,5,7,18,30,159.0,41.0,1.0,11.0,58.0,147.14,114.58
2016,5,7,18,45,79.5,20.5,0.95,11.0,29.0,70.63,30.06
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.8,9.5,16.5,11.44,0.0
2016,5,8,5,30,131.0,24.0,0.9,10.0,33.0,18.84,6.78
2016,5,8,5,45,237.5,38.0,1.05,10.5,70.5,29.38,19.94
2016,5,8,6,0,344.0,52.0,1.2,11.0,108.0,39.5,29.64
2016,5,8,6,15,418.5,62.0,1.2,11.0,154.0,46.67,36.49
2016,5,8,6,30,493.0,72.0,1.2,11.0,200.0,52.37,41.82
2016,5,8,6,45,246.5,87.0,1.25,11.5,151.0,67.1,54.98
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,91.43,76.37
2016,5,8,7,15,102.5,144.5,1.25,12.0,191.0,112.37,94.53
2016,5,8,7,30,205.0,187.0,1.2,12.0,280.0,150.5,116.55
2016,5,8,7,45,113.0,192.0,1.2,12.5,244.0,160.73,124.54
2016,5,8,8,0,21.0,197.0,1.2,13.0,208.0,175.63,139.61
2016,5,8,8,15,10.5,176.0,1.15,13.5,181.5,159.77,126.48
2016,5,8,8,30,0.0,155.0,1.1,14.0,155.0,141.11,111.21
2016,5,8,8,45,35.5,233.5,1.05,14.5,258.5,211.44,166.01
2016,5,8,9,0,71.0,312.0,1.0,15.0,362.0,288.81,224.75
2016,5,8,9,15,46.5,296.0,1.0,15.0,329.5,273.77,213.05
2016,5,8,9,30,22.0,280.0,1.0,15.0,297.0,261.65,203.77
2016,5,8,9,45,20.5,284.0,1.0,15.5,300.5,266.85,207.21
2016,5,8,10,0,19.0,288.0,1.0,16.0,304.0,271.79,210.34
2016,5,8,10,15,95.5,362.0,1.05,16.0,444.5,377.27,290.69
2016,5,8,10,30,172.0,436.0,1.1,16.0,585.0,491.17,374.46
2016,5,8,10,45,95.0,370.0,1.15,16.5,453.0,395.53,302.55
2016,5,8,11,0,18.0,304.0,1.2,17.0,321.0,293.03,224.67
2016,5,8,11,15,29.5,352.5,1.25,17.0,380.0,346.3,265.43
2016,5,8,11,30,41.0,401.0,1.3,17.0,439.0,403.17,307.46
2016,5,8,11,45,26.0,314.0,1.4,17.0,338.5,315.01,241.66
2016,5,8,12,0,11.0,227.0,1.5,17.0,238.0,221.54,170.64
2016,5,8,12,15,7.5,189.5,1.55,17.0,197.0,184.04,141.81
2016,5,8,12,30,4.0,152.0,1.6,17.0,156.0,146.06,112.03
2016,5,8,12,45,7.0,183.0,1.65,17.5,190.0,178.32,137.42
2016,5,8,13,0,10.0,214.0,1.7,18.0,224.0,210.97,162.66
2016,5,8,13,15,9.0,204.0,1.75,17.5,213.0,200.95,155.2
2016,5,8,13,30,8.0,194.0,1.8,17.0,202.0,190.81,147.72
2016,5,8,13,45,11.0,227.5,1.9,17.0,237.5,226.45,175.89
2016,5,8,14,0,14.0,261.0,2.0,17.0,273.0,262.77,204.3
2016,5,8,14,15,14.0,258.5,2.05,17.0,270.5,261.1,203.22
2016,5,8,14,30,14.0,256.0,2.1,17.0,268.0,259.45,202.32
2016,5,8,14,45,9.5,219.0,2.2,17.0,227.0,218.84,170.92
2016,5,8,15,0,5.0,182.0,2.3,17.0,186.0,178.19,139.13
2016,5,8,15,15,6.0,187.5,2.3,16.5,192.0,185.13,145.4
2016,5,8,15,30,7.0,193.0,2.3,16.0,198.0,192.34,151.83
2016,5,8,15,45,5.0,181.5,2.35,16.0,185.0,179.6,141.96
2016,5,8,16,0,3.0,170.0,2.4,16.0,172.0,166.94,132.13
2016,5,8,16,15,15.0,177.5,2.4,15.5,185.0,186.46,149.19
2016,5,8,16,30,27.0,185.0,2.4,15.0,198.0,217.91,175.87
2016,5,8,16,45,13.5,155.5,2.4,15.0,162.0,164.78,132.54
2016,5,8,17,0,0.0,126.0,2.4,15.0,126.0,123.76,98.66
2016,5,8,17,15,0.0,108.0,2.35,14.5,108.0,106.01,84.35
2016,5,8,17,30,0.0,90.0,2.3,14.0,90.0,88.13,69.58
2016,5,8,17,45,247.5,71.5,2.25,13.5,122.5,265.44,222.86
2016,5,8,18,0,495.0,53.0,2.2,13.0,155.0,385.36,320.23
2016,5,8,18,15,402.0,43.5,2.0,12.5,111.5,301.08,246.34
2016,5,8,18,30,309.0,34.0,1.8,12.0,68.0,224.83,177.17
2016,5,8,18,45,154.5,17.0,1.65,11.5,34.0,112.25,56.98
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,66.0,13.5,1.3,8.0,18.0,12.87,0.0
2016,5,9,5,30,132.0,27.0,1.4,8.0,36.0,21.25,9.29
2016,5,9,5,45,237.0,41.5,1.5,8.5,74.5,32.13,22.6
2016,5,9,6,0,342.0,56.0,1.6,9.0,113.0,42.58,32.67
2016,5,9,6,15,418.5,66.5,1.6,9.5,160.5,49.46,39.24
2016,5,9,6,30,495.0,77.0,1.6,10.0,208.0,56.59,45.79
2016,5,9,6,45,550.5,84.5,1.6,10.5,259.0,59.61,48.45
2016,5,9,7,0,606.0,92.0,1.6,11.0,310.0,62.47,50.83
2016,5,9,7,15,369.0,142.0,1.55,11.0,281.0,96.14,80.63
2016,5,9,7,30,132.0,192.0,1.5,11.0,252.0,151.42,119.44
2016,5,9,7,45,72.0,188.0,1.5,11.5,221.5,162.11,127.89
2016,5,9,8,0,12.0,184.0,1.5,12.0,191.0,164.32,131.42
2016,5,9,8,15,77.5,235.0,1.5,12.5,283.5,211.31,166.15
2016,5,9,8,30,143.0,286.0,1.5,13.0,376.0,264.52,205.77
2016,5,9,8,45,96.0,292.0,1.5,13.5,354.5,274.13,214.46
2016,5,9,9,0,49.0,298.0,1.5,14.0,333.0,270.8,212.47
2016,5,9,9,15,39.0,299.5,1.5,14.5,328.5,273.73,214.36
2016,5,9,9,30,29.0,301.0,1.5,15.0,324.0,275.26,215.0
2016,5,9,9,45,89.5,354.0,1.5,15.5,427.5,352.61,273.66
2016,5,9,10,0,150.0,407.0,1.5,16.0,531.0,430.6,331.39
2016,5,9,10,15,176.0,421.0,1.5,16.0,571.0,469.04,359.64
2016,5,9,10,30,202.0,435.0,1.5,16.0,611.0,509.78,389.6
2016,5,9,10,45,123.5,417.0,1.5,16.5,525.5,455.1,347.74
2016,5,9,11,0,45.0,399.0,1.5,17.0,440.0,394.76,301.41
2016,5,9,11,15,77.0,431.5,1.5,17.0,502.5,452.81,345.03
2016,5,9,11,30,109.0,464.0,1.5,17.0,565.0,513.8,389.44
2016,5,9,11,45,160.5,470.0,1.55,17.5,620.0,570.43,430.28
2016,5,9,12,0,212.0,476.0,1.6,18.0,675.0,629.91,472.56
2016,5,9,12,15,148.5,466.0,1.6,18.0,605.5,576.39,433.01
2016,5,9,12,30,85.0,456.0,1.6,18.0,536.0,513.46,386.99
2016,5,9,12,45,88.0,448.0,1.65,18.5,530.0,514.09,387.75
2016,5,9,13,0,91.0,440.0,1.7,19.0,524.0,514.31,387.79
2016,5,9,13,15,210.0,431.0,1.7,19.0,619.0,632.03,475.37
2016,5,9,13,30,329.0,422.0,1.7,19.0,714.0,753.47,561.88
2016,5,9,13,45,224.5,419.5,1.7,19.0,616.5,647.2,485.45
2016,5,9,14,0,120.0,417.0,1.7,19.0,519.0,548.93,414.25
2016,5,9,14,15,244.0,383.5,1.65,19.0,581.0,650.1,491.14
2016,5,9,14,30,368.0,350.0,1.6,19.0,643.0,737.33,555.04
2016,5,9,14,45,292.0,348.0,1.6,19.0,573.5,664.28,502.53
2016,5,9,15,0,216.0,346.0,1.6,19.0,504.0,577.66,440.89
2016,5,9,15,15,226.5,323.0,1.55,18.5,480.5,562.82,433.06
2016,5,9,15,30,237.0,300.0,1.5,18.0,457.0,546.52,423.54
2016,5,9,15,45,514.0,201.5,1.5,18.0,510.0,709.86,550.06
2016,5,9,16,0,791.0,103.0,1.5,18.0,563.0,831.17,636.83
2016,5,9,16,15,767.5,99.5,1.45,17.5,513.5,788.14,608.16
2016,5,9,16,30,744.0,96.0,1.4,17.0,464.0,743.96,580.07
2016,5,9,16,45,709.0,92.0,1.4,17.0,411.5,693.59,546.35
2016,5,9,17,0,674.0,88.0,1.4,17.0,359.0,639.48,509.06
2016,5,9,17,15,630.0,82.0,1.3,16.5,307.5,577.03,464.49
2016,5,9,17,30,586.0,76.0,1.2,16.0,256.0,516.23,418.48
2016,5,9,17,45,522.0,68.0,1.15,15.5,206.0,442.21,360.53
2016,5,9,18,0,458.0,60.0,1.1,15.0,156.0,372.26,303.4
2016,5,9,18,15,363.0,49.0,1.05,14.0,112.0,286.38,231.64
2016,5,9,18,30,268.0,38.0,1.0,13.0,68.0,207.77,162.82
2016,5,9,18,45,134.0,19.0,1.0,12.5,34.0,102.8,56.1
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,12.5,0.8,10.5,19.0,11.91,0.0
2016,5,10,5,30,171.0,25.0,0.9,11.0,38.0,19.59,8.58
2016,5,10,5,45,284.5,37.5,1.0,12.0,77.5,29.56,20.11
2016,5,10,6,0,398.0,50.0,1.1,13.0,117.0,38.48,28.56
2016,5,10,6,15,471.5,58.5,1.15,13.5,165.0,43.29,33.14
2016,5,10,6,30,545.0,67.0,1.2,14.0,213.0,47.87,37.31
2016,5,10,6,45,598.0,73.0,1.25,14.5,264.5,50.11,39.24
2016,5,10,7,0,651.0,79.0,1.3,15.0,316.0,52.24,40.97
2016,5,10,7,15,687.0,84.5,1.4,15.5,367.5,53.8,42.12
2016,5,10,7,30,723.0,90.0,1.5,16.0,419.0,88.33,49.48
2016,5,10,7,45,752.5,93.0,1.65,17.0,470.5,137.73,77.89
2016,5,10,8,0,782.0,96.0,1.8,18.0,522.0,184.77,111.74
2016,5,10,8,15,802.0,99.5,1.8,18.0,570.5,233.55,151.97
2016,5,10,8,30,822.0,103.0,1.8,18.0,619.0,284.4,195.83
2016,5,10,8,45,596.0,199.0,1.8,18.5,587.0,332.41,243.42
2016,5,10,9,0,370.0,295.0,1.8,19.0,555.0,367.71,277.03
2016,5,10,9,15,626.5,203.0,1.75,19.5,672.5,413.24,310.35
2016,5,10,9,30,883.0,111.0,1.7,20.0,790.0,495.65,372.88
2016,5,10,9,45,885.0,116.5,1.7,20.5,822.5,544.73,411.29
2016,5,10,10,0,887.0,122.0,1.7,21.0,855.0,592.86,447.9
2016,5,10,10,15,894.0,123.5,1.65,21.0,883.0,639.46,482.93
2016,5,10,10,30,901.0,125.0,1.6,21.0,911.0,685.15,516.31
2016,5,10,10,45,908.5,125.0,1.6,21.5,933.0,728.77,546.76
2016,5,10,11,0,916.0,125.0,1.6,22.0,955.0,771.12,575.08
2016,5,10,11,15,919.5,125.5,1.55,22.0,968.5,809.42,599.57
2016,5,10,11,30,923.0,126.0,1.5,22.0,982.0,845.81,622.52
2016,5,10,11,45,926.5,125.0,1.5,22.5,989.0,878.79,642.36
2016,5,10,12,0,930.0,124.0,1.5,23.0,996.0,909.53,660.59
2016,5,10,12,15,930.0,124.0,1.5,23.0,994.0,935.75,677.1
2016,5,10,12,30,930.0,124.0,1.5,23.0,992.0,959.31,691.94
2016,5,10,12,45,933.0,120.0,1.5,23.0,983.5,978.94,704.35
2016,5,10,13,0,936.0,116.0,1.5,23.0,975.0,995.64,715.0
2016,5,10,13,15,932.5,115.5,1.5,23.0,958.0,1006.65,722.19
2016,5,10,13,30,929.0,115.0,1.5,23.0,941.0,1014.51,727.58
2016,5,10,13,45,926.0,112.5,1.5,23.0,917.0,1017.57,730.13
2016,5,10,14,0,923.0,110.0,1.5,23.0,893.0,1017.39,730.83
2016,5,10,14,15,915.5,108.5,1.5,22.5,861.5,1010.69,729.02
2016,5,10,14,30,908.0,107.0,1.5,22.0,830.0,1000.85,725.4
2016,5,10,14,45,899.5,104.0,1.55,22.0,793.0,985.33,717.66
2016,5,10,15,0,891.0,101.0,1.6,22.0,756.0,966.83,708.08
2016,5,10,15,15,878.5,99.0,1.6,21.5,713.0,942.9,695.65
2016,5,10,15,30,866.0,97.0,1.6,21.0,670.0,916.42,681.54
2016,5,10,15,45,850.5,93.5,1.65,21.0,623.5,883.13,662.12
2016,5,10,16,0,835.0,90.0,1.7,21.0,577.0,855.28,646.19
2016,5,10,16,15,813.0,87.0,1.7,20.5,526.5,812.98,620.73
2016,5,10,16,30,791.0,84.0,1.7,20.0,476.0,769.39,593.97
2016,5,10,16,45,762.5,79.5,1.7,20.0,424.0,717.81,559.78
2016,5,10,17,0,734.0,75.0,1.7,20.0,372.0,665.92,524.56
2016,5,10,17,15,693.5,70.0,1.65,19.0,320.0,604.78,482.93
2016,5,10,17,30,653.0,65.0,1.6,18.0,268.0,548.97,443.16
2016,5,10,17,45,596.0,58.5,1.55,17.5,217.0,478.71,388.45
2016,5,10,18,0,539.0,52.0,1.5,17.0,166.0,411.98,334.11
2016,5,10,18,15,448.0,43.0,1.45,16.0,120.5,327.23,263.55
2016,5,10,18,30,357.0,34.0,1.4,15.0,75.0,250.24,195.92
2016,5,10,18,45,215.5,22.0,1.35,14.5,43.0,149.28,88.28
2016,5,10,19,0,74.0,10.0,1.3,14.0,11.0,40.27,0.0
2016,5,10,19,15,37.0,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,12.5,1.05,9.5,21.5,11.91,0.0
2016,5,11,5,30,234.0,25.0,1.2,10.0,43.0,20.03,9.44
2016,5,11,5,45,345.0,36.0,1.35,11.0,84.5,28.07,18.94
2016,5,11,6,0,456.0,47.0,1.5,12.0,126.0,35.68,26.2
2016,5,11,6,15,528.0,55.0,1.45,12.5,175.0,40.22,30.54
2016,5,11,6,30,600.0,63.0,1.4,13.0,224.0,44.53,34.48
2016,5,11,6,45,448.0,98.0,1.4,13.5,232.5,69.46,56.63
2016,5,11,7,0,296.0,133.0,1.4,14.0,241.0,98.38,81.85
2016,5,11,7,15,342.0,147.5,1.3,14.5,290.5,107.37,89.22
2016,5,11,7,30,388.0,162.0,1.2,15.0,340.0,129.03,91.75
2016,5,11,7,45,364.5,189.0,1.2,15.5,371.5,176.73,125.62
2016,5,11,8,0,341.0,216.0,1.2,16.0,403.0,214.64,155.2
2016,5,11,8,15,595.0,158.0,1.1,16.5,519.0,234.57,161.23
2016,5,11,8,30,849.0,100.0,1.0,17.0,635.0,290.76,199.82
2016,5,11,8,45,587.5,203.5,0.95,17.5,586.5,335.64,245.43
2016,5,11,9,0,326.0,307.0,0.9,18.0,538.0,362.06,272.27
2016,5,11,9,15,369.5,311.0,0.8,18.5,585.5,403.34,303.03
2016,5,11,9,30,413.0,315.0,0.7,19.0,633.0,442.96,332.07
2016,5,11,9,45,663.5,215.0,0.65,19.5,752.0,509.86,381.41
2016,5,11,10,0,914.0,115.0,0.6,20.0,871.0,603.51,449.36
2016,5,11,10,15,920.0,116.0,0.55,20.0,898.5,650.19,482.49
2016,5,11,10,30,926.0,117.0,0.5,20.0,926.0,695.81,514.31
2016,5,11,10,45,929.5,118.5,0.45,20.5,946.5,738.91,542.4
2016,5,11,11,0,933.0,120.0,0.4,21.0,967.0,780.39,567.74
2016,5,11,11,15,935.5,120.0,0.45,21.0,979.5,818.02,591.97
2016,5,11,11,30,938.0,120.0,0.5,21.0,992.0,853.61,614.84
2016,5,11,11,45,942.0,118.0,0.55,21.5,998.0,886.43,634.69
2016,5,11,12,0,946.0,116.0,0.6,22.0,1004.0,916.97,653.03
2016,5,11,12,15,945.0,116.0,0.75,22.0,1001.5,942.58,671.54
2016,5,11,12,30,944.0,116.0,0.9,22.0,999.0,965.42,688.43
2016,5,11,12,45,940.0,116.5,1.05,22.5,988.0,983.12,700.83
2016,5,11,13,0,936.0,117.0,1.2,23.0,977.0,997.76,711.37
2016,5,11,13,15,932.0,116.0,1.3,22.5,959.5,1007.79,720.99
2016,5,11,13,30,928.0,115.0,1.4,22.0,942.0,1014.64,728.8
2016,5,11,13,45,921.5,114.5,1.55,22.0,916.5,1016.38,732.91
2016,5,11,14,0,915.0,114.0,1.7,22.0,891.0,1014.93,735.05
2016,5,11,14,15,907.5,112.5,1.75,22.0,860.0,1008.28,732.54
2016,5,11,14,30,900.0,111.0,1.8,22.0,829.0,998.52,728.19
2016,5,11,14,45,888.5,109.5,1.9,22.0,791.0,981.9,720.14
2016,5,11,15,0,877.0,108.0,2.0,22.0,753.0,962.44,710.27
2016,5,11,15,15,863.5,105.5,2.0,21.5,710.5,937.28,696.82
2016,5,11,15,30,850.0,103.0,2.0,21.0,668.0,917.57,687.0
2016,5,11,15,45,832.5,100.5,2.0,21.0,621.0,883.95,666.4
2016,5,11,16,0,815.0,98.0,2.0,21.0,574.0,848.35,644.42
2016,5,11,16,15,792.5,94.0,1.95,20.5,524.0,804.95,617.52
2016,5,11,16,30,770.0,90.0,1.9,20.0,474.0,760.32,589.32
2016,5,11,16,45,741.5,85.5,1.9,19.5,422.5,709.37,556.33
2016,5,11,17,0,713.0,81.0,1.9,19.0,371.0,662.08,525.11
2016,5,11,17,15,671.5,75.5,1.75,18.0,319.0,600.62,482.23
2016,5,11,17,30,630.0,70.0,1.6,17.0,267.0,540.6,438.18
2016,5,11,17,45,573.5,62.5,1.5,16.5,216.5,470.21,383.01
2016,5,11,18,0,517.0,55.0,1.4,16.0,166.0,403.31,328.29
2016,5,11,18,15,426.5,45.5,1.3,15.0,121.0,318.99,257.9
2016,5,11,18,30,336.0,36.0,1.2,14.0,76.0,242.34,190.74
2016,5,11,18,45,168.0,23.5,1.1,13.5,43.5,127.95,79.15
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.5,9.5,20.0,13.82,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,40.0,22.75,11.92
2016,5,12,5,45,255.0,43.0,1.9,10.5,79.5,33.17,23.49
2016,5,12,6,0,356.0,57.0,2.1,11.0,119.0,43.17,33.0
2016,5,12,6,15,428.5,67.5,2.15,11.5,166.5,50.96,40.3
2016,5,12,6,30,501.0,78.0,2.2,12.0,214.0,56.92,45.72
2016,5,12,6,45,431.5,101.5,2.25,12.5,236.0,71.88,59.0
2016,5,12,7,0,362.0,125.0,2.3,13.0,258.0,86.36,71.59
2016,5,12,7,15,215.5,156.5,2.25,13.5,239.0,112.7,94.34
2016,5,12,7,30,69.0,188.0,2.2,14.0,220.0,155.09,122.55
2016,5,12,7,45,43.0,191.5,2.2,14.5,212.5,162.7,128.2
2016,5,12,8,0,17.0,195.0,2.2,15.0,205.0,174.13,137.84
2016,5,12,8,15,394.5,161.0,2.15,15.5,410.0,199.17,142.42
2016,5,12,8,30,772.0,127.0,2.1,16.0,615.0,295.07,208.14
2016,5,12,8,45,625.5,190.0,2.05,16.5,604.0,336.76,248.59
2016,5,12,9,0,479.0,253.0,2.0,17.0,593.0,369.72,279.59
2016,5,12,9,15,553.0,243.5,1.9,17.5,656.0,419.95,318.83
2016,5,12,9,30,627.0,234.0,1.8,18.0,719.0,475.39,361.59
2016,5,12,9,45,745.5,184.0,1.75,18.5,785.0,526.71,401.36
2016,5,12,10,0,864.0,134.0,1.7,19.0,851.0,593.29,451.76
2016,5,12,10,15,572.0,278.0,1.7,19.0,759.5,578.99,439.85
2016,5,12,10,30,280.0,422.0,1.7,19.0,668.0,545.79,412.38
2016,5,12,10,45,587.0,278.0,1.7,19.5,807.5,644.38,488.41
2016,5,12,11,0,894.0,134.0,1.7,20.0,947.0,765.9,577.58
2016,5,12,11,15,896.5,135.0,1.75,20.0,960.0,803.08,601.81
2016,5,12,11,30,899.0,136.0,1.8,20.0,973.0,838.36,625.47
2016,5,12,11,45,900.5,136.0,1.85,20.5,978.5,869.88,645.31
2016,5,12,12,0,902.0,136.0,1.9,21.0,984.0,899.17,663.58
2016,5,12,12,15,901.5,136.0,1.95,21.0,981.5,924.32,680.38
2016,5,12,12,30,901.0,136.0,2.0,21.0,979.0,946.88,695.55
2016,5,12,12,45,881.0,146.5,2.1,21.0,964.0,958.8,704.43
2016,5,12,13,0,861.0,157.0,2.2,21.0,949.0,975.07,716.35
2016,5,12,13,15,856.5,156.0,2.25,21.0,932.0,984.73,723.49
2016,5,12,13,30,852.0,155.0,2.3,21.0,915.0,991.35,728.84
2016,5,12,13,45,843.0,154.5,2.35,21.0,890.0,991.11,729.86
2016,5,12,14,0,834.0,154.0,2.4,21.0,865.0,987.8,729.07
2016,5,12,14,15,825.0,152.0,2.4,20.5,834.0,979.9,726.28
2016,5,12,14,30,816.0,150.0,2.4,20.0,803.0,969.05,721.69
2016,5,12,14,45,805.0,147.0,2.45,20.0,766.0,952.34,712.43
2016,5,12,15,0,794.0,144.0,2.5,20.0,729.0,932.9,701.41
2016,5,12,15,15,778.5,140.5,2.5,19.5,687.5,906.11,686.3
2016,5,12,15,30,763.0,137.0,2.5,19.0,646.0,882.08,673.04
2016,5,12,15,45,746.0,132.0,2.5,19.0,600.5,848.02,651.45
2016,5,12,16,0,729.0,127.0,2.5,19.0,555.0,812.16,628.48
2016,5,12,16,15,703.5,122.0,2.5,18.5,506.0,767.47,600.09
2016,5,12,16,30,678.0,117.0,2.5,18.0,457.0,721.91,570.53
2016,5,12,16,45,650.0,110.0,2.5,18.0,407.0,671.41,535.59
2016,5,12,17,0,622.0,103.0,2.5,18.0,357.0,620.79,499.78
2016,5,12,17,15,577.5,95.5,2.4,17.0,306.5,557.79,453.96
2016,5,12,17,30,533.0,88.0,2.3,16.0,256.0,496.47,407.57
2016,5,12,17,45,480.0,77.5,2.25,15.5,208.0,428.37,353.3
2016,5,12,18,0,427.0,67.0,2.2,15.0,160.0,360.85,297.44
2016,5,12,18,15,339.0,54.5,2.1,14.5,116.0,279.18,227.75
2016,5,12,18,30,251.0,42.0,2.0,14.0,72.0,205.39,162.54
2016,5,12,18,45,125.5,26.5,1.95,13.5,41.5,114.09,73.11
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.48,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.0,14.5,1.85,8.5,22.0,13.82,0.0
2016,5,13,5,30,198.0,29.0,2.1,9.0,44.0,22.74,12.33
2016,5,13,5,45,305.0,41.5,2.35,9.5,85.5,31.96,22.58
2016,5,13,6,0,412.0,54.0,2.6,10.0,127.0,41.73,31.87
2016,5,13,6,15,483.5,63.0,2.65,10.5,175.5,46.83,36.75
2016,5,13,6,30,555.0,72.0,2.7,11.0,224.0,51.68,41.19
2016,5,13,6,45,601.5,79.5,2.8,11.5,275.5,54.95,44.04
2016,5,13,7,0,648.0,87.0,2.9,12.0,327.0,58.0,46.59
2016,5,13,7,15,530.0,123.0,2.9,12.5,338.5,82.86,68.44
2016,5,13,7,30,412.0,159.0,2.9,13.0,350.0,130.33,92.27
2016,5,13,7,45,332.5,197.0,2.95,13.5,362.0,181.02,131.7
2016,5,13,8,0,253.0,235.0,3.0,14.0,374.0,216.22,162.37
2016,5,13,8,15,151.5,249.5,3.0,14.5,335.0,230.78,178.17
2016,5,13,8,30,50.0,264.0,3.0,15.0,296.0,234.37,184.45
2016,5,13,8,45,41.0,272.0,3.0,15.5,300.0,243.63,191.55
2016,5,13,9,0,32.0,280.0,3.0,16.0,304.0,251.75,197.56
2016,5,13,9,15,33.0,296.5,3.0,16.0,322.0,269.65,211.36
2016,5,13,9,30,34.0,313.0,3.0,16.0,340.0,287.8,225.24
2016,5,13,9,45,41.0,338.0,3.05,16.5,371.5,316.18,246.55
2016,5,13,10,0,48.0,363.0,3.1,17.0,403.0,345.6,268.43
2016,5,13,10,15,50.0,378.0,3.15,17.0,421.5,364.72,282.78
2016,5,13,10,30,52.0,393.0,3.2,17.0,440.0,384.18,297.38
2016,5,13,10,45,494.0,254.0,3.3,17.5,704.0,563.02,439.96
2016,5,13,11,0,936.0,115.0,3.4,18.0,968.0,780.92,603.67
2016,5,13,11,15,938.5,115.5,3.45,18.0,980.5,818.93,628.88
2016,5,13,11,30,941.0,116.0,3.5,18.0,993.0,854.92,653.83
2016,5,13,11,45,943.0,115.5,3.6,18.0,998.5,887.43,676.55
2016,5,13,12,0,945.0,115.0,3.7,18.0,1004.0,917.57,697.65
2016,5,13,12,15,944.5,114.5,3.8,18.0,1002.0,943.03,715.55
2016,5,13,12,30,944.0,114.0,3.9,18.0,1000.0,965.74,731.65
2016,5,13,12,45,940.5,114.5,4.0,18.0,989.5,983.81,744.68
2016,5,13,13,0,937.0,115.0,4.1,18.0,979.0,998.84,755.78
2016,5,13,13,15,933.5,114.0,4.1,17.5,962.0,1009.29,764.71
2016,5,13,13,30,930.0,113.0,4.1,17.0,945.0,1016.55,771.67
2016,5,13,13,45,644.0,249.0,4.15,17.0,818.0,902.37,693.06
2016,5,13,14,0,358.0,385.0,4.2,17.0,691.0,758.51,583.76
2016,5,13,14,15,636.5,244.0,4.15,16.5,764.0,900.31,696.46
2016,5,13,14,30,915.0,103.0,4.1,16.0,837.0,1006.26,772.27
2016,5,13,14,45,911.0,99.0,4.05,16.0,801.5,993.83,763.85
2016,5,13,15,0,907.0,95.0,4.0,16.0,766.0,978.28,754.33
2016,5,13,15,15,896.0,93.0,3.95,15.5,724.0,955.44,741.22
2016,5,13,15,30,885.0,91.0,3.9,15.0,682.0,929.97,726.29
2016,5,13,15,45,875.5,86.5,3.85,15.0,637.0,900.44,707.09
2016,5,13,16,0,866.0,82.0,3.8,15.0,592.0,868.49,686.1
2016,5,13,16,15,846.5,79.0,3.7,14.5,542.0,827.6,659.44
2016,5,13,16,30,827.0,76.0,3.6,14.0,492.0,792.32,636.58
2016,5,13,16,45,806.5,71.5,3.55,14.0,441.0,745.94,604.09
2016,5,13,17,0,786.0,67.0,3.5,14.0,390.0,698.67,570.34
2016,5,13,17,15,750.0,62.5,3.35,13.5,337.5,639.53,527.23
2016,5,13,17,30,714.0,58.0,3.2,13.0,285.0,581.24,483.42
2016,5,13,17,45,664.5,52.5,3.1,12.5,233.5,514.14,429.75
2016,5,13,18,0,615.0,47.0,3.0,12.0,182.0,449.69,375.4
2016,5,13,18,15,530.5,40.0,2.8,11.0,135.0,371.46,307.62
2016,5,13,18,30,446.0,33.0,2.6,10.0,88.0,296.34,239.49
2016,5,13,18,45,299.5,22.5,2.4,9.5,52.0,193.0,132.53
2016,5,13,19,0,153.0,12.0,2.2,9.0,16.0,75.8,0.0
2016,5,13,19,15,76.5,6.0,2.15,8.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.5,13.0,1.55,10.0,24.5,12.39,0.0
2016,5,14,5,30,285.0,26.0,1.7,10.0,49.0,20.64,10.9
2016,5,14,5,45,394.0,35.0,1.9,10.5,91.5,26.83,18.02
2016,5,14,6,0,503.0,44.0,2.1,11.0,134.0,32.73,23.73
2016,5,14,6,15,569.5,50.5,2.15,11.5,183.0,36.18,27.05
2016,5,14,6,30,636.0,57.0,2.2,12.0,232.0,39.47,30.06
2016,5,14,6,45,327.0,95.0,2.3,12.5,186.0,66.61,54.31
2016,5,14,7,0,18.0,133.0,2.4,13.0,140.0,115.47,97.25
2016,5,14,7,15,9.0,134.5,2.4,13.0,138.0,118.23,99.3
2016,5,14,7,30,0.0,136.0,2.4,13.0,136.0,121.34,97.0
2016,5,14,7,45,2.0,152.5,2.4,13.5,153.5,136.33,108.79
2016,5,14,8,0,4.0,169.0,2.4,14.0,171.0,151.6,120.62
2016,5,14,8,15,10.5,196.0,2.35,14.5,202.5,176.66,140.07
2016,5,14,8,30,17.0,223.0,2.3,15.0,234.0,202.56,159.97
2016,5,14,8,45,18.0,238.0,2.3,15.5,250.5,217.78,171.38
2016,5,14,9,0,19.0,253.0,2.3,16.0,267.0,233.15,182.83
2016,5,14,9,15,16.5,251.0,2.3,16.0,263.5,232.86,182.32
2016,5,14,9,30,14.0,249.0,2.3,16.0,260.0,232.01,181.41
2016,5,14,9,45,18.0,277.0,2.35,16.5,292.0,260.05,202.72
2016,5,14,10,0,22.0,305.0,2.4,17.0,324.0,288.68,224.17
2016,5,14,10,15,27.0,331.0,2.45,17.0,355.0,311.46,241.41
2016,5,14,10,30,32.0,357.0,2.5,17.0,386.0,340.73,263.54
2016,5,14,10,45,27.0,345.5,2.6,17.5,370.5,331.38,255.72
