Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,11,0,22.0,334.0,2.7,18.0,355.0,323.31,249.04
2016,5,14,11,15,19.5,319.5,2.75,18.0,338.5,310.27,239.08
2016,5,14,11,30,17.0,305.0,2.8,18.0,322.0,296.72,228.73
2016,5,14,11,45,46.0,379.5,2.85,18.0,424.0,392.49,301.94
2016,5,14,12,0,75.0,454.0,2.9,18.0,526.0,491.37,375.42
2016,5,14,12,15,48.0,395.5,2.95,18.0,441.5,417.89,320.29
2016,5,14,12,30,21.0,337.0,3.0,18.0,357.0,336.28,258.73
2016,5,14,12,45,17.5,304.0,3.05,18.0,321.0,303.06,233.86
2016,5,14,13,0,14.0,271.0,3.1,18.0,285.0,269.28,208.15
2016,5,14,13,15,13.5,262.0,3.15,18.0,275.0,260.99,202.02
2016,5,14,13,30,13.0,253.0,3.2,18.0,265.0,252.55,195.72
2016,5,14,13,45,8.5,206.0,3.25,18.0,214.0,203.26,157.41
2016,5,14,14,0,4.0,159.0,3.3,18.0,163.0,153.83,118.55
2016,5,14,14,15,5.5,177.0,3.3,18.0,182.0,172.85,133.94
2016,5,14,14,30,7.0,195.0,3.3,18.0,201.0,192.15,149.44
2016,5,14,14,45,6.0,186.5,3.3,18.0,191.5,183.17,142.53
2016,5,14,15,0,5.0,178.0,3.3,18.0,182.0,174.16,135.64
2016,5,14,15,15,2.5,149.0,3.3,17.5,151.0,143.45,111.52
2016,5,14,15,30,0.0,120.0,3.3,17.0,120.0,112.85,87.18
2016,5,14,15,45,0.0,106.5,3.3,17.0,106.5,99.79,76.81
2016,5,14,16,0,0.0,93.0,3.3,17.0,93.0,86.73,66.34
2016,5,14,16,15,0.0,120.5,3.25,16.5,120.5,114.16,89.31
2016,5,14,16,30,0.0,148.0,3.2,16.0,148.0,143.45,113.84
2016,5,14,16,45,9.5,148.5,3.15,16.0,152.5,153.29,122.66
2016,5,14,17,0,19.0,149.0,3.1,16.0,157.0,163.37,131.67
2016,5,14,17,15,13.5,129.5,2.95,15.5,135.0,139.54,112.32
2016,5,14,17,30,8.0,110.0,2.8,15.0,113.0,115.95,92.87
2016,5,14,17,45,4.0,91.0,2.65,14.5,92.5,94.14,74.6
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,72.38,56.02
2016,5,14,18,15,153.5,56.5,2.2,13.5,76.0,166.68,136.37
2016,5,14,18,30,307.0,41.0,1.9,13.0,80.0,234.3,187.66
2016,5,14,18,45,186.0,27.0,1.65,12.5,47.5,144.84,99.77
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,39.84,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,15.0,1.15,9.5,23.5,11.84,0.0
2016,5,15,5,30,202.0,30.0,1.3,10.0,47.0,23.46,13.42
2016,5,15,5,45,315.0,41.0,1.45,11.0,88.0,32.16,22.71
2016,5,15,6,0,428.0,52.0,1.6,12.0,129.0,39.6,29.78
2016,5,15,6,15,498.0,60.0,1.6,12.5,177.5,43.94,33.91
2016,5,15,6,30,568.0,68.0,1.6,13.0,226.0,48.07,37.66
2016,5,15,6,45,625.0,72.0,1.6,13.5,278.5,48.77,38.19
2016,5,15,7,0,682.0,76.0,1.6,14.0,331.0,49.5,38.67
2016,5,15,7,15,716.0,80.5,1.6,14.5,383.0,57.78,45.79
2016,5,15,7,30,750.0,85.0,1.6,15.0,435.0,100.64,55.5
2016,5,15,7,45,780.5,87.0,1.65,16.0,487.0,145.08,81.84
2016,5,15,8,0,811.0,89.0,1.7,17.0,539.0,192.97,117.67
2016,5,15,8,15,829.5,92.0,1.65,17.5,587.0,242.42,158.98
2016,5,15,8,30,848.0,95.0,1.6,18.0,635.0,300.36,208.3
2016,5,15,8,45,866.5,95.5,1.55,18.5,680.5,351.05,251.98
2016,5,15,9,0,885.0,96.0,1.5,19.0,726.0,403.08,296.02
2016,5,15,9,15,895.5,98.0,1.45,19.0,765.5,454.17,338.93
2016,5,15,9,30,906.0,100.0,1.4,19.0,805.0,505.42,380.71
2016,5,15,9,45,920.0,98.0,1.35,19.5,840.5,555.07,419.29
2016,5,15,10,0,934.0,96.0,1.3,20.0,876.0,604.7,456.5
2016,5,15,10,15,939.5,97.5,1.35,20.0,903.0,652.01,492.4
2016,5,15,10,30,945.0,99.0,1.4,20.0,930.0,698.18,526.66
2016,5,15,10,45,949.5,99.5,1.5,20.5,950.5,741.48,557.61
2016,5,15,11,0,954.0,100.0,1.6,21.0,971.0,783.17,585.13
2016,5,15,11,15,956.0,100.5,1.65,21.0,984.0,821.2,610.46
2016,5,15,11,30,958.0,101.0,1.7,21.0,997.0,857.12,634.28
2016,5,15,11,45,956.5,103.0,1.8,21.5,1001.5,889.3,654.84
2016,5,15,12,0,955.0,105.0,1.9,22.0,1006.0,918.94,673.67
2016,5,15,12,15,954.0,105.0,1.95,22.0,1004.0,944.47,690.57
2016,5,15,12,30,953.0,105.0,2.0,22.0,1002.0,967.22,705.74
2016,5,15,12,45,951.0,104.5,2.1,22.0,991.5,985.68,718.79
2016,5,15,13,0,949.0,104.0,2.2,22.0,981.0,1001.09,730.03
2016,5,15,13,15,945.5,103.0,2.25,22.0,964.0,1011.47,737.59
2016,5,15,13,30,942.0,102.0,2.3,22.0,947.0,1018.65,743.27
2016,5,15,13,45,936.5,101.5,2.35,22.0,922.0,1021.19,746.11
2016,5,15,14,0,931.0,101.0,2.4,22.0,897.0,1020.51,747.06
2016,5,15,14,15,924.0,99.5,2.45,21.5,866.0,1014.1,745.88
2016,5,15,14,30,917.0,98.0,2.5,21.0,835.0,1004.55,742.79
2016,5,15,14,45,907.5,96.0,2.6,21.0,798.0,988.95,734.89
2016,5,15,15,0,898.0,94.0,2.7,21.0,761.0,970.43,725.1
2016,5,15,15,15,886.0,92.0,2.75,20.5,719.0,946.76,712.77
2016,5,15,15,30,874.0,90.0,2.8,20.0,677.0,920.53,698.63
2016,5,15,15,45,856.5,88.0,2.85,20.0,630.0,886.94,677.99
2016,5,15,16,0,839.0,86.0,2.9,20.0,583.0,851.42,655.82
2016,5,15,16,15,818.5,83.0,2.9,19.5,534.0,817.73,635.58
2016,5,15,16,30,798.0,80.0,2.9,19.0,485.0,775.24,608.64
2016,5,15,16,45,767.0,77.0,2.9,19.0,433.0,723.27,573.13
2016,5,15,17,0,736.0,74.0,2.9,19.0,381.0,671.17,536.77
2016,5,15,17,15,697.5,69.5,2.75,18.0,329.0,611.94,495.32
2016,5,15,17,30,659.0,65.0,2.6,17.0,277.0,557.59,455.99
2016,5,15,17,45,598.0,59.5,2.5,16.5,226.0,485.51,398.96
2016,5,15,18,0,537.0,54.0,2.4,16.0,175.0,417.23,342.75
2016,5,15,18,15,451.5,45.5,2.25,15.5,129.5,335.63,273.51
2016,5,15,18,30,366.0,37.0,2.1,15.0,84.0,261.11,207.74
2016,5,15,18,45,229.5,25.0,1.95,14.5,50.0,165.92,116.37
2016,5,15,19,0,93.0,13.0,1.8,14.0,16.0,51.82,0.0
2016,5,15,19,15,46.5,6.5,1.8,13.5,8.0,6.2,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.0,15.0,1.4,10.5,24.0,11.81,0.0
2016,5,16,5,30,208.0,30.0,1.6,11.0,48.0,23.42,13.52
2016,5,16,5,45,309.0,41.5,1.85,11.5,88.5,32.49,22.97
2016,5,16,6,0,410.0,53.0,2.1,12.0,129.0,40.35,30.45
2016,5,16,6,15,479.0,61.5,2.2,12.5,176.5,45.08,34.92
2016,5,16,6,30,548.0,70.0,2.3,13.0,224.0,49.56,38.98
2016,5,16,6,45,599.5,75.5,2.4,14.0,275.0,51.34,40.38
2016,5,16,7,0,651.0,81.0,2.5,15.0,326.0,53.02,41.61
2016,5,16,7,15,685.5,86.5,2.55,15.5,377.5,58.06,45.83
2016,5,16,7,30,720.0,92.0,2.6,16.0,429.0,100.48,55.54
2016,5,16,7,45,750.0,94.5,2.7,17.0,480.0,149.41,86.32
2016,5,16,8,0,780.0,97.0,2.8,18.0,531.0,196.04,121.36
2016,5,16,8,15,799.5,100.0,2.8,18.5,579.0,244.1,161.61
2016,5,16,8,30,819.0,103.0,2.8,19.0,627.0,294.15,204.88
2016,5,16,8,45,837.0,104.5,2.8,19.5,671.5,344.32,248.5
2016,5,16,9,0,855.0,106.0,2.8,20.0,716.0,401.71,297.01
2016,5,16,9,15,866.0,108.0,2.75,20.0,755.0,451.56,339.45
2016,5,16,9,30,877.0,110.0,2.7,20.0,794.0,501.65,381.01
2016,5,16,9,45,892.5,108.0,2.65,20.5,829.5,550.77,419.98
2016,5,16,10,0,908.0,106.0,2.6,21.0,865.0,600.05,457.86
2016,5,16,10,15,914.0,107.5,2.5,21.0,892.5,646.54,493.2
2016,5,16,10,30,920.0,109.0,2.4,21.0,920.0,691.98,526.79
2016,5,16,10,45,925.0,109.5,2.35,21.5,940.5,734.65,556.76
2016,5,16,11,0,930.0,110.0,2.3,22.0,961.0,775.82,583.51
2016,5,16,11,15,932.5,110.5,2.25,22.0,973.5,813.42,608.13
2016,5,16,11,30,935.0,111.0,2.2,22.0,986.0,849.01,631.17
2016,5,16,11,45,936.0,111.0,2.2,22.5,991.5,880.77,650.64
2016,5,16,12,0,937.0,111.0,2.2,23.0,997.0,910.16,668.41
2016,5,16,12,15,936.5,111.0,2.15,23.0,995.0,935.73,684.39
2016,5,16,12,30,936.0,111.0,2.1,23.0,993.0,958.6,698.6
2016,5,16,12,45,934.0,110.5,2.1,23.0,983.0,976.79,710.34
2016,5,16,13,0,932.0,110.0,2.1,23.0,973.0,992.01,720.29
2016,5,16,13,15,928.5,109.0,2.1,23.0,956.0,1002.25,727.16
2016,5,16,13,30,925.0,108.0,2.1,23.0,939.0,1009.34,732.18
2016,5,16,13,45,919.5,107.5,2.1,23.0,914.5,1011.85,734.42
2016,5,16,14,0,914.0,107.0,2.1,23.0,890.0,1011.21,734.83
2016,5,16,14,15,907.0,105.5,2.05,23.0,859.5,1004.9,731.16
2016,5,16,14,30,900.0,104.0,2.0,23.0,829.0,995.5,725.7
2016,5,16,14,45,888.0,103.5,2.0,23.0,792.0,979.37,716.64
2016,5,16,15,0,876.0,103.0,2.0,23.0,755.0,960.47,705.91
2016,5,16,15,15,863.5,100.5,1.95,22.5,713.0,936.2,692.51
2016,5,16,15,30,851.0,98.0,1.9,22.0,671.0,909.43,677.46
2016,5,16,15,45,831.5,96.5,1.9,22.0,624.5,882.95,661.81
2016,5,16,16,0,812.0,95.0,1.9,22.0,578.0,846.82,639.52
2016,5,16,16,15,791.0,91.5,1.85,21.5,529.0,805.39,614.13
2016,5,16,16,30,770.0,88.0,1.8,21.0,480.0,762.67,587.44
2016,5,16,16,45,742.0,84.0,1.75,21.0,429.0,712.72,553.99
2016,5,16,17,0,714.0,80.0,1.7,21.0,378.0,662.47,519.67
2016,5,16,17,15,674.5,75.0,1.55,20.0,326.5,606.58,481.5
2016,5,16,17,30,635.0,70.0,1.4,19.0,275.0,548.34,439.77
2016,5,16,17,45,577.0,63.5,1.3,18.5,225.0,477.79,385.41
2016,5,16,18,0,519.0,57.0,1.2,18.0,175.0,410.78,331.65
2016,5,16,18,15,434.0,48.0,1.15,17.0,130.0,329.45,265.03
2016,5,16,18,30,349.0,39.0,1.1,16.0,85.0,255.11,201.35
2016,5,16,18,45,220.5,26.5,1.1,15.5,51.0,164.42,116.41
2016,5,16,19,0,92.0,14.0,1.1,15.0,17.0,52.5,0.0
2016,5,16,19,15,46.0,7.0,1.1,14.5,8.5,24.21,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,13.5,27.0,10.91,0.0
2016,5,17,5,30,288.0,28.0,2.3,14.0,54.0,22.2,12.48
2016,5,17,5,45,392.0,37.5,2.5,14.5,96.5,28.77,19.45
2016,5,17,6,0,496.0,47.0,2.7,15.0,139.0,35.01,25.36
2016,5,17,6,15,561.5,54.0,2.8,15.5,188.5,38.76,28.88
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,42.33,32.08
2016,5,17,6,45,673.0,66.0,3.0,17.0,290.5,44.11,33.5
2016,5,17,7,0,719.0,71.0,3.1,18.0,343.0,50.51,38.89
2016,5,17,7,15,751.0,75.0,3.15,18.5,395.5,57.03,44.36
2016,5,17,7,30,783.0,79.0,3.2,19.0,448.0,101.19,52.92
2016,5,17,7,45,807.0,82.5,3.3,19.5,499.0,147.8,81.67
2016,5,17,8,0,831.0,86.0,3.4,20.0,550.0,197.17,119.35
2016,5,17,8,15,849.0,88.5,3.4,20.5,598.0,253.98,166.67
2016,5,17,8,30,867.0,91.0,3.4,21.0,646.0,305.44,211.15
2016,5,17,8,45,880.5,93.5,3.4,21.5,690.5,357.0,255.99
2016,5,17,9,0,894.0,96.0,3.4,22.0,735.0,409.42,300.87
2016,5,17,9,15,904.5,98.0,3.4,22.0,774.5,460.86,344.68
2016,5,17,9,30,915.0,100.0,3.4,22.0,814.0,512.45,387.55
2016,5,17,9,45,923.5,101.0,3.4,22.5,848.0,562.14,427.1
2016,5,17,10,0,932.0,102.0,3.4,23.0,882.0,611.36,465.11
2016,5,17,10,15,937.5,103.0,3.35,23.5,909.5,658.1,500.04
2016,5,17,10,30,943.0,104.0,3.3,24.0,937.0,703.7,533.13
2016,5,17,10,45,946.5,105.0,3.25,24.5,957.0,746.62,563.37
2016,5,17,11,0,950.0,106.0,3.2,25.0,977.0,787.89,590.06
2016,5,17,11,15,952.0,106.5,3.1,25.0,990.0,825.74,614.78
2016,5,17,11,30,954.0,107.0,3.0,25.0,1003.0,861.52,637.83
2016,5,17,11,45,954.5,108.0,2.95,25.0,1007.5,894.29,658.97
2016,5,17,12,0,955.0,109.0,2.9,25.0,1012.0,924.64,678.39
2016,5,17,12,15,954.0,108.5,2.8,25.0,1009.5,949.7,693.85
2016,5,17,12,30,953.0,108.0,2.7,25.0,1007.0,971.98,707.44
2016,5,17,12,45,950.0,108.0,2.6,25.5,996.5,990.0,716.82
2016,5,17,13,0,947.0,108.0,2.5,26.0,986.0,1004.99,724.23
2016,5,17,13,15,943.0,107.5,2.4,26.0,968.5,1015.41,730.17
2016,5,17,13,30,939.0,107.0,2.3,26.0,951.0,1022.66,734.17
2016,5,17,13,45,933.5,106.0,2.25,26.0,926.5,1024.72,735.56
2016,5,17,14,0,928.0,105.0,2.2,26.0,902.0,1023.57,735.08
2016,5,17,14,15,920.5,103.5,2.15,26.0,871.0,1016.74,731.16
2016,5,17,14,30,913.0,102.0,2.1,26.0,840.0,1006.78,725.43
2016,5,17,14,45,904.5,100.0,2.05,26.0,803.0,992.26,716.94
2016,5,17,15,0,896.0,98.0,2.0,26.0,766.0,974.8,706.72
2016,5,17,15,15,883.5,96.0,1.95,25.5,724.0,950.77,693.72
2016,5,17,15,30,871.0,94.0,1.9,25.0,682.0,924.2,679.1
2016,5,17,15,45,763.0,118.5,1.85,25.0,608.0,847.27,629.64
2016,5,17,16,0,655.0,143.0,1.8,25.0,534.0,769.35,578.89
2016,5,17,16,15,726.5,112.5,1.75,24.5,512.0,779.84,589.35
2016,5,17,16,30,798.0,82.0,1.7,24.0,490.0,779.56,591.67
2016,5,17,16,45,769.0,78.5,1.7,24.0,438.0,728.58,558.14
2016,5,17,17,0,740.0,75.0,1.7,24.0,386.0,677.31,524.11
2016,5,17,17,15,702.0,70.5,1.55,23.0,334.0,618.28,484.36
2016,5,17,17,30,664.0,66.0,1.4,22.0,282.0,564.08,446.72
2016,5,17,17,45,606.0,60.5,1.25,21.5,231.5,493.63,392.96
2016,5,17,18,0,548.0,55.0,1.1,21.0,181.0,426.71,339.87
2016,5,17,18,15,466.0,46.5,1.1,20.0,135.0,346.37,275.27
2016,5,17,18,30,384.0,38.0,1.1,19.0,89.0,272.74,213.1
2016,5,17,18,45,252.5,26.0,1.15,18.0,54.0,179.25,127.74
2016,5,17,19,0,121.0,14.0,1.2,17.0,19.0,82.63,0.0
2016,5,17,19,15,60.5,7.0,1.2,16.5,9.5,29.82,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,129.5,15.0,0.8,15.5,26.5,11.76,0.0
2016,5,18,5,30,259.0,30.0,0.8,16.0,53.0,23.98,13.97
2016,5,18,5,45,355.0,40.5,0.8,16.5,94.5,31.37,21.59
2016,5,18,6,0,451.0,51.0,0.8,17.0,136.0,38.36,28.14
2016,5,18,6,15,516.0,58.5,0.8,17.5,184.0,42.34,31.84
2016,5,18,6,30,581.0,66.0,0.8,18.0,232.0,46.13,35.19
2016,5,18,6,45,624.5,72.5,0.8,18.5,282.5,48.85,37.47
2016,5,18,7,0,668.0,79.0,0.8,19.0,333.0,51.38,39.5
2016,5,18,7,15,700.5,83.5,0.85,19.5,383.5,59.14,46.01
2016,5,18,7,30,733.0,88.0,0.9,20.0,434.0,106.8,58.31
2016,5,18,7,45,756.0,92.5,0.95,21.0,483.5,151.52,85.78
2016,5,18,8,0,779.0,97.0,1.0,22.0,533.0,198.91,121.18
2016,5,18,8,15,797.5,100.0,0.95,22.5,580.0,246.66,160.15
2016,5,18,8,30,816.0,103.0,0.9,23.0,627.0,296.29,201.64
2016,5,18,8,45,827.0,107.0,0.9,23.5,669.5,346.05,243.42
2016,5,18,9,0,838.0,111.0,0.9,24.0,712.0,396.57,284.96
2016,5,18,9,15,849.0,113.5,0.9,24.5,750.0,451.6,328.52
2016,5,18,9,30,860.0,116.0,0.9,25.0,788.0,501.24,366.89
2016,5,18,9,45,870.5,116.0,0.9,25.5,821.5,548.62,402.51
2016,5,18,10,0,881.0,116.0,0.9,26.0,855.0,595.78,436.8
2016,5,18,10,15,887.0,117.5,1.0,26.0,881.5,641.06,470.5
2016,5,18,10,30,893.0,119.0,1.1,26.0,908.0,685.35,502.85
2016,5,18,10,45,896.0,121.0,1.2,26.5,927.5,726.84,531.65
2016,5,18,11,0,899.0,123.0,1.3,27.0,947.0,766.78,557.94
2016,5,18,11,15,901.5,123.5,1.4,27.0,960.0,803.31,582.19
2016,5,18,11,30,904.0,124.0,1.5,27.0,973.0,837.93,605.16
2016,5,18,11,45,907.5,122.5,1.65,27.0,979.0,869.52,626.69
2016,5,18,12,0,911.0,121.0,1.8,27.0,985.0,898.95,646.85
2016,5,18,12,15,910.5,121.0,1.85,27.0,982.5,923.94,663.11
2016,5,18,12,30,910.0,121.0,1.9,27.0,980.0,946.33,677.79
2016,5,18,12,45,905.0,122.5,2.0,27.0,969.5,963.29,689.68
2016,5,18,13,0,900.0,124.0,2.1,27.0,959.0,977.33,699.86
2016,5,18,13,15,896.5,123.0,2.2,26.5,942.5,987.36,709.01
2016,5,18,13,30,893.0,122.0,2.3,26.0,926.0,994.36,716.4
2016,5,18,13,45,885.0,122.5,2.4,26.0,901.5,995.46,718.77
2016,5,18,14,0,877.0,123.0,2.5,26.0,877.0,993.53,719.34
2016,5,18,14,15,870.0,121.0,2.5,25.5,847.0,986.95,717.48
2016,5,18,14,30,863.0,119.0,2.5,25.0,817.0,977.38,713.83
2016,5,18,14,45,854.5,116.5,2.55,25.0,781.5,962.92,706.18
2016,5,18,15,0,846.0,114.0,2.6,25.0,746.0,945.66,696.78
2016,5,18,15,15,833.5,111.5,2.6,24.5,705.0,930.19,689.55
2016,5,18,15,30,821.0,109.0,2.6,24.0,664.0,904.02,675.16
2016,5,18,15,45,812.0,103.0,2.6,23.5,620.5,874.64,658.56
2016,5,18,16,0,803.0,97.0,2.6,23.0,577.0,842.95,640.22
2016,5,18,16,15,782.5,93.5,2.55,22.5,529.0,802.2,614.97
2016,5,18,16,30,762.0,90.0,2.5,22.0,481.0,760.16,588.45
2016,5,18,16,45,739.5,84.5,2.45,21.5,431.5,713.09,557.77
2016,5,18,17,0,717.0,79.0,2.4,21.0,382.0,665.37,525.9
2016,5,18,17,15,680.0,74.0,2.3,20.5,331.0,610.99,487.89
2016,5,18,17,30,643.0,69.0,2.2,20.0,280.0,554.25,446.63
2016,5,18,17,45,590.0,62.5,2.1,19.5,230.5,486.55,394.17
2016,5,18,18,0,537.0,56.0,2.0,19.0,181.0,422.0,342.08
2016,5,18,18,15,455.0,48.0,1.9,18.0,135.5,342.64,276.56
2016,5,18,18,30,373.0,40.0,1.8,17.0,90.0,269.86,213.87
2016,5,18,18,45,244.5,28.0,1.7,16.5,55.0,178.03,129.45
2016,5,18,19,0,116.0,16.0,1.6,16.0,20.0,81.84,0.0
2016,5,18,19,15,58.0,8.0,1.65,15.5,10.0,29.9,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,9.5,17.0,14.33,0.0
2016,5,19,5,30,31.0,31.0,2.3,10.0,34.0,26.75,16.81
2016,5,19,5,45,58.5,50.5,2.55,10.5,60.5,42.34,31.85
2016,5,19,6,0,86.0,70.0,2.8,11.0,87.0,57.53,45.97
2016,5,19,6,15,102.5,91.5,2.8,11.5,117.5,73.68,60.69
2016,5,19,6,30,119.0,113.0,2.8,12.0,148.0,89.36,74.71
2016,5,19,6,45,137.5,133.5,2.85,12.5,181.0,103.97,87.44
2016,5,19,7,0,156.0,154.0,2.9,13.0,214.0,118.14,99.52
2016,5,19,7,15,282.0,159.5,2.85,13.5,286.0,118.75,92.42
2016,5,19,7,30,408.0,165.0,2.8,14.0,358.0,140.41,98.41
2016,5,19,7,45,571.0,135.0,2.8,15.0,438.0,159.0,102.13
2016,5,19,8,0,734.0,105.0,2.8,16.0,518.0,199.31,127.07
2016,5,19,8,15,810.0,98.5,2.8,16.5,590.0,249.57,167.27
2016,5,19,8,30,886.0,92.0,2.8,17.0,662.0,314.29,220.75
2016,5,19,8,45,900.0,93.5,2.8,17.5,706.5,366.1,266.28
2016,5,19,9,0,914.0,95.0,2.8,18.0,751.0,418.79,311.83
2016,5,19,9,15,923.0,97.0,2.7,18.0,790.0,470.49,356.05
2016,5,19,9,30,932.0,99.0,2.6,18.0,829.0,522.17,399.0
2016,5,19,9,45,927.0,107.5,2.55,18.5,859.5,571.85,438.43
2016,5,19,10,0,922.0,116.0,2.5,19.0,890.0,619.9,475.24
2016,5,19,10,15,927.5,117.0,2.5,19.0,917.0,666.23,510.93
2016,5,19,10,30,933.0,118.0,2.5,19.0,944.0,711.45,544.95
2016,5,19,10,45,767.5,222.5,2.5,19.5,912.5,726.18,552.08
2016,5,19,11,0,602.0,327.0,2.5,20.0,881.0,732.67,552.47
2016,5,19,11,15,776.0,223.0,2.45,20.0,946.5,799.02,603.15
2016,5,19,11,30,950.0,119.0,2.4,20.0,1012.0,871.02,652.61
2016,5,19,11,45,955.0,116.5,2.4,20.5,1019.0,904.3,672.86
2016,5,19,12,0,960.0,114.0,2.4,21.0,1026.0,935.33,691.79
2016,5,19,12,15,739.5,252.5,2.35,21.0,954.0,906.21,671.58
2016,5,19,12,30,519.0,391.0,2.3,21.0,882.0,860.22,634.25
2016,5,19,12,45,449.0,403.0,2.3,21.5,824.5,823.68,607.78
2016,5,19,13,0,379.0,415.0,2.3,22.0,767.0,777.53,574.61
2016,5,19,13,15,666.0,261.0,2.4,21.5,866.5,918.7,681.2
2016,5,19,13,30,953.0,107.0,2.5,21.0,966.0,1037.76,761.48
2016,5,19,13,45,945.5,107.0,2.6,21.0,940.5,1039.02,762.84
2016,5,19,14,0,938.0,107.0,2.7,21.0,915.0,1037.03,763.43
2016,5,19,14,15,930.0,106.0,2.8,20.5,883.5,1030.3,762.5
2016,5,19,14,30,922.0,105.0,2.9,20.0,852.0,1020.43,759.61
2016,5,19,14,45,906.5,106.0,3.0,20.0,813.0,1002.46,749.95
2016,5,19,15,0,891.0,107.0,3.1,20.0,774.0,981.76,738.5
2016,5,19,15,15,877.5,105.0,3.15,19.0,731.5,957.01,726.66
2016,5,19,15,30,864.0,103.0,3.2,18.0,689.0,929.77,712.97
2016,5,19,15,45,701.5,143.0,3.3,17.5,597.5,825.87,643.84
2016,5,19,16,0,539.0,183.0,3.4,17.0,506.0,706.87,560.44
2016,5,19,16,15,517.5,172.5,3.45,16.5,461.5,664.58,532.3
2016,5,19,16,30,496.0,162.0,3.5,16.0,417.0,621.75,502.59
2016,5,19,16,45,484.5,145.5,3.6,15.5,373.5,579.53,473.11
2016,5,19,17,0,473.0,129.0,3.7,15.0,330.0,536.46,442.09
2016,5,19,17,15,436.5,119.5,3.65,14.5,286.0,483.0,400.97
2016,5,19,17,30,400.0,110.0,3.6,14.0,242.0,431.19,359.99
2016,5,19,17,45,365.0,94.5,3.55,13.5,199.0,374.88,314.17
2016,5,19,18,0,330.0,79.0,3.5,13.0,156.0,320.61,268.44
2016,5,19,18,15,279.5,63.0,3.5,12.5,117.5,259.21,215.11
2016,5,19,18,30,229.0,47.0,3.5,12.0,79.0,201.84,163.68
2016,5,19,18,45,114.5,33.0,3.55,11.5,49.0,110.86,81.72
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,19.67,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,154.5,15.0,2.55,7.5,30.0,11.64,0.0
2016,5,20,5,30,309.0,30.0,2.7,8.0,60.0,23.8,14.6
2016,5,20,5,45,414.0,39.0,2.85,8.5,104.0,29.86,21.05
2016,5,20,6,0,519.0,48.0,3.0,9.0,148.0,35.63,26.64
2016,5,20,6,15,582.5,54.5,3.05,9.5,197.5,38.96,29.83
2016,5,20,6,30,646.0,61.0,3.1,10.0,247.0,42.12,32.72
2016,5,20,6,45,692.0,65.0,3.15,10.5,299.5,47.51,37.49
2016,5,20,7,0,738.0,69.0,3.2,11.0,352.0,48.71,38.4
2016,5,20,7,15,768.0,73.0,3.15,11.5,404.5,60.37,38.26
2016,5,20,7,30,798.0,77.0,3.1,12.0,457.0,105.27,55.88
2016,5,20,7,45,820.0,80.5,3.05,12.5,507.5,152.35,86.75
2016,5,20,8,0,842.0,84.0,3.0,13.0,558.0,201.98,126.19
2016,5,20,8,15,859.0,86.5,2.95,13.0,606.0,259.05,175.5
2016,5,20,8,30,876.0,89.0,2.9,13.0,654.0,310.62,221.73
2016,5,20,8,45,887.0,92.0,2.85,13.5,697.5,362.08,267.73
2016,5,20,9,0,898.0,95.0,2.8,14.0,741.0,414.16,313.43
2016,5,20,9,15,658.0,206.5,2.8,14.0,693.5,440.47,340.49
2016,5,20,9,30,418.0,318.0,2.8,14.0,646.0,454.29,354.15
2016,5,20,9,45,374.5,352.0,2.85,14.5,655.5,488.52,380.64
2016,5,20,10,0,331.0,386.0,2.9,15.0,665.0,513.32,399.01
2016,5,20,10,15,193.5,394.0,2.95,15.0,558.0,461.38,359.22
2016,5,20,10,30,56.0,402.0,3.0,15.0,451.0,395.24,307.32
2016,5,20,10,45,111.5,434.5,3.05,15.0,536.0,464.1,360.58
2016,5,20,11,0,167.0,467.0,3.1,15.0,621.0,541.83,419.18
2016,5,20,11,15,156.0,473.5,3.15,15.0,618.5,550.69,425.18
2016,5,20,11,30,145.0,480.0,3.2,15.0,616.0,558.63,430.82
2016,5,20,11,45,289.0,446.5,3.3,15.5,720.5,658.82,507.47
2016,5,20,12,0,433.0,413.0,3.4,16.0,825.0,767.8,588.19
2016,5,20,12,15,692.5,262.0,3.4,16.0,919.0,874.11,670.6
2016,5,20,12,30,952.0,111.0,3.4,16.0,1013.0,976.36,741.44
2016,5,20,12,45,941.5,116.0,3.45,16.0,1000.5,992.28,752.0
2016,5,20,13,0,931.0,121.0,3.5,16.0,988.0,1005.07,761.28
2016,5,20,13,15,927.5,120.5,3.55,15.5,970.5,1015.96,770.86
2016,5,20,13,30,924.0,120.0,3.6,15.0,953.0,1023.73,778.49
2016,5,20,13,45,918.0,119.0,3.65,15.0,928.5,1025.42,780.69
2016,5,20,14,0,912.0,118.0,3.7,15.0,904.0,1023.94,780.92
2016,5,20,14,15,904.5,116.0,3.7,15.0,873.0,1016.81,777.08
2016,5,20,14,30,897.0,114.0,3.7,15.0,842.0,1006.58,771.29
2016,5,20,14,45,887.0,112.5,3.7,15.0,805.5,991.48,762.27
2016,5,20,15,0,877.0,111.0,3.7,15.0,769.0,973.55,751.42
2016,5,20,15,15,864.0,108.5,3.65,14.5,726.5,948.96,737.03
2016,5,20,15,30,851.0,106.0,3.6,14.0,684.0,929.97,726.63
2016,5,20,15,45,834.5,103.0,3.55,14.0,638.0,896.73,704.69
2016,5,20,16,0,818.0,100.0,3.5,14.0,592.0,861.48,681.3
2016,5,20,16,15,445.5,158.0,3.45,13.5,423.5,585.8,476.6
2016,5,20,16,30,73.0,216.0,3.4,13.0,255.0,291.86,237.74
2016,5,20,16,45,66.5,193.0,3.35,13.0,225.0,260.87,214.05
2016,5,20,17,0,60.0,170.0,3.3,13.0,195.0,229.86,189.19
2016,5,20,17,15,349.5,122.0,3.15,12.5,241.0,422.52,354.55
2016,5,20,17,30,639.0,74.0,3.0,12.0,287.0,559.47,468.11
2016,5,20,17,45,580.5,68.0,2.95,12.0,236.5,488.8,409.43
2016,5,20,18,0,522.0,62.0,2.9,12.0,186.0,421.6,352.79
2016,5,20,18,15,438.5,53.0,2.7,11.5,140.0,340.44,283.04
2016,5,20,18,30,355.0,44.0,2.5,11.0,94.0,265.88,216.77
2016,5,20,18,45,227.0,31.5,2.35,10.5,58.5,172.75,131.08
2016,5,20,19,0,99.0,19.0,2.2,10.0,23.0,80.47,0.0
2016,5,20,19,15,49.5,9.5,2.15,9.5,11.5,28.22,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,11.59,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,23.22,14.21
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,39.48,29.67
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,55.46,44.53
2016,5,21,6,15,5.5,81.5,1.95,9.0,83.5,72.07,59.86
2016,5,21,6,30,11.0,101.0,2.0,9.0,105.0,88.54,74.82
2016,5,21,6,45,17.5,120.5,2.1,9.5,127.0,104.89,89.22
2016,5,21,7,0,24.0,140.0,2.2,10.0,149.0,121.1,103.2
2016,5,21,7,15,12.0,129.0,2.25,10.0,133.5,114.77,92.65
2016,5,21,7,30,0.0,118.0,2.3,10.0,118.0,107.1,86.01
2016,5,21,7,45,0.0,125.5,2.4,10.5,125.5,114.23,91.56
2016,5,21,8,0,0.0,133.0,2.5,11.0,133.0,121.31,96.98
2016,5,21,8,15,27.0,203.0,2.5,11.0,220.5,179.69,143.78
2016,5,21,8,30,54.0,273.0,2.5,11.0,308.0,243.77,194.52
2016,5,21,8,45,68.5,300.5,2.55,11.0,348.0,275.34,219.19
2016,5,21,9,0,83.0,328.0,2.6,11.0,388.0,308.74,245.37
2016,5,21,9,15,46.0,272.0,2.6,11.0,306.0,256.54,204.35
2016,5,21,9,30,9.0,216.0,2.6,11.0,224.0,201.3,160.23
2016,5,21,9,45,19.0,273.5,2.65,11.0,289.5,257.93,205.47
2016,5,21,10,0,29.0,331.0,2.7,11.0,355.0,309.33,245.68
2016,5,21,10,15,26.5,333.0,2.65,11.0,356.0,313.37,248.38
2016,5,21,10,30,24.0,335.0,2.6,11.0,357.0,321.4,254.34
2016,5,21,10,45,86.0,400.5,2.6,11.0,479.5,420.47,331.86
2016,5,21,11,0,148.0,466.0,2.6,11.0,602.0,527.28,413.02
2016,5,21,11,15,77.0,315.0,2.6,11.0,386.0,349.69,276.83
2016,5,21,11,30,6.0,164.0,2.6,11.0,170.0,157.79,123.99
2016,5,21,11,45,26.5,294.5,2.6,11.5,320.0,297.82,235.86
2016,5,21,12,0,47.0,425.0,2.6,12.0,470.0,440.63,344.69
2016,5,21,12,15,26.0,290.5,2.6,12.0,315.5,298.82,235.24
2016,5,21,12,30,5.0,156.0,2.6,12.0,161.0,150.84,118.01
2016,5,21,12,45,71.0,314.0,2.6,12.0,380.5,368.19,292.07
2016,5,21,13,0,137.0,472.0,2.6,12.0,600.0,598.4,465.15
2016,5,21,13,15,149.5,464.0,2.6,12.0,601.0,609.5,472.56
2016,5,21,13,30,162.0,456.0,2.6,12.0,602.0,620.09,481.15
2016,5,21,13,45,313.5,400.0,2.65,12.0,674.0,726.71,564.45
2016,5,21,14,0,465.0,344.0,2.7,12.0,746.0,833.12,645.06
2016,5,21,14,15,372.5,363.0,2.7,12.0,678.0,756.18,587.84
2016,5,21,14,30,280.0,382.0,2.7,12.0,610.0,689.65,538.33
2016,5,21,14,45,221.5,371.0,2.7,12.0,546.5,610.08,479.96
2016,5,21,15,0,163.0,360.0,2.7,12.0,483.0,543.71,430.07
2016,5,21,15,15,185.0,337.0,2.7,12.0,469.5,540.74,430.16
2016,5,21,15,30,207.0,314.0,2.7,12.0,456.0,536.12,428.66
2016,5,21,15,45,297.5,273.5,2.7,12.5,462.0,586.18,469.86
2016,5,21,16,0,388.0,233.0,2.7,13.0,468.0,616.32,495.61
2016,5,21,16,15,306.0,226.0,2.7,12.5,402.0,530.59,430.43
2016,5,21,16,30,224.0,219.0,2.7,12.0,336.0,434.89,356.44
2016,5,21,16,45,180.5,198.0,2.75,12.0,286.0,371.47,306.62
2016,5,21,17,0,137.0,177.0,2.8,12.0,236.0,310.15,257.18
2016,5,21,17,15,124.5,156.5,2.65,11.5,204.5,274.77,229.1
2016,5,21,17,30,112.0,136.0,2.5,11.0,173.0,239.81,200.65
2016,5,21,17,45,299.0,101.5,2.4,11.0,178.0,328.73,277.85
2016,5,21,18,0,486.0,67.0,2.3,11.0,183.0,405.92,340.81
2016,5,21,18,15,405.5,56.5,2.0,10.5,138.0,326.08,271.37
2016,5,21,18,30,325.0,46.0,1.7,10.0,93.0,251.19,205.12
2016,5,21,18,45,216.0,32.5,1.45,9.5,58.5,169.02,129.26
2016,5,21,19,0,107.0,19.0,1.2,9.0,24.0,84.47,4.74
2016,5,21,19,15,53.5,9.5,1.15,8.5,12.0,29.85,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,126.0,17.5,1.2,7.5,30.0,13.72,0.0
2016,5,22,5,30,252.0,35.0,1.4,8.0,60.0,27.29,17.79
2016,5,22,5,45,348.0,46.0,1.6,9.0,102.0,36.06,26.59
2016,5,22,6,0,444.0,57.0,1.8,10.0,144.0,43.33,33.49
2016,5,22,6,15,508.5,65.0,1.8,10.0,192.0,47.51,37.53
2016,5,22,6,30,573.0,73.0,1.8,10.0,240.0,51.48,41.21
2016,5,22,6,45,286.5,91.0,1.85,10.5,174.5,63.0,51.46
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,97.62,82.08
2016,5,22,7,15,3.5,133.5,1.85,11.5,135.5,118.17,95.06
2016,5,22,7,30,7.0,158.0,1.8,12.0,162.0,139.62,112.16
2016,5,22,7,45,21.5,189.5,1.8,12.5,202.0,168.36,134.46
2016,5,22,8,0,36.0,221.0,1.8,13.0,242.0,190.35,150.92
2016,5,22,8,15,31.0,232.5,1.8,13.0,252.0,202.81,160.81
2016,5,22,8,30,26.0,244.0,1.8,13.0,262.0,222.76,176.66
2016,5,22,8,45,141.5,287.5,1.85,13.5,389.0,282.17,220.47
2016,5,22,9,0,257.0,331.0,1.9,14.0,516.0,361.52,280.27
2016,5,22,9,15,214.0,356.0,1.95,14.0,516.0,386.73,300.68
2016,5,22,9,30,171.0,381.0,2.0,14.0,516.0,400.6,311.92
2016,5,22,9,45,199.0,396.0,2.05,14.5,559.5,439.67,341.33
2016,5,22,10,0,227.0,411.0,2.1,15.0,603.0,481.34,372.27
2016,5,22,10,15,122.0,354.0,2.15,15.0,457.5,385.23,299.66
2016,5,22,10,30,17.0,297.0,2.2,15.0,312.0,283.16,220.4
2016,5,22,10,45,15.5,280.0,2.3,15.0,294.0,268.54,209.41
2016,5,22,11,0,14.0,263.0,2.4,15.0,276.0,253.44,197.68
2016,5,22,11,15,57.5,365.5,2.45,15.0,420.0,380.26,296.08
2016,5,22,11,30,101.0,468.0,2.5,15.0,564.0,512.97,395.22
2016,5,22,11,45,135.0,477.5,2.55,15.0,606.5,558.55,428.91
2016,5,22,12,0,169.0,487.0,2.6,15.0,649.0,606.18,464.33
2016,5,22,12,15,229.5,475.5,2.65,15.0,694.5,659.19,504.37
2016,5,22,12,30,290.0,464.0,2.7,15.0,740.0,718.84,548.66
2016,5,22,12,45,192.5,461.5,2.8,15.0,644.0,632.09,484.39
2016,5,22,13,0,95.0,459.0,2.9,15.0,548.0,537.87,413.87
2016,5,22,13,15,176.0,452.0,2.9,15.0,613.0,622.87,479.55
2016,5,22,13,30,257.0,445.0,2.9,15.0,678.0,710.82,545.09
2016,5,22,13,45,188.0,435.0,2.95,15.0,603.5,629.82,485.16
2016,5,22,14,0,119.0,425.0,3.0,15.0,529.0,557.0,430.91
2016,5,22,14,15,117.5,409.0,3.0,15.0,509.0,543.03,421.69
2016,5,22,14,30,116.0,393.0,3.0,15.0,489.0,528.29,411.56
2016,5,22,14,45,194.5,370.0,3.0,15.0,520.5,582.83,455.82
2016,5,22,15,0,273.0,347.0,3.0,15.0,552.0,648.94,507.52
2016,5,22,15,15,146.0,295.0,2.95,14.5,404.0,456.43,361.98
2016,5,22,15,30,19.0,243.0,2.9,14.0,256.0,254.64,202.49
2016,5,22,15,45,108.0,257.0,2.9,14.0,323.0,379.88,305.84
2016,5,22,16,0,197.0,271.0,2.9,14.0,390.0,476.81,383.99
2016,5,22,16,15,250.0,239.5,2.85,13.5,378.0,498.34,403.51
2016,5,22,16,30,303.0,208.0,2.8,13.0,366.0,501.51,409.47
2016,5,22,16,45,286.0,187.5,2.75,13.0,324.5,456.99,375.5
2016,5,22,17,0,269.0,167.0,2.7,13.0,283.0,412.5,341.2
2016,5,22,17,15,246.5,150.0,2.55,12.5,245.5,368.62,306.87
2016,5,22,17,30,224.0,133.0,2.4,12.0,208.0,325.74,272.5
2016,5,22,17,45,206.5,112.0,2.3,12.0,172.0,281.99,236.25
2016,5,22,18,0,189.0,91.0,2.2,12.0,136.0,238.87,199.54
2016,5,22,18,15,156.5,71.5,1.95,11.5,103.0,189.95,157.01
2016,5,22,18,30,124.0,52.0,1.7,11.0,70.0,143.06,115.37
2016,5,22,18,45,62.0,35.0,1.5,10.5,44.0,79.19,58.4
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,17.42,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,17.0,0.9,8.5,29.5,13.3,0.0
2016,5,23,5,30,249.0,34.0,1.0,9.0,59.0,26.44,17.08
2016,5,23,5,45,344.5,44.5,1.1,9.5,100.5,34.54,25.23
2016,5,23,6,0,440.0,55.0,1.2,10.0,142.0,41.41,31.8
2016,5,23,6,15,503.0,63.0,1.15,10.5,189.5,45.67,35.82
2016,5,23,6,30,566.0,71.0,1.1,11.0,237.0,49.71,39.47
2016,5,23,6,45,610.5,77.0,1.05,12.0,287.0,51.87,41.2
2016,5,23,7,0,655.0,83.0,1.0,13.0,337.0,53.89,42.72
2016,5,23,7,15,687.5,88.0,0.95,13.5,387.5,68.77,43.24
2016,5,23,7,30,720.0,93.0,0.9,14.0,438.0,110.85,61.63
2016,5,23,7,45,742.5,98.0,0.9,14.5,487.5,160.79,95.68
2016,5,23,8,0,765.0,103.0,0.9,15.0,537.0,207.73,132.4
2016,5,23,8,15,783.5,106.5,0.95,15.5,583.5,255.03,172.28
2016,5,23,8,30,802.0,110.0,1.0,16.0,630.0,304.23,214.64
2016,5,23,8,45,814.5,114.0,1.05,16.5,672.5,353.6,257.2
2016,5,23,9,0,827.0,118.0,1.1,17.0,715.0,403.89,299.71
2016,5,23,9,15,838.0,120.0,1.15,17.0,753.5,452.62,340.67
2016,5,23,9,30,849.0,122.0,1.2,17.0,792.0,506.17,384.09
2016,5,23,9,45,860.5,122.5,1.3,17.5,825.5,553.82,421.7
2016,5,23,10,0,872.0,123.0,1.4,18.0,859.0,601.38,458.27
2016,5,23,10,15,878.5,124.5,1.5,18.0,885.5,646.41,493.0
2016,5,23,10,30,885.0,126.0,1.6,18.0,912.0,690.53,526.39
2016,5,23,10,45,886.5,128.5,1.7,18.0,931.0,730.94,556.52
2016,5,23,11,0,888.0,131.0,1.8,18.0,950.0,769.72,584.23
2016,5,23,11,15,890.5,132.0,1.85,18.0,963.0,806.2,609.02
2016,5,23,11,30,893.0,133.0,1.9,18.0,976.0,840.83,632.45
2016,5,23,11,45,891.5,135.0,2.0,18.0,980.5,871.05,653.32
2016,5,23,12,0,890.0,137.0,2.1,18.0,985.0,898.98,672.68
2016,5,23,12,15,889.5,137.0,2.2,17.5,983.5,923.56,691.16
2016,5,23,12,30,889.0,137.0,2.3,17.0,982.0,945.65,708.11
2016,5,23,12,45,879.0,141.5,2.4,17.0,970.0,960.56,719.07
2016,5,23,13,0,869.0,146.0,2.5,17.0,958.0,972.56,728.25
2016,5,23,13,15,865.5,145.0,2.55,17.0,941.5,982.52,735.72
2016,5,23,13,30,862.0,144.0,2.6,17.0,925.0,989.56,741.39
2016,5,23,13,45,859.0,140.5,2.65,17.0,902.0,991.63,743.88
2016,5,23,14,0,856.0,137.0,2.7,17.0,879.0,990.68,744.54
2016,5,23,14,15,848.5,135.5,2.7,16.5,849.0,984.39,742.69
2016,5,23,14,30,841.0,134.0,2.7,16.0,819.0,984.0,745.0
2016,5,23,14,45,556.5,241.0,2.75,16.0,686.5,821.11,632.53
2016,5,23,15,0,272.0,348.0,2.8,16.0,554.0,649.21,503.34
2016,5,23,15,15,300.0,320.5,2.75,16.0,536.5,645.57,503.94
2016,5,23,15,30,328.0,293.0,2.7,16.0,519.0,639.49,501.66
2016,5,23,15,45,230.5,283.0,2.7,16.0,436.5,521.91,413.24
2016,5,23,16,0,133.0,273.0,2.7,16.0,354.0,422.11,336.02
2016,5,23,16,15,432.0,187.5,2.65,15.5,418.5,609.76,489.96
2016,5,23,16,30,731.0,102.0,2.6,15.0,483.0,756.44,603.37
2016,5,23,16,45,706.5,96.0,2.6,15.0,433.5,708.31,568.57
2016,5,23,17,0,682.0,90.0,2.6,15.0,384.0,659.77,534.4
2016,5,23,17,15,643.5,84.5,2.5,14.5,334.0,601.37,492.31
2016,5,23,17,30,605.0,79.0,2.4,14.0,284.0,544.18,449.21
2016,5,23,17,45,556.0,71.0,2.3,14.0,235.0,478.51,396.53
2016,5,23,18,0,507.0,63.0,2.2,14.0,186.0,415.63,344.29
2016,5,23,18,15,429.5,54.0,1.95,13.5,141.5,338.31,278.67
2016,5,23,18,30,352.0,45.0,1.7,13.0,97.0,267.07,216.21
2016,5,23,18,45,240.5,32.0,1.5,12.5,61.5,179.93,137.92
2016,5,23,19,0,129.0,19.0,1.3,12.0,26.0,95.12,24.76
2016,5,23,19,15,64.5,9.5,1.3,11.5,13.0,34.32,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,1.35,9.5,30.5,13.68,0.38
2016,5,24,5,30,252.0,35.0,1.5,10.0,61.0,27.22,17.71
2016,5,24,5,45,344.5,46.0,1.65,10.5,102.5,35.85,26.28
2016,5,24,6,0,437.0,57.0,1.8,11.0,144.0,43.12,33.19
2016,5,24,6,15,500.5,65.0,1.8,11.5,191.5,47.3,37.13
2016,5,24,6,30,564.0,73.0,1.8,12.0,239.0,51.27,40.69
2016,5,24,6,45,396.5,112.5,1.8,12.5,240.0,78.8,65.12
2016,5,24,7,0,229.0,152.0,1.8,13.0,241.0,110.32,92.57
2016,5,24,7,15,210.5,177.5,1.7,13.5,268.0,139.73,109.04
2016,5,24,7,30,192.0,203.0,1.6,14.0,295.0,170.06,129.38
2016,5,24,7,45,197.5,226.0,1.55,14.5,330.0,200.37,151.45
2016,5,24,8,0,203.0,249.0,1.5,15.0,365.0,231.59,175.38
2016,5,24,8,15,245.0,266.0,1.5,15.0,417.0,259.88,196.56
