Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,8,30,287.0,283.0,1.5,15.0,469.0,300.4,228.06
2016,5,24,8,45,273.5,307.5,1.5,15.5,494.5,332.79,254.29
2016,5,24,9,0,260.0,332.0,1.5,16.0,520.0,364.14,279.11
2016,5,24,9,15,206.5,357.0,1.5,16.0,511.5,384.92,296.1
2016,5,24,9,30,153.0,382.0,1.5,16.0,503.0,393.34,302.95
2016,5,24,9,45,108.5,384.0,1.55,16.5,471.5,389.8,299.89
2016,5,24,10,0,64.0,386.0,1.6,17.0,440.0,374.88,287.93
2016,5,24,10,15,57.0,390.5,1.65,17.0,440.0,380.66,292.21
2016,5,24,10,30,50.0,395.0,1.7,17.0,440.0,385.68,295.77
2016,5,24,10,45,152.0,426.0,1.75,17.5,566.5,485.46,370.66
2016,5,24,11,0,254.0,457.0,1.8,18.0,693.0,594.77,449.89
2016,5,24,11,15,158.0,449.5,1.8,18.0,597.0,531.69,402.19
2016,5,24,11,30,62.0,442.0,1.8,18.0,501.0,458.26,347.07
2016,5,24,11,45,52.5,430.5,1.85,18.0,481.0,445.47,338.12
2016,5,24,12,0,43.0,419.0,1.9,18.0,461.0,431.62,327.96
2016,5,24,12,15,34.5,393.0,1.95,18.0,426.5,403.87,307.64
2016,5,24,12,30,26.0,367.0,2.0,18.0,392.0,374.89,286.29
2016,5,24,12,45,31.0,380.5,2.1,18.0,410.0,395.92,302.5
2016,5,24,13,0,36.0,394.0,2.2,18.0,428.0,417.37,318.77
2016,5,24,13,15,73.0,422.0,2.25,17.5,489.0,484.6,370.37
2016,5,24,13,30,110.0,450.0,2.3,17.0,550.0,553.45,422.37
2016,5,24,13,45,154.5,440.0,2.35,17.0,576.5,602.37,459.33
2016,5,24,14,0,199.0,430.0,2.4,17.0,603.0,640.81,488.83
2016,5,24,14,15,220.0,411.0,2.4,16.5,596.5,645.81,494.62
2016,5,24,14,30,241.0,392.0,2.4,16.0,590.0,649.56,499.86
2016,5,24,14,45,202.5,377.0,2.45,16.0,538.5,598.41,462.9
2016,5,24,15,0,164.0,362.0,2.5,16.0,487.0,546.95,425.48
2016,5,24,15,15,213.0,335.5,2.5,16.0,488.0,565.75,442.51
2016,5,24,15,30,262.0,309.0,2.5,16.0,489.0,596.24,467.48
2016,5,24,15,45,274.5,284.0,2.55,16.0,461.5,577.74,455.64
2016,5,24,16,0,287.0,259.0,2.6,16.0,434.0,557.34,442.61
2016,5,24,16,15,336.5,226.0,2.6,15.5,414.5,557.62,446.8
2016,5,24,16,30,386.0,193.0,2.6,15.0,395.0,567.64,457.88
2016,5,24,16,45,212.5,179.5,2.6,14.5,289.0,388.04,317.01
2016,5,24,17,0,39.0,166.0,2.6,14.0,183.0,208.07,169.24
2016,5,24,17,15,33.0,146.0,2.55,13.5,159.0,181.81,148.64
2016,5,24,17,30,27.0,126.0,2.5,13.0,135.0,155.71,127.36
2016,5,24,17,45,20.0,105.5,2.5,13.0,112.0,120.44,97.67
2016,5,24,18,0,13.0,85.0,2.5,13.0,89.0,94.51,75.43
2016,5,24,18,15,6.5,65.5,2.3,12.5,67.5,70.29,54.45
2016,5,24,18,30,0.0,46.0,2.1,12.0,46.0,46.02,33.25
2016,5,24,18,45,0.0,29.5,1.95,11.5,29.5,28.62,17.66
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,12.05,0.0
2016,5,24,19,15,0.0,6.5,1.75,11.0,6.5,6.2,0.0
2016,5,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,17.5,1.5,9.5,30.5,13.67,0.99
2016,5,25,5,30,256.0,35.0,1.6,10.0,61.0,27.19,17.75
2016,5,25,5,45,349.5,45.0,1.7,10.5,102.5,34.83,25.39
2016,5,25,6,0,443.0,55.0,1.8,11.0,144.0,41.23,31.51
2016,5,25,6,15,505.0,63.0,1.75,11.5,191.5,45.51,35.52
2016,5,25,6,30,567.0,71.0,1.7,12.0,239.0,49.56,39.15
2016,5,25,6,45,285.0,99.5,1.7,12.5,184.5,68.94,56.34
2016,5,25,7,0,3.0,128.0,1.7,13.0,130.0,112.36,94.36
2016,5,25,7,15,3.5,141.0,1.65,13.5,143.0,124.12,99.19
2016,5,25,7,30,4.0,154.0,1.6,14.0,156.0,136.49,108.75
2016,5,25,7,45,2.0,148.5,1.6,14.5,149.5,133.65,105.86
2016,5,25,8,0,0.0,143.0,1.6,15.0,143.0,129.86,102.31
2016,5,25,8,15,3.5,167.5,1.5,15.5,170.0,152.18,119.72
2016,5,25,8,30,7.0,192.0,1.4,16.0,197.0,174.95,137.2
2016,5,25,8,45,13.0,223.5,1.35,16.5,233.0,204.89,160.08
2016,5,25,9,0,19.0,255.0,1.3,17.0,269.0,235.6,183.21
2016,5,25,9,15,18.0,261.5,1.3,17.5,275.0,243.04,188.23
2016,5,25,9,30,17.0,268.0,1.3,18.0,281.0,250.29,193.17
2016,5,25,9,45,22.0,297.5,1.3,18.5,315.5,280.4,215.48
2016,5,25,10,0,27.0,327.0,1.3,19.0,350.0,305.07,233.32
2016,5,25,10,15,220.0,351.0,1.35,19.0,546.5,437.82,334.4
2016,5,25,10,30,413.0,375.0,1.4,19.0,743.0,594.38,448.84
2016,5,25,10,45,444.0,380.5,1.45,19.5,784.0,642.94,481.87
2016,5,25,11,0,475.0,386.0,1.5,20.0,825.0,693.35,516.57
2016,5,25,11,15,259.0,399.5,1.6,20.0,639.5,563.71,423.04
2016,5,25,11,30,43.0,413.0,1.7,20.0,454.0,416.7,313.43
2016,5,25,11,45,491.0,257.0,1.8,20.0,726.0,655.4,498.67
2016,5,25,12,0,939.0,101.0,1.9,20.0,998.0,909.1,674.54
2016,5,25,12,15,939.0,101.0,1.95,20.0,996.5,934.84,689.31
2016,5,25,12,30,939.0,101.0,2.0,20.0,995.0,957.94,704.83
2016,5,25,12,45,927.0,107.5,2.15,20.0,983.0,973.49,716.65
2016,5,25,13,0,915.0,114.0,2.3,20.0,971.0,985.95,726.59
2016,5,25,13,15,912.0,113.0,2.35,20.0,954.5,996.48,734.33
2016,5,25,13,30,909.0,112.0,2.4,20.0,938.0,1003.97,740.22
2016,5,25,13,45,905.5,110.5,2.5,20.0,915.0,1007.38,744.12
2016,5,25,14,0,902.0,109.0,2.6,20.0,892.0,1007.7,746.13
2016,5,25,14,15,895.5,107.5,2.65,20.0,862.5,1001.98,743.82
2016,5,25,14,30,889.0,106.0,2.7,20.0,833.0,993.25,739.67
2016,5,25,14,45,880.5,104.0,2.75,20.0,798.0,979.06,732.01
2016,5,25,15,0,872.0,102.0,2.8,20.0,763.0,962.04,722.56
2016,5,25,15,15,860.5,100.0,2.8,19.5,722.0,939.46,710.34
2016,5,25,15,30,849.0,98.0,2.8,19.0,681.0,914.4,696.42
2016,5,25,15,45,833.0,95.5,2.85,19.0,636.0,882.33,676.65
2016,5,25,16,0,817.0,93.0,2.9,19.0,591.0,855.99,660.76
2016,5,25,16,15,797.0,90.0,2.9,18.5,543.0,816.03,635.91
2016,5,25,16,30,777.0,87.0,2.9,18.0,495.0,774.73,609.76
2016,5,25,16,45,747.5,84.0,2.9,18.0,444.5,724.64,575.51
2016,5,25,17,0,718.0,81.0,2.9,18.0,394.0,674.32,540.43
2016,5,25,17,15,681.5,76.5,2.8,17.0,343.5,620.84,503.58
2016,5,25,17,30,645.0,72.0,2.7,16.0,293.0,564.95,463.51
2016,5,25,17,45,588.0,66.5,2.65,15.5,243.0,495.52,409.08
2016,5,25,18,0,531.0,61.0,2.6,15.0,193.0,429.45,355.25
2016,5,25,18,15,454.0,53.0,2.45,14.5,147.5,352.49,290.29
2016,5,25,18,30,377.0,45.0,2.3,14.0,102.0,281.49,228.19
2016,5,25,18,45,255.5,33.0,2.15,13.5,65.5,191.14,147.77
2016,5,25,19,0,134.0,21.0,2.0,13.0,29.0,101.75,40.57
2016,5,25,19,15,67.0,10.5,1.95,12.5,14.5,36.44,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,119.5,18.5,0.2,9.5,31.0,14.45,1.97
2016,5,26,5,30,239.0,37.0,0.2,10.0,62.0,28.76,19.26
2016,5,26,5,45,331.5,48.0,0.2,11.0,103.5,36.59,27.02
2016,5,26,6,0,424.0,59.0,0.2,12.0,145.0,44.74,34.62
2016,5,26,6,15,488.5,67.5,0.2,12.5,192.5,49.28,38.84
2016,5,26,6,30,553.0,76.0,0.2,13.0,240.0,53.58,42.66
2016,5,26,6,45,597.5,82.5,0.25,13.5,290.5,55.95,44.61
2016,5,26,7,0,642.0,89.0,0.3,14.0,341.0,58.16,46.34
2016,5,26,7,15,675.5,94.0,0.35,14.5,391.5,76.0,47.44
2016,5,26,7,30,709.0,99.0,0.4,15.0,442.0,117.56,66.44
2016,5,26,7,45,733.0,103.5,0.45,15.5,491.0,161.39,95.76
2016,5,26,8,0,757.0,108.0,0.5,16.0,540.0,213.33,136.39
2016,5,26,8,15,776.5,111.5,0.5,16.5,587.0,260.37,175.51
2016,5,26,8,30,796.0,115.0,0.5,17.0,634.0,309.42,216.97
2016,5,26,8,45,811.0,117.5,0.5,17.5,677.0,357.99,257.95
2016,5,26,9,0,826.0,120.0,0.5,18.0,720.0,407.72,298.96
2016,5,26,9,15,837.5,122.5,0.5,18.5,758.5,456.94,338.46
2016,5,26,9,30,849.0,125.0,0.5,19.0,797.0,510.92,380.0
2016,5,26,9,45,849.0,132.5,0.5,20.0,828.0,554.64,412.2
2016,5,26,10,0,849.0,140.0,0.5,21.0,859.0,601.75,445.42
2016,5,26,10,15,856.0,141.5,0.45,21.0,885.5,648.77,478.53
2016,5,26,10,30,863.0,143.0,0.4,21.0,912.0,692.31,508.32
2016,5,26,10,45,869.5,143.0,0.4,21.5,933.0,733.24,535.33
2016,5,26,11,0,876.0,143.0,0.4,22.0,954.0,772.94,560.35
2016,5,26,11,15,879.0,144.0,0.55,22.0,967.0,809.41,585.53
2016,5,26,11,30,882.0,145.0,0.7,22.0,980.0,844.11,609.62
2016,5,26,11,45,884.5,144.5,0.85,22.5,986.0,875.18,630.19
2016,5,26,12,0,887.0,144.0,1.0,23.0,992.0,904.18,649.37
2016,5,26,12,15,886.5,143.5,1.15,23.0,990.0,928.29,666.7
2016,5,26,12,30,886.0,143.0,1.3,23.0,988.0,949.93,682.52
2016,5,26,12,45,893.5,136.5,1.5,23.5,981.0,970.72,697.25
2016,5,26,13,0,901.0,130.0,1.7,24.0,974.0,988.83,710.19
2016,5,26,13,15,897.5,129.0,1.8,23.5,957.5,998.98,719.57
2016,5,26,13,30,894.0,128.0,1.9,23.0,941.0,1006.11,727.25
2016,5,26,13,45,887.0,127.5,2.05,23.0,917.0,1007.3,730.48
2016,5,26,14,0,880.0,127.0,2.2,23.0,893.0,1005.45,731.85
2016,5,26,14,15,872.5,125.5,2.25,23.0,863.0,999.06,729.25
2016,5,26,14,30,865.0,124.0,2.3,23.0,833.0,989.71,724.88
2016,5,26,14,45,855.5,122.0,2.4,23.0,797.5,975.01,717.63
2016,5,26,15,0,846.0,120.0,2.5,23.0,762.0,966.06,714.22
2016,5,26,15,15,833.0,117.5,2.55,22.5,721.0,942.08,701.72
2016,5,26,15,30,820.0,115.0,2.6,22.0,680.0,915.65,687.61
2016,5,26,15,45,805.0,111.5,2.65,21.5,635.5,883.97,669.76
2016,5,26,16,0,790.0,108.0,2.7,21.0,591.0,850.29,650.3
2016,5,26,16,15,769.0,104.0,2.65,20.5,543.0,809.01,624.5
2016,5,26,16,30,748.0,100.0,2.6,20.0,495.0,766.47,597.42
2016,5,26,16,45,722.0,95.5,2.6,20.0,445.0,722.39,567.92
2016,5,26,17,0,696.0,91.0,2.6,20.0,395.0,674.07,534.71
2016,5,26,17,15,658.5,85.5,2.5,19.0,344.5,615.9,494.77
2016,5,26,17,30,621.0,80.0,2.4,18.0,294.0,558.8,453.79
2016,5,26,17,45,570.0,73.0,2.3,17.5,244.5,492.3,402.22
2016,5,26,18,0,519.0,66.0,2.2,17.0,195.0,428.64,350.94
2016,5,26,18,15,441.5,57.0,2.0,16.0,149.5,350.48,286.32
2016,5,26,18,30,364.0,48.0,1.8,15.0,104.0,278.26,224.36
2016,5,26,18,45,249.0,35.0,1.6,14.5,67.0,188.92,145.74
2016,5,26,19,0,134.0,22.0,1.4,14.0,30.0,103.97,46.64
2016,5,26,19,15,67.0,11.0,1.4,13.5,15.0,37.02,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,127.0,18.0,1.35,10.5,32.0,14.04,2.14
2016,5,27,5,30,254.0,36.0,1.5,11.0,64.0,27.94,18.41
2016,5,27,5,45,351.0,46.5,1.7,12.0,106.0,36.07,26.35
2016,5,27,6,0,448.0,57.0,1.9,13.0,148.0,42.88,32.73
2016,5,27,6,15,511.0,65.0,2.0,13.5,196.5,47.09,36.64
2016,5,27,6,30,574.0,73.0,2.1,14.0,245.0,51.08,40.18
2016,5,27,6,45,623.0,78.0,2.25,15.0,296.0,52.42,41.15
2016,5,27,7,0,672.0,83.0,2.4,16.0,347.0,53.68,41.98
2016,5,27,7,15,704.5,87.5,2.45,16.5,398.0,72.91,43.49
2016,5,27,7,30,737.0,92.0,2.5,17.0,449.0,120.92,67.69
2016,5,27,7,45,765.0,94.5,2.55,18.0,499.5,164.7,96.76
2016,5,27,8,0,793.0,97.0,2.6,19.0,550.0,211.65,133.39
2016,5,27,8,15,811.5,100.0,2.55,19.5,597.5,259.86,174.19
2016,5,27,8,30,830.0,103.0,2.5,20.0,645.0,309.93,217.39
2016,5,27,8,45,846.0,105.0,2.5,20.5,689.0,366.17,265.23
2016,5,27,9,0,862.0,107.0,2.5,21.0,733.0,417.13,308.28
2016,5,27,9,15,873.0,108.5,2.4,21.5,771.5,466.47,348.94
2016,5,27,9,30,884.0,110.0,2.3,22.0,810.0,516.06,388.48
2016,5,27,9,45,898.0,108.5,2.2,22.5,845.0,564.75,426.06
2016,5,27,10,0,912.0,107.0,2.1,23.0,880.0,613.5,462.38
2016,5,27,10,15,918.0,108.0,2.0,23.0,907.0,659.29,496.27
2016,5,27,10,30,924.0,109.0,1.9,23.0,934.0,704.05,528.42
2016,5,27,10,45,929.5,109.5,1.8,23.5,955.0,746.82,557.13
2016,5,27,11,0,935.0,110.0,1.7,24.0,976.0,788.15,582.27
2016,5,27,11,15,938.0,110.5,1.6,24.0,989.0,825.95,605.68
2016,5,27,11,30,941.0,111.0,1.5,24.0,1002.0,861.81,627.43
2016,5,27,11,45,942.0,111.0,1.45,24.5,1008.0,893.47,645.49
2016,5,27,12,0,943.0,111.0,1.4,25.0,1014.0,922.8,661.84
2016,5,27,12,15,943.0,111.0,1.35,25.0,1012.0,948.77,677.21
2016,5,27,12,30,943.0,111.0,1.3,25.0,1010.0,972.11,690.86
2016,5,27,12,45,933.5,116.0,1.3,25.5,998.5,988.71,699.74
2016,5,27,13,0,924.0,121.0,1.3,26.0,987.0,1002.27,706.85
2016,5,27,13,15,920.5,120.0,1.3,26.0,970.5,1012.58,713.46
2016,5,27,13,30,917.0,119.0,1.3,26.0,954.0,1019.82,718.32
2016,5,27,13,45,910.0,119.0,1.35,26.0,930.0,1021.56,720.81
2016,5,27,14,0,903.0,119.0,1.4,26.0,906.0,1020.2,721.57
2016,5,27,14,15,896.0,117.5,1.45,25.5,876.0,1014.2,721.01
2016,5,27,14,30,889.0,116.0,1.5,25.0,846.0,1005.17,718.7
2016,5,27,14,45,875.5,116.0,1.55,25.0,809.0,988.51,710.27
2016,5,27,15,0,862.0,116.0,1.6,25.0,772.0,969.15,700.23
2016,5,27,15,15,849.5,113.5,1.65,24.5,731.0,953.77,694.1
2016,5,27,15,30,837.0,111.0,1.7,24.0,690.0,927.56,680.86
2016,5,27,15,45,815.0,110.5,1.75,24.0,643.0,892.62,660.52
2016,5,27,16,0,793.0,110.0,1.8,24.0,596.0,855.96,638.82
2016,5,27,16,15,771.5,106.5,1.8,23.5,547.5,814.77,614.42
2016,5,27,16,30,750.0,103.0,1.8,23.0,499.0,772.32,588.71
2016,5,27,16,45,716.0,100.0,1.8,23.0,447.5,723.8,557.06
2016,5,27,17,0,682.0,97.0,1.8,23.0,396.0,671.27,521.88
2016,5,27,17,15,643.5,91.0,1.65,22.0,345.0,612.2,481.95
2016,5,27,17,30,605.0,85.0,1.5,21.0,294.0,554.27,440.78
2016,5,27,17,45,549.0,78.0,1.4,20.5,244.5,484.93,388.34
2016,5,27,18,0,493.0,71.0,1.3,20.0,195.0,418.78,336.4
2016,5,27,18,15,416.0,61.0,1.25,19.0,149.5,340.63,273.68
2016,5,27,18,30,339.0,51.0,1.2,18.0,104.0,267.35,212.52
2016,5,27,18,45,230.0,37.0,1.15,17.5,67.5,182.76,139.45
2016,5,27,19,0,121.0,23.0,1.1,17.0,31.0,100.42,48.47
2016,5,27,19,15,60.5,11.5,1.05,16.5,15.5,35.0,0.0
2016,5,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,18.5,1.8,12.5,32.5,14.43,2.67
2016,5,28,5,30,253.0,37.0,1.9,13.0,65.0,28.72,18.94
2016,5,28,5,45,342.5,48.5,2.05,13.5,107.0,36.94,26.95
2016,5,28,6,0,432.0,60.0,2.2,14.0,149.0,45.51,34.92
2016,5,28,6,15,494.5,68.5,2.3,14.5,196.5,50.02,39.09
2016,5,28,6,30,557.0,77.0,2.4,15.0,244.0,54.29,42.86
2016,5,28,6,45,601.5,84.0,2.5,15.5,294.5,57.03,45.14
2016,5,28,7,0,646.0,91.0,2.6,16.0,345.0,59.58,47.16
2016,5,28,7,15,679.0,96.0,2.55,16.5,396.0,79.32,48.82
2016,5,28,7,30,712.0,101.0,2.5,17.0,447.0,121.0,68.47
2016,5,28,7,45,736.5,105.5,2.45,18.0,496.5,165.01,98.18
2016,5,28,8,0,761.0,110.0,2.4,19.0,546.0,217.29,139.17
2016,5,28,8,15,719.0,133.5,2.3,19.5,572.5,260.71,178.03
2016,5,28,8,30,677.0,157.0,2.2,20.0,599.0,305.89,218.28
2016,5,28,8,45,519.5,232.5,2.1,20.5,585.0,351.52,259.96
2016,5,28,9,0,362.0,308.0,2.0,21.0,571.0,385.85,289.82
2016,5,28,9,15,607.0,218.5,1.85,21.5,687.5,433.92,325.12
2016,5,28,9,30,852.0,129.0,1.7,22.0,804.0,512.59,384.13
2016,5,28,9,45,858.0,132.5,1.6,22.5,836.5,564.06,422.66
2016,5,28,10,0,864.0,136.0,1.5,23.0,869.0,610.76,456.65
2016,5,28,10,15,871.0,137.5,1.35,23.5,896.0,655.7,487.8
2016,5,28,10,30,878.0,139.0,1.2,24.0,923.0,699.79,517.05
2016,5,28,10,45,705.5,253.5,1.1,24.5,892.5,715.03,522.48
2016,5,28,11,0,533.0,368.0,1.0,25.0,862.0,721.25,520.97
2016,5,28,11,15,713.0,255.5,1.0,25.0,926.0,784.04,567.15
2016,5,28,11,30,893.0,143.0,1.0,25.0,990.0,852.01,612.64
2016,5,28,11,45,894.0,143.0,1.05,25.5,995.5,882.56,630.59
2016,5,28,12,0,895.0,143.0,1.1,26.0,1001.0,910.94,647.53
2016,5,28,12,15,894.5,143.0,1.15,26.0,999.0,935.69,663.46
2016,5,28,12,30,894.0,143.0,1.2,26.0,997.0,957.97,677.92
2016,5,28,12,45,886.0,146.5,1.3,26.0,986.0,973.94,689.36
2016,5,28,13,0,878.0,150.0,1.4,26.0,975.0,987.05,699.17
2016,5,28,13,15,874.5,149.0,1.45,26.0,958.5,997.24,706.53
2016,5,28,13,30,871.0,148.0,1.5,26.0,942.0,1004.5,712.21
2016,5,28,13,45,866.5,146.0,1.6,26.0,918.5,1006.82,715.71
2016,5,28,14,0,862.0,144.0,1.7,26.0,895.0,1006.13,717.46
2016,5,28,14,15,854.0,142.0,1.75,25.5,865.0,1008.0,721.66
2016,5,28,14,30,846.0,140.0,1.8,25.0,835.0,998.08,718.51
2016,5,28,14,45,836.5,137.0,1.85,25.0,799.5,982.7,710.67
2016,5,28,15,0,827.0,134.0,1.9,25.0,764.0,964.54,701.14
2016,5,28,15,15,813.5,131.0,1.9,24.5,723.0,939.91,688.2
2016,5,28,15,30,800.0,128.0,1.9,24.0,682.0,912.89,673.66
2016,5,28,15,45,783.5,124.0,1.95,24.0,637.0,879.75,654.2
2016,5,28,16,0,767.0,120.0,2.0,24.0,592.0,844.71,633.25
2016,5,28,16,15,745.0,116.0,1.95,23.5,543.5,807.81,611.08
2016,5,28,16,30,723.0,112.0,1.9,23.0,495.0,765.36,584.71
2016,5,28,16,45,695.5,106.5,1.9,23.0,445.0,715.74,552.12
2016,5,28,17,0,668.0,101.0,1.9,23.0,395.0,665.89,518.68
2016,5,28,17,15,629.0,94.5,1.75,22.0,344.5,606.3,478.22
2016,5,28,17,30,590.0,88.0,1.6,21.0,294.0,547.9,436.41
2016,5,28,17,45,539.5,80.0,1.5,20.5,245.0,481.57,386.2
2016,5,28,18,0,489.0,72.0,1.4,20.0,196.0,418.03,336.26
2016,5,28,18,15,412.5,62.0,1.3,19.0,150.5,340.25,273.63
2016,5,28,18,30,336.0,52.0,1.2,18.0,105.0,267.42,212.76
2016,5,28,18,45,232.5,38.0,1.1,17.0,68.5,185.55,142.28
2016,5,28,19,0,129.0,24.0,1.0,16.0,32.0,106.18,55.54
2016,5,28,19,15,64.5,12.0,0.95,15.5,16.0,37.16,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.0,0.8,11.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,8.0,0.8,12.0,9.0,7.63,0.0
2016,5,29,5,15,150.0,22.5,0.9,12.5,38.0,17.68,4.97
2016,5,29,5,30,271.0,37.0,1.0,13.0,67.0,28.72,19.0
2016,5,29,5,45,364.0,47.5,1.15,14.0,109.5,36.88,26.88
2016,5,29,6,0,457.0,58.0,1.3,15.0,152.0,43.66,33.17
2016,5,29,6,15,520.0,65.5,1.2,15.5,200.5,47.42,36.64
2016,5,29,6,30,583.0,73.0,1.1,16.0,249.0,50.98,39.78
2016,5,29,6,45,627.5,79.0,1.05,16.5,300.0,53.1,41.51
2016,5,29,7,0,672.0,85.0,1.0,17.0,351.0,55.07,43.03
2016,5,29,7,15,704.0,90.0,0.9,17.5,402.0,76.39,45.27
2016,5,29,7,30,736.0,95.0,0.8,18.0,453.0,119.21,65.49
2016,5,29,7,45,760.0,99.0,0.7,19.0,502.5,169.27,99.66
2016,5,29,8,0,784.0,103.0,0.6,20.0,552.0,216.42,135.84
2016,5,29,8,15,802.0,106.5,0.5,20.5,599.0,264.4,175.25
2016,5,29,8,30,820.0,110.0,0.4,21.0,646.0,314.22,216.51
2016,5,29,8,45,833.0,113.0,0.3,22.0,689.0,363.64,256.51
2016,5,29,9,0,846.0,116.0,0.2,23.0,732.0,414.0,295.88
2016,5,29,9,15,857.0,118.0,0.2,23.5,770.5,468.48,337.87
2016,5,29,9,30,868.0,120.0,0.2,24.0,809.0,517.72,374.86
2016,5,29,9,45,877.5,121.5,0.25,24.5,842.0,565.82,410.35
2016,5,29,10,0,887.0,123.0,0.3,25.0,875.0,613.64,444.57
2016,5,29,10,15,892.5,124.5,0.4,25.0,902.0,658.53,477.43
2016,5,29,10,30,898.0,126.0,0.5,25.0,929.0,702.41,509.01
2016,5,29,10,45,901.5,127.5,0.6,25.5,948.5,743.7,537.31
2016,5,29,11,0,905.0,129.0,0.7,26.0,968.0,783.49,563.02
2016,5,29,11,15,907.5,129.5,0.8,26.0,981.0,819.98,587.09
2016,5,29,11,30,910.0,130.0,0.9,26.0,994.0,854.6,609.92
2016,5,29,11,45,911.5,129.5,1.0,26.0,999.5,885.47,630.38
2016,5,29,12,0,913.0,129.0,1.1,26.0,1005.0,914.14,649.48
2016,5,29,12,15,913.0,129.0,1.2,26.0,1003.0,939.6,666.62
2016,5,29,12,30,913.0,129.0,1.3,26.0,1001.0,962.54,682.26
2016,5,29,12,45,902.0,134.5,1.4,26.5,989.0,977.83,691.87
2016,5,29,13,0,891.0,140.0,1.5,27.0,977.0,990.14,699.75
2016,5,29,13,15,887.0,139.0,1.55,26.5,960.5,999.87,708.19
2016,5,29,13,30,883.0,138.0,1.6,26.0,944.0,1006.62,714.94
2016,5,29,13,45,879.5,135.5,1.7,26.0,921.5,1009.35,718.64
2016,5,29,14,0,876.0,133.0,1.8,26.0,899.0,1009.03,720.56
2016,5,29,14,15,868.5,131.5,1.85,26.0,869.0,1002.79,718.22
2016,5,29,14,30,861.0,130.0,1.9,26.0,839.0,993.62,714.17
2016,5,29,14,45,852.5,127.0,1.95,26.0,803.5,979.0,706.76
2016,5,29,15,0,844.0,124.0,2.0,26.0,768.0,970.27,703.23
2016,5,29,15,15,831.5,121.5,2.0,25.5,727.0,946.89,691.06
2016,5,29,15,30,819.0,119.0,2.0,25.0,686.0,921.07,677.36
2016,5,29,15,45,803.5,115.0,2.05,25.0,641.5,888.48,658.31
2016,5,29,16,0,788.0,111.0,2.1,25.0,597.0,853.9,637.75
2016,5,29,16,15,767.0,107.5,2.1,24.5,549.0,813.32,613.6
2016,5,29,16,30,746.0,104.0,2.1,24.0,501.0,775.63,591.06
2016,5,29,16,45,719.0,99.0,2.1,23.5,451.0,726.34,559.81
2016,5,29,17,0,692.0,94.0,2.1,23.0,401.0,676.75,527.61
2016,5,29,17,15,654.0,88.5,2.0,22.0,350.0,618.33,488.35
2016,5,29,17,30,616.0,83.0,1.9,21.0,299.0,561.0,448.04
2016,5,29,17,45,563.5,76.0,1.85,20.5,249.5,493.57,397.06
2016,5,29,18,0,511.0,69.0,1.8,20.0,200.0,429.07,346.36
2016,5,29,18,15,435.0,59.5,1.7,19.0,154.0,351.27,283.49
2016,5,29,18,30,359.0,50.0,1.6,18.0,108.0,279.28,223.0
2016,5,29,18,45,249.5,37.5,1.5,17.5,71.0,193.2,148.68
2016,5,29,19,0,140.0,25.0,1.4,17.0,34.0,113.3,62.78
2016,5,29,19,15,70.0,12.5,1.4,16.5,17.0,39.93,0.0
2016,5,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,46.0,9.0,1.1,12.0,10.0,8.58,0.0
2016,5,30,5,15,175.0,22.0,1.25,12.5,39.5,17.27,5.05
2016,5,30,5,30,304.0,35.0,1.4,13.0,69.0,27.77,18.2
2016,5,30,5,45,397.5,44.5,1.55,14.0,112.0,34.09,24.43
2016,5,30,6,0,491.0,54.0,1.7,15.0,155.0,40.11,30.02
2016,5,30,6,15,551.5,60.5,1.7,15.5,203.5,43.21,32.9
2016,5,30,6,30,612.0,67.0,1.7,16.0,252.0,46.17,35.5
2016,5,30,6,45,655.5,72.0,1.7,17.0,303.0,47.76,36.71
2016,5,30,7,0,699.0,77.0,1.7,18.0,354.0,49.24,37.75
2016,5,30,7,15,729.5,81.0,1.65,18.5,405.0,76.57,44.39
2016,5,30,7,30,760.0,85.0,1.6,19.0,456.0,119.46,64.49
2016,5,30,7,45,783.0,88.5,1.6,20.0,505.5,164.52,94.81
2016,5,30,8,0,806.0,92.0,1.6,21.0,555.0,212.22,132.02
2016,5,30,8,15,823.5,95.0,1.5,21.5,601.5,260.75,172.62
2016,5,30,8,30,841.0,98.0,1.4,22.0,648.0,311.04,215.26
2016,5,30,8,45,853.5,100.5,1.35,23.0,691.0,367.02,261.46
2016,5,30,9,0,866.0,103.0,1.3,24.0,734.0,417.28,302.22
2016,5,30,9,15,876.5,105.0,1.2,24.5,772.5,466.88,341.62
2016,5,30,9,30,887.0,107.0,1.1,25.0,811.0,516.67,379.69
2016,5,30,9,45,899.0,106.0,1.05,25.5,845.0,564.76,415.43
2016,5,30,10,0,911.0,105.0,1.0,26.0,879.0,612.72,449.8
2016,5,30,10,15,916.5,106.5,0.95,26.0,905.5,658.48,482.31
2016,5,30,10,30,922.0,108.0,0.9,26.0,932.0,703.19,513.12
2016,5,30,10,45,925.0,109.0,0.85,26.5,952.0,744.5,539.6
2016,5,30,11,0,928.0,110.0,0.8,27.0,972.0,784.19,562.7
2016,5,30,11,15,930.5,110.5,0.85,27.0,985.0,821.3,586.35
2016,5,30,11,30,933.0,111.0,0.9,27.0,998.0,856.46,608.68
2016,5,30,11,45,933.5,111.5,1.0,27.5,1003.0,887.87,628.14
2016,5,30,12,0,934.0,112.0,1.1,28.0,1008.0,916.97,646.1
2016,5,30,12,15,933.5,112.0,1.25,28.0,1006.5,942.28,663.76
2016,5,30,12,30,933.0,112.0,1.4,28.0,1005.0,964.97,679.85
2016,5,30,12,45,925.0,116.0,1.55,28.0,993.5,981.82,692.37
2016,5,30,13,0,917.0,120.0,1.7,28.0,982.0,995.7,703.15
2016,5,30,13,15,913.5,119.0,1.8,28.0,965.5,1005.94,711.11
2016,5,30,13,30,910.0,118.0,1.9,28.0,949.0,1013.14,717.3
2016,5,30,13,45,751.0,211.0,2.05,28.0,885.0,975.75,696.2
2016,5,30,14,0,592.0,304.0,2.2,28.0,821.0,919.06,659.93
2016,5,30,14,15,739.0,208.5,2.3,27.5,832.0,971.97,700.44
2016,5,30,14,30,886.0,113.0,2.4,27.0,843.0,1000.41,721.58
2016,5,30,14,45,877.0,110.5,2.5,27.0,807.5,985.44,713.88
2016,5,30,15,0,868.0,108.0,2.6,27.0,772.0,967.65,704.76
2016,5,30,15,15,856.5,106.0,2.65,26.5,731.5,945.34,693.62
2016,5,30,15,30,845.0,104.0,2.7,26.0,691.0,920.57,680.8
2016,5,30,15,45,830.0,101.0,2.8,26.0,646.0,897.08,667.8
2016,5,30,16,0,815.0,98.0,2.9,26.0,601.0,863.51,647.8
2016,5,30,16,15,795.5,95.0,2.85,25.5,553.5,824.17,623.91
2016,5,30,16,30,776.0,92.0,2.8,25.0,506.0,783.45,598.73
2016,5,30,16,45,719.0,90.5,2.8,24.5,444.5,712.77,551.95
2016,5,30,17,0,662.0,89.0,2.8,24.0,383.0,647.68,508.03
2016,5,30,17,15,609.5,90.0,2.65,23.0,335.0,587.56,466.75
2016,5,30,17,30,557.0,91.0,2.5,22.0,287.0,529.28,424.23
2016,5,30,17,45,515.0,81.5,2.35,21.5,240.5,468.15,377.39
2016,5,30,18,0,473.0,72.0,2.2,21.0,194.0,409.21,330.57
2016,5,30,18,15,411.0,61.0,1.95,20.0,150.5,339.44,273.69
2016,5,30,18,30,349.0,50.0,1.7,19.0,107.0,272.14,216.92
2016,5,30,18,45,250.5,37.0,1.5,18.5,71.0,192.98,148.36
2016,5,30,19,0,152.0,24.0,1.3,18.0,35.0,117.61,68.02
2016,5,30,19,15,76.0,12.0,1.25,17.5,17.5,41.96,0.0
2016,5,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,9.0,0.9,13.0,10.0,8.58,0.0
2016,5,31,5,15,169.5,22.5,1.0,14.0,40.0,17.66,5.52
2016,5,31,5,30,299.0,36.0,1.1,15.0,70.0,28.67,18.83
2016,5,31,5,45,392.5,45.5,1.2,16.0,113.0,34.95,24.98
2016,5,31,6,0,486.0,55.0,1.3,17.0,156.0,40.93,30.5
2016,5,31,6,15,547.5,62.0,1.2,17.5,204.5,44.41,33.69
2016,5,31,6,30,609.0,69.0,1.1,18.0,253.0,47.72,36.57
2016,5,31,6,45,653.0,74.0,1.05,18.5,304.5,49.23,37.77
2016,5,31,7,0,697.0,79.0,1.0,19.0,356.0,50.65,38.82
2016,5,31,7,15,728.5,83.5,0.95,19.5,407.5,79.22,46.03
2016,5,31,7,30,760.0,88.0,0.9,20.0,459.0,122.51,66.47
2016,5,31,7,45,784.5,91.0,0.85,21.0,509.0,167.34,96.32
2016,5,31,8,0,809.0,94.0,0.8,22.0,559.0,214.97,132.96
2016,5,31,8,15,827.0,97.0,0.7,22.5,606.5,263.74,173.09
2016,5,31,8,30,845.0,100.0,0.6,23.0,654.0,314.32,215.07
2016,5,31,8,45,859.5,102.0,0.5,24.0,697.5,370.72,260.25
2016,5,31,9,0,874.0,104.0,0.4,25.0,741.0,421.62,299.94
2016,5,31,9,15,884.5,106.0,0.35,25.5,780.0,471.58,338.46
2016,5,31,9,30,895.0,108.0,0.3,26.0,819.0,521.74,375.66
2016,5,31,9,45,906.5,108.0,0.3,27.0,853.5,570.75,410.36
2016,5,31,10,0,918.0,108.0,0.3,28.0,888.0,619.61,443.6
2016,5,31,10,15,924.0,109.0,0.4,28.0,915.5,665.56,476.8
2016,5,31,10,30,930.0,110.0,0.5,28.0,943.0,710.49,508.72
2016,5,31,10,45,934.5,111.0,0.65,28.5,963.5,753.16,538.17
2016,5,31,11,0,939.0,112.0,0.8,29.0,984.0,794.32,564.61
2016,5,31,11,15,941.5,112.5,0.95,29.0,997.5,831.84,589.71
2016,5,31,11,30,944.0,113.0,1.1,29.0,1011.0,867.38,613.54
2016,5,31,11,45,945.5,113.5,1.25,29.5,1017.0,899.99,634.23
2016,5,31,12,0,947.0,114.0,1.4,30.0,1023.0,930.32,653.41
2016,5,31,12,15,946.5,114.0,1.5,30.0,1021.5,956.0,670.33
2016,5,31,12,30,946.0,114.0,1.6,30.0,1020.0,979.03,685.71
2016,5,31,12,45,948.0,111.5,1.75,30.0,1012.0,999.2,700.07
2016,5,31,13,0,950.0,109.0,1.9,30.0,1004.0,1016.5,712.75
2016,5,31,13,15,947.0,108.0,1.95,30.0,987.5,1027.5,720.39
2016,5,31,13,30,944.0,107.0,2.0,30.0,971.0,1035.36,726.29
2016,5,31,13,45,939.0,106.5,2.1,30.0,947.0,1038.62,730.11
2016,5,31,14,0,934.0,106.0,2.2,30.0,923.0,1038.71,732.12
2016,5,31,14,15,927.5,104.5,2.2,29.5,893.0,1033.1,731.03
2016,5,31,14,30,921.0,103.0,2.2,29.0,863.0,1024.38,728.16
2016,5,31,14,45,912.0,101.5,2.25,29.0,827.0,1010.17,721.08
2016,5,31,15,0,903.0,100.0,2.3,29.0,791.0,993.07,712.26
2016,5,31,15,15,892.0,98.0,2.25,28.5,750.0,970.71,700.51
2016,5,31,15,30,881.0,96.0,2.2,28.0,709.0,945.76,687.13
2016,5,31,15,45,866.0,93.5,2.2,28.0,663.5,914.14,668.49
2016,5,31,16,0,851.0,91.0,2.2,28.0,618.0,880.44,648.42
2016,5,31,16,15,832.0,88.5,2.15,27.5,569.5,848.87,630.42
2016,5,31,16,30,813.0,86.0,2.1,27.0,521.0,808.21,605.99
2016,5,31,16,45,787.5,82.5,2.05,27.0,470.0,759.78,574.69
2016,5,31,17,0,762.0,79.0,2.0,27.0,419.0,710.79,542.45
2016,5,31,17,15,727.5,74.5,1.85,26.0,367.0,653.55,504.98
2016,5,31,17,30,693.0,70.0,1.7,25.0,315.0,600.67,469.46
2016,5,31,17,45,645.0,64.5,1.6,24.0,264.5,535.2,422.54
2016,5,31,18,0,597.0,59.0,1.5,23.0,214.0,472.3,374.9
2016,5,31,18,15,524.5,51.5,1.4,22.0,166.5,395.4,314.17
2016,5,31,18,30,452.0,44.0,1.3,21.0,119.0,324.04,255.25
2016,5,31,18,45,338.5,34.0,1.2,20.0,79.5,235.46,180.27
2016,5,31,19,0,225.0,24.0,1.1,19.0,40.0,152.84,92.37
2016,5,31,19,15,112.5,12.0,1.1,18.5,20.0,56.77,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,11.44,0.0
2016,6,1,5,15,171.5,24.0,1.35,13.5,43.5,18.87,6.57
2016,6,1,5,30,343.0,36.0,1.4,14.0,75.0,28.66,18.93
2016,6,1,5,45,434.0,45.5,1.5,14.5,119.5,34.97,25.16
2016,6,1,6,0,525.0,55.0,1.6,15.0,164.0,40.96,30.79
2016,6,1,6,15,586.0,61.5,1.65,15.5,214.0,44.04,33.65
2016,6,1,6,30,647.0,68.0,1.7,16.0,264.0,46.99,36.23
2016,6,1,6,45,688.5,73.0,1.75,16.5,316.0,48.55,37.48
2016,6,1,7,0,730.0,78.0,1.8,17.0,368.0,55.35,43.27
2016,6,1,7,15,760.5,82.5,1.8,17.5,420.5,80.06,46.15
2016,6,1,7,30,791.0,87.0,1.8,18.0,473.0,124.83,67.71
2016,6,1,7,45,813.5,90.5,1.85,19.0,524.0,171.32,99.35
2016,6,1,8,0,836.0,94.0,1.9,20.0,575.0,220.41,137.98
2016,6,1,8,15,853.5,97.0,1.95,20.5,623.0,270.4,180.2
2016,6,1,8,30,871.0,100.0,2.0,21.0,671.0,328.61,229.53
2016,6,1,8,45,884.0,102.5,2.05,21.5,715.0,379.71,273.27
2016,6,1,9,0,897.0,105.0,2.1,22.0,759.0,431.63,316.85
2016,6,1,9,15,907.5,107.0,2.15,22.5,798.5,482.7,358.75
2016,6,1,9,30,918.0,109.0,2.2,23.0,838.0,533.93,399.55
2016,6,1,9,45,929.5,108.5,2.25,23.5,873.0,583.59,438.04
2016,6,1,10,0,941.0,108.0,2.3,24.0,908.0,633.06,475.27
2016,6,1,10,15,946.5,109.0,2.3,24.0,935.5,679.7,510.15
2016,6,1,10,30,952.0,110.0,2.3,24.0,963.0,725.23,543.41
2016,6,1,10,45,955.5,111.0,2.35,24.5,983.5,768.07,573.07
2016,6,1,11,0,959.0,112.0,2.4,25.0,1004.0,809.29,599.43
2016,6,1,11,15,961.5,112.5,2.45,25.0,1017.0,847.51,624.73
2016,6,1,11,30,964.0,113.0,2.5,25.0,1030.0,883.72,648.57
2016,6,1,11,45,964.5,114.0,2.55,25.0,1036.0,916.57,670.12
2016,6,1,12,0,965.0,115.0,2.6,25.0,1042.0,947.04,690.09
2016,6,1,12,15,964.5,115.0,2.65,25.0,1040.0,973.2,707.25
2016,6,1,12,30,964.0,115.0,2.7,25.0,1038.0,996.66,722.74
2016,6,1,12,45,952.0,121.0,2.75,25.0,1026.0,1012.37,733.32
2016,6,1,13,0,940.0,127.0,2.8,25.0,1014.0,1024.94,742.04
2016,6,1,13,15,936.5,126.5,2.8,25.0,997.0,1036.15,749.56
2016,6,1,13,30,933.0,126.0,2.8,25.0,980.0,1044.26,755.22
2016,6,1,13,45,927.0,125.0,2.8,25.0,956.0,1046.28,757.13
2016,6,1,14,0,921.0,124.0,2.8,25.0,932.0,1045.14,757.2
2016,6,1,14,15,914.0,122.5,2.8,25.0,901.5,1039.36,754.45
2016,6,1,14,30,907.0,121.0,2.8,25.0,871.0,1030.5,749.89
2016,6,1,14,45,898.0,119.0,2.8,25.0,834.5,1016.14,741.92
2016,6,1,15,0,889.0,117.0,2.8,25.0,798.0,998.91,732.2
2016,6,1,15,15,877.0,114.5,2.75,24.5,756.5,975.5,719.48
2016,6,1,15,30,865.0,112.0,2.7,24.0,715.0,957.86,710.63
2016,6,1,15,45,851.0,108.5,2.7,24.0,669.5,926.41,691.58
2016,6,1,16,0,837.0,105.0,2.7,24.0,624.0,892.79,671.05
2016,6,1,16,15,816.5,101.5,2.65,23.5,574.5,851.51,645.99
2016,6,1,16,30,796.0,98.0,2.6,23.0,525.0,808.82,619.6
2016,6,1,16,45,771.5,93.0,2.55,22.5,474.0,759.94,588.32
2016,6,1,17,0,747.0,88.0,2.5,22.0,423.0,710.42,555.9
2016,6,1,17,15,711.0,83.0,2.35,21.5,370.5,656.15,518.59
2016,6,1,17,30,675.0,78.0,2.2,21.0,318.0,598.8,477.95
2016,6,1,17,45,627.0,71.5,2.1,20.5,267.0,532.69,428.27
2016,6,1,18,0,579.0,65.0,2.0,20.0,216.0,469.09,378.44
2016,6,1,18,15,505.0,57.0,1.8,19.0,168.5,391.25,315.64
2016,6,1,18,30,431.0,49.0,1.6,18.0,121.0,318.91,254.89
2016,6,1,18,45,319.0,37.5,1.4,17.0,81.0,230.0,178.7
2016,6,1,19,0,207.0,26.0,1.2,16.0,41.0,146.92,92.5
2016,6,1,19,15,103.5,13.0,1.2,15.5,20.5,54.24,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,31.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,62.0,11.0,0.8,11.0,12.0,10.48,0.0
2016,6,2,5,15,203.0,24.0,0.9,12.0,44.0,19.44,7.25
2016,6,2,5,30,344.0,37.0,1.0,13.0,76.0,29.58,19.85
2016,6,2,5,45,436.5,46.0,1.15,14.0,121.0,35.39,25.61
2016,6,2,6,0,529.0,55.0,1.3,15.0,166.0,40.93,30.77
2016,6,2,6,15,589.5,61.5,1.3,15.5,216.0,44.01,33.63
2016,6,2,6,30,650.0,68.0,1.3,16.0,266.0,46.96,36.21
2016,6,2,6,45,691.0,73.5,1.3,16.5,318.0,48.91,37.81
2016,6,2,7,0,732.0,79.0,1.3,17.0,370.0,56.15,43.98
2016,6,2,7,15,762.0,83.0,1.3,18.0,422.0,81.07,46.56
2016,6,2,7,30,792.0,87.0,1.3,19.0,474.0,125.46,67.74
2016,6,2,7,45,814.0,90.5,1.35,20.0,524.5,171.9,99.25
2016,6,2,8,0,836.0,94.0,1.4,21.0,575.0,220.9,137.58
2016,6,2,8,15,674.5,154.0,1.4,21.5,563.0,269.11,184.17
2016,6,2,8,30,513.0,214.0,1.4,22.0,551.0,308.04,221.83
2016,6,2,8,45,704.0,159.0,1.4,23.0,654.5,354.77,255.46
2016,6,2,9,0,895.0,104.0,1.4,24.0,758.0,430.43,311.9
2016,6,2,9,15,905.0,106.5,1.35,24.5,797.0,481.55,352.51
2016,6,2,9,30,915.0,109.0,1.3,25.0,836.0,532.8,391.94
2016,6,2,9,45,917.0,113.5,1.3,25.5,867.5,581.44,428.41
2016,6,2,10,0,919.0,118.0,1.3,26.0,899.0,629.1,462.96
2016,6,2,10,15,924.5,119.0,1.2,26.5,926.0,674.84,494.28
2016,6,2,10,30,930.0,120.0,1.1,27.0,953.0,719.51,523.64
2016,6,2,10,45,934.5,120.5,1.05,27.5,973.5,761.81,550.89
2016,6,2,11,0,939.0,121.0,1.0,28.0,994.0,802.61,574.79
2016,6,2,11,15,941.0,121.5,0.9,28.5,1007.0,839.8,595.07
2016,6,2,11,30,943.0,122.0,0.8,29.0,1020.0,875.02,613.57
2016,6,2,11,45,944.0,122.0,0.7,29.5,1025.5,906.83,629.5
2016,6,2,12,0,945.0,122.0,0.6,30.0,1031.0,936.34,643.63
2016,6,2,12,15,944.5,122.0,0.55,30.0,1029.0,962.09,657.56
2016,6,2,12,30,944.0,122.0,0.5,30.0,1027.0,985.22,669.88
2016,6,2,12,45,947.5,118.0,0.45,30.0,1019.0,1005.48,680.49
2016,6,2,13,0,951.0,114.0,0.4,30.0,1011.0,1022.89,689.46
2016,6,2,13,15,947.5,113.0,0.5,30.0,994.0,1033.55,698.11
2016,6,2,13,30,944.0,112.0,0.6,30.0,977.0,1041.06,705.17
2016,6,2,13,45,939.0,111.0,0.75,30.0,953.0,1043.94,710.8
2016,6,2,14,0,934.0,110.0,0.9,30.0,929.0,1043.63,714.58
2016,6,2,14,15,927.0,108.5,1.0,30.0,899.0,1037.66,713.98
2016,6,2,14,30,920.0,107.0,1.1,30.0,869.0,1028.57,711.59
2016,6,2,14,45,910.5,105.5,1.2,30.0,832.5,1014.01,705.91
2016,6,2,15,0,901.0,104.0,1.3,30.0,796.0,996.56,698.44
2016,6,2,15,15,889.5,102.0,1.35,29.5,754.5,973.88,688.28
2016,6,2,15,30,878.0,100.0,1.4,29.0,713.0,948.63,676.44
2016,6,2,15,45,863.0,97.5,1.45,29.0,667.5,917.19,659.21
2016,6,2,16,0,848.0,95.0,1.5,29.0,622.0,891.41,645.47
2016,6,2,16,15,829.0,92.0,1.5,28.5,573.0,851.77,623.12
2016,6,2,16,30,810.0,89.0,1.5,28.0,524.0,810.64,599.49
2016,6,2,16,45,784.5,85.0,1.55,27.5,473.0,761.74,570.54
2016,6,2,17,0,759.0,81.0,1.6,27.0,422.0,712.27,540.36
2016,6,2,17,15,724.5,76.5,1.5,26.0,370.0,655.14,503.57
2016,6,2,17,30,690.0,72.0,1.4,25.0,318.0,602.52,468.81
2016,6,2,17,45,642.5,66.5,1.35,24.0,267.5,537.47,422.81
2016,6,2,18,0,595.0,61.0,1.3,23.0,217.0,474.9,376.02
2016,6,2,18,15,523.0,53.5,1.25,22.0,169.5,398.23,316.02
2016,6,2,18,30,451.0,46.0,1.2,21.0,122.0,326.97,257.63
2016,6,2,18,45,340.0,35.5,1.15,20.0,82.0,238.76,183.45
2016,6,2,19,0,229.0,25.0,1.1,19.0,42.0,157.7,100.74
2016,6,2,19,15,114.5,12.5,1.1,18.5,21.0,58.36,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,14.5,6.0,0.0,0.0
