Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,5,0,0.0,12.0,1.3,15.0,12.0,11.44,0.0
2016,6,3,5,15,177.0,23.0,1.5,15.5,43.5,18.03,6.32
2016,6,3,5,30,354.0,34.0,1.7,16.0,75.0,26.69,17.11
2016,6,3,5,45,442.5,42.5,1.9,17.0,119.0,32.19,22.47
2016,6,3,6,0,531.0,51.0,2.1,18.0,163.0,37.43,27.29
2016,6,3,6,15,589.0,57.5,2.1,18.5,212.0,40.68,30.26
2016,6,3,6,30,647.0,64.0,2.1,19.0,261.0,43.77,32.94
2016,6,3,6,45,687.5,68.5,2.15,20.0,312.5,49.72,37.94
2016,6,3,7,0,728.0,73.0,2.2,21.0,364.0,51.22,38.96
2016,6,3,7,15,757.0,77.0,2.15,22.0,415.0,76.63,42.02
2016,6,3,7,30,786.0,81.0,2.1,23.0,466.0,120.69,63.02
2016,6,3,7,45,809.0,84.0,2.05,24.0,516.0,166.55,93.84
2016,6,3,8,0,832.0,87.0,2.0,25.0,566.0,215.05,131.4
2016,6,3,8,15,848.5,89.5,1.85,25.5,613.0,270.96,177.34
2016,6,3,8,30,865.0,92.0,1.7,26.0,660.0,321.41,219.61
2016,6,3,8,45,879.0,93.5,1.6,27.0,704.0,371.6,260.95
2016,6,3,9,0,893.0,95.0,1.5,28.0,748.0,422.7,301.82
2016,6,3,9,15,902.5,97.0,1.3,28.5,786.5,472.99,340.97
2016,6,3,9,30,912.0,99.0,1.1,29.0,825.0,523.37,378.43
2016,6,3,9,45,924.5,97.5,0.95,30.0,859.0,572.29,412.62
2016,6,3,10,0,937.0,96.0,0.8,31.0,893.0,621.09,444.95
2016,6,3,10,15,942.5,97.0,0.7,31.0,920.0,667.41,476.29
2016,6,3,10,30,948.0,98.0,0.6,31.0,947.0,712.63,505.74
2016,6,3,10,45,950.5,99.5,0.55,31.5,967.0,754.91,531.36
2016,6,3,11,0,953.0,101.0,0.5,32.0,987.0,795.52,553.98
2016,6,3,11,15,955.0,101.5,0.65,32.0,999.5,833.0,578.76
2016,6,3,11,30,957.0,102.0,0.8,32.0,1012.0,868.46,602.29
2016,6,3,11,45,956.5,102.5,0.95,32.0,1017.5,899.67,623.19
2016,6,3,12,0,956.0,103.0,1.1,32.0,1023.0,928.44,642.64
2016,6,3,12,15,955.5,103.5,1.25,32.0,1021.0,954.68,660.56
2016,6,3,12,30,955.0,104.0,1.4,32.0,1019.0,978.26,676.9
2016,6,3,12,45,943.0,110.0,1.55,32.0,1007.0,993.7,688.35
2016,6,3,13,0,931.0,116.0,1.7,32.0,995.0,1006.02,698.03
2016,6,3,13,15,927.5,115.5,1.75,32.0,978.5,1016.97,705.64
2016,6,3,13,30,924.0,115.0,1.8,32.0,962.0,1024.85,711.51
2016,6,3,13,45,919.0,114.0,1.9,32.0,938.5,1027.66,715.09
2016,6,3,14,0,914.0,113.0,2.0,32.0,915.0,1027.36,716.89
2016,6,3,14,15,907.0,111.5,2.0,32.0,885.5,1021.45,714.17
2016,6,3,14,30,900.0,110.0,2.0,32.0,856.0,1012.5,709.75
2016,6,3,14,45,892.5,107.5,2.05,32.0,820.5,999.0,703.23
2016,6,3,15,0,885.0,105.0,2.1,32.0,785.0,982.61,694.99
2016,6,3,15,15,704.0,168.0,2.05,31.5,691.0,884.59,635.08
2016,6,3,15,30,523.0,231.0,2.0,31.0,597.0,769.53,560.6
2016,6,3,15,45,567.5,198.5,2.0,31.0,572.0,766.61,562.5
2016,6,3,16,0,612.0,166.0,2.0,31.0,547.0,765.94,564.27
2016,6,3,16,15,551.5,169.0,1.95,30.5,492.0,696.51,518.96
2016,6,3,16,30,491.0,172.0,1.9,30.0,437.0,635.49,478.15
2016,6,3,16,45,568.5,133.0,1.85,29.5,411.0,646.29,490.07
2016,6,3,17,0,646.0,94.0,1.8,29.0,385.0,643.72,490.61
2016,6,3,17,15,663.5,83.0,1.6,28.0,350.5,621.76,477.23
2016,6,3,17,30,681.0,72.0,1.4,27.0,316.0,596.76,461.27
2016,6,3,17,45,632.0,66.5,1.25,26.0,265.5,531.03,414.25
2016,6,3,18,0,583.0,61.0,1.1,25.0,215.0,467.93,366.98
2016,6,3,18,15,513.0,54.0,1.05,24.0,168.5,393.53,309.38
2016,6,3,18,30,443.0,47.0,1.0,23.0,122.0,324.31,253.26
2016,6,3,18,45,333.0,36.5,0.95,22.0,82.5,236.79,180.55
2016,6,3,19,0,223.0,26.0,0.9,21.0,43.0,156.97,101.41
2016,6,3,19,15,111.5,13.0,0.9,20.5,21.5,57.76,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,18.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,18.0,8.0,7.63,0.0
2016,6,4,5,15,50.0,24.0,0.75,18.5,30.0,20.87,8.24
2016,6,4,5,30,100.0,40.0,0.7,19.0,52.0,32.53,21.82
2016,6,4,5,45,130.5,59.0,0.65,19.5,82.0,46.96,34.96
2016,6,4,6,0,161.0,78.0,0.6,20.0,112.0,60.9,47.41
2016,6,4,6,15,181.5,98.0,0.7,20.5,146.0,75.03,59.75
2016,6,4,6,30,202.0,118.0,0.8,21.0,180.0,88.62,71.34
2016,6,4,6,45,220.5,136.5,0.9,21.5,215.0,100.65,81.34
2016,6,4,7,0,239.0,155.0,1.0,22.0,250.0,112.16,90.69
2016,6,4,7,15,233.5,179.0,0.95,22.0,282.5,137.0,101.24
2016,6,4,7,30,228.0,203.0,0.9,22.0,315.0,168.18,121.73
2016,6,4,7,45,217.5,228.0,0.85,22.5,343.5,207.17,150.61
2016,6,4,8,0,207.0,253.0,0.8,23.0,372.0,237.72,173.82
2016,6,4,8,15,128.5,263.5,0.7,23.0,339.5,241.6,179.73
2016,6,4,8,30,50.0,274.0,0.6,23.0,307.0,244.85,184.48
2016,6,4,8,45,114.5,309.5,0.55,23.5,391.5,291.48,217.33
2016,6,4,9,0,179.0,345.0,0.5,24.0,476.0,352.5,260.4
2016,6,4,9,15,102.5,324.0,0.5,24.0,400.0,316.54,235.02
2016,6,4,9,30,26.0,303.0,0.5,24.0,324.0,277.5,206.85
2016,6,4,9,45,74.5,359.5,0.55,24.5,423.0,353.02,261.65
2016,6,4,10,0,123.0,416.0,0.6,25.0,522.0,427.77,314.0
2016,6,4,10,15,97.0,418.5,0.7,25.0,503.5,429.02,314.47
2016,6,4,10,30,71.0,421.0,0.8,25.0,485.0,421.87,309.45
2016,6,4,10,45,104.5,445.0,0.95,25.5,541.5,472.42,345.46
2016,6,4,11,0,138.0,469.0,1.1,26.0,598.0,523.31,380.91
2016,6,4,11,15,95.0,451.0,1.15,26.0,540.5,485.95,354.12
2016,6,4,11,30,52.0,433.0,1.2,26.0,483.0,442.06,322.96
2016,6,4,11,45,52.5,436.0,1.3,26.0,487.0,450.49,329.54
2016,6,4,12,0,53.0,439.0,1.4,26.0,491.0,458.88,335.75
2016,6,4,12,15,150.0,460.0,1.45,26.0,604.5,574.32,418.74
2016,6,4,12,30,247.0,481.0,1.5,26.0,718.0,696.44,502.97
2016,6,4,12,45,316.5,448.5,1.55,26.0,749.5,741.69,534.73
2016,6,4,13,0,386.0,416.0,1.6,26.0,781.0,787.25,567.23
2016,6,4,13,15,251.0,436.0,1.6,26.0,672.0,687.95,497.87
2016,6,4,13,30,116.0,456.0,1.6,26.0,563.0,575.32,418.61
2016,6,4,13,45,67.5,379.5,1.6,26.5,441.5,443.15,326.21
2016,6,4,14,0,19.0,303.0,1.6,27.0,320.0,308.97,228.9
2016,6,4,14,15,72.5,353.0,1.6,27.0,414.0,426.31,316.38
2016,6,4,14,30,126.0,403.0,1.6,27.0,508.0,548.6,403.37
2016,6,4,14,45,310.0,340.5,1.65,27.0,583.0,677.57,498.06
2016,6,4,15,0,494.0,278.0,1.7,27.0,658.0,802.09,586.74
2016,6,4,15,15,571.5,232.5,1.7,27.0,650.0,823.37,603.27
2016,6,4,15,30,649.0,187.0,1.7,27.0,642.0,845.48,620.36
2016,6,4,15,45,509.0,217.5,1.7,27.0,560.0,734.44,545.09
2016,6,4,16,0,369.0,248.0,1.7,27.0,478.0,619.86,465.23
2016,6,4,16,15,548.0,178.5,1.7,26.5,490.0,704.9,532.19
2016,6,4,16,30,727.0,109.0,1.7,26.0,502.0,769.21,579.44
2016,6,4,16,45,704.5,103.0,1.7,25.5,453.5,723.06,549.91
2016,6,4,17,0,682.0,97.0,1.7,25.0,405.0,676.35,520.3
2016,6,4,17,15,646.5,91.0,1.6,24.0,355.0,619.53,482.82
2016,6,4,17,30,611.0,85.0,1.5,23.0,305.0,563.63,444.35
2016,6,4,17,45,568.0,77.0,1.45,22.5,256.5,501.48,398.44
2016,6,4,18,0,525.0,69.0,1.4,22.0,208.0,441.51,352.36
2016,6,4,18,15,455.0,60.0,1.3,21.0,162.5,366.92,293.25
2016,6,4,18,30,385.0,51.0,1.2,20.0,117.0,297.56,236.03
2016,6,4,18,45,290.0,38.5,1.15,19.0,79.5,217.79,168.56
2016,6,4,19,0,195.0,26.0,1.1,18.0,42.0,143.33,95.24
2016,6,4,19,15,97.5,13.0,1.1,17.5,21.0,52.2,0.0
2016,6,4,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,76.0,10.0,1.0,12.0,12.0,9.53,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,18.37,6.98
2016,6,5,5,30,329.0,36.0,1.2,13.0,74.0,28.49,18.96
2016,6,5,5,45,415.0,45.5,1.3,14.0,117.0,34.8,25.1
2016,6,5,6,0,501.0,55.0,1.4,15.0,160.0,40.78,30.65
2016,6,5,6,15,559.5,62.0,1.35,15.5,209.0,44.28,33.87
2016,6,5,6,30,618.0,69.0,1.3,16.0,258.0,47.59,36.77
2016,6,5,6,45,658.5,74.5,1.3,17.0,308.5,49.5,38.24
2016,6,5,7,0,699.0,80.0,1.3,18.0,359.0,51.26,39.51
2016,6,5,7,15,580.5,119.5,1.2,18.5,372.0,98.56,64.07
2016,6,5,7,30,462.0,159.0,1.1,19.0,385.0,149.43,99.42
2016,6,5,7,45,488.5,169.0,1.05,20.0,430.5,185.91,124.05
2016,6,5,8,0,515.0,179.0,1.0,21.0,476.0,225.33,153.62
2016,6,5,8,15,677.5,141.0,1.0,21.5,565.5,260.3,176.89
2016,6,5,8,30,840.0,103.0,1.0,22.0,655.0,317.07,219.38
2016,6,5,8,45,853.5,105.5,1.0,23.0,698.0,373.08,265.2
2016,6,5,9,0,867.0,108.0,1.0,24.0,741.0,423.6,305.84
2016,6,5,9,15,877.5,110.0,1.1,24.5,779.5,473.12,345.69
2016,6,5,9,30,888.0,112.0,1.2,25.0,818.0,522.85,384.6
2016,6,5,9,45,902.5,109.5,1.35,25.5,853.0,570.98,421.65
2016,6,5,10,0,917.0,107.0,1.5,26.0,888.0,619.18,457.83
2016,6,5,10,15,922.5,108.5,1.6,26.0,915.0,665.11,492.08
2016,6,5,10,30,928.0,110.0,1.7,26.0,942.0,709.99,524.91
2016,6,5,10,45,932.0,111.0,1.8,26.5,962.0,752.17,554.07
2016,6,5,11,0,936.0,112.0,1.9,27.0,982.0,792.82,580.1
2016,6,5,11,15,938.0,112.5,1.95,27.0,995.5,829.8,604.24
2016,6,5,11,30,940.0,113.0,2.0,27.0,1009.0,864.81,627.0
2016,6,5,11,45,941.0,113.0,2.1,27.0,1014.5,896.42,647.95
2016,6,5,12,0,942.0,113.0,2.2,27.0,1020.0,925.75,667.44
2016,6,5,12,15,942.0,113.0,2.2,27.0,1019.0,951.76,683.86
2016,6,5,12,30,942.0,113.0,2.2,27.0,1018.0,975.2,698.64
2016,6,5,12,45,931.0,119.0,2.2,27.5,1006.0,991.44,707.51
2016,6,5,13,0,920.0,125.0,2.2,28.0,994.0,1004.65,714.56
2016,6,5,13,15,917.0,124.0,2.2,28.0,978.5,1015.63,721.75
2016,6,5,13,30,914.0,123.0,2.2,28.0,963.0,1023.59,727.16
2016,6,5,13,45,911.0,120.5,2.2,28.0,940.5,1026.95,729.84
2016,6,5,14,0,908.0,118.0,2.2,28.0,918.0,1027.19,730.74
2016,6,5,14,15,901.5,116.5,2.2,28.0,888.5,1021.92,728.34
2016,6,5,14,30,895.0,115.0,2.2,28.0,859.0,1013.63,724.22
2016,6,5,14,45,888.5,112.0,2.25,28.0,824.0,1000.75,717.88
2016,6,5,15,0,882.0,109.0,2.3,28.0,789.0,984.95,709.78
2016,6,5,15,15,870.0,107.0,2.3,27.5,748.0,962.2,698.16
2016,6,5,15,30,858.0,105.0,2.3,27.0,707.0,936.97,684.93
2016,6,5,15,45,845.0,101.5,2.3,27.0,662.5,914.73,672.28
2016,6,5,16,0,832.0,98.0,2.3,27.0,618.0,882.24,652.77
2016,6,5,16,15,812.5,94.5,2.3,26.5,570.0,842.06,629.24
2016,6,5,16,30,793.0,91.0,2.3,26.0,522.0,800.45,604.35
2016,6,5,16,45,769.0,87.0,2.3,25.5,471.5,753.36,575.12
2016,6,5,17,0,745.0,83.0,2.3,25.0,421.0,705.63,544.73
2016,6,5,17,15,711.0,78.5,2.2,24.0,369.5,649.38,507.75
2016,6,5,17,30,677.0,74.0,2.1,23.0,318.0,597.76,472.97
2016,6,5,17,45,630.0,68.0,2.05,22.5,268.0,532.86,425.23
2016,6,5,18,0,583.0,62.0,2.0,22.0,218.0,470.41,377.0
2016,6,5,18,15,514.0,54.5,1.95,21.0,171.0,395.86,317.81
2016,6,5,18,30,445.0,47.0,1.9,20.0,124.0,326.45,260.2
2016,6,5,18,45,340.0,36.5,1.85,19.0,84.5,241.11,187.71
2016,6,5,19,0,235.0,26.0,1.8,18.0,45.0,164.38,111.64
2016,6,5,19,15,117.5,13.0,1.8,17.5,22.5,60.51,0.0
2016,6,5,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,33.5,5.0,1.05,14.5,6.0,0.0,0.0
2016,6,6,5,0,67.0,10.0,1.1,15.0,12.0,9.53,0.0
2016,6,6,5,15,182.5,22.5,1.1,15.5,41.0,17.86,6.59
2016,6,6,5,30,298.0,35.0,1.1,16.0,70.0,27.48,17.85
2016,6,6,5,45,380.0,44.5,1.1,16.5,111.0,33.81,23.97
2016,6,6,6,0,462.0,54.0,1.1,17.0,152.0,39.81,29.54
2016,6,6,6,15,519.0,61.0,1.05,17.5,198.5,43.33,32.75
2016,6,6,6,30,576.0,68.0,1.0,18.0,245.0,46.66,35.65
2016,6,6,6,45,616.5,73.5,0.95,18.5,293.5,48.58,37.2
2016,6,6,7,0,657.0,79.0,0.9,19.0,342.0,50.36,38.57
2016,6,6,7,15,496.0,132.5,0.9,19.5,346.5,106.49,71.95
2016,6,6,7,30,335.0,186.0,0.9,20.0,351.0,165.89,116.89
2016,6,6,7,45,549.5,141.0,0.9,21.0,444.0,171.91,109.77
2016,6,6,8,0,764.0,96.0,0.9,22.0,537.0,210.56,131.58
2016,6,6,8,15,782.0,99.0,0.95,22.5,582.5,256.9,170.09
2016,6,6,8,30,800.0,102.0,1.0,23.0,628.0,305.06,210.66
2016,6,6,8,45,815.0,104.0,1.05,23.5,670.5,353.06,250.99
2016,6,6,9,0,830.0,106.0,1.1,24.0,713.0,407.92,295.55
2016,6,6,9,15,841.0,108.0,1.15,24.0,751.0,455.82,334.67
2016,6,6,9,30,852.0,110.0,1.2,24.0,789.0,504.0,373.09
2016,6,6,9,45,861.0,111.5,1.3,24.5,821.5,550.82,409.07
2016,6,6,10,0,870.0,113.0,1.4,25.0,854.0,597.36,443.86
2016,6,6,10,15,876.5,114.5,1.5,25.0,881.0,641.88,477.28
2016,6,6,10,30,883.0,116.0,1.6,25.0,908.0,685.52,509.42
2016,6,6,10,45,888.5,116.5,1.7,25.5,928.5,726.54,538.17
2016,6,6,11,0,894.0,117.0,1.8,26.0,949.0,766.25,564.02
2016,6,6,11,15,897.0,117.5,1.9,26.0,962.5,802.54,588.36
2016,6,6,11,30,900.0,118.0,2.0,26.0,976.0,837.02,611.45
2016,6,6,11,45,902.0,118.0,2.15,26.5,982.0,868.3,631.58
2016,6,6,12,0,904.0,118.0,2.3,27.0,988.0,897.45,650.27
2016,6,6,12,15,903.5,118.0,2.4,26.5,987.0,922.13,668.21
2016,6,6,12,30,903.0,118.0,2.5,26.0,986.0,944.31,684.69
2016,6,6,12,45,899.0,119.0,2.65,26.0,976.5,961.59,697.19
2016,6,6,13,0,895.0,120.0,2.8,26.0,967.0,976.06,707.99
2016,6,6,13,15,891.5,119.5,2.85,26.0,951.0,986.66,715.57
2016,6,6,13,30,888.0,119.0,2.9,26.0,935.0,994.32,721.38
2016,6,6,13,45,881.5,119.0,3.0,26.0,912.0,996.57,724.26
2016,6,6,14,0,875.0,119.0,3.1,26.0,889.0,995.86,725.37
2016,6,6,14,15,868.0,117.5,3.15,25.5,860.0,990.12,724.35
2016,6,6,14,30,861.0,116.0,3.2,25.0,831.0,981.47,721.56
2016,6,6,14,45,849.5,115.0,3.3,25.0,796.0,966.12,713.38
2016,6,6,15,0,838.0,114.0,3.4,25.0,761.0,948.12,703.51
2016,6,6,15,15,826.0,112.0,3.4,24.5,721.5,934.31,697.18
2016,6,6,15,30,814.0,110.0,3.4,24.0,682.0,909.82,683.61
2016,6,6,15,45,796.5,108.0,3.45,23.5,638.0,878.0,665.28
2016,6,6,16,0,779.0,106.0,3.5,23.0,594.0,844.32,645.47
2016,6,6,16,15,759.5,102.5,3.5,22.5,547.5,805.49,621.46
2016,6,6,16,30,740.0,99.0,3.5,22.0,501.0,765.35,596.13
2016,6,6,16,45,714.5,95.0,3.5,21.5,452.5,722.43,568.29
2016,6,6,17,0,689.0,91.0,3.5,21.0,404.0,675.53,536.89
2016,6,6,17,15,654.5,85.5,3.4,20.5,354.5,619.88,497.74
2016,6,6,17,30,620.0,80.0,3.3,20.0,305.0,565.07,458.06
2016,6,6,17,45,576.0,73.0,3.25,19.5,257.0,503.13,410.5
2016,6,6,18,0,532.0,66.0,3.2,19.0,209.0,443.47,362.95
2016,6,6,18,15,464.5,58.0,3.05,18.5,164.0,371.24,303.23
2016,6,6,18,30,397.0,50.0,2.9,18.0,119.0,304.01,245.64
2016,6,6,18,45,302.0,38.5,2.8,17.5,81.5,224.57,176.62
2016,6,6,19,0,207.0,27.0,2.7,17.0,44.0,151.68,104.71
2016,6,6,19,15,103.5,13.5,2.7,16.5,22.0,55.38,0.0
2016,6,6,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,1.9,12.0,12.0,10.48,0.0
2016,6,7,5,15,171.5,24.0,1.95,12.0,41.5,18.81,7.49
2016,6,7,5,30,288.0,37.0,2.0,12.0,71.0,29.35,19.79
2016,6,7,5,45,378.5,46.5,2.15,12.5,113.5,35.61,25.98
2016,6,7,6,0,469.0,56.0,2.3,13.0,156.0,41.56,31.59
2016,6,7,6,15,528.0,63.5,2.25,13.5,203.5,45.43,35.17
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,49.08,38.39
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.0,50.91,39.88
2016,6,7,7,0,674.0,82.0,2.2,15.0,351.0,52.61,41.19
2016,6,7,7,15,362.0,138.5,2.15,15.5,285.5,106.21,75.81
2016,6,7,7,30,50.0,195.0,2.1,16.0,220.0,163.56,128.26
2016,6,7,7,45,197.0,212.0,2.1,17.0,323.5,193.92,145.0
2016,6,7,8,0,344.0,229.0,2.1,18.0,427.0,238.4,173.5
2016,6,7,8,15,580.5,167.0,2.05,18.5,534.5,258.6,182.05
2016,6,7,8,30,817.0,105.0,2.0,19.0,642.0,312.4,220.61
2016,6,7,8,45,500.5,225.0,2.0,19.5,561.0,341.65,253.97
2016,6,7,9,0,184.0,345.0,2.0,20.0,480.0,354.5,269.64
2016,6,7,9,15,525.0,229.5,2.05,20.5,642.0,411.14,310.83
2016,6,7,9,30,866.0,114.0,2.1,21.0,804.0,514.0,388.5
2016,6,7,9,45,555.0,263.0,2.15,21.5,712.5,510.37,386.15
2016,6,7,10,0,244.0,412.0,2.2,22.0,621.0,487.77,367.24
2016,6,7,10,15,271.0,419.5,2.25,22.0,658.0,526.48,396.11
2016,6,7,10,30,298.0,427.0,2.3,22.0,695.0,567.29,425.91
2016,6,7,10,45,601.0,275.0,2.4,22.5,830.0,661.61,498.78
2016,6,7,11,0,904.0,123.0,2.5,23.0,965.0,778.78,584.75
2016,6,7,11,15,907.5,123.5,2.6,23.0,978.5,815.88,609.43
2016,6,7,11,30,911.0,124.0,2.7,23.0,992.0,851.2,633.47
2016,6,7,11,45,722.5,257.5,2.8,23.0,949.0,850.69,632.18
2016,6,7,12,0,534.0,391.0,2.9,23.0,906.0,837.31,618.18
2016,6,7,12,15,724.5,257.5,2.95,23.0,954.5,902.25,668.82
2016,6,7,12,30,915.0,124.0,3.0,23.0,1003.0,960.98,708.06
2016,6,7,12,45,919.5,119.5,3.05,23.0,996.5,981.28,721.52
2016,6,7,13,0,924.0,115.0,3.1,23.0,990.0,998.83,733.58
2016,6,7,13,15,921.5,114.0,3.1,23.0,974.5,1010.24,741.33
2016,6,7,13,30,919.0,113.0,3.1,23.0,959.0,1018.62,747.26
2016,6,7,13,45,915.0,112.0,3.15,23.0,936.5,1022.47,750.79
2016,6,7,14,0,911.0,111.0,3.2,23.0,914.0,1023.23,752.47
2016,6,7,14,15,904.5,109.5,3.2,22.5,885.0,1017.93,751.37
2016,6,7,14,30,898.0,108.0,3.2,22.0,856.0,1009.59,748.43
2016,6,7,14,45,887.5,107.5,3.25,22.0,820.5,995.47,740.74
2016,6,7,15,0,877.0,107.0,3.3,22.0,785.0,978.58,731.29
2016,6,7,15,15,866.0,105.0,3.3,21.5,745.0,956.9,719.7
2016,6,7,15,30,855.0,103.0,3.3,21.0,705.0,932.71,706.41
2016,6,7,15,45,479.5,192.0,3.3,21.0,525.5,678.87,527.45
2016,6,7,16,0,104.0,281.0,3.3,21.0,346.0,390.9,305.09
2016,6,7,16,15,208.0,249.5,3.25,20.5,367.5,460.61,364.18
2016,6,7,16,30,312.0,218.0,3.2,20.0,389.0,523.69,416.23
2016,6,7,16,45,519.5,152.5,3.2,20.0,404.0,624.45,497.97
2016,6,7,17,0,727.0,87.0,3.2,20.0,419.0,697.37,554.61
2016,6,7,17,15,395.5,114.5,3.15,19.5,292.0,453.38,368.1
2016,6,7,17,30,64.0,142.0,3.1,19.0,165.0,200.62,161.55
2016,6,7,17,45,54.5,121.5,3.05,18.5,139.0,170.4,137.63
2016,6,7,18,0,45.0,101.0,3.0,18.0,113.0,140.53,112.96
2016,6,7,18,15,34.0,81.0,2.85,17.0,89.0,110.76,87.97
2016,6,7,18,30,23.0,61.0,2.7,16.0,65.0,81.27,62.73
2016,6,7,18,45,11.5,42.5,2.55,15.5,44.5,53.76,38.78
2016,6,7,19,0,0.0,24.0,2.4,15.0,24.0,22.99,11.56
2016,6,7,19,15,0.0,12.0,2.4,14.5,12.0,11.44,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,10.48,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.5,34.5,21.12,9.18
2016,6,8,5,30,149.0,40.0,2.6,12.0,58.0,32.6,22.59
2016,6,8,5,45,183.0,57.5,2.7,12.5,89.5,45.95,35.1
2016,6,8,6,0,217.0,75.0,2.8,13.0,121.0,58.87,46.99
2016,6,8,6,15,239.0,94.0,2.9,13.0,157.0,72.38,59.27
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,85.37,70.88
2016,6,8,6,45,278.5,130.5,3.1,13.5,229.5,96.83,80.76
2016,6,8,7,0,296.0,148.0,3.2,14.0,266.0,107.79,90.01
2016,6,8,7,15,148.0,145.5,3.2,14.5,204.5,120.22,92.47
2016,6,8,7,30,0.0,143.0,3.2,15.0,143.0,127.81,101.49
2016,6,8,7,45,180.5,184.0,3.25,15.5,288.0,172.24,129.35
2016,6,8,8,0,361.0,225.0,3.3,16.0,433.0,238.72,174.99
2016,6,8,8,15,248.5,263.0,3.3,16.5,412.0,261.52,198.08
2016,6,8,8,30,136.0,301.0,3.3,17.0,391.0,281.35,217.58
2016,6,8,8,45,219.5,313.0,3.35,17.5,469.0,329.19,253.17
2016,6,8,9,0,303.0,325.0,3.4,18.0,547.0,377.66,289.81
2016,6,8,9,15,456.0,287.5,3.4,18.0,641.5,427.24,328.13
2016,6,8,9,30,609.0,250.0,3.4,18.0,736.0,494.8,381.01
2016,6,8,9,45,577.0,280.5,3.45,18.5,756.0,536.11,412.88
2016,6,8,10,0,545.0,311.0,3.5,19.0,776.0,572.98,440.5
2016,6,8,10,15,570.5,312.0,3.5,19.0,812.5,617.86,474.71
2016,6,8,10,30,596.0,313.0,3.5,19.0,849.0,664.14,509.38
2016,6,8,10,45,749.0,220.0,3.55,19.5,908.5,717.47,551.05
2016,6,8,11,0,902.0,127.0,3.6,20.0,968.0,780.68,598.14
2016,6,8,11,15,743.0,241.0,3.6,19.5,940.0,795.18,606.76
2016,6,8,11,30,584.0,355.0,3.6,19.0,912.0,800.48,607.29
2016,6,8,11,45,551.5,377.0,3.65,19.0,905.5,817.34,618.66
2016,6,8,12,0,519.0,399.0,3.7,19.0,899.0,831.47,627.91
2016,6,8,12,15,518.5,398.5,3.7,19.0,897.5,850.9,641.59
2016,6,8,12,30,518.0,398.0,3.7,19.0,896.0,868.77,654.11
2016,6,8,12,45,486.0,402.5,3.7,19.0,866.5,860.22,647.72
2016,6,8,13,0,454.0,407.0,3.7,19.0,837.0,848.89,639.59
2016,6,8,13,15,364.0,427.5,3.65,18.5,769.0,788.39,596.59
2016,6,8,13,30,274.0,448.0,3.6,18.0,701.0,730.86,555.06
2016,6,8,13,45,571.0,293.0,3.6,18.0,802.0,881.43,671.88
2016,6,8,14,0,868.0,138.0,3.6,18.0,903.0,1008.91,761.74
2016,6,8,14,15,742.5,202.0,3.55,18.0,841.5,970.51,735.13
2016,6,8,14,30,617.0,266.0,3.5,18.0,780.0,914.78,696.37
2016,6,8,14,45,588.5,262.0,3.5,18.0,736.0,879.33,672.95
2016,6,8,15,0,560.0,258.0,3.5,18.0,692.0,845.19,650.02
2016,6,8,15,15,595.5,226.5,3.45,17.5,666.5,845.29,653.93
2016,6,8,15,30,631.0,195.0,3.4,17.0,641.0,838.41,652.39
2016,6,8,15,45,723.5,148.5,3.4,17.0,628.0,862.6,671.29
2016,6,8,16,0,816.0,102.0,3.4,17.0,615.0,874.0,681.02
2016,6,8,16,15,660.0,135.5,3.35,16.5,530.0,762.02,603.07
2016,6,8,16,30,504.0,169.0,3.3,16.0,445.0,644.66,517.71
2016,6,8,16,45,613.5,123.0,3.3,16.0,426.5,674.12,543.93
2016,6,8,17,0,723.0,77.0,3.3,16.0,408.0,682.75,552.05
2016,6,8,17,15,636.5,83.5,3.25,15.5,349.5,604.81,494.97
2016,6,8,17,30,550.0,90.0,3.2,15.0,291.0,527.98,436.5
2016,6,8,17,45,499.5,84.5,3.15,15.0,246.0,465.93,386.92
2016,6,8,18,0,449.0,79.0,3.1,15.0,201.0,402.53,334.76
2016,6,8,18,15,396.5,67.0,2.95,14.5,158.5,338.67,281.06
2016,6,8,18,30,344.0,55.0,2.8,14.0,116.0,278.86,228.96
2016,6,8,18,45,265.0,42.0,2.7,13.5,80.0,208.73,166.88
2016,6,8,19,0,186.0,29.0,2.6,13.0,44.0,146.18,104.47
2016,6,8,19,15,93.0,14.5,2.6,13.0,22.0,67.03,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,35.0,6.0,1.85,9.5,6.5,0.0,0.0
2016,6,9,5,0,70.0,12.0,2.0,10.0,13.0,11.44,0.0
2016,6,9,5,15,196.5,24.5,2.05,10.5,44.0,19.23,7.96
2016,6,9,5,30,323.0,37.0,2.1,11.0,75.0,29.37,19.9
2016,6,9,5,45,410.0,46.0,2.2,12.0,118.0,35.18,25.65
2016,6,9,6,0,497.0,55.0,2.3,13.0,161.0,40.72,30.84
2016,6,9,6,15,248.5,63.0,2.3,13.5,116.0,45.22,34.98
2016,6,9,6,30,0.0,71.0,2.3,14.0,71.0,65.28,52.81
2016,6,9,6,45,0.0,84.5,2.3,14.5,84.5,77.21,63.17
2016,6,9,7,0,0.0,98.0,2.3,15.0,98.0,89.06,73.26
2016,6,9,7,15,0.0,114.5,2.25,15.5,114.5,103.48,81.45
2016,6,9,7,30,0.0,131.0,2.2,16.0,131.0,118.1,93.04
2016,6,9,7,45,47.5,191.0,2.15,16.5,218.5,166.58,129.88
2016,6,9,8,0,95.0,251.0,2.1,17.0,306.0,223.72,172.83
2016,6,9,8,15,64.5,255.0,2.05,17.5,294.0,228.25,176.96
2016,6,9,8,30,34.0,259.0,2.0,18.0,282.0,229.18,178.12
2016,6,9,8,45,29.5,266.0,1.95,18.5,287.0,237.66,184.24
2016,6,9,9,0,25.0,273.0,1.9,19.0,292.0,253.23,195.71
2016,6,9,9,15,177.0,315.0,1.85,19.5,455.5,341.75,261.62
2016,6,9,9,30,329.0,357.0,1.8,20.0,619.0,452.68,343.32
2016,6,9,9,45,613.0,236.0,1.75,20.5,749.0,516.63,391.6
2016,6,9,10,0,897.0,115.0,1.7,21.0,879.0,614.26,464.76
2016,6,9,10,15,507.5,279.5,1.7,21.5,715.0,551.9,416.25
2016,6,9,10,30,118.0,444.0,1.7,22.0,551.0,467.56,349.35
2016,6,9,10,45,516.0,282.5,1.75,22.5,762.0,610.79,459.57
2016,6,9,11,0,914.0,121.0,1.8,23.0,973.0,784.2,583.91
2016,6,9,11,15,916.5,121.5,1.9,23.0,986.0,820.88,607.39
2016,6,9,11,30,919.0,122.0,2.0,23.0,999.0,855.68,630.87
2016,6,9,11,45,919.5,123.0,2.15,23.0,1005.0,887.27,652.64
2016,6,9,12,0,920.0,124.0,2.3,23.0,1011.0,916.64,672.97
2016,6,9,12,15,919.5,124.0,2.4,23.0,1009.5,941.87,690.17
2016,6,9,12,30,919.0,124.0,2.5,23.0,1008.0,964.58,705.79
2016,6,9,12,45,926.0,117.5,2.65,23.0,1001.5,985.42,720.76
2016,6,9,13,0,933.0,111.0,2.8,23.0,995.0,1003.51,734.02
2016,6,9,13,15,929.5,110.5,2.9,23.0,979.0,1014.57,742.37
2016,6,9,13,30,926.0,110.0,3.0,23.0,963.0,1022.58,748.91
2016,6,9,13,45,923.5,107.5,3.1,23.0,941.0,1026.42,752.87
2016,6,9,14,0,921.0,105.0,3.2,23.0,919.0,1027.12,754.93
2016,6,9,14,15,915.0,103.5,3.25,22.5,889.5,1022.29,754.56
2016,6,9,14,30,909.0,102.0,3.3,22.0,860.0,1014.4,752.32
2016,6,9,14,45,901.5,100.0,3.35,22.0,825.0,1001.49,745.41
2016,6,9,15,0,894.0,98.0,3.4,22.0,790.0,985.69,736.67
2016,6,9,15,15,883.0,96.0,3.45,21.5,750.0,963.73,725.25
2016,6,9,15,30,872.0,94.0,3.5,21.0,710.0,939.23,712.06
2016,6,9,15,45,858.5,91.5,3.55,21.0,666.0,909.44,693.8
2016,6,9,16,0,845.0,89.0,3.6,21.0,622.0,877.53,673.95
2016,6,9,16,15,827.5,86.5,3.6,20.5,574.5,847.63,656.36
2016,6,9,16,30,810.0,84.0,3.6,20.0,527.0,808.64,631.98
2016,6,9,16,45,786.5,80.5,3.6,19.5,477.0,762.16,601.76
2016,6,9,17,0,763.0,77.0,3.6,19.0,427.0,714.98,570.38
2016,6,9,17,15,731.5,73.0,3.55,18.5,376.5,660.71,532.64
2016,6,9,17,30,700.0,69.0,3.5,18.0,326.0,606.87,494.15
2016,6,9,17,45,656.5,63.5,3.45,17.5,276.0,547.34,449.46
2016,6,9,18,0,613.0,58.0,3.4,17.0,226.0,486.69,401.06
2016,6,9,18,15,549.0,51.5,3.2,16.5,179.0,415.0,341.5
2016,6,9,18,30,485.0,45.0,3.0,16.0,132.0,348.01,283.63
2016,6,9,18,45,389.5,36.0,2.9,15.5,92.0,267.09,212.68
2016,6,9,19,0,294.0,27.0,2.8,15.0,52.0,195.18,140.69
2016,6,9,19,15,147.0,13.5,2.8,14.5,26.0,90.69,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,5.5,2.15,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,11.0,2.3,11.0,15.0,10.48,0.0
2016,6,10,5,15,245.5,22.0,2.4,11.5,46.5,17.39,6.64
2016,6,10,5,30,376.0,33.0,2.5,12.0,78.0,25.66,16.6
2016,6,10,5,45,452.5,41.5,2.7,12.5,120.5,31.21,22.07
2016,6,10,6,0,529.0,50.0,2.9,13.0,163.0,36.47,27.04
2016,6,10,6,15,584.5,56.0,2.95,13.5,211.0,39.37,29.74
2016,6,10,6,30,640.0,62.0,3.0,14.0,259.0,42.12,32.17
2016,6,10,6,45,635.5,72.5,3.05,14.5,297.0,47.87,37.17
2016,6,10,7,0,631.0,83.0,3.1,15.0,335.0,53.18,41.69
2016,6,10,7,15,565.0,116.0,3.05,15.5,364.5,95.9,62.71
2016,6,10,7,30,499.0,149.0,3.0,16.0,394.0,145.79,96.44
2016,6,10,7,45,446.5,182.5,3.0,16.5,419.0,190.61,132.06
2016,6,10,8,0,394.0,216.0,3.0,17.0,444.0,231.03,166.69
2016,6,10,8,15,457.5,213.5,2.95,17.5,499.0,266.7,193.95
2016,6,10,8,30,521.0,211.0,2.9,18.0,554.0,308.67,227.29
2016,6,10,8,45,482.5,243.5,2.9,18.5,577.5,349.85,262.61
2016,6,10,9,0,444.0,276.0,2.9,19.0,601.0,387.59,294.05
2016,6,10,9,15,430.5,298.0,2.9,19.0,627.0,424.37,324.04
2016,6,10,9,30,417.0,320.0,2.9,19.0,653.0,459.92,352.34
2016,6,10,9,45,360.5,358.5,2.95,19.5,655.0,490.15,375.01
2016,6,10,10,0,304.0,397.0,3.0,20.0,657.0,509.79,388.95
2016,6,10,10,15,352.5,389.5,3.0,20.0,699.5,551.8,420.81
2016,6,10,10,30,401.0,382.0,3.0,20.0,742.0,593.29,452.06
2016,6,10,10,45,367.5,409.5,3.05,20.5,745.5,618.24,468.68
2016,6,10,11,0,334.0,437.0,3.1,21.0,749.0,636.74,480.43
2016,6,10,11,15,377.0,424.0,3.15,21.0,781.0,676.51,509.96
2016,6,10,11,30,420.0,411.0,3.2,21.0,813.0,717.29,539.92
2016,6,10,11,45,443.0,415.5,3.25,21.5,841.5,760.52,569.55
2016,6,10,12,0,466.0,420.0,3.3,22.0,870.0,804.25,599.11
2016,6,10,12,15,470.5,418.0,3.3,22.0,871.5,825.72,613.89
2016,6,10,12,30,475.0,416.0,3.3,22.0,873.0,845.97,627.95
2016,6,10,12,45,482.5,408.0,3.3,22.0,868.5,861.97,639.3
2016,6,10,13,0,490.0,400.0,3.3,22.0,864.0,876.32,649.6
2016,6,10,13,15,516.5,378.0,3.25,22.0,860.5,893.58,662.32
2016,6,10,13,30,543.0,356.0,3.2,22.0,857.0,908.88,673.73
2016,6,10,13,45,600.0,313.0,3.2,22.0,854.0,930.58,690.97
2016,6,10,14,0,657.0,270.0,3.2,22.0,851.0,952.01,707.97
2016,6,10,14,15,769.0,198.5,3.15,22.0,856.5,993.23,736.63
2016,6,10,14,30,881.0,127.0,3.1,22.0,862.0,1013.88,750.58
2016,6,10,14,45,877.0,122.5,3.1,22.0,828.5,1002.3,743.93
2016,6,10,15,0,873.0,118.0,3.1,22.0,795.0,987.77,735.71
2016,6,10,15,15,861.5,116.0,3.05,21.5,754.5,965.93,723.7
2016,6,10,15,30,850.0,114.0,3.0,21.0,714.0,949.99,715.75
2016,6,10,15,45,838.5,109.5,3.0,21.0,670.5,920.31,697.44
2016,6,10,16,0,827.0,105.0,3.0,21.0,627.0,888.38,677.6
2016,6,10,16,15,807.5,101.5,2.95,20.5,578.5,848.5,652.99
2016,6,10,16,30,788.0,98.0,2.9,20.0,530.0,807.18,627.05
2016,6,10,16,45,765.0,93.5,2.9,20.0,480.0,760.59,596.0
2016,6,10,17,0,742.0,89.0,2.9,20.0,430.0,713.26,563.85
2016,6,10,17,15,708.0,84.0,2.8,19.5,378.5,660.63,527.61
2016,6,10,17,30,674.0,79.0,2.7,19.0,327.0,604.86,488.0
2016,6,10,17,45,628.5,72.5,2.6,18.5,277.0,540.37,439.44
2016,6,10,18,0,583.0,66.0,2.5,18.0,227.0,478.18,390.42
2016,6,10,18,15,514.5,58.5,2.3,17.0,179.5,403.61,329.94
2016,6,10,18,30,446.0,51.0,2.1,16.0,132.0,334.01,271.17
2016,6,10,18,45,344.0,40.5,1.95,15.0,91.5,249.47,198.43
2016,6,10,19,0,242.0,30.0,1.8,14.0,51.0,174.44,126.49
2016,6,10,19,15,121.0,15.0,1.75,13.5,25.5,80.02,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.81,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,12.05,2.88
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,20.41,12.06
2016,6,11,5,45,0.0,34.5,2.2,13.0,34.5,32.04,22.77
2016,6,11,6,0,0.0,47.0,2.4,14.0,47.0,43.68,33.34
2016,6,11,6,15,0.0,61.0,2.45,14.5,61.0,56.18,44.57
2016,6,11,6,30,0.0,75.0,2.5,15.0,75.0,68.58,55.51
2016,6,11,6,45,0.0,90.0,2.65,15.5,90.0,81.7,66.87
2016,6,11,7,0,0.0,105.0,2.8,16.0,105.0,94.71,77.91
2016,6,11,7,15,48.5,155.5,2.8,16.5,179.5,130.54,102.43
2016,6,11,7,30,97.0,206.0,2.8,17.0,254.0,174.8,135.18
2016,6,11,7,45,109.0,230.5,2.8,17.5,289.0,202.24,155.41
2016,6,11,8,0,121.0,255.0,2.8,18.0,324.0,223.5,171.15
2016,6,11,8,15,187.0,273.5,2.75,18.5,391.5,262.4,199.16
2016,6,11,8,30,253.0,292.0,2.7,19.0,459.0,300.27,226.99
2016,6,11,8,45,296.0,303.5,2.65,20.0,511.0,339.86,256.74
2016,6,11,9,0,339.0,315.0,2.6,21.0,563.0,383.68,289.61
2016,6,11,9,15,412.5,304.5,2.5,21.5,622.5,421.61,318.31
2016,6,11,9,30,486.0,294.0,2.4,22.0,682.0,472.13,356.35
2016,6,11,9,45,597.0,260.0,2.35,23.0,756.0,527.93,397.54
2016,6,11,10,0,708.0,226.0,2.3,24.0,830.0,593.29,445.0
2016,6,11,10,15,643.5,274.0,2.15,24.5,836.5,628.58,468.49
2016,6,11,10,30,579.0,322.0,2.0,25.0,843.0,660.07,488.22
2016,6,11,10,45,755.5,220.0,1.9,25.5,915.0,721.49,533.02
2016,6,11,11,0,932.0,118.0,1.8,26.0,987.0,794.47,582.91
2016,6,11,11,15,935.0,118.5,1.65,26.0,1001.0,832.17,605.32
2016,6,11,11,30,938.0,119.0,1.5,26.0,1015.0,868.0,626.29
2016,6,11,11,45,940.0,119.0,1.4,26.5,1021.5,900.53,644.04
2016,6,11,12,0,942.0,119.0,1.3,27.0,1028.0,930.85,660.03
2016,6,11,12,15,942.0,119.0,1.2,27.0,1027.0,957.07,674.45
2016,6,11,12,30,942.0,119.0,1.1,27.0,1026.0,980.73,687.1
2016,6,11,12,45,945.5,116.0,1.0,27.0,1019.0,1002.09,698.18
2016,6,11,13,0,949.0,113.0,0.9,27.0,1012.0,1020.67,707.42
2016,6,11,13,15,946.5,112.0,0.95,27.0,997.0,1032.52,715.69
2016,6,11,13,30,944.0,111.0,1.0,27.0,982.0,1041.28,722.3
2016,6,11,13,45,939.5,110.5,1.05,27.0,959.0,1045.45,726.32
2016,6,11,14,0,935.0,110.0,1.1,27.0,936.0,1046.48,728.63
2016,6,11,14,15,929.0,108.5,1.2,27.0,907.0,1041.83,728.59
2016,6,11,14,30,923.0,107.0,1.3,27.0,878.0,1034.07,726.74
2016,6,11,14,45,914.5,105.5,1.45,27.0,842.5,1020.82,722.35
2016,6,11,15,0,906.0,104.0,1.6,27.0,807.0,1004.65,716.04
2016,6,11,15,15,895.5,102.0,1.6,26.5,766.5,983.21,705.59
2016,6,11,15,30,885.0,100.0,1.6,26.0,726.0,959.15,693.5
2016,6,11,15,45,869.5,98.0,1.65,26.0,681.0,928.01,676.1
2016,6,11,16,0,854.0,96.0,1.7,26.0,636.0,902.58,662.31
2016,6,11,16,15,836.0,93.0,1.65,25.5,587.5,863.97,639.73
2016,6,11,16,30,818.0,90.0,1.6,25.0,539.0,823.79,615.9
2016,6,11,16,45,792.5,86.5,1.6,25.0,488.0,775.47,585.44
2016,6,11,17,0,767.0,83.0,1.6,25.0,437.0,726.53,553.97
2016,6,11,17,15,734.5,78.5,1.45,24.0,385.5,670.74,517.7
2016,6,11,17,30,702.0,74.0,1.3,23.0,334.0,619.22,483.4
2016,6,11,17,45,657.0,68.5,1.2,22.5,283.0,555.28,437.58
2016,6,11,18,0,612.0,63.0,1.1,22.0,232.0,493.55,390.85
2016,6,11,18,15,546.0,56.0,1.1,21.0,184.0,419.91,334.09
2016,6,11,18,30,480.0,49.0,1.1,20.0,136.0,351.02,278.3
2016,6,11,18,45,380.5,39.0,1.1,19.0,94.5,266.78,208.01
2016,6,11,19,0,281.0,29.0,1.1,18.0,53.0,191.83,137.59
2016,6,11,19,15,140.5,14.5,1.15,17.5,26.5,90.19,0.0
2016,6,11,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,53.0,6.0,0.7,12.0,7.5,0.0,0.0
2016,6,12,5,0,106.0,12.0,0.6,12.0,15.0,11.44,0.0
2016,6,12,5,15,239.5,23.5,0.65,12.5,47.0,18.8,7.63
2016,6,12,5,30,373.0,35.0,0.7,13.0,79.0,27.52,18.18
2016,6,12,5,45,455.5,43.5,0.8,14.0,122.5,32.99,23.55
2016,6,12,6,0,538.0,52.0,0.9,15.0,166.0,38.2,28.39
2016,6,12,6,15,594.0,58.0,0.9,15.5,215.0,41.02,31.0
2016,6,12,6,30,650.0,64.0,0.9,16.0,264.0,43.71,33.35
2016,6,12,6,45,689.0,69.0,0.9,16.5,314.5,50.09,38.85
2016,6,12,7,0,728.0,74.0,0.9,17.0,365.0,51.98,40.31
2016,6,12,7,15,756.0,78.0,0.85,17.5,416.0,78.92,43.96
2016,6,12,7,30,784.0,82.0,0.8,18.0,467.0,122.6,65.56
2016,6,12,7,45,804.5,85.5,0.8,18.5,516.0,168.17,96.99
2016,6,12,8,0,825.0,89.0,0.8,19.0,565.0,216.14,134.96
2016,6,12,8,15,841.5,92.0,0.75,19.5,612.0,265.01,175.92
2016,6,12,8,30,858.0,95.0,0.7,20.0,659.0,322.1,223.59
2016,6,12,8,45,869.5,97.5,0.7,20.5,701.5,371.73,265.34
2016,6,12,9,0,881.0,100.0,0.7,21.0,744.0,422.06,306.72
2016,6,12,9,15,890.5,101.5,0.75,21.5,782.5,471.23,346.38
2016,6,12,9,30,900.0,103.0,0.8,22.0,821.0,520.52,384.94
2016,6,12,9,45,910.0,103.0,0.85,22.5,854.5,568.73,421.57
2016,6,12,10,0,920.0,103.0,0.9,23.0,888.0,616.68,456.92
2016,6,12,10,15,925.5,104.0,1.0,23.5,914.5,662.24,490.06
2016,6,12,10,30,931.0,105.0,1.1,24.0,941.0,706.76,521.68
2016,6,12,10,45,933.0,106.5,1.2,24.5,960.5,748.05,550.15
2016,6,12,11,0,935.0,108.0,1.3,25.0,980.0,787.69,575.55
2016,6,12,11,15,937.0,108.5,1.4,25.0,993.0,824.64,600.14
2016,6,12,11,30,939.0,109.0,1.5,25.0,1006.0,859.63,623.4
2016,6,12,11,45,938.5,110.5,1.65,25.0,1011.5,891.36,645.09
2016,6,12,12,0,938.0,112.0,1.8,25.0,1017.0,920.78,665.31
2016,6,12,12,15,937.0,112.0,1.9,25.0,1015.5,945.92,682.26
2016,6,12,12,30,936.0,112.0,2.0,25.0,1014.0,968.47,697.64
2016,6,12,12,45,927.0,116.0,2.15,25.5,1003.0,984.69,708.23
2016,6,12,13,0,918.0,120.0,2.3,26.0,992.0,997.94,717.02
2016,6,12,13,15,915.0,119.5,2.35,25.5,976.0,1009.54,726.62
2016,6,12,13,30,912.0,119.0,2.4,25.0,960.0,1018.14,734.48
2016,6,12,13,45,906.0,118.0,2.5,25.0,937.0,1020.25,737.43
2016,6,12,14,0,900.0,117.0,2.6,25.0,914.0,1019.29,738.58
2016,6,12,14,15,893.0,115.5,2.65,25.0,885.0,1013.77,736.43
2016,6,12,14,30,886.0,114.0,2.7,25.0,856.0,1005.26,732.49
2016,6,12,14,45,877.5,112.5,2.75,25.0,821.0,992.36,725.81
2016,6,12,15,0,869.0,111.0,2.8,25.0,786.0,976.66,717.41
2016,6,12,15,15,857.5,108.5,2.8,24.5,746.0,954.28,705.62
2016,6,12,15,30,846.0,106.0,2.8,24.0,706.0,929.42,692.18
2016,6,12,15,45,831.5,103.0,2.8,23.5,662.0,906.91,680.27
2016,6,12,16,0,817.0,100.0,2.8,23.0,618.0,874.21,661.3
2016,6,12,16,15,798.0,97.0,2.8,22.5,570.5,835.65,638.1
2016,6,12,16,30,779.0,94.0,2.8,22.0,523.0,795.67,613.54
2016,6,12,16,45,755.0,90.0,2.8,22.0,473.5,749.17,582.72
2016,6,12,17,0,731.0,86.0,2.8,22.0,424.0,702.03,550.89
2016,6,12,17,15,698.0,81.5,2.7,21.5,373.5,650.86,515.94
2016,6,12,17,30,665.0,77.0,2.6,21.0,323.0,596.84,477.89
2016,6,12,17,45,622.0,70.5,2.55,20.5,273.5,534.41,431.52
2016,6,12,18,0,579.0,64.0,2.5,20.0,224.0,474.1,384.51
2016,6,12,18,15,514.5,56.5,2.25,19.0,178.0,402.09,326.42
2016,6,12,18,30,450.0,49.0,2.0,18.0,132.0,334.78,269.92
2016,6,12,18,45,355.5,39.0,1.8,17.5,92.0,254.38,200.71
2016,6,12,19,0,261.0,29.0,1.6,17.0,52.0,182.82,132.63
2016,6,12,19,15,130.5,14.5,1.65,16.5,26.0,86.43,0.0
2016,6,12,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
