Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,11.44,0.0
2016,6,13,5,15,205.0,24.0,2.05,10.5,44.5,19.27,8.0
2016,6,13,5,30,329.0,36.0,2.0,11.0,75.0,28.42,19.08
2016,6,13,5,45,418.5,44.5,1.95,11.5,118.0,33.84,24.53
2016,6,13,6,0,508.0,53.0,1.9,12.0,161.0,39.01,29.46
2016,6,13,6,15,565.0,60.0,1.8,12.5,209.0,42.61,32.79
2016,6,13,6,30,622.0,67.0,1.7,13.0,257.0,46.0,35.8
2016,6,13,6,45,328.0,108.0,1.65,14.0,210.0,74.82,61.2
2016,6,13,7,0,34.0,149.0,1.6,15.0,163.0,121.57,101.56
2016,6,13,7,15,78.0,178.5,1.55,15.5,215.5,146.72,115.25
2016,6,13,7,30,122.0,208.0,1.5,16.0,268.0,170.62,130.92
2016,6,13,7,45,466.5,149.5,1.45,16.5,413.0,168.81,113.09
2016,6,13,8,0,811.0,91.0,1.4,17.0,558.0,214.93,136.09
2016,6,13,8,15,507.5,194.5,1.4,17.5,495.5,263.67,188.69
2016,6,13,8,30,204.0,298.0,1.4,18.0,433.0,298.28,226.18
2016,6,13,8,45,539.0,199.0,1.4,19.0,586.5,333.81,246.82
2016,6,13,9,0,874.0,100.0,1.4,20.0,740.0,419.09,308.84
2016,6,13,9,15,885.0,102.0,1.45,20.5,779.0,468.97,349.51
2016,6,13,9,30,896.0,104.0,1.5,21.0,818.0,519.11,389.42
2016,6,13,9,45,908.0,103.5,1.55,21.5,852.5,567.78,427.12
2016,6,13,10,0,920.0,103.0,1.6,22.0,887.0,616.36,463.65
2016,6,13,10,15,926.0,104.0,1.75,22.0,914.5,662.23,498.82
2016,6,13,10,30,932.0,105.0,1.9,22.0,942.0,707.11,532.64
2016,6,13,10,45,935.0,106.5,2.05,22.5,962.5,749.15,562.56
2016,6,13,11,0,938.0,108.0,2.2,23.0,983.0,789.61,589.38
2016,6,13,11,15,941.0,109.0,2.35,23.0,997.0,827.9,615.71
2016,6,13,11,30,944.0,110.0,2.5,23.0,1011.0,864.3,640.71
2016,6,13,11,45,942.5,112.0,2.65,23.5,1016.5,895.84,661.14
2016,6,13,12,0,941.0,114.0,2.8,24.0,1022.0,925.0,679.95
2016,6,13,12,15,941.0,114.0,2.9,24.0,1021.0,951.17,697.72
2016,6,13,12,30,941.0,114.0,3.0,24.0,1020.0,974.79,713.88
2016,6,13,12,45,936.5,115.5,3.15,24.0,1011.0,992.97,726.96
2016,6,13,13,0,932.0,117.0,3.3,24.0,1002.0,1008.25,738.27
2016,6,13,13,15,928.5,116.5,3.4,24.0,986.0,1019.54,746.72
2016,6,13,13,30,925.0,116.0,3.5,24.0,970.0,1027.79,753.32
2016,6,13,13,45,917.5,117.0,3.6,24.0,946.5,1030.57,756.48
2016,6,13,14,0,910.0,118.0,3.7,24.0,923.0,1030.28,757.78
2016,6,13,14,15,903.0,116.5,3.75,23.5,894.0,1024.83,756.94
2016,6,13,14,30,896.0,115.0,3.8,23.0,865.0,1016.36,754.24
2016,6,13,14,45,891.0,111.0,3.85,22.5,830.5,1004.17,749.16
2016,6,13,15,0,886.0,107.0,3.9,22.0,796.0,989.01,742.16
2016,6,13,15,15,874.5,105.0,3.9,21.5,755.5,966.97,730.21
2016,6,13,15,30,863.0,103.0,3.9,21.0,715.0,942.41,716.55
2016,6,13,15,45,857.0,96.5,3.95,21.0,672.5,915.39,700.05
2016,6,13,16,0,851.0,90.0,4.0,21.0,630.0,885.81,681.69
2016,6,13,16,15,833.5,87.5,4.0,20.5,582.0,855.95,664.03
2016,6,13,16,30,816.0,85.0,4.0,20.0,534.0,816.92,639.56
2016,6,13,16,45,779.0,79.0,4.0,20.0,475.5,756.1,597.6
2016,6,13,17,0,742.0,73.0,4.0,20.0,417.0,695.41,554.97
2016,6,13,17,15,725.0,71.5,3.9,19.0,375.0,656.07,529.21
2016,6,13,17,30,708.0,70.0,3.8,18.0,333.0,616.06,501.99
2016,6,13,17,45,654.5,66.5,3.7,17.5,282.0,551.99,453.58
2016,6,13,18,0,601.0,63.0,3.6,17.0,231.0,487.47,401.99
2016,6,13,18,15,537.0,56.0,3.5,16.5,183.5,415.44,342.44
2016,6,13,18,30,473.0,49.0,3.4,16.0,136.0,348.0,284.45
2016,6,13,18,45,370.0,39.5,3.35,15.5,95.5,262.7,210.18
2016,6,13,19,0,267.0,30.0,3.3,15.0,55.0,186.87,137.93
2016,6,13,19,15,133.5,15.0,3.25,14.5,27.5,88.74,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,47.0,6.0,2.0,9.0,7.5,0.0,0.0
2016,6,14,5,0,94.0,12.0,2.1,9.0,15.0,11.44,0.0
2016,6,14,5,15,225.5,23.5,2.2,9.5,46.5,18.81,7.68
2016,6,14,5,30,357.0,35.0,2.3,10.0,78.0,27.52,18.37
2016,6,14,5,45,453.5,42.0,2.4,11.0,122.0,31.67,22.64
2016,6,14,6,0,550.0,49.0,2.5,12.0,166.0,35.69,26.47
2016,6,14,6,15,605.0,55.0,2.55,12.5,214.5,38.65,29.22
2016,6,14,6,30,660.0,61.0,2.6,13.0,263.0,45.53,35.37
2016,6,14,6,45,705.5,63.5,2.65,13.5,314.5,45.6,35.31
2016,6,14,7,0,751.0,66.0,2.7,14.0,366.0,45.75,35.27
2016,6,14,7,15,666.0,95.0,2.65,14.5,387.5,82.91,50.03
2016,6,14,7,30,581.0,124.0,2.6,15.0,409.0,132.17,82.43
2016,6,14,7,45,646.5,119.0,2.55,15.5,467.0,167.31,104.82
2016,6,14,8,0,712.0,114.0,2.5,16.0,525.0,209.48,136.8
2016,6,14,8,15,794.5,98.0,2.45,16.0,591.5,258.3,176.34
2016,6,14,8,30,877.0,82.0,2.4,16.0,658.0,316.6,225.05
2016,6,14,8,45,598.0,201.0,2.35,16.5,605.5,353.33,264.34
2016,6,14,9,0,319.0,320.0,2.3,17.0,553.0,379.41,290.49
2016,6,14,9,15,434.0,297.0,2.25,17.0,632.5,424.44,325.33
2016,6,14,9,30,549.0,274.0,2.2,17.0,712.0,485.68,372.74
2016,6,14,9,45,497.5,306.0,2.15,17.5,715.5,513.92,394.13
2016,6,14,10,0,446.0,338.0,2.1,18.0,719.0,537.46,411.16
2016,6,14,10,15,675.0,228.0,2.05,18.0,824.5,608.35,466.76
2016,6,14,10,30,904.0,118.0,2.0,18.0,930.0,699.49,536.12
2016,6,14,10,45,912.0,116.5,2.0,18.0,951.5,741.43,566.45
2016,6,14,11,0,920.0,115.0,2.0,18.0,973.0,782.17,594.13
2016,6,14,11,15,922.5,115.5,2.05,18.0,986.0,819.07,619.18
2016,6,14,11,30,925.0,116.0,2.1,18.0,999.0,854.08,642.86
2016,6,14,11,45,927.0,115.5,2.15,18.0,1005.5,885.78,664.22
2016,6,14,12,0,929.0,115.0,2.2,18.0,1012.0,915.29,684.09
2016,6,14,12,15,702.5,265.5,2.25,18.0,943.5,889.04,665.86
2016,6,14,12,30,476.0,416.0,2.3,18.0,875.0,846.27,630.52
2016,6,14,12,45,514.5,392.5,2.4,18.0,884.5,876.68,653.9
2016,6,14,13,0,553.0,369.0,2.5,18.0,894.0,905.98,675.85
2016,6,14,13,15,530.0,371.5,2.6,18.0,868.0,899.91,672.28
2016,6,14,13,30,507.0,374.0,2.7,18.0,842.0,891.35,667.35
2016,6,14,13,45,565.0,332.0,2.8,18.5,842.0,915.4,686.0
2016,6,14,14,0,623.0,290.0,2.9,19.0,842.0,938.25,703.54
2016,6,14,14,15,768.0,195.5,2.9,19.0,854.0,989.31,740.49
2016,6,14,14,30,913.0,101.0,2.9,19.0,866.0,1018.13,760.26
2016,6,14,14,45,908.0,98.0,2.95,19.0,832.0,1006.73,754.05
2016,6,14,15,0,903.0,95.0,3.0,19.0,798.0,992.36,746.3
2016,6,14,15,15,893.0,93.5,3.05,19.0,758.5,971.98,734.58
2016,6,14,15,30,883.0,92.0,3.1,19.0,719.0,949.0,721.14
2016,6,14,15,45,791.0,115.5,3.2,19.0,651.0,884.52,679.23
2016,6,14,16,0,699.0,139.0,3.3,19.0,583.0,817.77,635.07
2016,6,14,16,15,665.5,135.0,3.35,18.5,531.5,768.38,603.3
2016,6,14,16,30,632.0,131.0,3.4,18.0,480.0,718.56,570.38
2016,6,14,16,45,656.0,110.0,3.45,18.0,442.5,696.19,556.16
2016,6,14,17,0,680.0,89.0,3.5,18.0,405.0,669.67,538.44
2016,6,14,17,15,550.5,102.5,3.45,17.5,339.0,565.32,460.95
2016,6,14,17,30,421.0,116.0,3.4,17.0,273.0,462.8,380.54
2016,6,14,17,45,389.5,103.5,3.35,16.5,232.0,411.22,340.28
2016,6,14,18,0,358.0,91.0,3.3,16.0,191.0,361.31,299.79
2016,6,14,18,15,432.5,68.5,3.15,15.0,165.5,367.44,304.82
2016,6,14,18,30,507.0,46.0,3.0,14.0,140.0,363.7,299.3
2016,6,14,18,45,398.0,38.0,2.9,13.5,98.0,275.64,222.07
2016,6,14,19,0,289.0,30.0,2.8,13.0,56.0,197.39,147.42
2016,6,14,19,15,144.5,15.0,2.85,12.5,28.0,93.74,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,11.44,0.0
2016,6,15,5,15,104.0,25.5,2.7,9.5,38.0,21.13,9.26
2016,6,15,5,30,208.0,39.0,2.8,10.0,64.0,30.12,20.62
2016,6,15,5,45,265.5,53.5,2.9,10.5,100.5,40.6,30.62
2016,6,15,6,0,323.0,68.0,3.0,11.0,137.0,50.62,39.97
2016,6,15,6,15,357.0,83.0,3.05,11.5,177.5,60.51,49.0
2016,6,15,6,30,391.0,98.0,3.1,12.0,218.0,69.9,57.36
2016,6,15,6,45,426.0,108.5,3.15,12.5,260.5,75.54,62.19
2016,6,15,7,0,461.0,119.0,3.2,13.0,303.0,80.85,66.6
2016,6,15,7,15,521.5,121.5,3.25,13.5,356.0,99.52,67.47
2016,6,15,7,30,582.0,124.0,3.3,14.0,409.0,132.03,82.68
2016,6,15,7,45,408.5,186.0,3.35,14.5,396.5,187.56,132.36
2016,6,15,8,0,235.0,248.0,3.4,15.0,384.0,239.28,181.31
2016,6,15,8,15,267.5,265.0,3.45,15.0,431.5,266.89,202.82
2016,6,15,8,30,300.0,282.0,3.5,15.0,479.0,305.79,234.0
2016,6,15,8,45,287.5,306.0,3.55,15.5,505.5,338.37,260.92
2016,6,15,9,0,275.0,330.0,3.6,16.0,532.0,370.01,286.54
2016,6,15,9,15,346.0,324.5,3.65,16.0,592.0,413.91,321.13
2016,6,15,9,30,417.0,319.0,3.7,16.0,652.0,458.23,356.38
2016,6,15,9,45,248.5,359.5,3.8,16.5,560.0,431.39,335.93
2016,6,15,10,0,80.0,400.0,3.9,17.0,468.0,395.6,306.95
2016,6,15,10,15,502.5,253.0,4.0,17.0,702.0,525.49,412.19
2016,6,15,10,30,925.0,106.0,4.1,17.0,936.0,702.63,550.48
2016,6,15,10,45,932.0,105.0,4.2,17.0,957.5,745.04,582.15
2016,6,15,11,0,939.0,104.0,4.3,17.0,979.0,786.14,611.59
2016,6,15,11,15,942.0,104.5,4.35,17.0,993.0,824.02,638.41
2016,6,15,11,30,945.0,105.0,4.4,17.0,1007.0,860.0,663.78
2016,6,15,11,45,949.5,103.5,4.5,17.5,1014.5,893.39,686.28
2016,6,15,12,0,954.0,102.0,4.6,18.0,1022.0,924.65,707.21
2016,6,15,12,15,685.5,260.0,4.6,18.0,921.0,868.53,666.81
2016,6,15,12,30,417.0,418.0,4.6,18.0,820.0,793.98,606.13
2016,6,15,12,45,674.0,266.0,4.65,18.0,909.5,904.03,693.39
2016,6,15,13,0,931.0,114.0,4.7,18.0,999.0,1004.1,763.53
2016,6,15,13,15,729.0,239.5,4.7,17.5,925.5,962.48,735.93
2016,6,15,13,30,527.0,365.0,4.7,17.0,852.0,901.87,689.95
2016,6,15,13,45,543.5,344.5,4.7,17.0,836.5,906.83,695.31
2016,6,15,14,0,560.0,324.0,4.7,17.0,821.0,909.38,698.66
2016,6,15,14,15,567.0,306.0,4.65,17.0,795.0,902.58,694.94
2016,6,15,14,30,574.0,288.0,4.6,17.0,769.0,893.23,689.58
2016,6,15,14,45,597.5,261.0,4.6,17.0,743.5,890.99,690.2
2016,6,15,15,0,621.0,234.0,4.6,17.0,718.0,883.86,687.47
2016,6,15,15,15,757.5,160.5,4.5,16.5,720.5,930.65,723.42
2016,6,15,15,30,894.0,87.0,4.4,16.0,723.0,953.91,741.73
2016,6,15,15,45,885.0,83.5,4.35,16.0,680.0,926.82,723.75
2016,6,15,16,0,876.0,80.0,4.3,16.0,637.0,897.33,704.4
2016,6,15,16,15,859.0,77.5,4.2,15.5,589.0,859.73,680.26
2016,6,15,16,30,842.0,75.0,4.1,15.0,541.0,820.54,654.73
2016,6,15,16,45,508.5,134.5,4.05,15.0,408.0,596.14,486.81
2016,6,15,17,0,175.0,194.0,4.0,15.0,275.0,361.01,295.82
2016,6,15,17,15,456.5,128.0,3.85,14.5,306.5,518.45,429.9
2016,6,15,17,30,738.0,62.0,3.7,14.0,338.0,628.91,520.03
2016,6,15,17,45,695.5,58.0,3.55,13.5,287.5,566.95,472.23
2016,6,15,18,0,653.0,54.0,3.4,13.0,237.0,506.85,423.89
2016,6,15,18,15,592.0,48.5,3.1,12.5,189.0,435.96,364.21
2016,6,15,18,30,531.0,43.0,2.8,12.0,141.0,373.62,309.27
2016,6,15,18,45,436.5,35.0,2.5,11.5,100.0,291.96,236.79
2016,6,15,19,0,342.0,27.0,2.2,11.0,59.0,219.06,165.39
2016,6,15,19,15,171.0,13.5,2.05,10.5,29.5,103.08,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,9.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,6.67,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,20.44,8.7
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,33.69,23.77
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,49.33,38.42
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,64.71,52.58
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,81.17,67.57
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,97.33,81.99
2016,6,16,6,45,77.0,139.0,1.15,11.5,166.0,113.16,95.68
2016,6,16,7,0,84.0,160.0,1.2,12.0,193.0,128.67,108.79
2016,6,16,7,15,43.0,155.0,1.2,12.5,172.0,129.84,103.28
2016,6,16,7,30,2.0,150.0,1.2,13.0,151.0,133.5,106.59
2016,6,16,7,45,1.0,152.0,1.2,13.5,152.5,136.57,108.57
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,139.22,110.2
2016,6,16,8,15,10.0,194.5,1.2,14.5,201.0,176.29,139.2
2016,6,16,8,30,20.0,235.0,1.2,15.0,248.0,214.36,168.44
2016,6,16,8,45,18.0,240.0,1.3,15.5,252.5,220.49,172.64
2016,6,16,9,0,16.0,245.0,1.4,16.0,257.0,226.24,176.64
2016,6,16,9,15,64.5,312.0,1.45,16.5,363.0,297.06,230.49
2016,6,16,9,30,113.0,379.0,1.5,17.0,469.0,372.56,286.75
2016,6,16,9,45,62.5,313.0,1.6,17.5,363.5,308.28,237.65
2016,6,16,10,0,12.0,247.0,1.7,18.0,258.0,232.73,179.31
2016,6,16,10,15,54.5,341.0,1.8,18.0,390.5,337.38,259.84
2016,6,16,10,30,97.0,435.0,1.9,18.0,523.0,450.19,343.62
2016,6,16,10,45,75.0,428.0,2.0,18.5,497.0,436.61,332.15
2016,6,16,11,0,53.0,421.0,2.1,19.0,471.0,420.81,319.66
2016,6,16,11,15,233.5,416.0,2.2,19.0,638.5,557.78,424.17
2016,6,16,11,30,414.0,411.0,2.3,19.0,806.0,711.24,536.24
2016,6,16,11,45,439.0,389.0,2.4,19.5,811.0,732.4,550.45
2016,6,16,12,0,464.0,367.0,2.5,20.0,816.0,753.35,565.51
2016,6,16,12,15,277.5,420.5,2.6,20.0,689.0,652.76,491.04
2016,6,16,12,30,91.0,474.0,2.7,20.0,562.0,536.6,403.61
2016,6,16,12,45,79.5,461.0,2.8,20.0,537.5,519.09,391.79
2016,6,16,13,0,68.0,448.0,2.9,20.0,513.0,500.49,378.55
2016,6,16,13,15,66.5,439.0,2.95,20.0,501.5,494.62,374.74
2016,6,16,13,30,65.0,430.0,3.0,20.0,490.0,488.25,370.54
2016,6,16,13,45,32.5,269.5,3.1,20.0,299.5,296.49,227.84
2016,6,16,14,0,0.0,109.0,3.2,20.0,109.0,102.23,76.37
2016,6,16,14,15,16.5,223.5,3.25,19.5,237.5,228.9,177.28
2016,6,16,14,30,33.0,338.0,3.3,19.0,366.0,373.46,288.88
2016,6,16,14,45,16.5,237.0,3.35,19.0,251.0,243.19,188.66
2016,6,16,15,0,0.0,136.0,3.4,19.0,136.0,128.11,97.94
2016,6,16,15,15,41.0,228.0,3.35,18.5,257.5,269.29,211.89
2016,6,16,15,30,82.0,320.0,3.3,18.0,379.0,410.88,322.68
2016,6,16,15,45,74.0,296.5,3.3,18.0,347.0,378.88,298.25
2016,6,16,16,0,66.0,273.0,3.3,18.0,315.0,346.7,274.14
2016,6,16,16,15,135.0,256.0,3.2,17.5,333.5,403.95,322.3
2016,6,16,16,30,204.0,239.0,3.1,17.0,352.0,443.24,356.09
2016,6,16,16,45,117.0,206.5,3.05,17.0,270.0,329.8,265.95
2016,6,16,17,0,30.0,174.0,3.0,17.0,188.0,208.52,167.34
2016,6,16,17,15,370.0,119.0,2.85,16.5,259.0,441.72,364.3
2016,6,16,17,30,710.0,64.0,2.7,16.0,330.0,611.57,500.05
2016,6,16,17,45,670.5,59.0,2.55,15.5,281.0,551.49,453.73
2016,6,16,18,0,631.0,54.0,2.4,15.0,232.0,493.1,407.36
2016,6,16,18,15,571.5,48.5,2.15,14.5,185.0,427.68,352.86
2016,6,16,18,30,512.0,43.0,1.9,14.0,138.0,363.37,297.34
2016,6,16,18,45,422.0,35.0,1.65,14.0,98.0,284.81,228.1
2016,6,16,19,0,332.0,27.0,1.4,14.0,58.0,214.61,160.17
2016,6,16,19,15,166.0,13.5,1.25,13.5,29.0,101.28,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,6,17,5,15,8.5,22.5,1.3,12.0,23.5,20.42,8.46
2016,6,17,5,30,17.0,38.0,1.4,12.0,40.0,33.68,23.51
2016,6,17,5,45,30.0,56.5,1.55,12.5,62.0,48.95,37.75
2016,6,17,6,0,43.0,75.0,1.7,13.0,84.0,63.98,51.51
2016,6,17,6,15,51.0,95.0,1.75,13.5,108.5,79.79,65.7
2016,6,17,6,30,59.0,115.0,1.8,14.0,133.0,95.31,79.33
2016,6,17,6,45,63.5,136.0,1.9,14.5,158.5,111.18,92.96
2016,6,17,7,0,68.0,157.0,2.0,15.0,184.0,126.72,106.02
2016,6,17,7,15,35.0,153.0,2.05,15.0,167.0,128.15,101.25
2016,6,17,7,30,2.0,149.0,2.1,15.0,150.0,132.68,105.31
2016,6,17,7,45,6.5,169.5,2.15,15.5,173.5,151.4,119.83
2016,6,17,8,0,11.0,190.0,2.2,16.0,197.0,170.71,134.61
2016,6,17,8,15,5.5,147.0,2.3,16.5,150.5,135.34,105.66
2016,6,17,8,30,0.0,104.0,2.4,17.0,104.0,96.65,74.04
2016,6,17,8,45,13.0,189.5,2.5,17.5,199.5,176.24,137.49
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,247.24,192.47
2016,6,17,9,15,13.0,188.0,2.7,18.0,198.0,177.55,137.56
2016,6,17,9,30,0.0,101.0,2.8,18.0,101.0,94.13,70.99
2016,6,17,9,45,2.5,135.0,2.95,18.5,137.5,126.49,96.75
2016,6,17,10,0,5.0,169.0,3.1,19.0,174.0,159.01,122.18
2016,6,17,10,15,2.5,150.5,3.15,19.0,153.0,141.12,107.82
2016,6,17,10,30,0.0,132.0,3.2,19.0,132.0,122.79,93.15
2016,6,17,10,45,6.0,185.5,3.3,19.5,191.5,176.18,135.09
2016,6,17,11,0,12.0,239.0,3.4,20.0,251.0,230.08,176.64
2016,6,17,11,15,30.0,332.5,3.45,20.0,361.5,329.05,252.4
2016,6,17,11,30,48.0,426.0,3.5,20.0,472.0,431.85,329.12
2016,6,17,11,45,49.5,431.5,3.55,20.0,479.5,443.17,337.13
2016,6,17,12,0,51.0,437.0,3.6,20.0,487.0,454.6,345.61
2016,6,17,12,15,140.5,461.0,3.6,20.0,597.0,565.7,429.48
2016,6,17,12,30,230.0,485.0,3.6,20.0,707.0,679.0,512.49
2016,6,17,12,45,138.5,453.0,3.65,20.0,586.0,572.73,433.93
2016,6,17,13,0,47.0,421.0,3.7,20.0,465.0,453.71,344.96
2016,6,17,13,15,261.5,402.0,3.7,20.0,644.5,662.98,505.13
2016,6,17,13,30,476.0,383.0,3.7,20.0,824.0,869.63,654.71
2016,6,17,13,45,402.5,396.5,3.7,20.0,763.0,811.38,611.77
2016,6,17,14,0,329.0,410.0,3.7,20.0,702.0,759.5,574.41
2016,6,17,14,15,302.0,402.5,3.65,19.5,664.0,730.17,555.02
2016,6,17,14,30,275.0,395.0,3.6,19.0,626.0,699.58,534.4
2016,6,17,14,45,188.0,380.5,3.6,19.0,535.5,587.94,452.53
2016,6,17,15,0,101.0,366.0,3.6,19.0,445.0,475.69,368.22
2016,6,17,15,15,85.5,340.5,3.55,18.5,405.5,434.86,338.98
2016,6,17,15,30,70.0,315.0,3.5,18.0,366.0,393.81,308.81
2016,6,17,15,45,190.5,291.5,3.5,18.0,416.0,495.61,391.54
2016,6,17,16,0,311.0,268.0,3.5,18.0,466.0,591.95,467.91
2016,6,17,16,15,185.0,248.0,3.45,17.5,363.5,438.78,350.19
2016,6,17,16,30,59.0,228.0,3.4,17.0,261.0,292.19,233.74
2016,6,17,16,45,34.0,192.0,3.4,16.5,211.0,230.69,185.34
2016,6,17,17,0,9.0,156.0,3.4,16.0,161.0,160.75,128.59
2016,6,17,17,15,85.0,152.5,3.3,15.5,185.5,227.08,186.39
2016,6,17,17,30,161.0,149.0,3.2,15.0,210.0,290.63,240.74
2016,6,17,17,45,151.0,128.0,3.15,15.0,178.5,255.05,211.46
2016,6,17,18,0,141.0,107.0,3.1,15.0,147.0,219.62,181.95
2016,6,17,18,15,124.5,87.0,2.9,14.5,117.5,181.81,149.83
2016,6,17,18,30,108.0,67.0,2.7,14.0,88.0,144.68,117.53
2016,6,17,18,45,81.0,49.0,2.5,13.5,62.0,105.72,83.04
2016,6,17,19,0,54.0,31.0,2.3,13.0,36.0,67.92,48.24
2016,6,17,19,15,27.0,15.5,2.15,12.5,18.0,30.98,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,10.48,0.0
2016,6,18,5,15,269.5,21.0,1.25,10.5,47.0,16.54,5.75
2016,6,18,5,30,408.0,31.0,1.3,11.0,79.0,23.96,15.19
2016,6,18,5,45,493.0,38.5,1.4,11.5,123.5,28.75,20.0
2016,6,18,6,0,578.0,46.0,1.5,12.0,168.0,33.32,24.35
2016,6,18,6,15,633.5,51.0,1.5,12.5,217.0,38.96,29.53
2016,6,18,6,30,689.0,56.0,1.5,13.0,266.0,41.42,31.7
2016,6,18,6,45,728.5,60.0,1.55,14.0,318.0,42.92,32.86
2016,6,18,7,0,768.0,64.0,1.6,15.0,370.0,44.35,33.89
2016,6,18,7,15,796.0,67.5,1.55,15.5,422.0,70.35,37.26
2016,6,18,7,30,824.0,71.0,1.5,16.0,474.0,115.42,59.14
2016,6,18,7,45,845.5,73.5,1.5,16.5,524.5,169.36,97.32
2016,6,18,8,0,867.0,76.0,1.5,17.0,575.0,218.45,136.53
2016,6,18,8,15,883.0,78.5,1.45,17.5,622.5,268.51,179.23
2016,6,18,8,30,899.0,81.0,1.4,18.0,670.0,320.1,223.88
2016,6,18,8,45,911.5,82.5,1.35,18.5,714.5,371.08,267.81
2016,6,18,9,0,924.0,84.0,1.3,19.0,759.0,422.86,311.36
2016,6,18,9,15,933.5,86.0,1.2,19.5,798.5,474.35,353.18
2016,6,18,9,30,943.0,88.0,1.1,20.0,838.0,525.96,393.47
2016,6,18,9,45,944.5,92.5,1.05,20.5,870.0,575.39,430.9
2016,6,18,10,0,946.0,97.0,1.0,21.0,902.0,623.82,466.16
2016,6,18,10,15,951.0,98.0,0.9,21.5,930.0,670.21,498.24
2016,6,18,10,30,956.0,99.0,0.8,22.0,958.0,715.5,528.22
2016,6,18,10,45,961.5,99.0,0.75,22.5,979.5,758.96,556.04
2016,6,18,11,0,967.0,99.0,0.7,23.0,1001.0,800.98,580.67
2016,6,18,11,15,969.5,99.5,0.65,23.0,1014.5,839.5,603.69
2016,6,18,11,30,972.0,100.0,0.6,23.0,1028.0,876.04,625.13
2016,6,18,11,45,973.5,100.0,0.55,23.5,1035.0,909.16,642.91
2016,6,18,12,0,975.0,100.0,0.5,24.0,1042.0,939.95,658.99
2016,6,18,12,15,975.0,99.5,0.5,24.0,1041.0,966.49,674.65
2016,6,18,12,30,975.0,99.0,0.5,24.0,1040.0,990.36,688.74
2016,6,18,12,45,976.0,97.0,0.5,24.0,1032.0,1010.9,700.87
2016,6,18,13,0,977.0,95.0,0.5,24.0,1024.0,1028.52,711.34
2016,6,18,13,15,974.5,94.5,0.5,24.0,1008.5,1041.23,719.01
2016,6,18,13,30,972.0,94.0,0.5,24.0,993.0,1050.79,724.97
2016,6,18,13,45,968.0,93.0,0.5,24.5,970.5,1055.16,726.62
2016,6,18,14,0,964.0,92.0,0.5,25.0,948.0,1056.29,726.55
2016,6,18,14,15,958.5,91.0,0.5,25.0,919.0,1052.7,725.3
2016,6,18,14,30,953.0,90.0,0.5,25.0,890.0,1045.94,722.36
2016,6,18,14,45,944.5,89.5,0.5,25.0,855.0,1033.67,716.31
2016,6,18,15,0,936.0,89.0,0.5,25.0,820.0,1018.42,708.66
2016,6,18,15,15,926.0,87.0,0.5,24.5,779.5,997.16,698.84
2016,6,18,15,30,916.0,85.0,0.5,24.0,739.0,973.17,687.42
2016,6,18,15,45,901.0,84.0,0.5,24.0,693.5,943.14,670.93
2016,6,18,16,0,886.0,83.0,0.5,24.0,648.0,910.96,653.05
2016,6,18,16,15,869.5,80.5,0.45,23.5,600.0,873.71,632.03
2016,6,18,16,30,853.0,78.0,0.4,23.0,552.0,834.8,609.73
2016,6,18,16,45,831.0,75.0,0.4,23.0,501.0,796.27,587.1
2016,6,18,17,0,809.0,72.0,0.4,23.0,450.0,749.68,558.63
2016,6,18,17,15,779.0,68.5,0.4,22.0,398.5,695.73,526.53
2016,6,18,17,30,749.0,65.0,0.4,21.0,347.0,642.01,493.33
2016,6,18,17,45,709.0,60.0,0.4,20.5,296.0,580.06,451.8
2016,6,18,18,0,669.0,55.0,0.4,20.0,245.0,519.75,408.41
2016,6,18,18,15,608.5,49.5,0.45,19.0,196.0,448.38,355.08
2016,6,18,18,30,548.0,44.0,0.5,18.0,147.0,385.57,305.15
2016,6,18,18,45,455.5,36.0,0.55,17.5,104.5,303.96,237.44
2016,6,18,19,0,363.0,28.0,0.6,17.0,62.0,230.81,170.01
2016,6,18,19,15,181.5,14.0,0.65,16.5,31.0,109.16,8.68
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,73.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,147.0,11.0,1.0,12.0,15.0,10.48,0.0
2016,6,19,5,15,289.0,21.0,1.15,13.0,48.5,16.58,5.55
2016,6,19,5,30,431.0,31.0,1.3,14.0,82.0,24.01,14.99
2016,6,19,5,45,516.0,38.0,1.5,15.0,127.0,28.38,19.34
2016,6,19,6,0,601.0,45.0,1.7,16.0,172.0,35.58,25.91
2016,6,19,6,15,654.5,50.5,1.75,16.5,221.5,38.6,28.68
2016,6,19,6,30,708.0,56.0,1.8,17.0,271.0,41.5,31.23
2016,6,19,6,45,745.0,59.5,1.85,18.0,322.5,42.59,32.01
2016,6,19,7,0,782.0,63.0,1.9,19.0,374.0,43.65,32.71
2016,6,19,7,15,808.0,66.5,1.8,19.5,425.5,69.45,35.93
2016,6,19,7,30,834.0,70.0,1.7,20.0,477.0,122.16,63.46
2016,6,19,7,45,854.0,72.5,1.65,20.5,527.0,169.13,95.29
2016,6,19,8,0,874.0,75.0,1.6,21.0,577.0,218.33,134.06
2016,6,19,8,15,888.5,77.0,1.45,21.5,624.0,267.98,175.81
2016,6,19,8,30,903.0,79.0,1.3,22.0,671.0,319.0,219.27
2016,6,19,8,45,915.0,80.5,1.2,23.0,714.5,369.99,261.88
2016,6,19,9,0,927.0,82.0,1.1,24.0,758.0,421.72,303.8
2016,6,19,9,15,935.5,83.5,0.95,24.5,797.0,472.51,343.87
2016,6,19,9,30,944.0,85.0,0.8,25.0,836.0,523.3,382.16
2016,6,19,9,45,953.5,84.5,0.7,25.5,870.0,572.72,418.12
2016,6,19,10,0,963.0,84.0,0.6,26.0,904.0,621.79,452.24
2016,6,19,10,15,968.0,85.0,0.65,26.0,931.5,668.83,486.26
2016,6,19,10,30,973.0,86.0,0.7,26.0,959.0,714.75,518.72
2016,6,19,10,45,976.5,87.0,0.8,26.5,980.0,758.29,547.74
2016,6,19,11,0,980.0,88.0,0.9,27.0,1001.0,800.22,574.16
2016,6,19,11,15,982.0,88.5,1.05,27.0,1015.0,838.75,600.05
2016,6,19,11,30,984.0,89.0,1.2,27.0,1029.0,875.22,624.58
2016,6,19,11,45,980.5,92.5,1.35,27.5,1034.5,907.67,645.27
2016,6,19,12,0,977.0,96.0,1.5,28.0,1040.0,937.56,664.26
2016,6,19,12,15,976.5,96.0,1.6,28.0,1039.0,964.15,681.85
2016,6,19,12,30,976.0,96.0,1.7,28.0,1038.0,988.07,697.84
2016,6,19,12,45,964.5,103.0,1.85,28.0,1027.0,1005.75,710.68
2016,6,19,13,0,953.0,110.0,2.0,28.0,1016.0,1020.32,721.72
2016,6,19,13,15,950.0,109.5,2.1,27.5,1000.5,1032.51,732.21
2016,6,19,13,30,947.0,109.0,2.2,27.0,985.0,1041.61,740.94
2016,6,19,13,45,946.5,105.5,2.3,27.0,963.5,1046.94,745.99
2016,6,19,14,0,946.0,102.0,2.4,27.0,942.0,1049.05,749.16
2016,6,19,14,15,714.5,211.0,2.45,26.5,834.0,952.82,690.52
2016,6,19,14,30,483.0,320.0,2.5,26.0,726.0,836.96,612.76
2016,6,19,14,45,498.5,298.0,2.55,26.0,702.0,830.25,611.35
2016,6,19,15,0,514.0,276.0,2.6,26.0,678.0,820.96,607.36
2016,6,19,15,15,411.0,294.0,2.6,25.5,605.0,738.18,550.7
2016,6,19,15,30,308.0,312.0,2.6,25.0,532.0,644.65,485.66
2016,6,19,15,45,446.0,246.0,2.65,25.0,542.5,710.43,538.18
2016,6,19,16,0,584.0,180.0,2.7,25.0,553.0,760.48,578.33
2016,6,19,16,15,357.0,211.5,2.65,24.5,434.5,562.59,434.44
2016,6,19,16,30,130.0,243.0,2.6,24.0,316.0,384.5,298.67
2016,6,19,16,45,172.0,217.5,2.6,24.0,304.5,388.84,305.09
2016,6,19,17,0,214.0,192.0,2.6,24.0,293.0,389.75,307.99
2016,6,19,17,15,107.0,151.0,2.4,23.0,201.5,253.72,201.64
2016,6,19,17,30,0.0,110.0,2.2,22.0,110.0,107.09,82.45
2016,6,19,17,45,0.0,94.0,2.05,21.5,94.0,91.38,70.14
2016,6,19,18,0,0.0,78.0,1.9,21.0,78.0,75.55,57.29
2016,6,19,18,15,0.0,62.5,1.7,20.0,62.5,60.15,44.62
2016,6,19,18,30,0.0,47.0,1.5,19.0,47.0,44.54,31.52
2016,6,19,18,45,0.0,33.5,1.35,18.0,33.5,31.12,20.05
2016,6,19,19,0,0.0,20.0,1.2,17.0,20.0,18.56,8.95
2016,6,19,19,15,0.0,10.0,1.2,16.5,10.0,9.27,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,86.5,6.0,1.25,10.5,8.0,0.0,0.0
2016,6,20,5,0,173.0,12.0,1.3,11.0,16.0,11.44,0.0
2016,6,20,5,15,318.5,21.0,1.4,11.5,50.0,16.63,5.49
2016,6,20,5,30,464.0,30.0,1.5,12.0,84.0,25.28,16.21
2016,6,20,5,45,549.0,36.5,1.65,13.0,130.0,29.62,20.61
2016,6,20,6,0,634.0,43.0,1.8,14.0,176.0,33.84,24.58
2016,6,20,6,15,685.5,47.5,1.7,14.5,226.0,36.08,26.69
2016,6,20,6,30,737.0,52.0,1.6,15.0,276.0,38.27,28.63
2016,6,20,6,45,773.5,55.5,1.5,16.0,328.0,39.53,29.58
2016,6,20,7,0,810.0,59.0,1.4,17.0,380.0,47.5,36.39
2016,6,20,7,15,835.0,61.5,1.3,18.0,432.0,73.24,39.11
2016,6,20,7,30,860.0,64.0,1.2,19.0,484.0,119.14,60.35
2016,6,20,7,45,879.0,66.5,1.2,20.0,534.0,167.15,92.71
2016,6,20,8,0,898.0,69.0,1.2,21.0,584.0,217.31,132.0
2016,6,20,8,15,912.0,71.0,1.2,22.0,632.0,267.96,174.28
2016,6,20,8,30,926.0,73.0,1.2,23.0,680.0,319.94,218.22
2016,6,20,8,45,936.5,75.0,1.2,24.0,723.5,371.91,261.77
2016,6,20,9,0,947.0,77.0,1.2,25.0,767.0,424.5,304.63
2016,6,20,9,15,955.5,78.5,1.2,25.5,806.5,476.22,346.14
2016,6,20,9,30,964.0,80.0,1.2,26.0,846.0,527.93,386.26
2016,6,20,9,45,962.0,86.0,1.3,26.5,877.5,577.77,424.27
2016,6,20,10,0,960.0,92.0,1.4,27.0,909.0,626.28,460.17
2016,6,20,10,15,965.0,93.0,1.45,27.0,937.0,673.28,494.71
2016,6,20,10,30,970.0,94.0,1.5,27.0,965.0,719.16,527.67
2016,6,20,10,45,974.0,94.5,1.6,27.5,986.0,762.58,557.1
2016,6,20,11,0,978.0,95.0,1.7,28.0,1007.0,804.43,583.63
2016,6,20,11,15,980.0,95.5,1.8,28.0,1020.5,842.99,608.97
2016,6,20,11,30,982.0,96.0,1.9,28.0,1034.0,879.5,632.92
2016,6,20,11,45,983.5,95.5,2.0,28.0,1040.5,912.49,654.55
2016,6,20,12,0,985.0,95.0,2.1,28.0,1047.0,943.11,674.69
2016,6,20,12,15,984.5,95.0,2.15,28.0,1045.5,969.94,691.91
2016,6,20,12,30,984.0,95.0,2.2,28.0,1044.0,994.07,707.49
2016,6,20,12,45,981.5,95.0,2.3,28.0,1035.0,1013.5,720.73
2016,6,20,13,0,979.0,95.0,2.4,28.0,1026.0,1029.93,732.2
2016,6,20,13,15,975.5,94.5,2.45,28.0,1010.0,1041.79,740.42
2016,6,20,13,30,972.0,94.0,2.5,28.0,994.0,1050.48,746.8
2016,6,20,13,45,967.0,93.5,2.6,28.0,971.0,1054.48,750.92
2016,6,20,14,0,962.0,93.0,2.7,28.0,948.0,1055.24,753.15
2016,6,20,14,15,956.0,92.0,2.75,27.5,918.5,1051.27,753.54
2016,6,20,14,30,950.0,91.0,2.8,27.0,889.0,1044.13,752.05
2016,6,20,14,45,940.5,90.0,2.85,27.0,853.0,1030.43,745.01
2016,6,20,15,0,931.0,89.0,2.9,27.0,817.0,1013.77,736.17
2016,6,20,15,15,920.5,87.5,2.9,26.5,776.5,992.74,725.57
2016,6,20,15,30,910.0,86.0,2.9,26.0,736.0,969.02,713.21
2016,6,20,15,45,896.0,84.5,2.9,25.5,691.0,939.53,696.97
2016,6,20,16,0,882.0,83.0,2.9,25.0,646.0,907.84,679.14
2016,6,20,16,15,865.0,80.5,2.85,24.5,598.0,870.3,656.76
2016,6,20,16,30,848.0,78.0,2.8,24.0,550.0,831.14,632.98
2016,6,20,16,45,609.0,123.0,2.8,23.5,446.0,674.43,525.11
2016,6,20,17,0,370.0,168.0,2.8,23.0,342.0,511.96,404.21
2016,6,20,17,15,377.5,145.5,2.6,22.5,305.5,480.19,382.74
2016,6,20,17,30,385.0,123.0,2.4,22.0,269.0,446.5,358.45
2016,6,20,17,45,359.0,109.0,2.2,21.5,229.5,398.3,321.41
2016,6,20,18,0,333.0,95.0,2.0,21.0,190.0,351.35,284.28
2016,6,20,18,15,301.0,79.5,1.85,20.0,152.5,300.33,243.19
2016,6,20,18,30,269.0,64.0,1.7,19.0,115.0,251.5,202.32
2016,6,20,18,45,224.0,48.0,1.6,18.5,82.0,197.69,155.7
2016,6,20,19,0,179.0,32.0,1.5,18.0,49.0,147.6,108.83
2016,6,20,19,15,89.5,16.0,1.5,17.5,24.5,70.51,7.8
2016,6,20,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,75.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,150.0,11.0,1.4,13.0,15.0,10.48,0.0
2016,6,21,5,15,290.5,20.5,1.55,14.0,47.5,16.17,4.92
2016,6,21,5,30,431.0,30.0,1.7,15.0,80.0,23.17,14.15
2016,6,21,5,45,514.0,37.0,1.9,16.0,124.5,30.08,20.71
2016,6,21,6,0,597.0,44.0,2.1,17.0,169.0,34.71,25.01
2016,6,21,6,15,650.0,49.0,2.05,17.5,218.0,37.33,27.43
2016,6,21,6,30,703.0,54.0,2.0,18.0,267.0,39.86,29.65
2016,6,21,6,45,740.0,57.5,1.95,19.0,318.0,41.03,30.5
2016,6,21,7,0,777.0,61.0,1.9,20.0,369.0,42.16,31.26
2016,6,21,7,15,803.5,64.0,1.85,20.5,420.0,66.19,33.83
2016,6,21,7,30,830.0,67.0,1.8,21.0,471.0,118.3,60.51
2016,6,21,7,45,850.0,69.5,1.8,22.0,521.0,164.99,91.68
2016,6,21,8,0,870.0,72.0,1.8,23.0,571.0,213.92,129.75
2016,6,21,8,15,885.0,74.0,1.7,23.5,618.0,263.42,171.17
2016,6,21,8,30,900.0,76.0,1.6,24.0,665.0,314.36,214.47
2016,6,21,8,45,912.0,77.5,1.55,25.0,708.5,365.16,257.01
2016,6,21,9,0,924.0,79.0,1.5,26.0,752.0,416.72,299.03
2016,6,21,9,15,933.0,80.5,1.4,26.5,790.5,467.55,339.61
2016,6,21,9,30,942.0,82.0,1.3,27.0,829.0,518.46,378.73
2016,6,21,9,45,945.0,85.0,1.2,28.0,862.0,567.36,414.06
2016,6,21,10,0,948.0,88.0,1.1,29.0,895.0,615.38,447.12
2016,6,21,10,15,953.0,89.0,1.0,29.5,922.0,661.85,478.56
2016,6,21,10,30,958.0,90.0,0.9,30.0,949.0,707.2,507.95
2016,6,21,10,45,960.5,92.0,0.85,30.5,969.5,750.41,534.82
2016,6,21,11,0,963.0,94.0,0.8,31.0,990.0,791.98,558.61
2016,6,21,11,15,965.0,94.0,0.85,31.0,1004.0,829.56,582.09
2016,6,21,11,30,967.0,94.0,0.9,31.0,1018.0,865.12,604.23
2016,6,21,11,45,967.0,95.0,0.95,31.5,1024.0,897.78,623.26
2016,6,21,12,0,967.0,96.0,1.0,32.0,1030.0,928.06,640.73
2016,6,21,12,15,966.5,96.0,1.1,32.0,1029.0,954.47,657.96
2016,6,21,12,30,966.0,96.0,1.2,32.0,1028.0,978.23,673.66
2016,6,21,12,45,960.0,98.5,1.35,32.0,1018.5,996.54,686.94
2016,6,21,13,0,954.0,101.0,1.5,32.0,1009.0,1011.85,698.49
2016,6,21,13,15,951.0,100.5,1.65,32.0,993.5,1023.99,708.2
2016,6,21,13,30,948.0,100.0,1.8,32.0,978.0,1033.03,716.11
2016,6,21,13,45,944.0,99.0,1.95,32.0,955.5,1037.45,721.27
2016,6,21,14,0,940.0,98.0,2.1,32.0,933.0,1038.71,724.58
2016,6,21,14,15,934.5,96.5,2.2,31.5,904.5,1034.79,725.68
2016,6,21,14,30,929.0,95.0,2.3,31.0,876.0,1027.75,724.94
2016,6,21,14,45,921.5,93.5,2.4,31.0,841.5,1015.68,719.68
2016,6,21,15,0,914.0,92.0,2.5,31.0,807.0,1000.66,712.62
2016,6,21,15,15,904.0,90.0,2.55,30.5,767.0,979.82,702.83
2016,6,21,15,30,894.0,88.0,2.6,30.0,727.0,956.31,691.31
2016,6,21,15,45,881.5,86.0,2.7,29.5,683.5,927.98,676.95
2016,6,21,16,0,869.0,84.0,2.8,29.0,640.0,897.42,660.91
2016,6,21,16,15,852.5,81.5,2.8,28.5,592.5,860.68,639.73
2016,6,21,16,30,836.0,79.0,2.8,28.0,545.0,822.31,617.14
2016,6,21,16,45,815.0,76.0,2.85,27.5,495.5,785.22,595.31
2016,6,21,17,0,794.0,73.0,2.9,27.0,446.0,740.0,567.21
2016,6,21,17,15,765.0,69.5,2.8,26.0,395.0,687.37,533.39
2016,6,21,17,30,736.0,66.0,2.7,25.0,344.0,634.9,498.62
2016,6,21,17,45,697.0,61.0,2.6,24.0,294.0,574.14,456.32
2016,6,21,18,0,658.0,56.0,2.5,23.0,244.0,514.94,412.21
2016,6,21,18,15,599.0,50.5,2.35,22.0,196.0,448.76,359.94
2016,6,21,18,30,540.0,45.0,2.2,21.0,148.0,383.33,305.99
2016,6,21,18,45,448.5,37.0,2.05,20.0,106.0,302.42,237.66
2016,6,21,19,0,357.0,29.0,1.9,19.0,64.0,229.81,170.53
2016,6,21,19,15,178.5,14.5,1.9,18.5,32.0,109.36,17.36
2016,6,21,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,70.0,5.5,1.8,10.5,7.5,0.0,0.0
2016,6,22,5,0,140.0,11.0,1.9,11.0,15.0,10.48,0.0
2016,6,22,5,15,286.0,21.0,1.95,11.5,48.0,16.67,5.14
2016,6,22,5,30,432.0,31.0,2.0,12.0,81.0,24.11,15.15
2016,6,22,5,45,518.5,38.0,2.15,13.0,126.0,28.47,19.57
2016,6,22,6,0,605.0,45.0,2.3,14.0,171.0,35.69,26.21
2016,6,22,6,15,658.5,50.0,2.2,14.5,220.5,38.26,28.62
2016,6,22,6,30,712.0,55.0,2.1,15.0,270.0,40.76,30.83
2016,6,22,6,45,748.0,59.0,2.05,16.0,321.5,42.29,32.02
2016,6,22,7,0,784.0,63.0,2.0,17.0,373.0,43.75,33.08
2016,6,22,7,15,810.0,66.0,2.0,18.0,424.0,67.18,35.29
2016,6,22,7,30,836.0,69.0,2.0,19.0,475.0,119.54,61.98
2016,6,22,7,45,855.0,72.0,2.0,20.0,525.0,166.79,93.72
2016,6,22,8,0,874.0,75.0,2.0,21.0,575.0,216.2,132.44
2016,6,22,8,15,888.5,77.0,1.95,21.5,622.0,265.82,174.34
2016,6,22,8,30,903.0,79.0,1.9,22.0,669.0,316.82,218.2
2016,6,22,8,45,914.5,80.5,1.9,23.0,712.5,367.64,261.35
2016,6,22,9,0,926.0,82.0,1.9,24.0,756.0,419.16,304.02
2016,6,22,9,15,935.0,83.5,1.9,24.5,795.0,470.13,345.67
2016,6,22,9,30,944.0,85.0,1.9,25.0,834.0,521.17,386.06
2016,6,22,9,45,950.5,86.5,1.9,25.5,867.5,570.76,424.1
2016,6,22,10,0,957.0,88.0,1.9,26.0,901.0,619.76,460.49
2016,6,22,10,15,962.0,89.0,1.95,26.5,928.5,666.64,494.53
2016,6,22,10,30,967.0,90.0,2.0,27.0,956.0,712.4,526.86
2016,6,22,10,45,970.5,90.5,2.05,27.5,977.0,755.38,555.89
2016,6,22,11,0,974.0,91.0,2.1,28.0,998.0,796.75,581.96
2016,6,22,11,15,976.0,91.5,2.2,28.0,1012.0,835.18,607.41
2016,6,22,11,30,978.0,92.0,2.3,28.0,1026.0,871.58,631.44
2016,6,22,11,45,979.0,92.5,2.45,28.5,1033.0,904.97,652.58
2016,6,22,12,0,980.0,93.0,2.6,29.0,1040.0,936.01,672.12
2016,6,22,12,15,980.0,93.0,2.65,29.0,1039.5,963.2,689.68
2016,6,22,12,30,980.0,93.0,2.7,29.0,1039.0,987.73,705.59
2016,6,22,12,45,974.0,96.0,2.8,29.0,1030.0,1006.81,718.55
2016,6,22,13,0,968.0,99.0,2.9,29.0,1021.0,1022.87,729.72
2016,6,22,13,15,966.0,98.5,2.95,28.5,1006.0,1036.19,740.33
2016,6,22,13,30,964.0,98.0,3.0,28.0,991.0,1046.39,749.13
2016,6,22,13,45,960.0,97.5,3.1,28.0,969.0,1051.47,753.79
2016,6,22,14,0,956.0,97.0,3.2,28.0,947.0,1053.35,756.57
2016,6,22,14,15,951.0,96.0,3.25,28.0,918.5,1050.52,756.08
2016,6,22,14,30,946.0,95.0,3.3,28.0,890.0,1044.53,753.71
2016,6,22,14,45,939.0,93.0,3.35,28.0,855.5,1032.35,747.51
2016,6,22,15,0,932.0,91.0,3.4,28.0,821.0,1017.14,739.46
2016,6,22,15,15,922.0,89.5,3.4,27.5,781.0,996.69,729.16
2016,6,22,15,30,912.0,88.0,3.4,27.0,741.0,973.54,717.1
2016,6,22,15,45,900.0,85.5,3.45,27.0,696.5,944.8,700.23
2016,6,22,16,0,888.0,83.0,3.5,27.0,652.0,913.74,681.71
2016,6,22,16,15,871.5,80.5,3.5,26.5,603.5,876.56,659.89
2016,6,22,16,30,855.0,78.0,3.5,26.0,555.0,837.7,636.6
2016,6,22,16,45,834.0,75.0,3.5,25.5,504.5,793.05,608.8
2016,6,22,17,0,813.0,72.0,3.5,25.0,454.0,754.24,584.62
2016,6,22,17,15,784.0,68.5,3.35,24.0,402.5,700.97,549.74
2016,6,22,17,30,755.0,65.0,3.2,23.0,351.0,647.83,513.95
2016,6,22,17,45,714.0,60.5,3.1,22.0,300.0,585.58,470.11
2016,6,22,18,0,673.0,56.0,3.0,21.0,249.0,525.01,424.58
2016,6,22,18,15,614.0,50.5,2.8,20.0,200.0,454.28,368.19
2016,6,22,18,30,555.0,45.0,2.6,19.0,151.0,392.06,315.96
2016,6,22,18,45,459.0,37.0,2.45,18.0,108.0,308.1,244.46
2016,6,22,19,0,363.0,29.0,2.3,17.0,65.0,232.83,174.61
2016,6,22,19,15,181.5,14.5,2.35,16.5,32.5,110.84,20.0
2016,6,22,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
