Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,1.65,9.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,1.8,10.0,15.0,10.48,0.0
2016,6,23,5,15,304.0,20.5,1.85,10.5,48.5,16.24,4.69
2016,6,23,5,30,452.0,30.0,1.9,11.0,82.0,25.38,16.31
2016,6,23,5,45,540.0,36.5,2.0,12.0,127.5,29.72,20.76
2016,6,23,6,0,628.0,43.0,2.1,13.0,173.0,33.93,24.75
2016,6,23,6,15,679.5,47.5,2.05,13.5,223.0,36.16,26.87
2016,6,23,6,30,731.0,52.0,2.0,14.0,273.0,38.34,28.81
2016,6,23,6,45,768.5,55.0,2.0,15.0,325.0,39.2,29.42
2016,6,23,7,0,806.0,58.0,2.0,16.0,377.0,46.79,35.91
2016,6,23,7,15,830.5,61.0,1.95,17.0,428.0,70.55,38.33
2016,6,23,7,30,855.0,64.0,1.9,18.0,479.0,116.49,59.18
2016,6,23,7,45,873.5,66.0,1.9,19.0,528.5,163.75,90.86
2016,6,23,8,0,892.0,68.0,1.9,20.0,578.0,213.11,129.7
2016,6,23,8,15,905.0,70.0,1.85,21.0,624.5,263.2,171.91
2016,6,23,8,30,918.0,72.0,1.8,22.0,671.0,314.52,215.83
2016,6,23,8,45,928.0,73.5,1.8,23.0,714.0,365.53,259.24
2016,6,23,9,0,938.0,75.0,1.8,24.0,757.0,417.09,302.06
2016,6,23,9,15,945.0,76.0,1.85,24.5,794.5,467.33,343.4
2016,6,23,9,30,952.0,77.0,1.9,25.0,832.0,517.42,383.4
2016,6,23,9,45,951.5,82.0,1.95,25.5,863.5,566.68,421.48
2016,6,23,10,0,951.0,87.0,2.0,26.0,895.0,614.76,457.5
2016,6,23,10,15,955.0,88.0,2.15,26.0,921.5,660.78,492.56
2016,6,23,10,30,959.0,89.0,2.3,26.0,948.0,705.61,526.1
2016,6,23,10,45,962.5,89.0,2.5,26.5,968.0,747.84,555.88
2016,6,23,11,0,966.0,89.0,2.7,27.0,988.0,788.47,582.77
2016,6,23,11,15,967.5,89.0,2.85,27.0,1001.0,825.79,608.13
2016,6,23,11,30,969.0,89.0,3.0,27.0,1014.0,861.06,632.06
2016,6,23,11,45,970.5,88.5,3.2,27.5,1020.0,893.66,653.21
2016,6,23,12,0,972.0,88.0,3.4,28.0,1026.0,923.93,672.75
2016,6,23,12,15,971.5,88.0,3.5,27.5,1025.0,950.43,691.9
2016,6,23,12,30,971.0,88.0,3.6,27.0,1024.0,974.27,709.43
2016,6,23,12,45,966.0,90.0,3.7,27.0,1015.0,993.09,722.39
2016,6,23,13,0,961.0,92.0,3.8,27.0,1006.0,1008.92,733.52
2016,6,23,13,15,958.5,91.5,3.85,27.0,991.0,1021.58,742.37
2016,6,23,13,30,956.0,91.0,3.9,27.0,976.0,1031.13,749.35
2016,6,23,13,45,953.5,89.0,4.0,27.0,954.5,1035.97,753.73
2016,6,23,14,0,951.0,87.0,4.1,27.0,933.0,1037.6,756.17
2016,6,23,14,15,945.0,86.0,4.1,26.5,904.0,1033.64,755.97
2016,6,23,14,30,939.0,85.0,4.1,26.0,875.0,1026.55,753.86
2016,6,23,14,45,933.0,82.5,4.15,26.0,840.5,1014.69,747.57
2016,6,23,15,0,927.0,80.0,4.2,26.0,806.0,999.8,739.38
2016,6,23,15,15,917.0,78.5,4.2,25.5,766.0,979.27,728.64
2016,6,23,15,30,907.0,77.0,4.2,25.0,726.0,956.05,716.11
2016,6,23,15,45,895.5,74.5,4.25,24.5,682.0,927.71,700.3
2016,6,23,16,0,884.0,72.0,4.3,24.0,638.0,897.04,682.73
2016,6,23,16,15,868.5,70.0,4.25,23.5,591.0,861.3,660.94
2016,6,23,16,30,853.0,68.0,4.2,23.0,544.0,823.85,637.69
2016,6,23,16,45,831.5,65.5,4.2,22.5,494.5,779.32,609.15
2016,6,23,17,0,810.0,63.0,4.2,22.0,445.0,733.93,579.41
2016,6,23,17,15,783.0,60.0,4.1,21.5,394.5,683.13,544.59
2016,6,23,17,30,756.0,57.0,4.0,21.0,344.0,638.62,513.63
2016,6,23,17,45,715.5,53.5,3.95,20.5,294.0,578.03,469.39
2016,6,23,18,0,675.0,50.0,3.9,20.0,244.0,519.14,423.98
2016,6,23,18,15,618.5,45.0,3.7,19.0,196.0,450.66,368.65
2016,6,23,18,30,562.0,40.0,3.5,18.0,148.0,385.92,313.94
2016,6,23,18,45,469.0,33.5,3.3,17.5,106.0,308.82,246.49
2016,6,23,19,0,376.0,27.0,3.1,17.0,64.0,236.67,178.15
2016,6,23,19,15,188.0,13.5,3.05,16.5,32.0,112.19,21.93
2016,6,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,1.7,11.0,14.0,10.48,0.0
2016,6,24,5,15,279.0,21.0,1.75,11.5,46.5,16.74,4.7
2016,6,24,5,30,428.0,31.0,1.8,12.0,79.0,24.19,15.18
2016,6,24,5,45,513.0,38.0,1.85,12.5,124.0,28.54,19.66
2016,6,24,6,0,598.0,45.0,1.9,13.0,169.0,35.76,26.39
2016,6,24,6,15,652.5,50.5,1.9,14.0,218.5,38.77,29.14
2016,6,24,6,30,707.0,56.0,1.9,15.0,268.0,41.66,31.65
2016,6,24,6,45,743.5,60.0,1.95,16.0,319.5,43.15,32.79
2016,6,24,7,0,780.0,64.0,2.0,17.0,371.0,44.57,33.81
2016,6,24,7,15,806.5,67.0,2.0,17.5,422.5,66.24,35.54
2016,6,24,7,30,833.0,70.0,2.0,18.0,474.0,118.41,61.8
2016,6,24,7,45,852.5,73.0,2.05,19.0,524.0,165.56,93.29
2016,6,24,8,0,872.0,76.0,2.1,20.0,574.0,214.92,131.97
2016,6,24,8,15,887.0,78.5,2.0,20.5,621.5,264.95,174.25
2016,6,24,8,30,902.0,81.0,1.9,21.0,669.0,316.43,218.54
2016,6,24,8,45,913.0,83.0,1.85,22.0,712.5,367.47,261.94
2016,6,24,9,0,924.0,85.0,1.8,23.0,756.0,419.18,304.77
2016,6,24,9,15,933.0,86.5,1.7,23.5,795.5,470.1,346.17
2016,6,24,9,30,942.0,88.0,1.6,24.0,835.0,521.09,386.13
2016,6,24,9,45,950.5,88.0,1.5,24.5,869.0,570.42,423.42
2016,6,24,10,0,959.0,88.0,1.4,25.0,903.0,619.33,458.95
2016,6,24,10,15,964.0,89.0,1.3,25.5,930.5,666.35,491.73
2016,6,24,10,30,969.0,90.0,1.2,26.0,958.0,712.25,522.46
2016,6,24,10,45,973.5,90.5,1.15,26.5,979.5,756.06,550.64
2016,6,24,11,0,978.0,91.0,1.1,27.0,1001.0,798.34,575.64
2016,6,24,11,15,980.5,91.5,1.1,27.0,1015.0,837.38,599.91
2016,6,24,11,30,983.0,92.0,1.1,27.0,1029.0,874.4,622.71
2016,6,24,11,45,984.5,92.0,1.1,27.5,1036.0,907.99,641.91
2016,6,24,12,0,986.0,92.0,1.1,28.0,1043.0,939.22,659.48
2016,6,24,12,15,986.0,92.0,1.15,28.0,1042.5,966.64,676.74
2016,6,24,12,30,986.0,92.0,1.2,28.0,1042.0,991.38,692.43
2016,6,24,12,45,975.5,98.0,1.3,28.0,1032.0,1009.41,704.93
2016,6,24,13,0,965.0,104.0,1.4,28.0,1022.0,1024.31,715.69
2016,6,24,13,15,962.5,103.5,1.45,28.0,1007.0,1037.28,724.6
2016,6,24,13,30,960.0,103.0,1.5,28.0,992.0,1047.13,731.74
2016,6,24,13,45,956.0,102.0,1.55,28.5,969.5,1051.83,734.44
2016,6,24,14,0,952.0,101.0,1.6,29.0,947.0,1053.33,735.36
2016,6,24,14,15,946.0,100.0,1.6,28.5,918.5,1049.67,735.45
2016,6,24,14,30,940.0,99.0,1.6,28.0,890.0,1042.85,733.78
2016,6,24,14,45,932.5,97.5,1.65,28.0,855.5,1030.92,728.41
2016,6,24,15,0,925.0,96.0,1.7,28.0,821.0,1015.99,721.29
2016,6,24,15,15,915.0,94.5,1.7,28.0,780.5,995.78,710.24
2016,6,24,15,30,905.0,93.0,1.7,28.0,740.0,972.87,697.59
2016,6,24,15,45,892.0,90.5,1.75,28.0,695.5,943.48,681.43
2016,6,24,16,0,879.0,88.0,1.8,28.0,651.0,911.81,663.69
2016,6,24,16,15,862.0,85.5,1.8,27.5,603.0,874.54,642.82
2016,6,24,16,30,845.0,83.0,1.8,27.0,555.0,842.91,625.41
2016,6,24,16,45,822.5,80.0,1.8,26.5,504.5,797.19,598.08
2016,6,24,17,0,800.0,77.0,1.8,26.0,454.0,750.59,569.6
2016,6,24,17,15,770.0,73.0,1.75,25.0,402.0,696.39,535.63
2016,6,24,17,30,740.0,69.0,1.7,24.0,350.0,642.38,500.64
2016,6,24,17,45,698.0,64.5,1.65,23.5,299.0,579.96,457.14
2016,6,24,18,0,656.0,60.0,1.6,23.0,248.0,523.2,414.73
2016,6,24,18,15,594.5,53.5,1.55,22.0,199.0,450.79,358.95
2016,6,24,18,30,533.0,47.0,1.5,21.0,150.0,382.7,303.92
2016,6,24,18,45,437.0,39.0,1.45,20.0,107.0,299.58,234.69
2016,6,24,19,0,341.0,31.0,1.4,19.0,64.0,224.98,167.03
2016,6,24,19,15,170.5,15.5,1.4,18.0,32.0,107.94,21.74
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,58.5,5.0,1.1,13.5,6.5,0.0,0.0
2016,6,25,5,0,117.0,10.0,1.1,14.0,13.0,9.53,0.0
2016,6,25,5,15,264.5,20.5,1.25,15.0,45.0,16.3,4.0
2016,6,25,5,30,412.0,31.0,1.4,16.0,77.0,24.22,14.88
2016,6,25,5,45,500.0,38.5,1.6,17.0,122.0,29.0,19.65
2016,6,25,6,0,588.0,46.0,1.8,18.0,167.0,36.73,26.65
2016,6,25,6,15,643.5,51.0,1.8,18.5,216.5,39.24,28.98
2016,6,25,6,30,699.0,56.0,1.8,19.0,266.0,41.69,31.12
2016,6,25,6,45,737.5,60.0,1.85,20.0,317.5,43.17,32.24
2016,6,25,7,0,776.0,64.0,1.9,21.0,369.0,44.6,33.25
2016,6,25,7,15,803.0,67.5,1.8,21.5,421.0,65.64,35.0
2016,6,25,7,30,830.0,71.0,1.7,22.0,473.0,110.78,54.9
2016,6,25,7,45,851.0,73.5,1.6,23.0,523.5,164.83,91.25
2016,6,25,8,0,872.0,76.0,1.5,24.0,574.0,213.99,128.84
2016,6,25,8,15,887.0,78.5,1.45,24.5,621.5,264.02,170.25
2016,6,25,8,30,902.0,81.0,1.4,25.0,669.0,315.49,213.65
2016,6,25,8,45,914.0,83.0,1.35,26.0,713.0,366.86,256.28
2016,6,25,9,0,926.0,85.0,1.3,27.0,757.0,419.01,298.39
2016,6,25,9,15,935.0,86.5,1.3,27.5,796.0,470.04,339.17
2016,6,25,9,30,944.0,88.0,1.3,28.0,835.0,521.15,378.68
2016,6,25,9,45,945.0,92.5,1.35,28.5,867.5,570.5,415.89
2016,6,25,10,0,946.0,97.0,1.4,29.0,900.0,618.82,451.18
2016,6,25,10,15,951.0,98.0,1.45,29.0,927.5,665.37,485.21
2016,6,25,10,30,956.0,99.0,1.5,29.0,955.0,710.83,517.71
2016,6,25,10,45,959.5,100.0,1.6,29.5,976.0,753.97,547.13
2016,6,25,11,0,963.0,101.0,1.7,30.0,997.0,795.54,573.33
2016,6,25,11,15,965.0,101.5,1.8,30.0,1011.0,833.79,598.32
2016,6,25,11,30,967.0,102.0,1.9,30.0,1025.0,870.03,621.94
2016,6,25,11,45,967.5,103.0,2.0,30.5,1031.5,903.36,642.36
2016,6,25,12,0,968.0,104.0,2.1,31.0,1038.0,934.35,661.22
2016,6,25,12,15,967.5,104.0,2.15,31.0,1037.0,961.06,678.19
2016,6,25,12,30,967.0,104.0,2.2,31.0,1036.0,985.14,693.57
2016,6,25,12,45,967.5,102.0,2.3,31.0,1028.5,1005.44,707.19
2016,6,25,13,0,968.0,100.0,2.4,31.0,1021.0,1022.83,719.12
2016,6,25,13,15,965.5,99.5,2.45,31.0,1006.0,1035.82,727.92
2016,6,25,13,30,963.0,99.0,2.5,31.0,991.0,1045.68,734.94
2016,6,25,13,45,958.5,98.5,2.6,31.0,968.5,1050.42,739.43
2016,6,25,14,0,954.0,98.0,2.7,31.0,946.0,1051.95,742.1
2016,6,25,14,15,948.0,97.0,2.7,30.5,917.5,1048.28,742.17
2016,6,25,14,30,942.0,96.0,2.7,30.0,889.0,1041.45,740.44
2016,6,25,14,45,934.5,94.5,2.75,30.0,854.0,1029.51,734.6
2016,6,25,15,0,927.0,93.0,2.8,30.0,819.0,1014.56,726.97
2016,6,25,15,15,917.0,91.0,2.8,29.5,779.0,993.74,716.67
2016,6,25,15,30,907.0,89.0,2.8,29.0,739.0,970.21,704.64
2016,6,25,15,45,895.0,86.5,2.85,29.0,694.5,941.68,688.31
2016,6,25,16,0,883.0,84.0,2.9,29.0,650.0,910.83,670.37
2016,6,25,16,15,866.5,81.5,2.85,28.5,602.5,873.87,648.77
2016,6,25,16,30,850.0,79.0,2.8,28.0,555.0,835.23,625.79
2016,6,25,16,45,829.0,76.0,2.8,27.5,504.5,797.81,603.58
2016,6,25,17,0,808.0,73.0,2.8,27.0,454.0,752.23,575.15
2016,6,25,17,15,779.0,69.5,2.65,26.0,402.5,699.16,541.0
2016,6,25,17,30,750.0,66.0,2.5,25.0,351.0,646.23,505.9
2016,6,25,17,45,710.0,61.5,2.35,24.5,300.0,584.85,462.35
2016,6,25,18,0,670.0,57.0,2.2,24.0,249.0,525.06,417.3
2016,6,25,18,15,610.5,51.0,2.05,23.0,200.0,457.44,364.47
2016,6,25,18,30,551.0,45.0,1.9,22.0,151.0,390.49,309.87
2016,6,25,18,45,458.0,37.0,1.75,21.0,108.0,308.16,240.98
2016,6,25,19,0,365.0,29.0,1.6,20.0,65.0,234.25,173.56
2016,6,25,19,15,182.5,14.5,1.55,19.5,32.5,111.67,23.23
2016,6,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,1.0,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,1.0,15.0,12.0,9.53,0.0
2016,6,26,5,15,244.0,20.5,1.05,16.0,43.0,16.33,3.64
2016,6,26,5,30,384.0,31.0,1.1,17.0,74.0,24.24,14.8
2016,6,26,5,45,470.5,39.0,1.2,18.0,117.0,29.45,19.94
2016,6,26,6,0,557.0,47.0,1.3,19.0,160.0,34.41,24.51
2016,6,26,6,15,612.5,52.5,1.2,19.5,208.5,37.03,26.93
2016,6,26,6,30,668.0,58.0,1.1,20.0,257.0,43.36,32.46
2016,6,26,6,45,707.0,62.0,1.05,21.0,308.0,44.75,33.49
2016,6,26,7,0,746.0,66.0,1.0,22.0,359.0,46.09,34.41
2016,6,26,7,15,773.5,69.5,0.9,22.5,409.5,65.47,35.71
2016,6,26,7,30,801.0,73.0,0.8,23.0,460.0,109.19,54.57
2016,6,26,7,45,822.0,75.5,0.75,24.0,509.5,154.56,83.76
2016,6,26,8,0,843.0,78.0,0.7,25.0,559.0,209.52,125.43
2016,6,26,8,15,858.5,80.5,0.65,26.0,605.5,258.23,164.71
2016,6,26,8,30,874.0,83.0,0.6,27.0,652.0,308.44,205.75
2016,6,26,8,45,886.0,85.0,0.6,28.0,695.5,358.44,246.41
2016,6,26,9,0,898.0,87.0,0.6,29.0,739.0,409.23,286.62
2016,6,26,9,15,907.0,89.0,0.65,29.5,777.5,459.35,326.0
2016,6,26,9,30,916.0,91.0,0.7,30.0,816.0,509.57,364.24
2016,6,26,9,45,925.0,91.0,0.75,30.5,849.5,558.01,400.1
2016,6,26,10,0,934.0,91.0,0.8,31.0,883.0,606.11,434.62
2016,6,26,10,15,939.0,92.0,0.85,31.5,910.5,652.11,466.68
2016,6,26,10,30,944.0,93.0,0.9,32.0,938.0,697.04,497.13
2016,6,26,10,45,946.5,94.5,1.0,32.5,958.5,739.42,525.43
2016,6,26,11,0,949.0,96.0,1.1,33.0,979.0,780.19,550.68
2016,6,26,11,15,951.0,96.5,1.25,33.0,993.0,817.92,575.53
2016,6,26,11,30,953.0,97.0,1.4,33.0,1007.0,853.67,599.08
2016,6,26,11,45,953.0,98.0,1.55,33.5,1013.0,886.12,619.27
2016,6,26,12,0,953.0,99.0,1.7,34.0,1019.0,916.23,637.93
2016,6,26,12,15,953.0,99.0,1.85,34.0,1018.5,942.97,655.79
2016,6,26,12,30,953.0,99.0,2.0,34.0,1018.0,967.12,672.12
2016,6,26,12,45,941.0,106.0,2.2,34.0,1007.0,984.21,684.68
2016,6,26,13,0,929.0,113.0,2.4,34.0,996.0,998.25,695.46
2016,6,26,13,15,926.0,112.0,2.5,34.0,981.0,1009.96,703.9
2016,6,26,13,30,923.0,111.0,2.6,34.0,966.0,1018.64,710.6
2016,6,26,13,45,919.0,110.0,2.75,34.0,944.5,1023.27,715.38
2016,6,26,14,0,915.0,109.0,2.9,34.0,923.0,1024.81,718.36
2016,6,26,14,15,909.0,107.5,2.95,33.5,894.5,1020.77,718.58
2016,6,26,14,30,903.0,106.0,3.0,33.0,866.0,1013.67,717.04
2016,6,26,14,45,895.0,104.5,3.15,33.0,832.0,1001.62,711.8
2016,6,26,15,0,887.0,103.0,3.3,33.0,798.0,986.71,704.77
2016,6,26,15,15,876.5,101.0,3.35,32.5,759.0,966.05,694.76
2016,6,26,15,30,866.0,99.0,3.4,32.0,720.0,942.83,683.08
2016,6,26,15,45,853.5,96.0,3.45,32.0,676.5,914.16,666.37
2016,6,26,16,0,841.0,93.0,3.5,32.0,633.0,883.3,648.14
2016,6,26,16,15,824.0,90.5,3.45,31.5,586.0,854.61,631.96
2016,6,26,16,30,807.0,88.0,3.4,31.0,539.0,816.62,609.25
2016,6,26,16,45,786.0,84.0,3.4,30.5,490.0,772.08,581.93
2016,6,26,17,0,765.0,80.0,3.4,30.0,441.0,726.64,553.38
2016,6,26,17,15,735.5,76.0,3.2,29.0,390.5,674.02,519.25
2016,6,26,17,30,706.0,72.0,3.0,28.0,340.0,621.61,484.27
2016,6,26,17,45,668.0,66.0,2.9,27.0,290.5,565.04,445.2
2016,6,26,18,0,630.0,60.0,2.8,26.0,241.0,506.7,401.8
2016,6,26,18,15,570.0,54.0,2.55,25.0,193.5,436.92,347.14
2016,6,26,18,30,510.0,48.0,2.3,24.0,146.0,371.33,293.52
2016,6,26,18,45,422.5,39.0,2.1,23.0,104.5,292.36,227.48
2016,6,26,19,0,335.0,30.0,1.9,22.0,63.0,221.31,162.97
2016,6,26,19,15,167.5,15.0,1.85,21.5,31.5,106.11,21.92
2016,6,26,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,16.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,17.0,11.0,10.48,0.0
2016,6,27,5,15,186.5,21.0,1.35,18.0,41.5,16.83,3.44
2016,6,27,5,30,373.0,31.0,1.5,19.0,72.0,24.29,14.64
2016,6,27,5,45,459.5,39.0,1.65,20.0,115.0,29.48,19.76
2016,6,27,6,0,546.0,47.0,1.8,21.0,158.0,34.44,24.29
2016,6,27,6,15,602.0,52.5,1.75,21.5,206.0,37.05,26.69
2016,6,27,6,30,658.0,58.0,1.7,22.0,254.0,43.38,32.18
2016,6,27,6,45,698.0,62.0,1.65,23.0,304.5,44.77,33.2
2016,6,27,7,0,738.0,66.0,1.6,24.0,355.0,46.11,34.11
2016,6,27,7,15,766.0,70.0,1.55,25.0,405.5,64.72,35.38
2016,6,27,7,30,794.0,74.0,1.5,26.0,456.0,108.46,53.86
2016,6,27,7,45,816.0,76.5,1.5,27.0,506.0,153.61,82.51
2016,6,27,8,0,838.0,79.0,1.5,28.0,556.0,208.43,123.8
2016,6,27,8,15,854.5,81.5,1.45,28.5,603.0,257.12,163.3
2016,6,27,8,30,871.0,84.0,1.4,29.0,650.0,307.42,204.95
2016,6,27,8,45,884.5,85.5,1.35,30.0,693.5,357.37,245.76
2016,6,27,9,0,898.0,87.0,1.3,31.0,737.0,408.26,286.24
2016,6,27,9,15,907.5,88.5,1.3,31.0,776.0,458.19,326.27
2016,6,27,9,30,917.0,90.0,1.3,31.0,815.0,508.27,365.3
2016,6,27,9,45,915.5,97.0,1.3,31.5,846.5,557.23,401.54
2016,6,27,10,0,914.0,104.0,1.3,32.0,878.0,604.99,435.68
2016,6,27,10,15,920.0,105.0,1.35,32.5,906.0,650.85,467.88
2016,6,27,10,30,926.0,106.0,1.4,33.0,934.0,695.76,498.56
2016,6,27,10,45,930.0,106.5,1.5,33.5,955.0,737.73,526.95
2016,6,27,11,0,934.0,107.0,1.6,34.0,976.0,778.22,552.27
2016,6,27,11,15,937.0,108.0,1.7,34.0,990.5,816.75,577.11
2016,6,27,11,30,940.0,109.0,1.8,34.0,1005.0,853.43,600.69
2016,6,27,11,45,941.0,109.0,1.95,34.0,1012.0,885.57,621.82
2016,6,27,12,0,942.0,109.0,2.1,34.0,1019.0,915.45,641.57
2016,6,27,12,15,942.0,109.0,2.2,34.0,1018.5,942.08,658.85
2016,6,27,12,30,942.0,109.0,2.3,34.0,1018.0,966.17,674.6
2016,6,27,12,45,944.5,106.0,2.45,34.5,1011.0,987.03,687.49
2016,6,27,13,0,947.0,103.0,2.6,35.0,1004.0,1005.08,698.68
2016,6,27,13,15,944.5,102.5,2.7,34.5,989.0,1017.91,709.18
2016,6,27,13,30,942.0,102.0,2.8,34.0,974.0,1027.68,717.97
2016,6,27,13,45,938.0,101.0,2.9,34.0,952.5,1032.36,722.28
2016,6,27,14,0,934.0,100.0,3.0,34.0,931.0,1033.88,724.79
2016,6,27,14,15,928.5,98.5,3.05,34.0,902.5,1030.26,723.8
2016,6,27,14,30,923.0,97.0,3.1,34.0,874.0,1023.52,721.01
2016,6,27,14,45,916.0,95.0,3.15,34.0,840.0,1011.7,715.16
2016,6,27,15,0,909.0,93.0,3.2,34.0,806.0,996.91,707.55
2016,6,27,15,15,899.5,91.5,3.2,33.5,767.0,977.42,698.08
2016,6,27,15,30,890.0,90.0,3.2,33.0,728.0,955.28,686.93
2016,6,27,15,45,879.0,87.0,3.25,32.5,684.5,927.47,672.39
2016,6,27,16,0,868.0,84.0,3.3,32.0,641.0,897.33,656.18
2016,6,27,16,15,852.0,81.5,3.25,31.5,594.0,861.22,635.18
2016,6,27,16,30,836.0,79.0,3.2,31.0,547.0,823.44,612.79
2016,6,27,16,45,817.0,75.5,3.2,31.0,497.5,787.5,590.4
2016,6,27,17,0,798.0,72.0,3.2,31.0,448.0,743.3,561.88
2016,6,27,17,15,769.5,68.5,3.05,30.0,397.5,690.99,528.58
2016,6,27,17,30,741.0,65.0,2.9,29.0,347.0,638.78,494.35
2016,6,27,17,45,704.0,60.0,2.8,28.0,297.0,579.23,453.62
2016,6,27,18,0,667.0,55.0,2.7,27.0,247.0,521.07,411.16
2016,6,27,18,15,609.5,49.5,2.5,26.0,199.0,451.5,357.13
2016,6,27,18,30,552.0,44.0,2.3,25.0,151.0,390.06,306.9
2016,6,27,18,45,464.0,36.0,2.1,24.0,108.5,310.26,240.38
2016,6,27,19,0,376.0,28.0,1.9,23.0,66.0,238.47,175.01
2016,6,27,19,15,188.0,14.0,1.9,22.0,33.0,113.37,23.74
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,198.5,15.0,1.45,15.5,36.5,11.38,0.24
2016,6,28,5,30,397.0,30.0,1.5,16.0,73.0,23.44,14.12
2016,6,28,5,45,481.0,38.0,1.55,17.0,116.5,28.69,19.34
2016,6,28,6,0,565.0,46.0,1.6,18.0,160.0,33.68,23.97
2016,6,28,6,15,620.5,51.5,1.45,18.5,208.5,39.78,29.46
2016,6,28,6,30,676.0,57.0,1.3,19.0,257.0,42.62,31.95
2016,6,28,6,45,713.0,61.5,1.15,20.0,307.5,44.46,33.38
2016,6,28,7,0,750.0,66.0,1.0,21.0,358.0,46.2,34.66
2016,6,28,7,15,777.5,69.5,0.8,22.0,409.0,63.62,35.36
2016,6,28,7,30,805.0,73.0,0.6,23.0,460.0,107.48,53.54
2016,6,28,7,45,826.0,75.5,0.45,24.0,509.5,160.25,88.03
2016,6,28,8,0,847.0,78.0,0.3,25.0,559.0,208.16,123.57
2016,6,28,8,15,862.5,80.5,0.3,26.0,606.5,257.08,162.72
2016,6,28,8,30,878.0,83.0,0.3,27.0,654.0,307.49,203.7
2016,6,28,8,45,891.5,85.0,0.35,28.0,697.5,358.2,244.77
2016,6,28,9,0,905.0,87.0,0.4,29.0,741.0,409.84,285.6
2016,6,28,9,15,914.5,88.5,0.55,29.5,780.5,460.13,325.62
2016,6,28,9,30,924.0,90.0,0.7,30.0,820.0,510.57,364.7
2016,6,28,9,45,932.0,91.0,0.9,30.5,854.0,559.75,402.26
2016,6,28,10,0,940.0,92.0,1.1,31.0,888.0,608.51,438.55
2016,6,28,10,15,945.5,93.0,1.2,31.5,916.0,655.15,471.71
2016,6,28,10,30,951.0,94.0,1.3,32.0,944.0,700.76,503.33
2016,6,28,10,45,954.5,95.5,1.45,32.5,965.5,744.2,533.03
2016,6,28,11,0,958.0,97.0,1.6,33.0,987.0,786.1,559.57
2016,6,28,11,15,961.0,97.5,1.7,33.0,1001.5,825.01,584.69
2016,6,28,11,30,964.0,98.0,1.8,33.0,1016.0,861.99,608.51
2016,6,28,11,45,964.5,98.5,1.95,33.0,1023.0,894.85,630.16
2016,6,28,12,0,965.0,99.0,2.1,33.0,1030.0,925.36,650.35
2016,6,28,12,15,965.0,99.0,2.15,33.0,1030.0,952.51,667.49
2016,6,28,12,30,965.0,99.0,2.2,33.0,1030.0,977.04,683.04
2016,6,28,12,45,956.5,104.0,2.3,33.0,1020.5,995.79,695.6
2016,6,28,13,0,948.0,109.0,2.4,33.0,1011.0,1011.53,706.43
2016,6,28,13,15,946.0,108.5,2.45,33.0,996.5,1025.0,715.48
2016,6,28,13,30,944.0,108.0,2.5,33.0,982.0,1035.42,722.78
2016,6,28,13,45,941.0,106.0,2.55,33.0,960.5,1040.21,726.75
2016,6,28,14,0,938.0,104.0,2.6,33.0,939.0,1041.82,728.94
2016,6,28,14,15,933.0,103.0,2.6,32.5,911.0,1039.34,729.74
2016,6,28,14,30,928.0,102.0,2.6,32.0,883.0,1033.75,728.77
2016,6,28,14,45,922.0,99.5,2.65,32.0,849.5,1022.46,723.38
2016,6,28,15,0,916.0,97.0,2.7,32.0,816.0,1008.16,716.22
2016,6,28,15,15,906.5,95.0,2.7,31.5,776.5,988.12,706.5
2016,6,28,15,30,897.0,93.0,2.7,31.0,737.0,965.38,695.08
2016,6,28,15,45,887.0,90.0,2.7,31.0,693.5,938.46,679.54
2016,6,28,16,0,877.0,87.0,2.7,31.0,650.0,909.15,662.42
2016,6,28,16,15,860.5,84.5,2.7,30.5,602.5,872.45,641.6
2016,6,28,16,30,844.0,82.0,2.7,30.0,555.0,834.09,619.37
2016,6,28,16,45,825.5,78.5,2.7,29.5,505.5,798.45,598.62
2016,6,28,17,0,807.0,75.0,2.7,29.0,456.0,754.4,571.55
2016,6,28,17,15,778.5,71.0,2.55,28.0,404.5,701.16,537.62
2016,6,28,17,30,750.0,67.0,2.4,27.0,353.0,647.99,502.73
2016,6,28,17,45,712.5,62.0,2.3,26.5,302.0,587.73,460.65
2016,6,28,18,0,675.0,57.0,2.2,26.0,251.0,528.84,416.92
2016,6,28,18,15,616.0,51.5,2.05,24.5,202.5,461.96,365.81
2016,6,28,18,30,557.0,46.0,1.9,23.0,154.0,395.64,312.64
2016,6,28,18,45,466.0,38.0,1.75,22.0,110.5,313.98,244.55
2016,6,28,19,0,375.0,30.0,1.6,21.0,67.0,240.46,177.55
2016,6,28,19,15,187.5,15.0,1.65,20.5,33.5,114.75,24.02
2016,6,28,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,184.5,16.5,1.15,13.5,36.5,12.73,0.59
2016,6,29,5,30,369.0,33.0,1.1,14.0,73.0,26.3,16.65
2016,6,29,5,45,463.5,41.0,1.1,15.0,117.0,31.4,21.89
2016,6,29,6,0,558.0,49.0,1.1,16.0,161.0,36.29,26.49
2016,6,29,6,15,616.5,55.0,1.0,16.5,210.5,39.22,29.24
2016,6,29,6,30,675.0,61.0,0.9,17.0,260.0,46.17,35.38
2016,6,29,6,45,714.0,65.5,0.8,18.0,311.5,47.84,36.66
2016,6,29,7,0,753.0,70.0,0.7,19.0,363.0,49.45,37.81
2016,6,29,7,15,782.0,74.0,0.65,20.0,415.0,66.16,38.34
2016,6,29,7,30,811.0,78.0,0.6,21.0,467.0,110.7,56.67
2016,6,29,7,45,830.5,81.5,0.6,22.0,517.0,157.13,86.22
2016,6,29,8,0,850.0,85.0,0.6,23.0,567.0,205.91,123.05
2016,6,29,8,15,866.5,87.5,0.55,23.5,615.0,262.32,168.64
2016,6,29,8,30,883.0,90.0,0.5,24.0,663.0,313.3,210.79
2016,6,29,8,45,894.0,93.0,0.45,24.5,706.5,364.33,252.83
2016,6,29,9,0,905.0,96.0,0.4,25.0,750.0,416.07,294.34
2016,6,29,9,15,915.0,98.0,0.45,25.5,790.0,467.09,334.72
2016,6,29,9,30,925.0,100.0,0.5,26.0,830.0,518.3,374.0
2016,6,29,9,45,931.5,102.0,0.6,27.0,863.5,567.7,410.48
2016,6,29,10,0,938.0,104.0,0.7,28.0,897.0,616.57,445.38
2016,6,29,10,15,943.5,105.0,0.8,28.0,925.5,663.26,479.6
2016,6,29,10,30,949.0,106.0,0.9,28.0,954.0,708.92,512.43
2016,6,29,10,45,953.0,107.0,1.0,28.5,975.5,752.34,542.07
2016,6,29,11,0,957.0,108.0,1.1,29.0,997.0,794.24,568.57
2016,6,29,11,15,959.5,108.5,1.2,29.0,1011.0,832.88,593.72
2016,6,29,11,30,962.0,109.0,1.3,29.0,1025.0,869.58,617.57
2016,6,29,11,45,963.5,109.0,1.4,29.5,1032.0,902.92,637.97
2016,6,29,12,0,965.0,109.0,1.5,30.0,1039.0,933.99,656.88
2016,6,29,12,15,964.5,109.0,1.6,30.0,1038.5,960.88,674.49
2016,6,29,12,30,964.0,109.0,1.7,30.0,1038.0,985.14,690.56
2016,6,29,12,45,964.0,107.5,1.8,30.5,1030.5,1005.67,702.99
2016,6,29,13,0,964.0,106.0,1.9,31.0,1023.0,1023.3,713.7
2016,6,29,13,15,961.5,105.5,1.95,31.0,1008.0,1036.52,722.61
2016,6,29,13,30,959.0,105.0,2.0,31.0,993.0,1046.63,729.78
2016,6,29,13,45,954.5,104.0,2.1,31.0,970.5,1051.1,734.27
2016,6,29,14,0,950.0,103.0,2.2,31.0,948.0,1052.36,736.94
2016,6,29,14,15,944.0,102.0,2.2,30.5,919.5,1048.94,737.19
2016,6,29,14,30,938.0,101.0,2.2,30.0,891.0,1042.37,735.64
2016,6,29,14,45,930.0,99.5,2.25,30.0,856.0,1030.19,729.85
2016,6,29,15,0,922.0,98.0,2.3,30.0,821.0,1015.03,722.3
2016,6,29,15,15,911.5,96.0,2.3,29.5,781.0,994.01,712.03
2016,6,29,15,30,901.0,94.0,2.3,29.0,741.0,970.3,700.06
2016,6,29,15,45,887.0,92.0,2.35,29.0,696.0,940.8,683.41
2016,6,29,16,0,873.0,90.0,2.4,29.0,651.0,909.08,665.21
2016,6,29,16,15,856.0,87.5,2.4,28.5,603.0,872.1,644.2
2016,6,29,16,30,839.0,85.0,2.4,28.0,555.0,840.81,626.74
2016,6,29,16,45,816.0,82.0,2.4,27.5,504.5,794.95,598.94
2016,6,29,17,0,793.0,79.0,2.4,27.0,454.0,748.22,570.0
2016,6,29,17,15,762.5,75.0,2.35,26.0,402.0,693.92,535.65
2016,6,29,17,30,732.0,71.0,2.3,25.0,350.0,639.83,500.3
2016,6,29,17,45,688.5,66.5,2.3,24.5,298.5,576.64,456.08
2016,6,29,18,0,645.0,62.0,2.3,24.0,247.0,519.5,413.12
2016,6,29,18,15,583.0,55.5,2.15,23.0,198.5,447.17,356.72
2016,6,29,18,30,521.0,49.0,2.0,22.0,150.0,379.16,301.27
2016,6,29,18,45,422.5,40.5,1.95,21.0,107.0,294.46,230.66
2016,6,29,19,0,324.0,32.0,1.9,20.0,64.0,218.46,162.06
2016,6,29,19,15,162.0,16.0,1.85,19.0,32.0,105.29,21.22
2016,6,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,148.0,17.5,0.9,15.0,33.0,13.67,0.5
2016,6,30,5,30,296.0,35.0,0.9,16.0,66.0,28.25,18.08
2016,6,30,5,45,387.5,45.0,0.95,17.0,108.5,35.05,24.84
2016,6,30,6,0,479.0,55.0,1.0,18.0,151.0,41.51,30.81
2016,6,30,6,15,540.5,62.5,0.9,18.5,199.0,45.41,34.4
2016,6,30,6,30,602.0,70.0,0.8,19.0,247.0,49.1,37.64
2016,6,30,6,45,646.0,75.5,0.75,20.0,298.0,50.96,39.05
2016,6,30,7,0,690.0,81.0,0.7,21.0,349.0,52.69,40.29
2016,6,30,7,15,721.5,86.0,0.7,21.5,400.0,67.64,40.81
2016,6,30,7,30,753.0,91.0,0.7,22.0,451.0,115.88,62.94
2016,6,30,7,45,778.0,94.0,0.7,23.0,501.5,159.65,90.17
2016,6,30,8,0,803.0,97.0,0.7,24.0,552.0,206.34,124.85
2016,6,30,8,15,821.0,100.5,0.65,25.0,599.5,254.65,163.54
2016,6,30,8,30,839.0,104.0,0.6,26.0,647.0,304.85,204.36
2016,6,30,8,45,853.0,106.5,0.55,27.0,691.0,354.66,244.59
2016,6,30,9,0,867.0,109.0,0.5,28.0,735.0,411.36,288.57
2016,6,30,9,15,877.5,111.0,0.4,28.5,774.0,460.87,326.29
2016,6,30,9,30,888.0,113.0,0.3,29.0,813.0,510.65,362.69
2016,6,30,9,45,903.5,111.0,0.25,29.5,849.0,559.78,397.63
2016,6,30,10,0,919.0,109.0,0.2,30.0,885.0,609.16,431.44
2016,6,30,10,15,924.5,110.0,0.35,30.5,913.0,655.09,464.1
2016,6,30,10,30,930.0,111.0,0.5,31.0,941.0,700.01,495.52
2016,6,30,10,45,933.5,112.5,0.65,31.5,962.5,742.83,524.93
2016,6,30,11,0,937.0,114.0,0.8,32.0,984.0,784.14,551.61
2016,6,30,11,15,939.5,114.5,1.0,32.0,998.0,822.15,577.41
2016,6,30,11,30,942.0,115.0,1.2,32.0,1012.0,858.27,601.95
2016,6,30,11,45,942.5,115.5,1.45,32.0,1018.5,890.71,624.74
2016,6,30,12,0,943.0,116.0,1.7,32.0,1025.0,920.88,646.04
2016,6,30,12,15,942.5,116.0,1.8,32.0,1024.5,947.33,663.29
2016,6,30,12,30,942.0,116.0,1.9,32.0,1024.0,971.22,679.03
2016,6,30,12,45,937.5,117.5,2.05,32.0,1015.0,990.16,692.35
2016,6,30,13,0,933.0,119.0,2.2,32.0,1006.0,1006.2,703.99
2016,6,30,13,15,929.5,118.0,2.3,32.0,990.5,1017.78,712.43
2016,6,30,13,30,926.0,117.0,2.4,32.0,975.0,1026.29,719.13
2016,6,30,13,45,922.0,115.5,2.5,32.0,953.0,1030.72,723.42
2016,6,30,14,0,918.0,114.0,2.6,32.0,931.0,1032.02,725.92
2016,6,30,14,15,911.5,112.5,2.65,32.0,902.0,1027.74,724.58
2016,6,30,14,30,905.0,111.0,2.7,32.0,873.0,1020.39,721.49
2016,6,30,14,45,897.5,108.5,2.75,32.0,838.5,1007.97,715.32
2016,6,30,15,0,890.0,106.0,2.8,32.0,804.0,992.61,707.41
2016,6,30,15,15,879.0,104.0,2.8,31.5,764.0,971.63,696.96
2016,6,30,15,30,868.0,102.0,2.8,31.0,724.0,948.06,684.87
2016,6,30,15,45,855.0,99.0,2.85,31.0,680.0,919.06,668.2
2016,6,30,16,0,842.0,96.0,2.9,31.0,636.0,895.65,655.16
2016,6,30,16,15,824.0,93.0,2.9,30.5,588.5,857.86,633.33
2016,6,30,16,30,806.0,90.0,2.9,30.0,541.0,818.49,610.18
2016,6,30,16,45,784.0,86.0,2.9,29.5,491.5,773.22,582.52
2016,6,30,17,0,762.0,82.0,2.9,29.0,442.0,727.09,553.66
2016,6,30,17,15,731.0,78.0,2.85,28.5,391.0,673.45,518.43
2016,6,30,17,30,700.0,74.0,2.8,28.0,340.0,623.72,485.07
2016,6,30,17,45,658.5,68.5,2.75,27.5,290.0,562.23,441.61
2016,6,30,18,0,617.0,63.0,2.7,27.0,240.0,502.61,396.75
2016,6,30,18,15,555.5,56.0,2.5,25.5,192.5,431.12,341.84
2016,6,30,18,30,494.0,49.0,2.3,24.0,145.0,363.95,287.8
2016,6,30,18,45,400.0,40.0,2.1,23.0,103.5,282.22,219.64
2016,6,30,19,0,306.0,31.0,1.9,22.0,62.0,208.95,153.69
2016,6,30,19,15,153.0,15.5,1.9,21.5,31.0,100.7,18.72
2016,6,30,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,17.0,0.45,16.5,32.0,13.26,0.0
2016,7,1,5,30,290.0,34.0,0.4,17.0,64.0,27.35,17.21
2016,7,1,5,45,380.5,43.5,0.4,17.5,105.5,33.72,23.66
2016,7,1,6,0,471.0,53.0,0.4,18.0,147.0,39.78,29.33
2016,7,1,6,15,532.0,60.5,0.4,18.5,194.0,43.75,32.98
2016,7,1,6,30,593.0,68.0,0.4,19.0,241.0,47.52,36.27
2016,7,1,6,45,635.5,73.5,0.4,19.5,291.0,49.44,37.83
2016,7,1,7,0,678.0,79.0,0.4,20.0,341.0,51.23,39.21
2016,7,1,7,15,709.5,83.5,0.5,20.5,391.5,64.52,39.32
2016,7,1,7,30,741.0,88.0,0.6,21.0,442.0,111.55,60.39
2016,7,1,7,45,764.5,91.5,0.75,22.0,491.5,154.95,87.48
2016,7,1,8,0,788.0,95.0,0.9,23.0,541.0,201.1,122.05
2016,7,1,8,15,806.5,98.5,1.0,23.5,588.0,248.76,160.99
2016,7,1,8,30,825.0,102.0,1.1,24.0,635.0,298.36,202.56
2016,7,1,8,45,839.5,104.0,1.25,24.5,678.5,347.23,243.89
2016,7,1,9,0,854.0,106.0,1.4,25.0,722.0,403.11,289.8
2016,7,1,9,15,865.0,108.5,1.5,25.5,761.0,452.58,329.99
2016,7,1,9,30,876.0,111.0,1.6,26.0,800.0,502.4,369.4
2016,7,1,9,45,885.0,112.5,1.7,26.5,834.0,550.52,406.52
2016,7,1,10,0,894.0,114.0,1.8,27.0,868.0,598.39,442.43
2016,7,1,10,15,900.0,115.0,1.85,27.0,896.5,643.59,476.19
2016,7,1,10,30,906.0,116.0,1.9,27.0,925.0,687.88,508.55
2016,7,1,10,45,911.5,117.0,2.0,27.5,946.5,730.73,538.54
2016,7,1,11,0,917.0,118.0,2.1,28.0,968.0,772.28,565.97
2016,7,1,11,15,919.5,118.5,2.15,28.0,982.5,809.64,590.47
2016,7,1,11,30,922.0,119.0,2.2,28.0,997.0,845.16,613.65
2016,7,1,11,45,924.0,119.0,2.3,28.0,1004.5,877.84,635.31
2016,7,1,12,0,926.0,119.0,2.4,28.0,1012.0,908.39,655.57
2016,7,1,12,15,926.0,119.0,2.45,28.0,1011.5,934.92,672.82
2016,7,1,12,30,926.0,119.0,2.5,28.0,1011.0,958.96,688.52
2016,7,1,12,45,917.0,123.5,2.6,28.0,1001.0,976.33,700.48
2016,7,1,13,0,908.0,128.0,2.7,28.0,991.0,990.79,710.72
2016,7,1,13,15,904.5,127.5,2.7,28.0,976.0,1002.68,718.56
2016,7,1,13,30,901.0,127.0,2.7,28.0,961.0,1011.61,724.63
2016,7,1,13,45,897.0,125.5,2.75,28.0,939.5,1016.04,728.44
2016,7,1,14,0,893.0,124.0,2.8,28.0,918.0,1017.43,730.47
2016,7,1,14,15,886.5,122.5,2.8,27.5,889.5,1013.3,730.14
2016,7,1,14,30,880.0,121.0,2.8,27.0,861.0,1006.19,728.05
2016,7,1,14,45,872.0,118.5,2.8,27.0,827.0,993.6,721.11
2016,7,1,15,0,864.0,116.0,2.8,27.0,793.0,978.15,712.47
2016,7,1,15,15,852.5,113.5,2.8,26.5,753.5,956.6,701.31
2016,7,1,15,30,841.0,111.0,2.8,26.0,714.0,940.83,694.0
2016,7,1,15,45,827.5,108.0,2.8,26.0,670.5,911.89,676.53
2016,7,1,16,0,814.0,105.0,2.8,26.0,627.0,880.78,657.64
2016,7,1,16,15,795.0,101.5,2.75,25.5,580.0,842.23,634.44
2016,7,1,16,30,776.0,98.0,2.7,25.0,533.0,802.2,609.93
2016,7,1,16,45,752.5,94.0,2.7,25.0,483.5,756.56,580.22
2016,7,1,17,0,729.0,90.0,2.7,25.0,434.0,710.2,549.48
2016,7,1,17,15,696.5,85.0,2.65,24.5,383.5,659.28,515.54
2016,7,1,17,30,664.0,80.0,2.6,24.0,333.0,605.14,478.28
2016,7,1,17,45,620.0,74.0,2.6,23.5,283.5,542.64,432.95
2016,7,1,18,0,576.0,68.0,2.6,23.0,234.0,482.23,386.81
2016,7,1,18,15,512.0,60.5,2.45,22.0,187.0,410.22,329.94
2016,7,1,18,30,448.0,53.0,2.3,21.0,140.0,342.72,274.37
2016,7,1,18,45,353.0,43.0,2.15,20.5,99.0,261.18,205.29
2016,7,1,19,0,258.0,33.0,2.0,20.0,58.0,188.17,139.23
2016,7,1,19,15,129.0,16.5,1.95,19.5,29.0,88.8,14.93
2016,7,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,134.5,17.0,1.9,13.5,31.0,13.31,0.0
2016,7,2,5,30,269.0,34.0,2.0,14.0,62.0,27.42,17.39
2016,7,2,5,45,365.5,44.0,2.1,14.5,103.5,34.26,24.36
2016,7,2,6,0,462.0,54.0,2.2,15.0,145.0,40.75,30.49
2016,7,2,6,15,524.5,61.5,2.25,15.5,192.5,44.67,34.15
2016,7,2,6,30,587.0,69.0,2.3,16.0,240.0,48.4,37.47
2016,7,2,6,45,632.5,74.5,2.35,16.5,290.5,50.28,39.02
2016,7,2,7,0,678.0,80.0,2.4,17.0,341.0,52.04,40.39
2016,7,2,7,15,709.5,84.5,2.4,17.5,391.5,64.14,40.28
2016,7,2,7,30,741.0,89.0,2.4,18.0,442.0,111.24,61.37
2016,7,2,7,45,766.0,92.0,2.45,19.0,491.5,154.39,88.52
2016,7,2,8,0,791.0,95.0,2.5,20.0,541.0,200.45,123.56
2016,7,2,8,15,809.0,98.5,2.5,20.0,588.0,248.16,163.69
2016,7,2,8,30,827.0,102.0,2.5,20.0,635.0,297.75,206.7
2016,7,2,8,45,841.5,104.0,2.5,20.5,679.0,346.73,249.13
2016,7,2,9,0,856.0,106.0,2.5,21.0,723.0,402.73,296.21
2016,7,2,9,15,867.0,108.0,2.5,21.5,762.0,451.92,337.19
2016,7,2,9,30,878.0,110.0,2.5,22.0,801.0,501.45,377.29
2016,7,2,9,45,879.5,116.0,2.55,22.5,833.0,549.56,415.27
2016,7,2,10,0,881.0,122.0,2.6,23.0,865.0,596.78,451.44
2016,7,2,10,15,887.5,123.5,2.65,23.5,893.0,642.22,485.39
2016,7,2,10,30,894.0,125.0,2.7,24.0,921.0,686.83,517.84
2016,7,2,10,45,898.5,126.0,2.75,24.5,942.5,728.63,547.52
2016,7,2,11,0,903.0,127.0,2.8,25.0,964.0,769.07,574.92
2016,7,2,11,15,906.0,128.0,2.85,25.0,978.5,806.87,600.34
2016,7,2,11,30,909.0,129.0,2.9,25.0,993.0,842.9,624.45
2016,7,2,11,45,910.0,129.5,2.95,25.0,1000.5,874.95,645.79
2016,7,2,12,0,911.0,130.0,3.0,25.0,1008.0,904.87,665.68
2016,7,2,12,15,911.5,130.0,3.0,25.0,1008.0,931.63,683.13
2016,7,2,12,30,912.0,130.0,3.0,25.0,1008.0,955.99,698.99
2016,7,2,12,45,915.0,126.5,3.05,25.5,1002.0,976.81,711.57
2016,7,2,13,0,918.0,123.0,3.1,26.0,996.0,994.93,722.43
2016,7,2,13,15,915.5,122.5,3.1,25.5,981.5,1007.9,732.5
2016,7,2,13,30,913.0,122.0,3.1,25.0,967.0,1017.89,740.81
2016,7,2,13,45,908.5,120.5,3.1,25.0,945.0,1021.88,743.94
2016,7,2,14,0,904.0,119.0,3.1,25.0,923.0,1022.79,745.24
2016,7,2,14,15,897.5,118.0,3.1,25.0,895.0,1019.18,743.77
2016,7,2,14,30,891.0,117.0,3.1,25.0,867.0,1012.55,740.49
2016,7,2,14,45,882.5,115.0,3.1,25.0,832.5,999.92,733.45
2016,7,2,15,0,874.0,113.0,3.1,25.0,798.0,984.44,724.66
2016,7,2,15,15,862.5,111.0,3.1,24.5,758.5,963.32,713.64
2016,7,2,15,30,851.0,109.0,3.1,24.0,719.0,939.68,700.95
2016,7,2,15,45,836.0,106.5,3.1,24.0,675.0,917.97,688.18
2016,7,2,16,0,821.0,104.0,3.1,24.0,631.0,885.93,668.35
2016,7,2,16,15,802.5,101.0,3.05,23.5,583.5,848.27,645.51
2016,7,2,16,30,784.0,98.0,3.0,23.0,536.0,809.07,621.31
2016,7,2,16,45,758.0,94.5,3.0,23.0,486.0,761.73,590.03
2016,7,2,17,0,732.0,91.0,3.0,23.0,436.0,717.63,560.58
