Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,17,15,699.5,86.0,2.95,22.0,385.5,662.86,524.46
2016,7,2,17,30,667.0,81.0,2.9,21.0,335.0,608.61,487.57
2016,7,2,17,45,620.5,75.5,2.85,20.5,285.0,544.88,440.39
2016,7,2,18,0,574.0,70.0,2.8,20.0,235.0,483.4,392.59
2016,7,2,18,15,510.5,62.0,2.7,19.5,187.5,411.12,334.23
2016,7,2,18,30,447.0,54.0,2.6,19.0,140.0,343.3,277.3
2016,7,2,18,45,352.5,43.5,2.55,18.5,99.5,261.47,207.37
2016,7,2,19,0,258.0,33.0,2.5,18.0,59.0,188.17,140.37
2016,7,2,19,15,129.0,16.5,2.45,17.5,29.5,88.76,13.61
2016,7,2,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.05,11.5,31.0,12.89,0.0
2016,7,3,5,30,286.0,33.0,2.1,12.0,62.0,26.55,16.74
2016,7,3,5,45,383.0,42.5,2.15,12.5,104.0,32.97,23.42
2016,7,3,6,0,480.0,52.0,2.2,13.0,146.0,39.07,29.26
2016,7,3,6,15,541.5,59.0,2.2,13.5,193.5,42.66,32.64
2016,7,3,6,30,603.0,66.0,2.2,14.0,241.0,46.07,35.71
2016,7,3,6,45,647.0,71.5,2.25,15.0,291.5,48.07,37.31
2016,7,3,7,0,691.0,77.0,2.3,16.0,342.0,49.94,38.71
2016,7,3,7,15,722.0,81.0,2.3,16.5,392.5,66.04,42.75
2016,7,3,7,30,753.0,85.0,2.3,17.0,443.0,107.65,58.58
2016,7,3,7,45,777.0,88.5,2.3,17.5,493.0,151.69,86.45
2016,7,3,8,0,801.0,92.0,2.3,18.0,543.0,198.52,122.45
2016,7,3,8,15,819.0,95.0,2.3,18.5,590.0,246.32,162.6
2016,7,3,8,30,837.0,98.0,2.3,19.0,637.0,296.0,205.53
2016,7,3,8,45,851.0,100.0,2.35,20.0,681.0,351.62,252.78
2016,7,3,9,0,865.0,102.0,2.4,21.0,725.0,401.67,294.96
2016,7,3,9,15,875.5,104.0,2.4,21.0,764.0,451.08,336.83
2016,7,3,9,30,886.0,106.0,2.4,21.0,803.0,500.78,377.89
2016,7,3,9,45,904.0,102.5,2.45,21.5,839.5,549.83,416.83
2016,7,3,10,0,922.0,99.0,2.5,22.0,876.0,599.34,455.04
2016,7,3,10,15,928.0,100.0,2.55,22.5,904.0,645.72,489.87
2016,7,3,10,30,934.0,101.0,2.6,23.0,932.0,691.15,523.08
2016,7,3,10,45,938.5,101.5,2.7,23.5,954.0,733.99,553.89
2016,7,3,11,0,943.0,102.0,2.8,24.0,976.0,775.37,581.48
2016,7,3,11,15,945.5,102.5,2.85,24.0,990.5,813.62,607.27
2016,7,3,11,30,948.0,103.0,2.9,24.0,1005.0,849.96,631.63
2016,7,3,11,45,950.0,103.0,3.0,24.5,1012.5,883.38,652.99
2016,7,3,12,0,952.0,103.0,3.1,25.0,1020.0,914.58,672.77
2016,7,3,12,15,952.0,103.0,3.15,25.0,1020.0,941.67,690.76
2016,7,3,12,30,952.0,103.0,3.2,25.0,1020.0,966.18,707.1
2016,7,3,12,45,939.5,110.5,3.3,25.0,1009.0,983.66,719.26
2016,7,3,13,0,927.0,118.0,3.4,25.0,998.0,998.08,729.56
2016,7,3,13,15,924.0,117.0,3.4,25.0,983.5,1010.16,737.73
2016,7,3,13,30,921.0,116.0,3.4,25.0,969.0,1019.21,744.04
2016,7,3,13,45,916.5,115.0,3.4,25.0,947.0,1023.73,747.54
2016,7,3,14,0,912.0,114.0,3.4,25.0,925.0,1025.14,749.18
2016,7,3,14,15,905.5,113.0,3.4,24.5,897.0,1021.5,749.14
2016,7,3,14,30,899.0,112.0,3.4,24.0,869.0,1014.82,747.27
2016,7,3,14,45,891.0,110.0,3.4,24.0,834.5,1002.61,740.42
2016,7,3,15,0,883.0,108.0,3.4,24.0,800.0,987.5,731.8
2016,7,3,15,15,872.0,106.0,3.35,23.5,760.5,966.72,720.53
2016,7,3,15,30,861.0,104.0,3.3,23.0,721.0,943.37,707.58
2016,7,3,15,45,847.5,101.0,3.3,23.0,677.0,914.13,689.59
2016,7,3,16,0,834.0,98.0,3.3,23.0,633.0,890.57,675.47
2016,7,3,16,15,816.0,95.0,3.25,22.5,586.0,853.04,652.53
2016,7,3,16,30,798.0,92.0,3.2,22.0,539.0,813.94,628.26
2016,7,3,16,45,774.5,88.5,3.15,22.0,489.0,768.3,597.77
2016,7,3,17,0,751.0,85.0,3.1,22.0,439.0,721.89,566.27
2016,7,3,17,15,719.5,80.5,3.0,21.5,388.5,667.64,529.19
2016,7,3,17,30,688.0,76.0,2.9,21.0,338.0,617.59,494.31
2016,7,3,17,45,645.0,70.5,2.85,20.5,288.0,555.52,448.85
2016,7,3,18,0,602.0,65.0,2.8,20.0,238.0,495.45,402.24
2016,7,3,18,15,540.0,58.0,2.65,19.0,190.5,424.25,345.3
2016,7,3,18,30,478.0,51.0,2.5,18.0,143.0,357.37,289.47
2016,7,3,18,45,385.0,41.0,2.35,17.5,101.5,275.62,219.23
2016,7,3,19,0,292.0,31.0,2.2,17.0,60.0,202.35,151.4
2016,7,3,19,15,146.0,15.5,2.2,16.5,30.0,97.46,13.42
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,16.0,2.3,11.5,31.0,12.49,0.0
2016,7,4,5,30,302.0,32.0,2.4,12.0,62.0,25.68,15.92
2016,7,4,5,45,401.0,40.5,2.5,12.5,104.0,31.23,21.87
2016,7,4,6,0,500.0,49.0,2.6,13.0,146.0,36.54,26.98
2016,7,4,6,15,560.5,55.5,2.6,13.5,194.0,39.84,30.11
2016,7,4,6,30,621.0,62.0,2.6,14.0,242.0,42.98,32.94
2016,7,4,6,45,667.0,66.5,2.65,14.5,292.5,44.38,34.1
2016,7,4,7,0,713.0,71.0,2.7,15.0,343.0,50.43,39.31
2016,7,4,7,15,742.5,75.0,2.7,15.5,394.0,60.38,38.83
2016,7,4,7,30,772.0,79.0,2.7,16.0,445.0,102.9,54.62
2016,7,4,7,45,796.5,81.5,2.7,16.5,495.0,147.15,82.4
2016,7,4,8,0,821.0,84.0,2.7,17.0,545.0,194.23,118.68
2016,7,4,8,15,838.0,86.5,2.7,17.5,592.0,249.35,164.99
2016,7,4,8,30,855.0,89.0,2.7,18.0,639.0,299.05,208.3
2016,7,4,8,45,456.5,199.5,2.75,18.5,495.5,296.83,221.1
2016,7,4,9,0,58.0,310.0,2.8,19.0,352.0,284.48,219.92
2016,7,4,9,15,481.0,203.0,2.8,19.5,578.5,360.46,274.71
2016,7,4,9,30,904.0,96.0,2.8,20.0,805.0,499.72,379.93
2016,7,4,9,45,903.5,102.0,2.85,20.5,837.0,548.04,418.24
2016,7,4,10,0,903.0,108.0,2.9,21.0,869.0,595.28,455.0
2016,7,4,10,15,909.0,109.0,2.95,21.0,896.5,640.94,490.59
2016,7,4,10,30,915.0,110.0,3.0,21.0,924.0,685.68,524.71
2016,7,4,10,45,918.0,111.5,3.05,21.5,945.0,727.7,555.11
2016,7,4,11,0,921.0,113.0,3.1,22.0,966.0,768.21,582.65
2016,7,4,11,15,924.0,114.0,3.1,22.0,980.5,806.63,608.67
2016,7,4,11,30,927.0,115.0,3.1,22.0,995.0,843.23,633.25
2016,7,4,11,45,926.5,116.0,3.15,22.5,1002.0,875.01,653.45
2016,7,4,12,0,926.0,117.0,3.2,23.0,1009.0,904.51,672.02
2016,7,4,12,15,926.0,117.0,3.2,23.0,1008.5,931.14,689.6
2016,7,4,12,30,926.0,117.0,3.2,23.0,1008.0,955.29,705.52
2016,7,4,12,45,930.5,112.5,3.25,23.5,1002.0,976.67,718.62
2016,7,4,13,0,935.0,108.0,3.3,24.0,996.0,995.32,729.94
2016,7,4,13,15,931.5,107.5,3.3,23.5,981.0,1007.41,739.54
2016,7,4,13,30,928.0,107.0,3.3,23.0,966.0,1016.45,747.32
2016,7,4,13,45,924.0,106.0,3.3,23.0,944.0,1021.41,751.13
2016,7,4,14,0,920.0,105.0,3.3,23.0,922.0,1023.24,753.05
2016,7,4,14,15,913.5,103.5,3.3,23.0,893.5,1018.98,751.11
2016,7,4,14,30,907.0,102.0,3.3,23.0,865.0,1011.63,747.33
2016,7,4,14,45,899.5,100.0,3.3,23.0,831.0,999.74,740.68
2016,7,4,15,0,892.0,98.0,3.3,23.0,797.0,984.92,732.22
2016,7,4,15,15,881.5,96.0,3.3,22.5,758.0,964.39,721.44
2016,7,4,15,30,871.0,94.0,3.3,22.0,719.0,941.25,708.92
2016,7,4,15,45,858.5,91.5,3.3,22.0,675.5,913.22,691.66
2016,7,4,16,0,846.0,89.0,3.3,22.0,632.0,882.97,672.85
2016,7,4,16,15,829.0,86.0,3.25,21.5,584.5,846.1,650.26
2016,7,4,16,30,812.0,83.0,3.2,21.0,537.0,814.95,631.47
2016,7,4,16,45,790.5,79.5,3.15,20.5,488.0,770.56,602.86
2016,7,4,17,0,769.0,76.0,3.1,20.0,439.0,725.29,573.11
2016,7,4,17,15,739.0,72.0,3.05,19.5,388.5,672.24,536.88
2016,7,4,17,30,709.0,68.0,3.0,19.0,338.0,619.43,499.83
2016,7,4,17,45,668.5,63.0,2.95,18.5,288.0,558.67,455.4
2016,7,4,18,0,628.0,58.0,2.9,18.0,238.0,503.28,412.06
2016,7,4,18,15,568.0,52.0,2.8,17.5,191.0,433.59,355.23
2016,7,4,18,30,508.0,46.0,2.7,17.0,144.0,368.14,299.58
2016,7,4,18,45,416.5,37.5,2.6,16.5,102.5,287.8,229.98
2016,7,4,19,0,325.0,29.0,2.5,16.0,61.0,215.8,162.11
2016,7,4,19,15,162.5,14.5,2.5,15.5,30.5,102.92,11.78
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,1.6,11.5,30.0,12.09,0.0
2016,7,5,5,30,292.0,31.0,1.6,12.0,60.0,24.8,15.11
2016,7,5,5,45,388.0,40.5,1.65,12.5,101.5,31.3,21.93
2016,7,5,6,0,484.0,50.0,1.7,13.0,143.0,37.48,27.82
2016,7,5,6,15,546.5,56.5,1.65,13.5,190.5,40.72,30.91
2016,7,5,6,30,609.0,63.0,1.6,14.0,238.0,43.82,33.71
2016,7,5,6,45,304.5,86.0,1.55,15.0,173.5,59.78,47.71
2016,7,5,7,0,0.0,109.0,1.5,16.0,109.0,97.41,80.34
2016,7,5,7,15,378.5,95.5,1.45,16.5,274.5,67.45,48.25
2016,7,5,7,30,757.0,82.0,1.4,17.0,440.0,103.05,55.36
2016,7,5,7,45,562.0,147.5,1.4,18.0,429.5,166.73,107.57
2016,7,5,8,0,367.0,213.0,1.4,19.0,419.0,221.54,157.97
2016,7,5,8,15,603.0,154.0,1.4,19.5,526.5,239.31,163.61
2016,7,5,8,30,839.0,95.0,1.4,20.0,634.0,291.62,200.06
2016,7,5,8,45,854.0,97.5,1.45,20.5,678.5,348.12,247.87
2016,7,5,9,0,869.0,100.0,1.5,21.0,723.0,399.1,290.83
2016,7,5,9,15,880.0,102.0,1.55,21.5,762.5,448.95,332.08
2016,7,5,9,30,891.0,104.0,1.6,22.0,802.0,499.14,372.42
2016,7,5,9,45,903.5,103.0,1.7,22.5,837.5,547.73,410.69
2016,7,5,10,0,916.0,102.0,1.8,23.0,873.0,596.34,447.91
2016,7,5,10,15,922.5,103.5,1.9,23.0,901.5,643.29,483.85
2016,7,5,10,30,929.0,105.0,2.0,23.0,930.0,689.35,518.38
2016,7,5,10,45,933.0,106.0,2.15,23.5,952.0,732.2,549.28
2016,7,5,11,0,937.0,107.0,2.3,24.0,974.0,773.58,577.27
2016,7,5,11,15,940.5,108.0,2.4,24.0,989.5,812.96,603.96
2016,7,5,11,30,944.0,109.0,2.5,24.0,1005.0,850.52,629.32
2016,7,5,11,45,945.5,109.0,2.65,24.0,1012.5,883.57,651.97
2016,7,5,12,0,947.0,109.0,2.8,24.0,1020.0,914.38,673.16
2016,7,5,12,15,947.5,109.0,2.85,24.0,1020.5,941.96,691.46
2016,7,5,12,30,948.0,109.0,2.9,24.0,1021.0,967.0,708.14
2016,7,5,12,45,944.0,111.0,3.0,24.0,1013.0,987.14,722.07
2016,7,5,13,0,940.0,113.0,3.1,24.0,1005.0,1004.4,734.25
2016,7,5,13,15,937.5,112.5,3.1,24.0,991.0,1017.66,743.13
2016,7,5,13,30,935.0,112.0,3.1,24.0,977.0,1027.87,750.15
2016,7,5,13,45,932.0,110.5,3.1,24.0,956.0,1033.47,754.33
2016,7,5,14,0,929.0,109.0,3.1,24.0,935.0,1035.93,756.64
2016,7,5,14,15,923.5,107.5,3.1,24.0,906.5,1032.78,755.46
2016,7,5,14,30,918.0,106.0,3.1,24.0,878.0,1026.51,752.43
2016,7,5,14,45,911.5,104.0,3.1,24.0,844.5,1015.65,746.55
2016,7,5,15,0,905.0,102.0,3.1,24.0,811.0,1001.8,738.86
2016,7,5,15,15,894.5,100.0,3.1,23.5,771.0,981.23,728.24
2016,7,5,15,30,884.0,98.0,3.1,23.0,731.0,957.99,715.88
2016,7,5,15,45,871.5,95.0,3.1,23.0,687.0,929.23,698.39
2016,7,5,16,0,859.0,92.0,3.1,23.0,643.0,898.2,679.31
2016,7,5,16,15,841.5,89.5,3.1,22.5,595.0,868.8,662.53
2016,7,5,16,30,824.0,87.0,3.1,22.0,547.0,830.08,638.98
2016,7,5,16,45,801.0,83.0,3.1,21.5,497.0,783.51,609.47
2016,7,5,17,0,778.0,79.0,3.1,21.0,447.0,736.09,578.72
2016,7,5,17,15,747.0,75.0,3.05,20.5,395.5,681.97,541.99
2016,7,5,17,30,716.0,71.0,3.0,20.0,344.0,628.1,504.42
2016,7,5,17,45,671.5,66.5,3.0,19.5,292.5,568.57,461.3
2016,7,5,18,0,627.0,62.0,3.0,19.0,241.0,507.8,414.04
2016,7,5,18,15,564.0,55.5,2.9,18.0,193.0,435.62,356.16
2016,7,5,18,30,501.0,49.0,2.8,17.0,145.0,367.87,299.34
2016,7,5,18,45,403.0,40.0,2.7,16.5,103.0,283.75,226.69
2016,7,5,19,0,305.0,31.0,2.6,16.0,61.0,208.44,156.24
2016,7,5,19,15,152.5,15.5,2.55,15.0,30.5,99.91,8.01
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.5,15.0,0.9,11.5,30.0,11.69,0.0
2016,7,6,5,30,309.0,30.0,0.9,12.0,60.0,23.95,14.32
2016,7,6,5,45,405.0,38.5,0.95,12.5,101.0,29.58,20.42
2016,7,6,6,0,501.0,47.0,1.0,13.0,142.0,34.96,25.6
2016,7,6,6,15,561.5,53.0,0.95,13.5,189.5,37.92,28.43
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,40.75,31.0
2016,7,6,6,45,663.0,64.0,0.85,15.0,287.0,46.88,36.3
2016,7,6,7,0,704.0,69.0,0.8,16.0,337.0,48.92,37.85
2016,7,6,7,15,734.5,73.0,0.7,16.5,387.0,56.16,44.01
2016,7,6,7,30,765.0,77.0,0.6,17.0,437.0,98.3,51.57
2016,7,6,7,45,787.0,80.5,0.55,17.5,486.5,142.68,78.67
2016,7,6,8,0,809.0,84.0,0.5,18.0,536.0,189.66,113.96
2016,7,6,8,15,826.5,86.5,0.4,18.5,583.0,244.3,158.41
2016,7,6,8,30,844.0,89.0,0.3,19.0,630.0,293.58,199.56
2016,7,6,8,45,857.0,91.5,0.2,19.5,673.5,343.01,240.73
2016,7,6,9,0,870.0,94.0,0.1,20.0,717.0,393.38,281.64
2016,7,6,9,15,880.0,95.5,0.2,20.5,756.0,442.44,321.58
2016,7,6,9,30,890.0,97.0,0.3,21.0,795.0,491.73,360.69
2016,7,6,9,45,898.5,98.5,0.45,22.0,828.5,540.3,397.94
2016,7,6,10,0,907.0,100.0,0.6,23.0,862.0,588.56,433.87
2016,7,6,10,15,912.5,101.0,0.8,23.0,890.0,634.11,469.22
2016,7,6,10,30,918.0,102.0,1.0,23.0,918.0,678.7,503.26
2016,7,6,10,45,922.5,103.0,1.2,23.5,939.0,721.45,534.44
2016,7,6,11,0,927.0,104.0,1.4,24.0,960.0,762.8,562.79
2016,7,6,11,15,929.0,104.5,1.6,24.0,974.5,800.25,588.94
2016,7,6,11,30,931.0,105.0,1.8,24.0,989.0,835.79,613.77
2016,7,6,11,45,933.0,105.0,2.0,24.5,996.0,868.83,635.68
2016,7,6,12,0,935.0,105.0,2.2,25.0,1003.0,899.7,656.06
2016,7,6,12,15,934.5,105.0,2.4,25.0,1002.5,926.06,674.76
2016,7,6,12,30,934.0,105.0,2.6,25.0,1002.0,949.86,691.85
2016,7,6,12,45,928.5,107.0,2.8,25.5,993.5,968.31,704.13
2016,7,6,13,0,923.0,109.0,3.0,26.0,985.0,983.86,714.57
2016,7,6,13,15,920.0,108.5,3.1,25.5,970.5,996.36,725.15
2016,7,6,13,30,917.0,108.0,3.2,25.0,956.0,1005.85,733.94
2016,7,6,13,45,914.0,106.0,3.3,25.0,934.5,1010.75,738.45
2016,7,6,14,0,911.0,104.0,3.4,25.0,913.0,1012.54,741.09
2016,7,6,14,15,905.0,103.0,3.4,24.5,885.5,1009.34,741.3
2016,7,6,14,30,899.0,102.0,3.4,24.0,858.0,1003.1,739.68
2016,7,6,14,45,893.5,99.0,3.45,24.0,825.0,992.17,734.01
2016,7,6,15,0,888.0,96.0,3.5,24.0,792.0,978.26,726.48
2016,7,6,15,15,878.5,94.0,3.45,23.5,753.0,958.77,716.01
2016,7,6,15,30,869.0,92.0,3.4,23.0,714.0,936.64,703.81
2016,7,6,15,45,859.0,88.5,3.4,23.0,672.0,909.8,687.37
2016,7,6,16,0,849.0,85.0,3.4,23.0,630.0,880.62,669.3
2016,7,6,16,15,832.5,82.5,3.35,22.5,583.0,844.7,647.4
2016,7,6,16,30,816.0,80.0,3.3,22.0,536.0,814.4,629.25
2016,7,6,16,45,797.5,76.0,3.25,22.0,487.5,771.77,600.81
2016,7,6,17,0,779.0,72.0,3.2,22.0,439.0,728.05,571.24
2016,7,6,17,15,750.0,68.5,3.15,21.0,389.0,676.08,537.08
2016,7,6,17,30,721.0,65.0,3.1,20.0,339.0,624.26,501.94
2016,7,6,17,45,682.0,60.5,3.1,19.5,289.0,564.74,458.78
2016,7,6,18,0,643.0,56.0,3.1,19.0,239.0,506.75,413.91
2016,7,6,18,15,584.0,50.0,2.95,18.5,191.5,440.5,359.68
2016,7,6,18,30,525.0,44.0,2.8,18.0,144.0,374.99,303.99
2016,7,6,18,45,433.5,36.0,2.65,17.5,102.5,294.6,234.38
2016,7,6,19,0,342.0,28.0,2.5,17.0,61.0,222.6,165.94
2016,7,6,19,15,171.0,14.0,2.45,16.0,30.5,105.43,4.41
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,5,15,161.0,14.0,1.55,11.5,29.5,10.83,0.0
2016,7,7,5,30,322.0,28.0,1.5,12.0,59.0,22.14,12.7
2016,7,7,5,45,416.0,36.0,1.45,12.5,100.0,27.42,18.48
2016,7,7,6,0,510.0,44.0,1.4,13.0,141.0,32.46,23.35
2016,7,7,6,15,570.0,50.0,1.25,13.5,188.0,35.55,26.3
2016,7,7,6,30,630.0,56.0,1.1,14.0,235.0,42.21,32.29
2016,7,7,6,45,670.5,60.5,1.0,15.0,284.5,44.04,33.76
2016,7,7,7,0,711.0,65.0,0.9,16.0,334.0,45.79,35.09
2016,7,7,7,15,740.5,68.5,0.95,16.5,384.5,51.42,39.85
2016,7,7,7,30,770.0,72.0,1.0,17.0,435.0,93.39,47.83
2016,7,7,7,45,793.0,75.0,1.05,17.5,484.0,137.72,74.69
2016,7,7,8,0,816.0,78.0,1.1,18.0,533.0,191.9,115.89
2016,7,7,8,15,832.5,80.5,1.2,18.5,580.0,239.54,155.49
2016,7,7,8,30,849.0,83.0,1.3,19.0,627.0,288.81,197.9
2016,7,7,8,45,862.5,85.0,1.45,19.5,670.5,338.21,240.83
2016,7,7,9,0,876.0,87.0,1.6,20.0,714.0,388.58,284.05
2016,7,7,9,15,886.5,88.5,1.7,20.5,753.0,438.1,325.67
2016,7,7,9,30,897.0,90.0,1.8,21.0,792.0,487.91,366.4
2016,7,7,9,45,904.5,92.0,1.95,21.5,825.5,536.7,405.44
2016,7,7,10,0,912.0,94.0,2.1,22.0,859.0,585.1,443.12
2016,7,7,10,15,917.5,95.0,2.15,22.0,887.0,630.87,478.4
2016,7,7,10,30,923.0,96.0,2.2,22.0,915.0,675.66,512.17
2016,7,7,10,45,927.5,96.5,2.3,22.5,937.0,718.18,542.89
2016,7,7,11,0,932.0,97.0,2.4,23.0,959.0,759.27,570.48
2016,7,7,11,15,935.0,98.0,2.45,23.0,973.5,798.08,596.68
2016,7,7,11,30,938.0,99.0,2.5,23.0,988.0,835.05,621.49
2016,7,7,11,45,940.0,98.5,2.6,23.0,995.5,867.84,643.76
2016,7,7,12,0,942.0,98.0,2.7,23.0,1003.0,898.41,664.54
2016,7,7,12,15,942.0,98.0,2.7,23.0,1003.0,925.35,682.14
2016,7,7,12,30,942.0,98.0,2.7,23.0,1003.0,949.73,698.05
2016,7,7,12,45,933.0,103.0,2.75,23.5,993.5,967.97,709.02
2016,7,7,13,0,924.0,108.0,2.8,24.0,984.0,983.24,718.14
2016,7,7,13,15,921.0,107.5,2.75,24.0,969.5,995.78,726.09
2016,7,7,13,30,918.0,107.0,2.7,24.0,955.0,1005.3,732.19
2016,7,7,13,45,915.5,105.0,2.7,24.0,934.0,1010.72,736.23
2016,7,7,14,0,913.0,103.0,2.7,24.0,913.0,1013.04,738.41
2016,7,7,14,15,907.0,101.5,2.7,24.0,885.0,1009.32,736.86
2016,7,7,14,30,901.0,100.0,2.7,24.0,857.0,1002.54,733.49
2016,7,7,14,45,894.5,97.5,2.75,24.0,823.5,991.17,727.72
2016,7,7,15,0,888.0,95.0,2.8,24.0,790.0,976.84,720.14
2016,7,7,15,15,877.5,93.5,2.85,23.5,751.0,956.96,710.33
2016,7,7,15,30,867.0,92.0,2.9,23.0,712.0,934.49,698.79
2016,7,7,15,45,856.0,88.5,2.95,23.0,669.0,906.78,682.29
2016,7,7,16,0,845.0,85.0,3.0,23.0,626.0,876.76,664.14
2016,7,7,16,15,828.0,82.5,3.0,22.5,579.5,840.51,642.44
2016,7,7,16,30,811.0,80.0,3.0,22.0,533.0,809.9,624.44
2016,7,7,16,45,791.0,76.0,3.05,21.5,484.0,766.18,596.98
2016,7,7,17,0,771.0,72.0,3.1,21.0,435.0,721.47,568.23
2016,7,7,17,15,741.5,68.5,3.15,20.0,385.0,669.39,534.22
2016,7,7,17,30,712.0,65.0,3.2,19.0,335.0,617.53,499.14
2016,7,7,17,45,673.5,60.0,3.25,18.5,285.5,558.08,455.84
2016,7,7,18,0,635.0,55.0,3.3,18.0,236.0,500.17,410.8
2016,7,7,18,15,576.0,49.5,3.2,17.0,189.0,434.83,357.65
2016,7,7,18,30,517.0,44.0,3.1,16.0,142.0,370.35,302.92
2016,7,7,18,45,429.0,35.5,3.05,15.5,101.0,291.52,233.95
2016,7,7,19,0,341.0,27.0,3.0,15.0,60.0,220.85,165.68
2016,7,7,19,15,170.5,13.5,2.95,14.5,30.0,104.23,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,12.5,1.6,11.5,29.0,9.55,0.0
2016,7,8,5,30,351.0,25.0,1.6,12.0,58.0,19.46,10.38
2016,7,8,5,45,441.5,32.0,1.6,12.5,98.5,24.01,15.47
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,30.92,21.96
2016,7,8,6,15,589.0,44.5,1.55,14.0,186.0,34.1,24.93
2016,7,8,6,30,646.0,50.0,1.5,15.0,233.0,37.17,27.64
2016,7,8,6,45,684.0,54.0,1.5,16.0,281.5,38.82,28.98
2016,7,8,7,0,722.0,58.0,1.5,17.0,330.0,40.4,30.18
2016,7,8,7,15,750.0,61.5,1.45,17.5,379.5,44.85,33.92
2016,7,8,7,30,778.0,65.0,1.4,18.0,429.0,87.16,42.73
2016,7,8,7,45,798.0,68.0,1.35,19.0,477.5,138.81,75.15
2016,7,8,8,0,818.0,71.0,1.3,20.0,526.0,185.43,109.83
2016,7,8,8,15,834.5,73.0,1.3,20.5,572.0,232.7,148.87
2016,7,8,8,30,851.0,75.0,1.3,21.0,618.0,281.6,190.67
2016,7,8,8,45,861.0,78.0,1.3,21.5,660.5,330.77,233.02
2016,7,8,9,0,871.0,81.0,1.3,22.0,703.0,380.59,275.19
2016,7,8,9,15,881.0,82.5,1.35,22.5,741.5,429.63,315.91
2016,7,8,9,30,891.0,84.0,1.4,23.0,780.0,478.92,355.66
2016,7,8,9,45,897.5,86.0,1.5,24.0,813.5,526.92,392.75
2016,7,8,10,0,904.0,88.0,1.6,25.0,847.0,574.44,428.25
2016,7,8,10,15,910.0,89.0,1.75,25.0,875.0,620.13,463.44
2016,7,8,10,30,916.0,90.0,1.9,25.0,903.0,664.91,497.27
2016,7,8,10,45,920.0,91.0,2.05,25.5,924.0,707.23,527.75
2016,7,8,11,0,924.0,92.0,2.2,26.0,945.0,748.11,555.1
2016,7,8,11,15,927.0,92.5,2.35,26.0,960.0,786.18,581.16
2016,7,8,11,30,930.0,93.0,2.5,26.0,975.0,822.41,605.92
2016,7,8,11,45,932.5,92.5,2.65,26.5,982.5,855.32,627.19
2016,7,8,12,0,935.0,92.0,2.8,27.0,990.0,886.06,646.93
2016,7,8,12,15,935.5,92.0,2.9,27.0,990.5,913.21,665.22
2016,7,8,12,30,936.0,92.0,3.0,27.0,991.0,937.84,681.91
2016,7,8,12,45,931.5,94.5,3.15,27.0,983.5,957.65,695.89
2016,7,8,13,0,927.0,97.0,3.3,27.0,976.0,974.6,708.12
2016,7,8,13,15,925.0,96.5,3.4,27.0,962.0,987.99,717.8
2016,7,8,13,30,923.0,96.0,3.5,27.0,948.0,998.38,725.66
2016,7,8,13,45,921.0,94.0,3.65,27.0,927.5,1004.17,731.0
2016,7,8,14,0,919.0,92.0,3.8,27.0,907.0,1006.83,734.44
2016,7,8,14,15,913.5,90.5,3.85,26.5,879.5,1003.47,734.86
2016,7,8,14,30,908.0,89.0,3.9,26.0,852.0,997.02,733.4
2016,7,8,14,45,902.0,87.5,3.95,26.0,819.0,987.05,728.29
2016,7,8,15,0,896.0,86.0,4.0,26.0,786.0,974.14,721.33
2016,7,8,15,15,886.0,84.0,4.0,25.5,747.5,953.96,710.7
2016,7,8,15,30,876.0,82.0,4.0,25.0,709.0,931.12,698.3
2016,7,8,15,45,864.5,80.0,4.05,25.0,666.5,904.41,682.13
2016,7,8,16,0,853.0,78.0,4.1,25.0,624.0,875.42,664.34
2016,7,8,16,15,836.5,75.5,4.05,24.5,577.5,839.32,642.25
2016,7,8,16,30,820.0,73.0,4.0,24.0,531.0,801.59,618.75
2016,7,8,16,45,799.5,70.0,3.95,23.5,482.5,758.53,591.03
2016,7,8,17,0,779.0,67.0,3.9,23.0,434.0,721.3,567.07
2016,7,8,17,15,750.5,63.5,3.75,22.5,384.0,669.71,531.55
2016,7,8,17,30,722.0,60.0,3.6,22.0,334.0,618.28,495.3
2016,7,8,17,45,684.0,56.0,3.5,21.5,284.5,560.1,452.88
2016,7,8,18,0,646.0,52.0,3.4,21.0,235.0,503.43,409.03
2016,7,8,18,15,587.5,46.5,3.2,20.0,188.0,434.23,353.34
2016,7,8,18,30,529.0,41.0,3.0,19.0,141.0,372.93,301.47
2016,7,8,18,45,440.5,33.5,2.9,18.5,100.0,294.68,233.61
2016,7,8,19,0,352.0,26.0,2.8,18.0,59.0,224.7,166.07
2016,7,8,19,15,176.0,13.0,2.75,17.5,29.5,105.52,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,2.2,13.5,28.5,9.16,0.0
2016,7,9,5,30,364.0,24.0,2.3,14.0,57.0,18.64,9.46
2016,7,9,5,45,453.5,30.5,2.45,14.5,97.5,24.81,15.97
2016,7,9,6,0,543.0,37.0,2.6,15.0,138.0,29.17,20.19
2016,7,9,6,15,599.0,42.0,2.7,15.5,184.5,32.0,22.87
2016,7,9,6,30,655.0,47.0,2.8,16.0,231.0,34.74,25.34
2016,7,9,6,45,692.5,51.0,2.95,17.0,280.0,36.51,26.79
2016,7,9,7,0,730.0,55.0,3.1,18.0,329.0,38.19,28.08
2016,7,9,7,15,757.5,58.0,3.1,18.5,378.5,40.9,30.3
2016,7,9,7,30,785.0,61.0,3.1,19.0,428.0,90.45,45.62
2016,7,9,7,45,805.0,63.5,3.15,19.5,476.0,134.69,71.71
2016,7,9,8,0,825.0,66.0,3.2,20.0,524.0,181.22,106.63
2016,7,9,8,15,841.0,68.5,3.25,20.5,570.5,229.08,146.59
2016,7,9,8,30,857.0,71.0,3.3,21.0,617.0,278.54,189.53
2016,7,9,8,45,869.0,73.0,3.35,21.5,659.5,327.8,232.79
2016,7,9,9,0,881.0,75.0,3.4,22.0,702.0,377.89,276.23
2016,7,9,9,15,890.5,76.5,3.45,22.0,740.5,427.21,318.84
2016,7,9,9,30,900.0,78.0,3.5,22.0,779.0,476.71,360.65
2016,7,9,9,45,901.0,83.0,3.6,22.5,811.5,524.91,399.76
2016,7,9,10,0,902.0,88.0,3.7,23.0,844.0,572.16,437.02
2016,7,9,10,15,908.0,89.0,3.75,23.0,872.0,617.81,472.93
2016,7,9,10,30,914.0,90.0,3.8,23.0,900.0,662.55,507.38
2016,7,9,10,45,920.5,89.5,3.9,23.0,922.0,705.21,539.84
2016,7,9,11,0,927.0,89.0,4.0,23.0,944.0,746.6,569.24
2016,7,9,11,15,930.5,89.5,4.05,23.0,959.0,785.17,595.97
2016,7,9,11,30,934.0,90.0,4.1,23.0,974.0,821.93,621.31
2016,7,9,11,45,938.5,88.0,4.2,23.0,982.5,855.24,644.36
2016,7,9,12,0,943.0,86.0,4.3,23.0,991.0,886.44,665.94
2016,7,9,12,15,944.5,86.0,4.35,23.0,993.0,914.64,685.24
2016,7,9,12,30,946.0,86.0,4.4,23.0,995.0,940.34,702.85
2016,7,9,12,45,943.5,88.5,4.5,23.0,988.5,962.18,718.21
2016,7,9,13,0,941.0,91.0,4.6,23.0,982.0,981.19,732.0
2016,7,9,13,15,940.5,90.5,4.6,23.0,970.0,996.16,742.35
2016,7,9,13,30,940.0,90.0,4.6,23.0,958.0,1008.13,750.8
2016,7,9,13,45,940.0,88.0,4.65,23.0,939.0,1015.94,757.03
2016,7,9,14,0,940.0,86.0,4.7,23.0,920.0,1020.6,761.32
2016,7,9,14,15,937.5,85.0,4.7,22.5,894.5,1020.71,763.78
2016,7,9,14,30,935.0,84.0,4.7,22.0,869.0,1017.68,764.3
2016,7,9,14,45,932.0,82.5,4.7,22.0,838.0,1010.47,760.62
2016,7,9,15,0,929.0,81.0,4.7,22.0,807.0,1000.19,755.0
2016,7,9,15,15,922.0,79.5,4.65,21.5,769.5,983.05,745.88
2016,7,9,15,30,915.0,78.0,4.6,21.0,732.0,963.08,734.9
2016,7,9,15,45,905.5,76.0,4.6,21.0,689.5,937.5,719.01
2016,7,9,16,0,896.0,74.0,4.6,21.0,647.0,909.45,701.4
2016,7,9,16,15,881.5,72.0,4.55,20.5,600.5,874.68,679.93
2016,7,9,16,30,867.0,70.0,4.5,20.0,554.0,838.06,656.93
2016,7,9,16,45,846.5,68.0,4.45,19.5,504.0,794.85,628.77
2016,7,9,17,0,826.0,66.0,4.4,19.0,454.0,750.65,599.39
2016,7,9,17,15,799.5,63.0,4.25,18.5,403.0,706.36,568.84
2016,7,9,17,30,773.0,60.0,4.1,18.0,352.0,655.25,532.48
2016,7,9,17,45,733.5,56.0,4.0,17.5,300.5,594.07,487.32
2016,7,9,18,0,694.0,52.0,3.9,17.0,249.0,534.41,440.75
2016,7,9,18,15,636.5,46.5,3.75,16.0,200.0,463.8,383.18
2016,7,9,18,30,579.0,41.0,3.6,15.0,151.0,396.92,326.03
2016,7,9,18,45,485.0,34.0,3.45,14.5,107.5,313.51,252.51
2016,7,9,19,0,391.0,27.0,3.3,14.0,64.0,244.29,182.96
2016,7,9,19,15,195.5,13.5,3.25,13.5,32.0,114.33,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,12.5,1.75,11.5,29.5,9.65,0.0
2016,7,10,5,30,382.0,25.0,1.9,12.0,59.0,19.64,10.26
2016,7,10,5,45,475.5,32.0,2.05,12.5,101.5,26.36,17.47
2016,7,10,6,0,569.0,39.0,2.2,13.0,144.0,31.13,22.11
2016,7,10,6,15,627.5,44.0,2.3,13.5,192.5,33.88,24.76
2016,7,10,6,30,686.0,49.0,2.4,14.0,241.0,36.56,27.2
2016,7,10,6,45,726.5,53.0,2.5,15.0,292.0,38.27,28.6
2016,7,10,7,0,767.0,57.0,2.6,16.0,343.0,39.91,29.86
2016,7,10,7,15,795.0,60.0,2.5,16.5,394.5,48.31,37.1
2016,7,10,7,30,823.0,63.0,2.4,17.0,446.0,92.48,47.08
2016,7,10,7,45,845.0,65.5,2.35,18.0,496.5,138.86,74.0
2016,7,10,8,0,867.0,68.0,2.3,19.0,547.0,187.74,110.26
2016,7,10,8,15,882.5,70.0,2.15,19.5,595.0,237.26,151.44
2016,7,10,8,30,898.0,72.0,2.0,20.0,643.0,288.33,195.48
2016,7,10,8,45,911.0,73.5,1.95,20.5,687.5,339.59,240.05
2016,7,10,9,0,924.0,75.0,1.9,21.0,732.0,391.77,284.67
2016,7,10,9,15,933.5,76.5,1.8,21.5,772.0,443.23,327.55
2016,7,10,9,30,943.0,78.0,1.7,22.0,812.0,494.86,369.09
2016,7,10,9,45,947.5,81.0,1.6,22.5,846.0,545.21,408.15
2016,7,10,10,0,952.0,84.0,1.5,23.0,880.0,594.86,445.16
2016,7,10,10,15,957.5,85.0,1.55,23.5,909.0,642.47,480.35
2016,7,10,10,30,963.0,86.0,1.6,24.0,938.0,689.04,513.8
2016,7,10,10,45,967.0,86.5,1.7,24.5,960.0,732.93,544.93
2016,7,10,11,0,971.0,87.0,1.8,25.0,982.0,775.27,572.56
2016,7,10,11,15,973.5,87.5,1.9,25.0,997.0,814.76,599.01
2016,7,10,11,30,976.0,88.0,2.0,25.0,1012.0,852.27,624.06
2016,7,10,11,45,977.5,88.5,2.15,25.5,1019.5,886.82,646.29
2016,7,10,12,0,979.0,89.0,2.3,26.0,1027.0,919.03,666.9
2016,7,10,12,15,979.0,89.0,2.4,26.0,1027.5,946.99,685.59
2016,7,10,12,30,979.0,89.0,2.5,26.0,1028.0,972.27,702.61
2016,7,10,12,45,971.0,93.5,2.6,26.0,1019.0,991.78,716.01
2016,7,10,13,0,963.0,98.0,2.7,26.0,1010.0,1008.22,727.57
2016,7,10,13,15,960.5,97.5,2.7,26.0,995.5,1021.78,736.48
2016,7,10,13,30,958.0,97.0,2.7,26.0,981.0,1032.21,743.52
2016,7,10,13,45,954.5,96.5,2.75,26.0,959.5,1038.5,748.54
2016,7,10,14,0,951.0,96.0,2.8,26.0,938.0,1041.58,751.68
2016,7,10,14,15,945.5,94.5,2.8,26.0,910.0,1038.43,750.52
2016,7,10,14,30,940.0,93.0,2.8,26.0,882.0,1032.07,747.5
2016,7,10,14,45,933.0,91.5,2.8,26.0,848.0,1021.1,741.66
2016,7,10,15,0,926.0,90.0,2.8,26.0,814.0,1007.1,734.01
2016,7,10,15,15,916.0,88.5,2.8,25.5,774.0,987.27,724.1
2016,7,10,15,30,906.0,87.0,2.8,25.0,734.0,964.71,712.43
2016,7,10,15,45,894.0,84.5,2.8,25.0,690.0,936.53,695.63
2016,7,10,16,0,882.0,82.0,2.8,25.0,646.0,906.0,677.22
2016,7,10,16,15,865.5,79.5,2.75,24.5,598.0,869.31,655.44
2016,7,10,16,30,849.0,77.0,2.7,24.0,550.0,830.91,632.22
2016,7,10,16,45,827.5,74.0,2.65,24.0,499.5,786.26,603.07
2016,7,10,17,0,806.0,71.0,2.6,24.0,449.0,747.46,577.66
2016,7,10,17,15,776.5,67.5,2.5,23.5,397.5,694.2,542.09
2016,7,10,17,30,747.0,64.0,2.4,23.0,346.0,641.07,505.73
2016,7,10,17,45,706.0,59.5,2.3,22.5,294.5,579.19,461.59
2016,7,10,18,0,665.0,55.0,2.2,22.0,243.0,518.96,415.9
2016,7,10,18,15,604.0,49.0,2.0,21.0,194.0,446.75,358.83
2016,7,10,18,30,543.0,43.0,1.8,20.0,145.0,383.13,305.88
2016,7,10,18,45,446.0,35.0,1.65,19.0,102.5,299.24,234.9
2016,7,10,19,0,349.0,27.0,1.5,18.0,60.0,224.34,163.66
2016,7,10,19,15,174.5,13.5,1.5,17.5,30.0,105.06,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,12.5,1.65,13.5,28.0,9.69,0.0
2016,7,11,5,30,353.0,25.0,1.8,14.0,56.0,19.7,10.03
2016,7,11,5,45,451.0,32.5,2.0,15.0,98.0,24.67,15.77
2016,7,11,6,0,549.0,40.0,2.2,16.0,140.0,32.12,22.66
2016,7,11,6,15,608.5,45.5,2.2,16.5,188.0,35.25,25.63
2016,7,11,6,30,668.0,51.0,2.2,17.0,236.0,38.28,28.36
2016,7,11,6,45,709.0,55.0,2.2,18.0,287.0,39.9,29.66
2016,7,11,7,0,750.0,59.0,2.2,19.0,338.0,41.46,30.84
2016,7,11,7,15,778.5,62.0,2.05,19.5,389.0,42.14,31.27
2016,7,11,7,30,807.0,65.0,1.9,20.0,440.0,91.54,46.79
2016,7,11,7,45,828.5,68.0,1.8,21.0,490.0,137.49,72.82
2016,7,11,8,0,850.0,71.0,1.7,22.0,540.0,185.89,108.03
2016,7,11,8,15,866.0,73.5,1.6,22.5,587.5,235.12,148.17
2016,7,11,8,30,882.0,76.0,1.5,23.0,635.0,285.94,191.19
2016,7,11,8,45,894.0,78.0,1.45,24.0,679.0,336.58,233.97
2016,7,11,9,0,906.0,80.0,1.4,25.0,723.0,388.03,276.53
2016,7,11,9,15,915.5,81.5,1.4,25.0,763.0,438.7,318.66
2016,7,11,9,30,925.0,83.0,1.4,25.0,803.0,489.54,359.8
2016,7,11,9,45,927.0,87.5,1.4,25.5,836.0,539.14,398.06
2016,7,11,10,0,929.0,92.0,1.4,26.0,869.0,587.85,434.35
2016,7,11,10,15,935.0,93.0,1.4,26.5,897.5,634.84,468.3
2016,7,11,10,30,941.0,94.0,1.4,27.0,926.0,680.88,500.53
2016,7,11,10,45,945.0,95.0,1.45,27.5,948.0,724.42,530.54
2016,7,11,11,0,949.0,96.0,1.5,28.0,970.0,766.47,557.5
2016,7,11,11,15,951.5,96.5,1.6,28.0,985.0,805.29,583.15
2016,7,11,11,30,954.0,97.0,1.7,28.0,1000.0,842.17,607.46
2016,7,11,11,45,955.5,97.5,1.8,28.0,1007.5,876.17,629.84
2016,7,11,12,0,957.0,98.0,1.9,28.0,1015.0,907.89,650.75
2016,7,11,12,15,957.0,98.0,2.0,28.0,1015.5,935.43,669.01
2016,7,11,12,30,957.0,98.0,2.1,28.0,1016.0,960.35,685.68
2016,7,11,12,45,957.5,97.0,2.25,28.0,1009.5,982.03,700.89
2016,7,11,13,0,958.0,96.0,2.4,28.0,1003.0,1000.85,714.38
2016,7,11,13,15,955.5,95.5,2.45,28.0,988.5,1014.34,723.61
2016,7,11,13,30,953.0,95.0,2.5,28.0,974.0,1024.71,731.02
2016,7,11,13,45,948.5,94.5,2.65,28.0,952.5,1029.98,736.36
2016,7,11,14,0,944.0,94.0,2.8,28.0,931.0,1032.05,739.8
2016,7,11,14,15,938.5,93.0,2.85,27.5,903.0,1029.41,740.91
2016,7,11,14,30,933.0,92.0,2.9,27.0,875.0,1023.61,740.16
2016,7,11,14,45,926.0,90.5,3.0,27.0,841.0,1012.68,735.19
2016,7,11,15,0,919.0,89.0,3.1,27.0,807.0,998.74,728.35
2016,7,11,15,15,909.5,87.5,3.1,26.5,767.5,979.47,718.73
2016,7,11,15,30,900.0,86.0,3.1,26.0,728.0,957.48,707.35
2016,7,11,15,45,888.5,83.5,3.15,26.0,684.5,929.86,691.18
2016,7,11,16,0,877.0,81.0,3.2,26.0,641.0,899.89,673.36
2016,7,11,16,15,860.5,78.5,3.15,25.5,593.0,863.31,651.54
2016,7,11,16,30,844.0,76.0,3.1,25.0,545.0,825.03,628.28
2016,7,11,16,45,824.0,73.0,3.1,24.5,495.5,781.76,601.41
2016,7,11,17,0,804.0,70.0,3.1,24.0,446.0,744.25,578.1
2016,7,11,17,15,775.0,66.5,3.05,23.5,394.5,691.45,542.8
2016,7,11,17,30,746.0,63.0,3.0,23.0,343.0,638.75,506.63
2016,7,11,17,45,707.0,58.0,2.95,22.5,292.5,577.67,462.87
2016,7,11,18,0,668.0,53.0,2.9,22.0,242.0,518.13,417.49
2016,7,11,18,15,608.5,47.5,2.7,21.0,193.5,447.38,361.09
2016,7,11,18,30,549.0,42.0,2.5,20.0,145.0,384.91,308.61
2016,7,11,18,45,455.5,34.0,2.3,19.5,102.5,302.63,237.79
2016,7,11,19,0,362.0,26.0,2.1,19.0,60.0,229.09,166.14
2016,7,11,19,15,181.0,13.0,2.1,18.0,30.0,106.72,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.0,1.8,11.5,27.5,11.44,0.0
2016,7,12,5,30,361.0,24.0,1.8,12.0,55.0,18.86,9.3
2016,7,12,5,45,457.0,32.0,1.8,13.0,97.5,24.31,15.59
2016,7,12,6,0,553.0,40.0,1.8,14.0,140.0,32.21,22.94
2016,7,12,6,15,614.5,45.5,1.65,14.5,188.5,35.34,25.94
2016,7,12,6,30,676.0,51.0,1.5,15.0,237.0,38.37,28.71
2016,7,12,6,45,715.5,55.5,1.4,16.0,288.5,40.39,30.38
2016,7,12,7,0,755.0,60.0,1.3,17.0,340.0,42.32,31.89
2016,7,12,7,15,785.0,63.5,1.2,17.5,392.0,43.35,32.62
2016,7,12,7,30,815.0,67.0,1.1,18.0,444.0,84.53,41.74
2016,7,12,7,45,836.0,70.0,1.05,19.0,494.5,138.16,73.74
2016,7,12,8,0,857.0,73.0,1.0,20.0,545.0,186.9,109.06
2016,7,12,8,15,873.5,75.5,0.9,20.5,593.5,236.63,149.46
2016,7,12,8,30,890.0,78.0,0.8,21.0,642.0,288.01,192.7
2016,7,12,8,45,902.0,80.5,0.75,22.0,686.5,339.5,235.89
2016,7,12,9,0,914.0,83.0,0.7,23.0,731.0,391.83,278.74
2016,7,12,9,15,924.0,84.5,0.65,23.5,771.5,443.16,320.07
2016,7,12,9,30,934.0,86.0,0.6,24.0,812.0,494.71,360.07
2016,7,12,9,45,943.5,86.5,0.55,24.5,847.0,545.17,397.77
2016,7,12,10,0,953.0,87.0,0.5,25.0,882.0,595.36,433.76
2016,7,12,10,15,958.5,88.0,0.5,25.5,911.0,643.14,467.31
2016,7,12,10,30,964.0,89.0,0.5,26.0,940.0,689.89,499.04
2016,7,12,10,45,967.5,90.0,0.55,26.5,962.0,734.06,528.79
2016,7,12,11,0,971.0,91.0,0.6,27.0,984.0,776.65,555.3
2016,7,12,11,15,973.5,91.5,0.75,27.0,998.5,816.29,581.98
2016,7,12,11,30,976.0,92.0,0.9,27.0,1013.0,853.94,607.35
2016,7,12,11,45,977.0,92.0,1.05,27.5,1020.5,887.77,629.02
2016,7,12,12,0,978.0,92.0,1.2,28.0,1028.0,919.23,649.13
2016,7,12,12,15,977.5,92.5,1.35,28.0,1028.5,947.34,668.4
2016,7,12,12,30,977.0,93.0,1.5,28.0,1029.0,972.76,686.05
2016,7,12,12,45,967.5,98.0,1.65,28.5,1019.0,991.49,698.21
2016,7,12,13,0,958.0,103.0,1.8,29.0,1009.0,1007.1,708.51
2016,7,12,13,15,955.0,102.5,1.9,29.0,994.0,1020.27,718.14
2016,7,12,13,30,952.0,102.0,2.0,29.0,979.0,1030.31,725.95
2016,7,12,13,45,947.0,101.5,2.1,29.0,957.0,1035.23,730.74
2016,7,12,14,0,942.0,101.0,2.2,29.0,935.0,1036.95,733.68
2016,7,12,14,15,936.0,100.0,2.25,28.5,906.5,1033.97,734.71
2016,7,12,14,30,930.0,99.0,2.3,28.0,878.0,1027.82,733.91
2016,7,12,14,45,921.5,97.5,2.35,28.0,843.0,1015.58,727.93
2016,7,12,15,0,913.0,96.0,2.4,28.0,808.0,1000.35,720.16
2016,7,12,15,15,902.5,94.0,2.4,27.5,768.5,979.75,709.94
2016,7,12,15,30,892.0,92.0,2.4,27.0,729.0,956.44,697.99
2016,7,12,15,45,879.0,89.5,2.4,27.0,684.5,927.69,681.08
2016,7,12,16,0,866.0,87.0,2.4,27.0,640.0,896.65,662.61
2016,7,12,16,15,849.0,84.5,2.4,26.5,592.0,859.99,641.52
