Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,16,30,832.0,82.0,2.4,26.0,544.0,828.95,623.97
2016,7,12,16,45,810.0,78.5,2.4,26.0,493.5,783.63,595.01
2016,7,12,17,0,788.0,75.0,2.4,26.0,443.0,737.38,564.96
2016,7,12,17,15,757.5,71.0,2.3,25.0,391.5,683.34,530.19
2016,7,12,17,30,727.0,67.0,2.2,24.0,340.0,629.52,494.46
2016,7,12,17,45,686.0,62.0,2.15,23.5,289.5,567.77,450.75
2016,7,12,18,0,645.0,57.0,2.1,23.0,239.0,507.67,405.24
2016,7,12,18,15,582.5,51.0,1.95,22.0,190.0,439.62,351.51
2016,7,12,18,30,520.0,45.0,1.8,21.0,141.0,372.25,296.0
2016,7,12,18,45,422.5,36.5,1.7,20.0,99.0,288.56,225.42
2016,7,12,19,0,325.0,28.0,1.6,19.0,57.0,213.87,153.8
2016,7,12,19,15,162.5,14.0,1.6,18.5,28.5,99.94,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,12.5,1.0,15.0,26.5,11.91,0.0
2016,7,13,5,30,328.0,25.0,1.2,16.0,53.0,19.85,9.66
2016,7,13,5,45,428.5,33.5,1.4,17.0,94.5,25.7,16.45
2016,7,13,6,0,529.0,42.0,1.6,18.0,136.0,31.26,21.68
2016,7,13,6,15,591.5,48.0,1.55,18.5,184.5,34.41,24.67
2016,7,13,6,30,654.0,54.0,1.5,19.0,233.0,41.0,30.51
2016,7,13,6,45,697.0,58.5,1.5,20.0,284.5,42.89,32.03
2016,7,13,7,0,740.0,63.0,1.5,21.0,336.0,44.72,33.41
2016,7,13,7,15,770.5,66.5,1.4,22.0,387.5,45.63,33.95
2016,7,13,7,30,801.0,70.0,1.3,23.0,439.0,84.48,41.85
2016,7,13,7,45,824.0,73.0,1.25,24.0,490.0,130.33,66.74
2016,7,13,8,0,847.0,76.0,1.2,25.0,541.0,186.09,106.79
2016,7,13,8,15,864.0,78.5,1.1,25.5,589.0,235.48,146.07
2016,7,13,8,30,881.0,81.0,1.0,26.0,637.0,286.56,188.32
2016,7,13,8,45,894.5,82.5,0.9,27.0,682.0,337.31,230.11
2016,7,13,9,0,908.0,84.0,0.8,28.0,727.0,389.03,271.64
2016,7,13,9,15,918.0,86.0,0.65,28.5,767.5,440.53,311.9
2016,7,13,9,30,928.0,88.0,0.5,29.0,808.0,492.26,350.53
2016,7,13,9,45,927.0,94.5,0.4,29.5,840.5,542.33,386.56
2016,7,13,10,0,926.0,101.0,0.3,30.0,873.0,591.24,420.11
2016,7,13,10,15,932.0,102.5,0.4,30.0,902.0,638.7,454.61
2016,7,13,10,30,938.0,104.0,0.5,30.0,931.0,685.23,487.77
2016,7,13,10,45,943.0,104.5,0.6,30.5,953.5,729.08,517.56
2016,7,13,11,0,948.0,105.0,0.7,31.0,976.0,771.52,544.86
2016,7,13,11,15,950.5,106.0,0.8,31.0,991.0,810.94,570.29
2016,7,13,11,30,953.0,107.0,0.9,31.0,1006.0,848.45,594.44
2016,7,13,11,45,954.5,107.0,1.05,31.5,1014.0,882.18,615.7
2016,7,13,12,0,956.0,107.0,1.2,32.0,1022.0,913.63,635.47
2016,7,13,12,15,956.0,107.0,1.3,32.0,1022.0,941.36,653.49
2016,7,13,12,30,956.0,107.0,1.4,32.0,1022.0,966.49,670.0
2016,7,13,12,45,958.0,104.5,1.55,32.0,1016.0,988.31,685.26
2016,7,13,13,0,960.0,102.0,1.7,32.0,1010.0,1007.27,698.86
2016,7,13,13,15,957.5,101.5,1.8,32.0,995.0,1020.97,708.68
2016,7,13,13,30,955.0,101.0,1.9,32.0,980.0,1031.54,716.76
2016,7,13,13,45,950.5,100.0,2.0,32.0,958.5,1036.48,721.52
2016,7,13,14,0,946.0,99.0,2.1,32.0,937.0,1038.18,724.46
2016,7,13,14,15,940.5,98.0,2.2,32.0,908.5,1035.69,724.95
2016,7,13,14,30,935.0,97.0,2.3,32.0,880.0,1030.03,723.59
2016,7,13,14,45,926.5,95.5,2.4,32.0,845.0,1017.76,718.21
2016,7,13,15,0,918.0,94.0,2.5,32.0,810.0,1002.47,711.02
2016,7,13,15,15,908.0,92.5,2.55,31.5,770.0,982.85,702.07
2016,7,13,15,30,898.0,91.0,2.6,31.0,730.0,960.51,691.37
2016,7,13,15,45,884.5,88.5,2.65,31.0,685.5,931.18,674.7
2016,7,13,16,0,871.0,86.0,2.7,31.0,641.0,899.57,656.45
2016,7,13,16,15,854.0,83.5,2.75,30.5,593.0,862.79,635.86
2016,7,13,16,30,837.0,81.0,2.8,30.0,545.0,831.58,618.7
2016,7,13,16,45,815.0,78.0,2.85,29.5,495.0,786.74,591.78
2016,7,13,17,0,793.0,75.0,2.9,29.0,445.0,740.95,563.59
2016,7,13,17,15,762.5,71.0,2.8,28.0,393.0,686.75,528.94
2016,7,13,17,30,732.0,67.0,2.7,27.0,341.0,632.75,493.31
2016,7,13,17,45,691.0,62.0,2.65,26.5,290.0,570.8,449.67
2016,7,13,18,0,650.0,57.0,2.6,26.0,239.0,510.5,404.21
2016,7,13,18,15,587.5,51.0,2.35,25.0,190.5,442.3,350.45
2016,7,13,18,30,525.0,45.0,2.1,24.0,142.0,374.74,294.97
2016,7,13,18,45,427.5,36.0,1.9,23.0,99.5,290.26,224.17
2016,7,13,19,0,330.0,27.0,1.7,22.0,57.0,214.91,151.79
2016,7,13,19,15,165.0,13.5,1.65,21.5,28.5,99.86,0.0
2016,7,13,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,172.0,12.0,0.9,16.0,26.5,11.44,0.0
2016,7,14,5,30,344.0,24.0,1.0,17.0,53.0,19.02,8.73
2016,7,14,5,45,446.0,32.5,1.15,18.0,95.5,24.91,15.67
2016,7,14,6,0,548.0,41.0,1.3,19.0,138.0,30.51,20.93
2016,7,14,6,15,610.5,46.5,1.15,19.5,187.0,36.4,26.29
2016,7,14,6,30,673.0,52.0,1.0,20.0,236.0,39.38,28.97
2016,7,14,6,45,715.0,56.5,0.9,21.0,287.5,41.36,30.57
2016,7,14,7,0,757.0,61.0,0.8,22.0,339.0,43.25,32.02
2016,7,14,7,15,786.5,64.5,0.7,22.5,391.0,44.24,32.7
2016,7,14,7,30,816.0,68.0,0.6,23.0,443.0,82.01,40.1
2016,7,14,7,45,838.0,71.0,0.55,24.0,494.0,135.8,70.63
2016,7,14,8,0,860.0,74.0,0.5,25.0,545.0,184.83,104.77
2016,7,14,8,15,876.5,76.0,0.5,25.5,593.5,234.38,143.86
2016,7,14,8,30,893.0,78.0,0.5,26.0,642.0,285.57,185.95
2016,7,14,8,45,906.0,80.0,0.55,27.0,687.0,337.18,228.44
2016,7,14,9,0,919.0,82.0,0.6,28.0,732.0,389.71,270.89
2016,7,14,9,15,929.0,83.5,0.7,28.5,772.0,441.37,312.48
2016,7,14,9,30,939.0,85.0,0.8,29.0,812.0,493.24,353.09
2016,7,14,9,45,945.0,87.5,0.95,30.0,847.0,543.98,391.28
2016,7,14,10,0,951.0,90.0,1.1,31.0,882.0,594.15,427.81
2016,7,14,10,15,957.0,91.0,1.2,31.0,911.0,642.27,463.3
2016,7,14,10,30,963.0,92.0,1.3,31.0,940.0,689.39,497.33
2016,7,14,10,45,966.5,93.0,1.45,31.5,962.0,733.66,528.13
2016,7,14,11,0,970.0,94.0,1.6,32.0,984.0,776.34,555.95
2016,7,14,11,15,973.0,94.5,1.7,32.0,999.5,816.46,581.99
2016,7,14,11,30,976.0,95.0,1.8,32.0,1015.0,854.63,606.69
2016,7,14,11,45,977.0,95.0,1.95,32.0,1023.0,888.6,629.13
2016,7,14,12,0,978.0,95.0,2.1,32.0,1031.0,920.2,650.09
2016,7,14,12,15,978.0,95.5,2.2,32.0,1031.0,948.88,668.76
2016,7,14,12,30,978.0,96.0,2.3,32.0,1031.0,974.9,685.8
2016,7,14,12,45,970.0,100.5,2.4,32.0,1022.0,994.68,699.03
2016,7,14,13,0,962.0,105.0,2.5,32.0,1013.0,1011.37,710.48
2016,7,14,13,15,959.0,104.5,2.55,32.0,998.0,1024.72,719.48
2016,7,14,13,30,956.0,104.0,2.6,32.0,983.0,1034.91,726.66
2016,7,14,13,45,952.0,103.0,2.65,32.0,961.5,1040.43,731.1
2016,7,14,14,0,948.0,102.0,2.7,32.0,940.0,1042.71,733.69
2016,7,14,14,15,942.0,100.5,2.75,31.5,911.0,1039.28,734.37
2016,7,14,14,30,936.0,99.0,2.8,31.0,882.0,1032.64,733.19
2016,7,14,14,45,928.5,97.5,2.85,31.0,847.5,1021.39,727.76
2016,7,14,15,0,921.0,96.0,2.9,31.0,813.0,1007.11,720.52
2016,7,14,15,15,910.5,94.0,2.85,30.5,773.0,986.46,709.88
2016,7,14,15,30,900.0,92.0,2.8,30.0,733.0,963.07,697.52
2016,7,14,15,45,887.5,89.5,2.8,30.0,688.0,934.66,680.91
2016,7,14,16,0,875.0,87.0,2.8,30.0,643.0,903.92,662.73
2016,7,14,16,15,857.5,84.5,2.75,29.5,595.0,866.62,641.0
2016,7,14,16,30,840.0,82.0,2.7,29.0,547.0,834.94,622.82
2016,7,14,16,45,818.5,78.5,2.7,28.5,496.0,789.81,595.39
2016,7,14,17,0,797.0,75.0,2.7,28.0,445.0,743.68,566.72
2016,7,14,17,15,766.0,71.0,2.6,27.0,393.5,688.96,531.68
2016,7,14,17,30,735.0,67.0,2.5,26.0,342.0,634.47,495.67
2016,7,14,17,45,693.0,62.0,2.4,25.5,290.5,571.73,451.21
2016,7,14,18,0,651.0,57.0,2.3,25.0,239.0,510.7,404.98
2016,7,14,18,15,587.0,51.0,2.05,24.0,190.0,441.62,350.43
2016,7,14,18,30,523.0,45.0,1.8,23.0,141.0,373.26,294.21
2016,7,14,18,45,421.5,36.5,1.55,22.0,98.5,287.49,222.18
2016,7,14,19,0,320.0,28.0,1.3,21.0,56.0,211.08,148.16
2016,7,14,19,15,160.0,14.0,1.4,20.5,28.0,97.96,0.0
2016,7,14,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,136.0,13.5,1.7,13.5,24.5,12.87,0.0
2016,7,15,5,30,272.0,27.0,1.8,14.0,49.0,21.95,10.8
2016,7,15,5,45,378.0,36.5,1.9,14.5,90.0,28.59,19.06
2016,7,15,6,0,484.0,46.0,2.0,15.0,131.0,34.9,25.14
2016,7,15,6,15,552.0,53.0,1.95,15.5,179.0,38.68,28.76
2016,7,15,6,30,620.0,60.0,1.9,16.0,227.0,42.29,32.04
2016,7,15,6,45,666.0,65.0,1.85,16.5,278.5,44.1,33.59
2016,7,15,7,0,712.0,70.0,1.8,17.0,330.0,50.5,39.1
2016,7,15,7,15,744.5,74.0,1.75,17.5,382.0,51.54,39.8
2016,7,15,7,30,777.0,78.0,1.7,18.0,434.0,86.31,46.31
2016,7,15,7,45,802.0,81.0,1.7,19.0,485.0,131.14,70.22
2016,7,15,8,0,827.0,84.0,1.7,20.0,536.0,178.92,104.24
2016,7,15,8,15,845.0,87.0,1.7,20.5,584.5,228.12,144.17
2016,7,15,8,30,863.0,90.0,1.7,21.0,633.0,286.01,192.79
2016,7,15,8,45,878.0,92.0,1.7,22.0,678.0,336.87,235.95
2016,7,15,9,0,893.0,94.0,1.7,23.0,723.0,388.85,279.37
2016,7,15,9,15,903.5,96.0,1.7,23.5,763.5,439.99,321.71
2016,7,15,9,30,914.0,98.0,1.7,24.0,804.0,491.41,363.01
2016,7,15,9,45,922.0,99.5,1.75,24.5,839.5,541.27,402.1
2016,7,15,10,0,930.0,101.0,1.8,25.0,875.0,590.75,439.72
2016,7,15,10,15,936.5,102.5,1.85,25.5,904.0,638.79,475.18
2016,7,15,10,30,943.0,104.0,1.9,26.0,933.0,685.93,509.0
2016,7,15,10,45,948.5,104.0,2.0,26.5,956.0,729.99,540.19
2016,7,15,11,0,954.0,104.0,2.1,27.0,979.0,772.67,568.8
2016,7,15,11,15,826.5,189.0,2.15,27.0,956.0,790.39,579.62
2016,7,15,11,30,699.0,274.0,2.2,27.0,933.0,799.75,583.48
2016,7,15,11,45,654.5,305.5,2.3,27.5,926.5,819.58,595.36
2016,7,15,12,0,610.0,337.0,2.4,28.0,920.0,838.17,605.99
2016,7,15,12,15,787.0,221.0,2.45,28.0,973.0,906.28,655.2
2016,7,15,12,30,964.0,105.0,2.5,28.0,1026.0,970.12,696.21
2016,7,15,12,45,956.5,108.5,2.6,28.0,1017.0,989.24,708.89
2016,7,15,13,0,949.0,112.0,2.7,28.0,1008.0,1005.32,720.14
2016,7,15,13,15,946.0,111.5,2.7,28.0,993.0,1018.61,728.82
2016,7,15,13,30,943.0,111.0,2.7,28.0,978.0,1028.8,735.65
2016,7,15,13,45,751.5,217.0,2.75,28.0,897.5,975.07,702.31
2016,7,15,14,0,560.0,323.0,2.8,28.0,817.0,901.91,652.53
2016,7,15,14,15,575.0,298.0,2.8,27.5,792.0,896.47,652.55
2016,7,15,14,30,590.0,273.0,2.8,27.0,767.0,888.16,650.22
2016,7,15,14,45,591.0,258.5,2.8,27.0,736.0,877.87,644.74
2016,7,15,15,0,592.0,244.0,2.8,27.0,705.0,862.46,636.0
2016,7,15,15,15,734.5,172.5,2.8,26.5,714.5,918.83,677.7
2016,7,15,15,30,877.0,101.0,2.8,26.0,724.0,951.16,701.5
2016,7,15,15,45,862.0,98.5,2.8,26.0,679.5,920.99,682.86
2016,7,15,16,0,847.0,96.0,2.8,26.0,635.0,896.41,668.46
2016,7,15,16,15,655.5,141.0,2.75,25.5,538.5,766.26,582.12
2016,7,15,16,30,464.0,186.0,2.7,25.0,442.0,632.01,487.47
2016,7,15,16,45,613.5,134.5,2.7,24.5,439.5,690.24,535.68
2016,7,15,17,0,763.0,83.0,2.7,24.0,437.0,725.87,563.75
2016,7,15,17,15,730.0,78.5,2.65,23.5,385.5,670.13,525.71
2016,7,15,17,30,697.0,74.0,2.6,23.0,334.0,618.65,490.37
2016,7,15,17,45,652.5,68.5,2.55,22.5,283.0,555.32,444.32
2016,7,15,18,0,608.0,63.0,2.5,22.0,232.0,494.08,397.1
2016,7,15,18,15,541.0,56.0,2.4,21.0,183.5,419.81,338.12
2016,7,15,18,30,474.0,49.0,2.3,20.0,135.0,350.31,280.38
2016,7,15,18,45,369.5,39.0,2.2,19.5,93.5,263.32,206.06
2016,7,15,19,0,265.0,29.0,2.1,19.0,52.0,186.06,130.64
2016,7,15,19,15,132.5,14.5,2.15,18.5,26.0,69.49,0.0
2016,7,15,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.0,0.55,13.5,23.5,12.39,0.0
2016,7,16,5,30,267.0,26.0,0.6,14.0,47.0,21.08,9.82
2016,7,16,5,45,376.5,35.5,0.65,15.0,88.0,27.76,18.31
2016,7,16,6,0,486.0,45.0,0.7,16.0,129.0,34.11,24.37
2016,7,16,6,15,553.5,51.5,0.65,16.5,177.0,37.51,27.63
2016,7,16,6,30,621.0,58.0,0.6,17.0,225.0,40.77,30.6
2016,7,16,6,45,667.0,63.0,0.6,18.0,276.0,42.65,32.14
2016,7,16,7,0,713.0,68.0,0.6,19.0,327.0,48.94,37.44
2016,7,16,7,15,361.0,110.5,0.55,19.5,242.0,74.08,58.99
2016,7,16,7,30,9.0,153.0,0.5,20.0,157.0,134.35,104.46
2016,7,16,7,45,4.5,152.5,0.45,20.5,154.5,136.07,105.03
2016,7,16,8,0,0.0,152.0,0.4,21.0,152.0,136.7,105.09
2016,7,16,8,15,430.5,120.0,0.45,21.5,390.5,167.25,111.46
2016,7,16,8,30,861.0,88.0,0.5,22.0,629.0,282.35,187.53
2016,7,16,8,45,875.5,90.0,0.55,23.0,673.5,332.97,229.32
2016,7,16,9,0,890.0,92.0,0.6,24.0,718.0,384.67,271.67
2016,7,16,9,15,900.5,94.0,0.7,24.5,758.5,435.68,313.35
2016,7,16,9,30,911.0,96.0,0.8,25.0,799.0,486.98,354.14
2016,7,16,9,45,920.0,97.0,0.95,25.5,834.5,536.8,393.09
2016,7,16,10,0,929.0,98.0,1.1,26.0,870.0,586.33,430.77
2016,7,16,10,15,935.0,99.5,1.25,26.0,899.0,634.06,467.11
2016,7,16,10,30,941.0,101.0,1.4,26.0,928.0,680.84,502.05
2016,7,16,10,45,945.0,102.0,1.6,26.5,950.5,724.72,533.72
2016,7,16,11,0,949.0,103.0,1.8,27.0,973.0,767.1,562.86
2016,7,16,11,15,952.0,103.5,1.9,27.0,988.0,806.63,589.19
2016,7,16,11,30,955.0,104.0,2.0,27.0,1003.0,844.26,614.16
2016,7,16,11,45,956.5,104.5,2.15,27.5,1011.0,878.62,636.12
2016,7,16,12,0,958.0,105.0,2.3,28.0,1019.0,910.71,656.51
2016,7,16,12,15,958.0,105.0,2.4,28.0,1019.5,938.61,675.04
2016,7,16,12,30,958.0,105.0,2.5,28.0,1020.0,963.88,691.95
2016,7,16,12,45,956.0,105.5,2.6,28.0,1012.5,985.07,706.32
2016,7,16,13,0,954.0,106.0,2.7,28.0,1005.0,1003.33,718.94
2016,7,16,13,15,951.5,105.5,2.75,27.5,991.0,1017.11,729.83
2016,7,16,13,30,949.0,105.0,2.8,27.0,977.0,1027.78,738.91
2016,7,16,13,45,947.0,103.0,2.85,27.0,955.5,1034.22,744.01
2016,7,16,14,0,945.0,101.0,2.9,27.0,934.0,1037.43,747.21
2016,7,16,14,15,939.5,99.5,2.9,27.0,906.0,1034.51,746.21
2016,7,16,14,30,934.0,98.0,2.9,27.0,878.0,1028.39,743.34
2016,7,16,14,45,928.0,96.0,2.9,27.0,844.0,1018.08,737.93
2016,7,16,15,0,922.0,94.0,2.9,27.0,810.0,1004.7,730.68
2016,7,16,15,15,912.0,92.0,2.9,26.5,770.0,984.51,720.55
2016,7,16,15,30,902.0,90.0,2.9,26.0,730.0,961.55,708.64
2016,7,16,15,45,890.0,87.5,2.9,26.0,686.0,933.56,691.98
2016,7,16,16,0,878.0,85.0,2.9,26.0,642.0,903.19,673.71
2016,7,16,16,15,861.5,82.0,2.85,25.5,593.5,866.09,651.67
2016,7,16,16,30,845.0,79.0,2.8,25.0,545.0,827.24,628.18
2016,7,16,16,45,823.5,76.0,2.8,24.5,494.5,789.78,605.59
2016,7,16,17,0,802.0,73.0,2.8,24.0,444.0,744.12,576.64
2016,7,16,17,15,771.5,69.0,2.75,23.5,392.0,689.62,540.3
2016,7,16,17,30,741.0,65.0,2.7,23.0,340.0,635.31,503.05
2016,7,16,17,45,698.0,60.5,2.7,22.5,288.5,572.3,458.06
2016,7,16,18,0,655.0,56.0,2.7,22.0,237.0,511.08,411.16
2016,7,16,18,15,590.5,50.0,2.6,21.0,188.0,441.54,355.64
2016,7,16,18,30,526.0,44.0,2.5,20.0,139.0,372.86,298.34
2016,7,16,18,45,418.0,35.5,2.4,19.0,96.5,283.83,222.41
2016,7,16,19,0,310.0,27.0,2.3,18.0,54.0,204.43,142.85
2016,7,16,19,15,155.0,13.5,2.3,17.5,27.0,77.84,0.0
2016,7,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.5,1.35,11.5,23.0,11.91,0.0
2016,7,17,5,30,275.0,25.0,1.3,12.0,46.0,20.23,8.87
2016,7,17,5,45,392.0,33.5,1.3,12.5,87.5,26.03,16.96
2016,7,17,6,0,509.0,42.0,1.3,13.0,129.0,31.59,22.42
2016,7,17,6,15,575.5,48.5,1.25,13.5,177.5,35.12,25.84
2016,7,17,6,30,642.0,55.0,1.2,14.0,226.0,42.21,32.26
2016,7,17,6,45,689.0,59.0,1.2,15.0,277.5,43.62,33.4
2016,7,17,7,0,736.0,63.0,1.2,16.0,329.0,45.01,34.43
2016,7,17,7,15,766.5,67.0,1.2,16.5,381.0,46.29,35.38
2016,7,17,7,30,797.0,71.0,1.2,17.0,433.0,78.36,40.93
2016,7,17,7,45,441.5,151.0,1.25,18.0,355.5,144.88,96.43
2016,7,17,8,0,86.0,231.0,1.3,19.0,278.0,200.67,153.58
2016,7,17,8,15,481.5,156.5,1.35,19.5,454.5,206.59,141.71
2016,7,17,8,30,877.0,82.0,1.4,20.0,631.0,279.9,187.72
2016,7,17,8,45,890.0,83.5,1.5,20.5,675.5,330.45,231.45
2016,7,17,9,0,903.0,85.0,1.6,21.0,720.0,381.93,275.64
2016,7,17,9,15,913.0,87.0,1.7,21.5,760.0,433.36,318.97
2016,7,17,9,30,923.0,89.0,1.8,22.0,800.0,485.03,361.32
2016,7,17,9,45,928.0,91.5,1.95,22.5,834.0,534.7,401.22
2016,7,17,10,0,933.0,94.0,2.1,23.0,868.0,583.73,439.52
2016,7,17,10,15,938.5,95.0,2.2,23.0,896.5,630.94,476.18
2016,7,17,10,30,944.0,96.0,2.3,23.0,925.0,677.14,511.3
2016,7,17,10,45,947.0,97.0,2.45,23.5,946.5,720.48,542.91
2016,7,17,11,0,950.0,98.0,2.6,24.0,968.0,762.24,571.76
2016,7,17,11,15,952.5,99.0,2.7,24.0,982.5,801.88,598.8
2016,7,17,11,30,955.0,100.0,2.8,24.0,997.0,839.6,624.41
2016,7,17,11,45,956.0,100.0,2.95,24.0,1004.5,873.1,647.44
2016,7,17,12,0,957.0,100.0,3.1,24.0,1012.0,904.27,668.92
2016,7,17,12,15,956.5,100.0,3.2,24.0,1012.0,931.68,687.58
2016,7,17,12,30,956.0,100.0,3.3,24.0,1012.0,956.44,704.54
2016,7,17,12,45,950.0,103.0,3.4,24.0,1003.5,976.3,718.34
2016,7,17,13,0,944.0,106.0,3.5,24.0,995.0,993.18,730.29
2016,7,17,13,15,941.0,105.5,3.55,24.0,980.5,1006.36,739.58
2016,7,17,13,30,938.0,105.0,3.6,24.0,966.0,1016.45,746.97
2016,7,17,13,45,935.5,103.0,3.7,24.0,944.5,1022.32,752.1
2016,7,17,14,0,933.0,101.0,3.8,24.0,923.0,1025.0,755.28
2016,7,17,14,15,927.0,99.5,3.8,23.5,895.0,1021.58,755.37
2016,7,17,14,30,921.0,98.0,3.8,23.0,867.0,1015.0,753.54
2016,7,17,14,45,915.5,95.5,3.85,23.0,833.0,1004.7,748.23
2016,7,17,15,0,910.0,93.0,3.9,23.0,799.0,991.34,741.0
2016,7,17,15,15,900.0,91.0,3.9,22.5,759.5,971.27,730.43
2016,7,17,15,30,890.0,89.0,3.9,22.0,720.0,948.48,718.05
2016,7,17,15,45,878.0,86.5,3.95,22.0,676.5,920.68,701.1
2016,7,17,16,0,866.0,84.0,4.0,22.0,633.0,890.54,682.47
2016,7,17,16,15,849.5,81.5,3.95,21.5,585.0,854.31,660.19
2016,7,17,16,30,833.0,79.0,3.9,21.0,537.0,816.38,636.43
2016,7,17,16,45,811.0,76.0,3.9,20.5,487.0,778.85,612.81
2016,7,17,17,0,789.0,73.0,3.9,20.0,437.0,733.18,582.69
2016,7,17,17,15,758.5,69.0,3.85,19.5,386.0,679.13,545.37
2016,7,17,17,30,728.0,65.0,3.8,19.0,335.0,625.31,507.16
2016,7,17,17,45,684.0,61.0,3.75,18.5,283.5,562.73,460.82
2016,7,17,18,0,640.0,57.0,3.7,18.0,232.0,505.98,415.58
2016,7,17,18,15,575.0,50.5,3.55,17.0,183.5,432.38,355.38
2016,7,17,18,30,510.0,44.0,3.4,16.0,135.0,363.49,296.42
2016,7,17,18,45,402.5,35.5,3.3,15.5,93.0,275.54,219.21
2016,7,17,19,0,295.0,27.0,3.2,15.0,51.0,196.42,137.29
2016,7,17,19,15,147.5,13.5,3.15,14.5,25.5,74.54,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,143.0,11.5,2.7,11.5,22.0,10.96,0.0
2016,7,18,5,30,286.0,23.0,2.8,12.0,44.0,18.41,7.11
2016,7,18,5,45,396.0,31.5,2.9,12.5,84.5,24.31,15.39
2016,7,18,6,0,506.0,40.0,3.0,13.0,125.0,29.93,20.9
2016,7,18,6,15,571.0,45.5,3.0,13.5,172.5,35.76,26.36
2016,7,18,6,30,636.0,51.0,3.0,14.0,220.0,38.74,29.12
2016,7,18,6,45,680.5,55.5,3.0,15.0,270.5,40.73,30.79
2016,7,18,7,0,725.0,60.0,3.0,16.0,321.0,42.64,32.3
2016,7,18,7,15,755.0,63.5,2.95,16.5,371.5,43.64,33.02
2016,7,18,7,30,785.0,67.0,2.9,17.0,422.0,73.13,37.7
2016,7,18,7,45,573.5,136.0,2.85,17.5,411.5,143.33,90.6
2016,7,18,8,0,362.0,205.0,2.8,18.0,401.0,204.93,146.33
2016,7,18,8,15,613.0,141.5,2.75,18.5,509.0,216.72,145.58
2016,7,18,8,30,864.0,78.0,2.7,19.0,617.0,271.95,183.52
2016,7,18,8,45,877.0,80.0,2.7,19.5,661.0,322.23,227.67
2016,7,18,9,0,890.0,82.0,2.7,20.0,705.0,373.46,272.23
2016,7,18,9,15,900.0,83.5,2.7,20.5,745.0,423.85,315.31
2016,7,18,9,30,910.0,85.0,2.7,21.0,785.0,474.48,357.41
2016,7,18,9,45,915.0,88.0,2.75,21.5,819.0,523.97,397.51
2016,7,18,10,0,920.0,91.0,2.8,22.0,853.0,572.85,435.94
2016,7,18,10,15,926.5,92.0,2.85,22.0,881.5,620.07,472.97
2016,7,18,10,30,933.0,93.0,2.9,22.0,910.0,666.4,508.48
2016,7,18,10,45,938.0,93.5,3.0,22.5,932.5,710.2,540.61
2016,7,18,11,0,943.0,94.0,3.1,23.0,955.0,752.58,569.99
2016,7,18,11,15,945.5,94.5,3.15,23.0,970.5,791.53,596.62
2016,7,18,11,30,948.0,95.0,3.2,23.0,986.0,828.54,621.78
2016,7,18,11,45,950.5,94.5,3.3,23.5,994.0,862.56,643.83
2016,7,18,12,0,953.0,94.0,3.4,24.0,1002.0,894.33,664.25
2016,7,18,12,15,953.5,94.0,3.45,24.0,1002.5,922.46,683.16
2016,7,18,12,30,954.0,94.0,3.5,24.0,1003.0,947.98,700.36
2016,7,18,12,45,955.5,92.0,3.6,24.0,997.0,969.74,715.44
2016,7,18,13,0,957.0,90.0,3.7,24.0,991.0,988.61,728.72
2016,7,18,13,15,955.0,89.5,3.7,24.0,976.5,1002.71,738.28
2016,7,18,13,30,953.0,89.0,3.7,24.0,962.0,1013.68,745.91
2016,7,18,13,45,952.0,86.5,3.75,24.0,941.5,1020.35,751.2
2016,7,18,14,0,951.0,84.0,3.8,24.0,921.0,1023.76,754.52
2016,7,18,14,15,946.0,83.0,3.75,23.5,893.5,1021.63,755.11
2016,7,18,14,30,941.0,82.0,3.7,23.0,866.0,1016.3,753.75
2016,7,18,14,45,936.5,79.5,3.7,23.0,832.5,1006.6,748.52
2016,7,18,15,0,932.0,77.0,3.7,23.0,799.0,993.77,741.35
2016,7,18,15,15,923.0,75.5,3.7,22.5,760.0,974.73,731.53
2016,7,18,15,30,914.0,74.0,3.7,22.0,721.0,952.89,719.87
2016,7,18,15,45,904.0,71.5,3.7,22.0,677.5,926.26,703.54
2016,7,18,16,0,894.0,69.0,3.7,22.0,634.0,897.14,685.47
2016,7,18,16,15,878.5,67.0,3.65,21.5,586.5,861.49,663.74
2016,7,18,16,30,863.0,65.0,3.6,21.0,539.0,824.03,640.48
2016,7,18,16,45,844.0,62.0,3.55,21.0,489.0,780.84,611.55
2016,7,18,17,0,825.0,59.0,3.5,21.0,439.0,736.53,581.38
2016,7,18,17,15,797.5,56.0,3.4,20.5,387.5,684.92,546.05
2016,7,18,17,30,770.0,53.0,3.3,20.0,336.0,633.41,509.83
2016,7,18,17,45,731.5,49.0,3.25,19.5,285.5,579.31,470.52
2016,7,18,18,0,693.0,45.0,3.2,19.0,235.0,520.56,424.99
2016,7,18,18,15,634.0,40.5,3.0,18.0,186.0,450.71,368.05
2016,7,18,18,30,575.0,36.0,2.8,17.0,137.0,384.85,311.67
2016,7,18,18,45,477.0,29.0,2.65,16.5,95.0,300.45,237.33
2016,7,18,19,0,379.0,22.0,2.5,16.0,53.0,223.34,153.18
2016,7,18,19,15,189.5,11.0,2.45,15.5,26.5,89.5,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,162.0,10.5,1.95,10.5,22.5,10.01,0.0
2016,7,19,5,30,324.0,21.0,2.0,11.0,45.0,16.64,5.46
2016,7,19,5,45,435.0,28.5,2.1,12.0,86.0,23.69,14.86
2016,7,19,6,0,546.0,36.0,2.2,13.0,127.0,29.04,20.11
2016,7,19,6,15,609.5,41.5,2.2,13.5,175.5,32.29,23.27
2016,7,19,6,30,673.0,47.0,2.2,14.0,224.0,35.45,26.19
2016,7,19,6,45,716.5,50.5,2.2,15.0,275.0,36.79,27.3
2016,7,19,7,0,760.0,54.0,2.2,16.0,326.0,38.11,28.3
2016,7,19,7,15,789.0,57.5,2.15,16.5,377.5,46.27,35.36
2016,7,19,7,30,818.0,61.0,2.1,17.0,429.0,75.43,39.78
2016,7,19,7,45,839.0,63.5,2.1,17.5,479.5,121.53,62.59
2016,7,19,8,0,860.0,66.0,2.1,18.0,530.0,170.04,96.67
2016,7,19,8,15,876.0,68.0,2.1,18.5,578.0,219.52,136.93
2016,7,19,8,30,892.0,70.0,2.1,19.0,626.0,270.6,180.92
2016,7,19,8,45,901.5,73.0,2.15,20.0,669.5,322.05,225.7
2016,7,19,9,0,911.0,76.0,2.2,21.0,713.0,374.11,270.39
2016,7,19,9,15,920.5,77.5,2.25,21.0,753.0,425.34,314.58
2016,7,19,9,30,930.0,79.0,2.3,21.0,793.0,476.74,357.89
2016,7,19,9,45,934.0,82.5,2.4,21.5,827.0,527.14,398.71
2016,7,19,10,0,938.0,86.0,2.5,22.0,861.0,576.8,437.77
2016,7,19,10,15,943.5,87.0,2.55,22.0,889.5,624.27,474.87
2016,7,19,10,30,949.0,88.0,2.6,22.0,918.0,670.73,510.35
2016,7,19,10,45,950.0,90.5,2.65,22.0,939.5,714.3,542.95
2016,7,19,11,0,951.0,93.0,2.7,22.0,961.0,756.15,572.64
2016,7,19,11,15,953.5,93.5,2.75,22.0,976.0,795.44,599.42
2016,7,19,11,30,956.0,94.0,2.8,22.0,991.0,832.77,624.72
2016,7,19,11,45,957.5,94.0,2.85,22.0,999.0,866.74,647.61
2016,7,19,12,0,959.0,94.0,2.9,22.0,1007.0,898.39,668.9
2016,7,19,12,15,959.0,94.0,2.9,22.0,1007.0,926.29,687.28
2016,7,19,12,30,959.0,94.0,2.9,22.0,1007.0,951.54,703.9
2016,7,19,12,45,949.5,99.5,2.95,22.5,998.0,970.72,715.56
2016,7,19,13,0,940.0,105.0,3.0,23.0,989.0,986.82,725.26
2016,7,19,13,15,937.5,104.0,3.05,23.0,974.5,999.96,734.54
2016,7,19,13,30,935.0,103.0,3.1,23.0,960.0,1010.0,741.92
2016,7,19,13,45,936.0,99.0,3.15,23.5,939.5,1017.17,746.12
2016,7,19,14,0,937.0,95.0,3.2,24.0,919.0,1021.11,748.35
2016,7,19,14,15,931.5,94.0,3.25,24.0,891.0,1018.67,748.02
2016,7,19,14,30,926.0,93.0,3.3,24.0,863.0,1013.06,745.79
2016,7,19,14,45,922.0,89.5,3.35,24.0,829.5,1003.01,740.78
2016,7,19,15,0,918.0,86.0,3.4,24.0,796.0,989.82,733.81
2016,7,19,15,15,908.0,84.0,3.4,23.5,756.5,969.56,723.27
2016,7,19,15,30,898.0,82.0,3.4,23.0,717.0,946.55,710.92
2016,7,19,15,45,889.5,78.5,3.45,23.0,674.0,920.54,695.46
2016,7,19,16,0,881.0,75.0,3.5,23.0,631.0,891.99,678.2
2016,7,19,16,15,865.0,72.5,3.45,22.5,583.0,855.69,656.12
2016,7,19,16,30,849.0,70.0,3.4,22.0,535.0,817.62,632.56
2016,7,19,16,45,832.0,66.0,3.4,21.5,486.0,775.32,605.8
2016,7,19,17,0,815.0,62.0,3.4,21.0,437.0,731.77,577.57
2016,7,19,17,15,786.5,59.0,3.3,20.5,385.5,686.26,546.74
2016,7,19,17,30,758.0,56.0,3.2,20.0,334.0,634.2,510.11
2016,7,19,17,45,722.5,51.0,3.15,19.5,283.5,575.12,467.02
2016,7,19,18,0,687.0,46.0,3.1,19.0,233.0,517.34,422.13
2016,7,19,18,15,627.0,41.0,2.85,18.5,184.5,446.51,363.59
2016,7,19,18,30,567.0,36.0,2.6,18.0,136.0,379.78,305.97
2016,7,19,18,45,472.5,29.0,2.35,17.5,94.0,297.61,233.52
2016,7,19,19,0,378.0,22.0,2.1,17.0,52.0,221.71,148.43
2016,7,19,19,15,189.0,11.0,2.1,16.5,26.0,89.06,0.0
2016,7,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,164.0,10.5,1.7,10.5,21.5,10.01,0.0
2016,7,20,5,30,328.0,21.0,1.7,11.0,43.0,16.73,4.96
2016,7,20,5,45,439.0,28.5,1.75,12.0,84.5,23.8,14.9
2016,7,20,6,0,550.0,36.0,1.8,13.0,126.0,29.14,20.18
2016,7,20,6,15,614.0,41.0,1.75,13.5,174.5,31.94,22.95
2016,7,20,6,30,678.0,46.0,1.7,14.0,223.0,34.68,25.51
2016,7,20,6,45,721.5,49.5,1.65,15.0,274.0,36.06,26.66
2016,7,20,7,0,765.0,53.0,1.6,16.0,325.0,37.42,27.71
2016,7,20,7,15,794.5,56.0,1.5,16.5,377.0,45.22,34.45
2016,7,20,7,30,824.0,59.0,1.4,17.0,429.0,72.33,38.02
2016,7,20,7,45,846.0,61.5,1.3,18.0,480.0,118.79,60.25
2016,7,20,8,0,868.0,64.0,1.2,19.0,531.0,167.77,93.93
2016,7,20,8,15,884.0,66.0,1.2,19.5,579.0,217.66,133.99
2016,7,20,8,30,900.0,68.0,1.2,20.0,627.0,269.16,177.77
2016,7,20,8,45,913.5,69.0,1.2,21.0,672.0,320.57,221.79
2016,7,20,9,0,927.0,70.0,1.2,22.0,717.0,372.95,265.96
2016,7,20,9,15,936.5,71.5,1.3,22.5,757.5,424.96,309.68
2016,7,20,9,30,946.0,73.0,1.4,23.0,798.0,477.15,352.35
2016,7,20,9,45,944.0,80.0,1.5,24.0,831.5,528.38,392.28
2016,7,20,10,0,942.0,87.0,1.6,25.0,865.0,578.35,429.84
2016,7,20,10,15,948.0,88.5,1.7,25.0,894.0,626.78,466.94
2016,7,20,10,30,954.0,90.0,1.8,25.0,923.0,674.25,502.5
2016,7,20,10,45,959.5,89.5,1.95,25.5,946.0,718.45,534.42
2016,7,20,11,0,965.0,89.0,2.1,26.0,969.0,761.23,563.57
2016,7,20,11,15,968.0,89.5,2.2,26.0,984.5,801.42,590.59
2016,7,20,11,30,971.0,90.0,2.3,26.0,1000.0,839.67,616.19
2016,7,20,11,45,974.0,89.5,2.4,26.5,1008.5,874.88,638.45
2016,7,20,12,0,977.0,89.0,2.5,27.0,1017.0,907.81,659.09
2016,7,20,12,15,977.0,89.0,2.6,27.0,1017.5,936.18,678.04
2016,7,20,12,30,977.0,89.0,2.7,27.0,1018.0,961.84,695.29
2016,7,20,12,45,976.5,88.5,2.8,27.0,1011.0,983.72,710.18
2016,7,20,13,0,976.0,88.0,2.9,27.0,1004.0,1002.63,723.27
2016,7,20,13,15,973.5,87.5,2.95,27.0,989.5,1016.56,732.86
2016,7,20,13,30,971.0,87.0,3.0,27.0,975.0,1027.3,740.55
2016,7,20,13,45,968.5,85.5,3.1,27.0,954.0,1033.74,746.07
2016,7,20,14,0,966.0,84.0,3.2,27.0,933.0,1036.88,749.63
2016,7,20,14,15,961.0,83.0,3.2,26.5,905.0,1034.82,750.67
2016,7,20,14,30,956.0,82.0,3.2,26.0,877.0,1029.49,749.76
2016,7,20,14,45,950.0,80.5,3.25,26.0,842.5,1019.42,744.85
2016,7,20,15,0,944.0,79.0,3.3,26.0,808.0,1006.21,738.03
2016,7,20,15,15,935.0,77.5,3.3,25.5,768.5,987.09,728.46
2016,7,20,15,30,926.0,76.0,3.3,25.0,729.0,965.12,717.06
2016,7,20,15,45,915.5,73.5,3.35,25.0,685.0,937.86,701.04
2016,7,20,16,0,905.0,71.0,3.4,25.0,641.0,908.08,683.27
2016,7,20,16,15,890.0,69.0,3.35,24.5,593.0,872.64,662.16
2016,7,20,16,30,875.0,67.0,3.3,24.0,545.0,835.33,639.51
2016,7,20,16,45,856.0,64.0,3.3,23.5,494.5,791.83,612.36
2016,7,20,17,0,837.0,61.0,3.3,23.0,444.0,747.17,583.8
2016,7,20,17,15,808.5,58.0,3.2,22.5,391.5,694.45,548.14
2016,7,20,17,30,780.0,55.0,3.1,22.0,339.0,648.01,516.17
2016,7,20,17,45,741.5,51.0,3.05,21.5,287.5,587.36,472.39
2016,7,20,18,0,703.0,47.0,3.0,21.0,236.0,528.19,426.89
2016,7,20,18,15,642.5,42.0,2.8,20.0,186.5,456.38,368.9
2016,7,20,18,30,582.0,37.0,2.6,19.0,137.0,388.62,311.41
2016,7,20,18,45,480.5,29.5,2.4,18.0,94.5,301.63,235.75
2016,7,20,19,0,379.0,22.0,2.2,17.0,52.0,220.93,144.59
2016,7,20,19,15,189.5,11.0,2.15,16.5,26.0,89.03,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.0,10.0,2.25,11.5,21.5,9.53,0.0
2016,7,21,5,30,334.0,20.0,2.3,12.0,43.0,17.32,4.57
2016,7,21,5,45,446.0,27.5,2.4,12.5,84.5,22.91,14.04
2016,7,21,6,0,558.0,35.0,2.5,13.0,126.0,28.3,19.4
2016,7,21,6,15,621.5,40.5,2.5,13.5,174.5,31.59,22.61
2016,7,21,6,30,685.0,46.0,2.5,14.0,223.0,34.78,25.57
2016,7,21,6,45,729.0,49.5,2.55,15.0,274.5,36.15,26.72
2016,7,21,7,0,773.0,53.0,2.6,16.0,326.0,37.51,27.77
2016,7,21,7,15,802.0,55.5,2.6,17.0,378.0,44.91,34.08
2016,7,21,7,30,831.0,58.0,2.6,18.0,430.0,69.94,36.74
2016,7,21,7,45,853.0,60.0,2.6,19.0,480.5,116.37,58.25
2016,7,21,8,0,875.0,62.0,2.6,20.0,531.0,165.32,91.65
2016,7,21,8,15,891.0,64.0,2.6,20.5,579.5,215.56,132.06
2016,7,21,8,30,907.0,66.0,2.6,21.0,628.0,267.43,176.45
2016,7,21,8,45,919.5,67.5,2.6,21.5,673.0,319.33,221.83
2016,7,21,9,0,932.0,69.0,2.6,22.0,718.0,372.12,267.59
2016,7,21,9,15,942.0,70.0,2.6,22.5,759.0,424.2,311.95
2016,7,21,9,30,952.0,71.0,2.6,23.0,800.0,476.48,355.23
2016,7,21,9,45,955.5,75.0,2.65,23.5,834.5,528.17,396.85
2016,7,21,10,0,959.0,79.0,2.7,24.0,869.0,579.07,436.57
2016,7,21,10,15,965.0,80.0,2.8,24.5,898.5,627.83,473.76
2016,7,21,10,30,971.0,81.0,2.9,25.0,928.0,675.57,509.21
2016,7,21,10,45,976.0,81.0,3.0,25.5,951.0,720.57,541.84
2016,7,21,11,0,981.0,81.0,3.1,26.0,974.0,764.05,571.3
2016,7,21,11,15,984.0,81.5,3.2,26.0,990.0,804.83,599.04
2016,7,21,11,30,987.0,82.0,3.3,26.0,1006.0,843.6,625.3
2016,7,21,11,45,989.0,82.0,3.45,26.0,1014.5,878.94,649.43
2016,7,21,12,0,991.0,82.0,3.6,26.0,1023.0,911.89,671.96
2016,7,21,12,15,992.0,82.0,3.65,26.0,1024.0,941.46,691.65
2016,7,21,12,30,993.0,82.0,3.7,26.0,1025.0,968.31,709.56
2016,7,21,12,45,985.5,86.5,3.8,26.0,1017.0,989.03,723.8
2016,7,21,13,0,978.0,91.0,3.9,26.0,1009.0,1006.59,736.09
2016,7,21,13,15,976.0,90.5,3.9,26.0,994.5,1021.11,745.87
2016,7,21,13,30,974.0,90.0,3.9,26.0,980.0,1032.44,753.68
2016,7,21,13,45,973.5,87.5,3.9,26.0,959.5,1039.86,759.09
2016,7,21,14,0,973.0,85.0,3.9,26.0,939.0,1043.96,762.49
2016,7,21,14,15,968.0,84.5,3.85,25.5,911.0,1042.49,763.57
2016,7,21,14,30,963.0,84.0,3.8,25.0,883.0,1037.76,762.69
2016,7,21,14,45,959.0,81.0,3.8,25.0,849.0,1027.95,757.48
2016,7,21,15,0,955.0,78.0,3.8,25.0,815.0,1014.89,750.28
2016,7,21,15,15,946.0,76.5,3.75,24.5,775.0,995.64,740.19
2016,7,21,15,30,937.0,75.0,3.7,24.0,735.0,973.49,728.24
2016,7,21,15,45,927.0,72.5,3.7,24.0,690.5,946.48,711.91
2016,7,21,16,0,917.0,70.0,3.7,24.0,646.0,916.9,693.82
2016,7,21,16,15,901.5,68.0,3.65,23.5,597.0,880.72,672.09
2016,7,21,16,30,886.0,66.0,3.6,23.0,548.0,842.65,648.79
2016,7,21,16,45,866.0,63.0,3.55,22.5,497.0,797.98,620.4
2016,7,21,17,0,846.0,60.0,3.5,22.0,446.0,752.18,590.63
2016,7,21,17,15,817.5,57.0,3.4,21.5,393.5,699.14,554.56
2016,7,21,17,30,789.0,54.0,3.3,21.0,341.0,646.21,517.56
2016,7,21,17,45,748.5,50.5,3.2,20.5,288.5,590.67,477.23
2016,7,21,18,0,708.0,47.0,3.1,20.0,236.0,530.6,430.55
2016,7,21,18,15,646.5,41.5,2.8,19.0,186.5,457.38,370.94
2016,7,21,18,30,585.0,36.0,2.5,18.0,137.0,388.38,311.99
2016,7,21,18,45,480.5,29.0,2.25,17.0,93.5,300.46,235.06
2016,7,21,19,0,376.0,22.0,2.0,16.0,50.0,218.24,139.27
2016,7,21,19,15,188.0,11.0,2.0,15.5,25.0,88.16,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,1.1,11.5,20.5,9.53,0.0
2016,7,22,5,30,331.0,20.0,1.2,12.0,41.0,17.43,3.8
2016,7,22,5,45,443.5,28.0,1.35,13.0,83.0,23.51,14.47
2016,7,22,6,0,556.0,36.0,1.5,14.0,125.0,29.34,20.23
2016,7,22,6,15,622.0,41.5,1.4,15.0,174.0,32.57,23.35
2016,7,22,6,30,688.0,47.0,1.3,16.0,223.0,35.72,26.21
2016,7,22,6,45,731.5,51.0,1.25,17.0,275.5,37.46,27.67
2016,7,22,7,0,775.0,55.0,1.2,18.0,328.0,39.14,28.99
2016,7,22,7,15,805.0,58.5,1.15,18.5,380.5,47.12,35.82
2016,7,22,7,30,835.0,62.0,1.1,19.0,433.0,71.07,38.49
2016,7,22,7,45,857.0,64.5,1.05,20.0,485.0,118.18,59.63
2016,7,22,8,0,879.0,67.0,1.0,21.0,537.0,167.81,92.77
2016,7,22,8,15,895.5,69.0,0.95,21.5,586.0,218.46,132.63
2016,7,22,8,30,912.0,71.0,0.9,22.0,635.0,270.78,176.34
2016,7,22,8,45,924.5,73.0,0.85,23.0,680.5,323.44,220.65
2016,7,22,9,0,937.0,75.0,0.8,24.0,726.0,376.99,264.89
2016,7,22,9,15,946.5,76.5,0.7,24.5,767.0,429.66,307.53
2016,7,22,9,30,956.0,78.0,0.6,25.0,808.0,482.48,348.61
2016,7,22,9,45,959.5,81.0,0.55,26.0,842.5,533.63,386.41
2016,7,22,10,0,963.0,84.0,0.5,27.0,877.0,583.97,421.9
2016,7,22,10,15,969.0,85.0,0.55,27.5,906.5,633.01,456.97
2016,7,22,10,30,975.0,86.0,0.6,28.0,936.0,681.03,490.29
2016,7,22,10,45,979.0,87.0,0.65,28.5,959.0,726.52,521.0
2016,7,22,11,0,983.0,88.0,0.7,29.0,982.0,770.44,548.85
2016,7,22,11,15,986.0,88.5,0.8,29.0,997.5,811.41,575.45
2016,7,22,11,30,989.0,89.0,0.9,29.0,1013.0,850.39,600.69
2016,7,22,11,45,990.5,89.0,1.05,29.5,1021.0,885.52,622.99
2016,7,22,12,0,992.0,89.0,1.2,30.0,1029.0,918.25,643.7
2016,7,22,12,15,992.0,89.0,1.3,30.0,1029.5,947.12,662.55
2016,7,22,12,30,992.0,89.0,1.4,30.0,1030.0,973.23,679.77
