Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,45,987.0,91.5,1.55,30.0,1022.0,994.36,694.73
2016,7,22,13,0,982.0,94.0,1.7,30.0,1014.0,1012.38,707.89
2016,7,22,13,15,979.5,93.5,1.75,30.0,999.0,1026.57,717.44
2016,7,22,13,30,977.0,93.0,1.8,30.0,984.0,1037.53,725.16
2016,7,22,13,45,972.5,92.5,1.9,30.0,962.0,1043.29,730.53
2016,7,22,14,0,968.0,92.0,2.0,30.0,940.0,1045.73,734.02
2016,7,22,14,15,962.5,90.5,2.0,30.0,911.5,1042.82,733.08
2016,7,22,14,30,957.0,89.0,2.0,30.0,883.0,1036.6,730.3
2016,7,22,14,45,950.0,88.0,2.05,30.0,848.0,1026.25,725.73
2016,7,22,15,0,943.0,87.0,2.1,30.0,813.0,1012.78,719.33
2016,7,22,15,15,933.0,85.0,2.1,29.5,772.5,992.27,709.45
2016,7,22,15,30,923.0,83.0,2.1,29.0,732.0,968.92,697.81
2016,7,22,15,45,910.0,81.5,2.15,29.0,687.0,940.72,682.16
2016,7,22,16,0,897.0,80.0,2.2,29.0,642.0,910.14,664.87
2016,7,22,16,15,880.5,77.5,2.2,28.5,593.0,873.1,643.98
2016,7,22,16,30,864.0,75.0,2.2,28.0,544.0,834.27,621.58
2016,7,22,16,45,841.0,72.0,2.2,28.0,492.5,787.94,592.42
2016,7,22,17,0,818.0,69.0,2.2,28.0,441.0,747.44,566.79
2016,7,22,17,15,787.5,65.5,2.1,27.0,388.0,693.05,532.19
2016,7,22,17,30,757.0,62.0,2.0,26.0,335.0,638.82,496.58
2016,7,22,17,45,712.5,57.5,1.95,25.5,282.5,574.28,451.24
2016,7,22,18,0,668.0,53.0,1.9,25.0,230.0,511.66,403.9
2016,7,22,18,15,601.0,47.0,1.85,23.5,180.5,436.06,345.52
2016,7,22,18,30,534.0,41.0,1.8,22.0,131.0,370.17,291.4
2016,7,22,18,45,422.5,32.0,1.75,21.0,88.5,279.22,214.07
2016,7,22,19,0,311.0,23.0,1.7,20.0,46.0,193.71,117.0
2016,7,22,19,15,155.5,11.5,1.7,19.5,23.0,74.98,0.0
2016,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,148.5,10.0,1.45,16.0,19.0,9.53,0.0
2016,7,23,5,30,297.0,20.0,1.6,17.0,38.0,16.06,1.94
2016,7,23,5,45,412.0,28.5,1.75,18.5,79.0,22.09,12.8
2016,7,23,6,0,527.0,37.0,1.9,20.0,120.0,30.37,20.52
2016,7,23,6,15,595.0,43.0,1.95,20.5,168.5,33.98,23.96
2016,7,23,6,30,663.0,49.0,2.0,21.0,217.0,37.49,27.14
2016,7,23,6,45,708.0,53.0,2.15,22.0,269.0,39.12,28.48
2016,7,23,7,0,753.0,57.0,2.3,23.0,321.0,40.72,29.69
2016,7,23,7,15,784.0,60.5,2.2,23.5,373.5,41.82,30.49
2016,7,23,7,30,815.0,64.0,2.1,24.0,426.0,70.04,38.26
2016,7,23,7,45,838.5,67.0,2.05,25.0,477.5,116.69,58.41
2016,7,23,8,0,862.0,70.0,2.0,26.0,529.0,166.02,90.57
2016,7,23,8,15,879.0,72.0,1.9,26.5,578.0,215.97,129.22
2016,7,23,8,30,896.0,74.0,1.8,27.0,627.0,267.63,171.87
2016,7,23,8,45,909.0,76.0,1.7,28.0,672.0,319.7,215.31
2016,7,23,9,0,922.0,78.0,1.6,29.0,717.0,372.71,258.85
2016,7,23,9,15,932.0,79.5,1.55,29.5,758.0,424.9,301.35
2016,7,23,9,30,942.0,81.0,1.5,30.0,799.0,477.3,342.67
2016,7,23,9,45,948.5,83.0,1.45,31.0,834.0,528.46,380.91
2016,7,23,10,0,955.0,85.0,1.4,32.0,869.0,579.08,417.15
2016,7,23,10,15,961.0,86.0,1.35,32.0,898.5,627.82,452.44
2016,7,23,10,30,967.0,87.0,1.3,32.0,928.0,675.56,485.94
2016,7,23,10,45,970.5,88.0,1.3,32.5,950.5,720.44,515.96
2016,7,23,11,0,974.0,89.0,1.3,33.0,973.0,763.73,543.13
2016,7,23,11,15,976.5,89.5,1.35,33.0,988.5,804.06,568.64
2016,7,23,11,30,979.0,90.0,1.4,33.0,1004.0,842.37,592.72
2016,7,23,11,45,979.5,91.0,1.5,33.0,1012.0,877.36,615.2
2016,7,23,12,0,980.0,92.0,1.6,33.0,1020.0,909.92,636.14
2016,7,23,12,15,980.5,92.0,1.65,33.0,1020.5,938.97,654.34
2016,7,23,12,30,981.0,92.0,1.7,33.0,1021.0,965.32,670.9
2016,7,23,12,45,974.5,95.0,1.8,33.5,1012.5,985.41,682.91
2016,7,23,13,0,968.0,98.0,1.9,34.0,1004.0,1002.39,693.12
2016,7,23,13,15,965.5,97.5,1.95,33.5,989.5,1016.45,703.91
2016,7,23,13,30,963.0,97.0,2.0,33.0,975.0,1027.33,712.93
2016,7,23,13,45,958.5,96.5,2.1,33.0,953.0,1033.05,718.12
2016,7,23,14,0,954.0,96.0,2.2,33.0,931.0,1035.49,721.46
2016,7,23,14,15,948.5,94.5,2.2,33.0,902.5,1032.62,720.55
2016,7,23,14,30,943.0,93.0,2.2,33.0,874.0,1026.5,717.82
2016,7,23,14,45,935.5,92.0,2.25,33.0,839.0,1015.79,712.97
2016,7,23,15,0,928.0,91.0,2.3,33.0,804.0,1002.01,706.33
2016,7,23,15,15,918.0,89.0,2.3,32.5,764.0,981.74,696.61
2016,7,23,15,30,908.0,87.0,2.3,32.0,724.0,958.67,685.16
2016,7,23,15,45,894.5,85.0,2.35,32.0,679.0,929.73,669.02
2016,7,23,16,0,881.0,83.0,2.4,32.0,634.0,898.46,651.28
2016,7,23,16,15,864.0,80.5,2.35,31.5,585.5,861.41,630.02
2016,7,23,16,30,847.0,78.0,2.3,31.0,537.0,822.64,607.36
2016,7,23,16,45,824.0,74.5,2.3,30.5,485.5,783.19,584.2
2016,7,23,17,0,801.0,71.0,2.3,30.0,434.0,735.67,554.91
2016,7,23,17,15,769.5,67.5,2.15,29.0,381.5,681.1,520.02
2016,7,23,17,30,738.0,64.0,2.0,28.0,329.0,626.78,484.18
2016,7,23,17,45,692.5,59.0,1.95,27.0,277.0,561.68,439.37
2016,7,23,18,0,647.0,54.0,1.9,26.0,225.0,498.59,392.43
2016,7,23,18,15,578.5,48.0,1.85,25.0,176.0,427.49,336.7
2016,7,23,18,30,510.0,42.0,1.8,24.0,127.0,357.57,279.23
2016,7,23,18,45,396.0,32.5,1.8,23.0,85.0,265.96,201.9
2016,7,23,19,0,282.0,23.0,1.8,22.0,43.0,179.12,102.37
2016,7,23,19,15,141.0,11.5,1.8,21.0,21.5,68.8,0.0
2016,7,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,128.0,10.0,0.95,16.5,17.5,9.53,0.0
2016,7,24,5,30,256.0,20.0,1.0,17.0,35.0,16.14,0.85
2016,7,24,5,45,375.0,29.5,1.05,18.0,75.0,23.07,13.59
2016,7,24,6,0,494.0,39.0,1.1,19.0,115.0,29.63,19.97
2016,7,24,6,15,565.5,45.5,1.0,19.5,163.5,33.24,23.44
2016,7,24,6,30,637.0,52.0,0.9,20.0,212.0,40.2,29.65
2016,7,24,6,45,684.0,56.5,0.85,21.0,264.0,42.1,31.23
2016,7,24,7,0,731.0,61.0,0.8,22.0,316.0,43.96,32.66
2016,7,24,7,15,763.5,65.0,0.7,23.0,368.0,45.29,33.57
2016,7,24,7,30,796.0,69.0,0.6,24.0,420.0,64.1,34.79
2016,7,24,7,45,820.5,72.0,0.5,25.0,471.5,109.86,53.87
2016,7,24,8,0,845.0,75.0,0.4,26.0,523.0,165.79,90.57
2016,7,24,8,15,863.0,77.5,0.35,26.5,572.5,215.54,128.1
2016,7,24,8,30,881.0,80.0,0.3,27.0,622.0,267.11,169.51
2016,7,24,8,45,895.0,82.0,0.3,27.5,667.5,318.81,211.95
2016,7,24,9,0,909.0,84.0,0.3,28.0,713.0,371.55,254.72
2016,7,24,9,15,919.5,85.5,0.45,28.5,754.0,423.39,296.84
2016,7,24,9,30,930.0,87.0,0.6,29.0,795.0,475.5,338.16
2016,7,24,9,45,938.0,88.5,0.75,30.0,830.5,526.48,376.84
2016,7,24,10,0,946.0,90.0,0.9,31.0,866.0,577.08,413.98
2016,7,24,10,15,952.0,91.0,1.05,31.5,895.5,625.51,449.39
2016,7,24,10,30,958.0,92.0,1.2,32.0,925.0,672.95,483.22
2016,7,24,10,45,962.5,93.0,1.35,32.5,948.0,718.22,514.78
2016,7,24,11,0,967.0,94.0,1.5,33.0,971.0,761.99,543.96
2016,7,24,11,15,969.5,94.5,1.6,33.0,986.5,802.16,569.98
2016,7,24,11,30,972.0,95.0,1.7,33.0,1002.0,840.32,594.62
2016,7,24,11,45,973.5,95.5,1.8,33.0,1010.0,875.53,617.32
2016,7,24,12,0,975.0,96.0,1.9,33.0,1018.0,908.37,638.51
2016,7,24,12,15,975.0,96.0,1.95,33.0,1018.0,936.95,656.52
2016,7,24,12,30,975.0,96.0,2.0,33.0,1018.0,962.82,672.88
2016,7,24,12,45,970.0,98.0,2.15,33.0,1010.0,983.26,687.03
2016,7,24,13,0,965.0,100.0,2.3,33.0,1002.0,1000.62,699.4
2016,7,24,13,15,962.0,99.5,2.4,33.0,987.0,1014.22,709.04
2016,7,24,13,30,959.0,99.0,2.5,33.0,972.0,1024.63,716.84
2016,7,24,13,45,954.5,98.0,2.6,33.0,949.5,1029.84,721.57
2016,7,24,14,0,950.0,97.0,2.7,33.0,927.0,1031.77,724.42
2016,7,24,14,15,943.5,96.0,2.75,32.5,898.0,1028.48,725.19
2016,7,24,14,30,937.0,95.0,2.8,32.0,869.0,1021.96,724.08
2016,7,24,14,45,929.0,93.5,2.85,32.0,834.0,1010.28,718.38
2016,7,24,15,0,921.0,92.0,2.9,32.0,799.0,995.53,710.85
2016,7,24,15,15,910.5,90.5,2.9,31.5,758.5,975.45,701.01
2016,7,24,15,30,900.0,89.0,2.9,31.0,718.0,952.61,689.42
2016,7,24,15,45,886.5,86.5,2.9,31.0,673.0,923.25,672.17
2016,7,24,16,0,873.0,84.0,2.9,31.0,628.0,891.57,653.35
2016,7,24,16,15,855.0,81.5,2.85,30.5,579.5,853.84,631.3
2016,7,24,16,30,837.0,79.0,2.8,30.0,531.0,821.64,612.73
2016,7,24,16,45,814.5,75.5,2.8,29.5,480.0,775.74,584.67
2016,7,24,17,0,792.0,72.0,2.8,29.0,429.0,728.91,555.36
2016,7,24,17,15,760.0,68.0,2.65,28.0,377.0,673.65,519.52
2016,7,24,17,30,728.0,64.0,2.5,27.0,325.0,618.7,482.73
2016,7,24,17,45,684.0,59.0,2.45,26.5,273.0,555.02,437.3
2016,7,24,18,0,640.0,54.0,2.4,26.0,221.0,493.25,389.97
2016,7,24,18,15,571.0,47.5,2.2,25.0,172.5,421.63,332.98
2016,7,24,18,30,502.0,41.0,2.0,24.0,124.0,351.23,274.52
2016,7,24,18,45,389.5,31.5,1.85,23.0,83.0,260.96,197.6
2016,7,24,19,0,277.0,22.0,1.7,22.0,42.0,174.47,93.89
2016,7,24,19,15,138.5,11.0,1.7,21.0,21.0,67.08,0.0
2016,7,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,118.0,10.0,1.0,12.5,17.0,9.53,0.0
2016,7,25,5,30,236.0,20.0,1.0,13.0,34.0,16.24,0.0
2016,7,25,5,45,362.5,29.5,1.05,14.0,74.0,23.17,13.87
2016,7,25,6,0,489.0,39.0,1.1,15.0,114.0,29.73,20.42
2016,7,25,6,15,562.0,45.5,1.1,15.5,162.5,33.33,23.94
2016,7,25,6,30,635.0,52.0,1.1,16.0,211.0,40.3,30.25
2016,7,25,6,45,684.5,56.5,1.1,17.0,263.0,42.19,31.86
2016,7,25,7,0,734.0,61.0,1.1,18.0,315.0,44.05,33.32
2016,7,25,7,15,766.5,65.0,1.15,18.5,367.5,45.38,34.32
2016,7,25,7,30,799.0,69.0,1.2,19.0,420.0,62.28,35.17
2016,7,25,7,45,823.5,72.0,1.25,20.0,472.0,108.2,54.13
2016,7,25,8,0,848.0,75.0,1.3,21.0,524.0,164.29,91.66
2016,7,25,8,15,866.0,77.5,1.35,21.5,573.0,214.22,130.47
2016,7,25,8,30,884.0,80.0,1.4,22.0,622.0,265.98,173.67
2016,7,25,8,45,897.0,82.0,1.5,23.0,667.5,317.6,217.59
2016,7,25,9,0,910.0,84.0,1.6,24.0,713.0,370.15,261.91
2016,7,25,9,15,921.0,86.0,1.65,24.5,754.0,422.69,305.75
2016,7,25,9,30,932.0,88.0,1.7,25.0,795.0,475.56,348.67
2016,7,25,9,45,933.5,93.0,1.8,26.0,829.0,526.53,388.36
2016,7,25,10,0,935.0,98.0,1.9,27.0,863.0,576.55,425.95
2016,7,25,10,15,941.5,99.0,1.95,27.0,893.0,624.9,462.71
2016,7,25,10,30,948.0,100.0,2.0,27.0,923.0,672.31,497.91
2016,7,25,10,45,951.5,101.5,2.1,27.5,945.5,717.07,529.72
2016,7,25,11,0,955.0,103.0,2.2,28.0,968.0,760.27,559.36
2016,7,25,11,15,958.0,104.0,2.25,28.5,983.5,800.95,585.01
2016,7,25,11,30,961.0,105.0,2.3,29.0,999.0,839.69,609.12
2016,7,25,11,45,961.0,106.0,2.35,29.5,1007.0,873.95,630.07
2016,7,25,12,0,961.0,107.0,2.4,30.0,1015.0,905.8,649.35
2016,7,25,12,15,961.5,107.0,2.45,30.0,1015.5,934.62,667.92
2016,7,25,12,30,962.0,107.0,2.5,30.0,1016.0,960.79,684.84
2016,7,25,12,45,959.5,107.5,2.55,30.0,1008.5,981.95,698.63
2016,7,25,13,0,957.0,108.0,2.6,30.0,1001.0,1000.13,710.65
2016,7,25,13,15,954.5,107.5,2.6,30.0,986.5,1014.23,719.75
2016,7,25,13,30,952.0,107.0,2.6,30.0,972.0,1025.18,727.0
2016,7,25,13,45,948.0,105.5,2.65,30.0,950.0,1030.45,731.31
2016,7,25,14,0,944.0,104.0,2.7,30.0,928.0,1032.43,733.75
2016,7,25,14,15,938.5,103.0,2.7,29.5,899.5,1030.23,734.72
2016,7,25,14,30,933.0,102.0,2.7,29.0,871.0,1024.82,733.82
2016,7,25,14,45,926.5,99.5,2.7,29.0,836.5,1013.61,727.92
2016,7,25,15,0,920.0,97.0,2.7,29.0,802.0,999.3,720.19
2016,7,25,15,15,909.5,95.0,2.65,28.5,761.5,978.73,709.52
2016,7,25,15,30,899.0,93.0,2.6,28.0,721.0,955.4,697.11
2016,7,25,15,45,888.5,89.5,2.55,28.0,676.5,927.7,680.48
2016,7,25,16,0,878.0,86.0,2.5,28.0,632.0,897.52,662.2
2016,7,25,16,15,860.0,83.5,2.45,27.5,583.0,859.7,640.0
2016,7,25,16,30,842.0,81.0,2.4,27.0,534.0,827.42,621.32
2016,7,25,16,45,821.5,76.5,2.4,27.0,483.0,781.77,592.23
2016,7,25,17,0,801.0,72.0,2.4,27.0,432.0,735.03,561.9
2016,7,25,17,15,769.0,68.5,2.3,26.0,379.5,680.08,526.49
2016,7,25,17,30,737.0,65.0,2.2,25.0,327.0,625.41,490.06
2016,7,25,17,45,694.5,59.5,2.1,24.5,275.0,561.79,444.35
2016,7,25,18,0,652.0,54.0,2.0,24.0,223.0,499.94,396.69
2016,7,25,18,15,583.0,47.5,1.75,23.0,173.5,427.96,339.01
2016,7,25,18,30,514.0,41.0,1.5,22.0,124.0,357.09,279.77
2016,7,25,18,45,402.0,31.5,1.3,21.0,82.5,266.7,202.07
2016,7,25,19,0,290.0,22.0,1.1,20.0,41.0,179.04,89.73
2016,7,25,19,15,145.0,11.0,1.05,19.5,20.5,69.51,0.0
2016,7,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,123.5,9.5,0.75,17.5,16.0,9.05,0.0
2016,7,26,5,30,247.0,19.0,0.8,18.0,32.0,15.39,0.0
2016,7,26,5,45,365.5,29.0,0.85,19.0,72.0,22.82,13.13
2016,7,26,6,0,484.0,39.0,0.9,20.0,112.0,29.84,20.01
2016,7,26,6,15,557.0,46.0,0.9,20.5,160.5,33.85,23.83
2016,7,26,6,30,630.0,53.0,0.9,21.0,209.0,37.69,27.32
2016,7,26,6,45,676.5,58.0,0.95,22.0,260.5,43.56,32.36
2016,7,26,7,0,723.0,63.0,1.0,23.0,312.0,45.76,34.06
2016,7,26,7,15,756.5,67.5,0.95,24.0,364.5,47.4,35.23
2016,7,26,7,30,790.0,72.0,0.9,25.0,417.0,62.47,35.81
2016,7,26,7,45,814.0,75.5,0.9,26.0,469.0,108.29,53.63
2016,7,26,8,0,838.0,79.0,0.9,27.0,521.0,156.98,84.11
2016,7,26,8,15,856.5,81.5,0.85,28.0,570.0,213.78,126.69
2016,7,26,8,30,875.0,84.0,0.8,29.0,619.0,265.25,167.66
2016,7,26,8,45,889.0,86.5,0.8,30.0,665.0,317.17,209.92
2016,7,26,9,0,903.0,89.0,0.8,31.0,711.0,370.14,252.48
2016,7,26,9,15,913.5,91.0,0.7,31.5,752.0,422.24,293.49
2016,7,26,9,30,924.0,93.0,0.6,32.0,793.0,474.62,333.15
2016,7,26,9,45,932.0,94.5,0.55,32.5,829.0,525.48,370.51
2016,7,26,10,0,940.0,96.0,0.5,33.0,865.0,575.95,406.09
2016,7,26,10,15,946.0,97.5,0.4,33.5,894.5,624.7,438.51
2016,7,26,10,30,952.0,99.0,0.3,34.0,924.0,672.48,468.85
2016,7,26,10,45,957.0,99.5,0.25,34.5,947.0,717.56,496.92
2016,7,26,11,0,962.0,100.0,0.2,35.0,970.0,761.18,522.75
2016,7,26,11,15,964.5,100.5,0.3,35.0,985.5,801.32,547.82
2016,7,26,11,30,967.0,101.0,0.4,35.0,1001.0,839.47,571.74
2016,7,26,11,45,969.0,101.0,0.55,35.5,1009.0,874.62,593.56
2016,7,26,12,0,971.0,101.0,0.7,36.0,1017.0,907.43,613.96
2016,7,26,12,15,971.0,101.0,0.8,36.0,1017.5,936.05,632.23
2016,7,26,12,30,971.0,101.0,0.9,36.0,1018.0,961.95,648.98
2016,7,26,12,45,962.0,106.0,1.05,36.0,1008.0,981.73,663.07
2016,7,26,13,0,953.0,111.0,1.2,36.0,998.0,998.37,675.4
2016,7,26,13,15,950.0,110.0,1.35,36.0,983.5,1011.51,685.73
2016,7,26,13,30,947.0,109.0,1.5,36.0,969.0,1021.48,694.23
2016,7,26,13,45,943.5,107.5,1.65,36.0,947.0,1027.22,700.29
2016,7,26,14,0,940.0,106.0,1.8,36.0,925.0,1029.71,704.48
2016,7,26,14,15,933.5,105.0,1.9,35.5,896.0,1026.57,706.17
2016,7,26,14,30,927.0,104.0,2.0,35.0,867.0,1020.22,706.04
2016,7,26,14,45,919.5,101.5,2.1,35.0,832.0,1008.11,701.02
2016,7,26,15,0,912.0,99.0,2.2,35.0,797.0,992.91,694.15
2016,7,26,15,15,901.0,97.0,2.25,34.5,756.5,971.99,684.63
2016,7,26,15,30,890.0,95.0,2.3,34.0,716.0,948.34,673.38
2016,7,26,15,45,877.5,92.0,2.35,34.0,671.0,919.57,657.42
2016,7,26,16,0,865.0,89.0,2.4,34.0,626.0,888.45,639.84
2016,7,26,16,15,846.5,86.5,2.4,33.5,577.0,857.96,623.39
2016,7,26,16,30,828.0,84.0,2.4,33.0,528.0,818.26,600.56
2016,7,26,16,45,805.5,80.0,2.45,32.5,477.0,772.02,573.21
2016,7,26,17,0,783.0,76.0,2.5,32.0,426.0,724.84,544.48
2016,7,26,17,15,750.0,71.5,2.35,31.0,373.5,668.5,508.39
2016,7,26,17,30,717.0,67.0,2.2,30.0,321.0,612.54,471.36
2016,7,26,17,45,672.5,61.5,2.05,29.0,269.0,548.32,426.34
2016,7,26,18,0,628.0,56.0,1.9,28.0,217.0,490.48,382.81
2016,7,26,18,15,557.5,48.5,1.75,26.5,168.5,413.39,323.16
2016,7,26,18,30,487.0,41.0,1.6,25.0,120.0,341.6,264.72
2016,7,26,18,45,374.5,31.0,1.45,24.0,79.0,251.79,188.1
2016,7,26,19,0,262.0,21.0,1.3,23.0,38.0,163.91,72.64
2016,7,26,19,15,131.0,10.5,1.25,22.5,19.0,63.11,0.0
2016,7,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,82.5,9.0,0.65,18.5,13.0,8.58,0.0
2016,7,27,5,30,165.0,18.0,0.7,19.0,26.0,14.49,0.0
2016,7,27,5,45,270.5,30.5,0.8,19.5,62.5,24.27,14.17
2016,7,27,6,0,376.0,43.0,0.9,20.0,99.0,33.49,23.1
2016,7,27,6,15,449.5,52.5,0.85,20.5,144.5,39.44,28.66
2016,7,27,6,30,523.0,62.0,0.8,21.0,190.0,45.08,33.74
2016,7,27,6,45,569.5,70.0,0.75,22.0,239.0,49.09,37.14
2016,7,27,7,0,616.0,78.0,0.7,23.0,288.0,52.85,40.17
2016,7,27,7,15,652.5,83.5,0.65,24.0,339.0,54.4,41.22
2016,7,27,7,30,689.0,89.0,0.6,25.0,390.0,66.29,41.27
2016,7,27,7,45,713.0,95.0,0.6,26.0,439.0,109.18,58.19
2016,7,27,8,0,737.0,101.0,0.6,27.0,488.0,154.94,86.65
2016,7,27,8,15,567.5,166.5,0.6,27.5,481.5,217.89,141.26
2016,7,27,8,30,398.0,232.0,0.6,28.0,475.0,261.61,181.5
2016,7,27,8,45,602.5,174.0,0.65,29.0,573.0,295.22,201.95
2016,7,27,9,0,807.0,116.0,0.7,30.0,671.0,352.86,242.62
2016,7,27,9,15,819.5,119.0,0.8,30.5,711.0,402.38,282.32
2016,7,27,9,30,832.0,122.0,0.9,31.0,751.0,452.57,321.59
2016,7,27,9,45,820.0,135.5,1.0,31.5,779.5,500.44,358.18
2016,7,27,10,0,808.0,149.0,1.1,32.0,808.0,546.43,392.24
2016,7,27,10,15,816.0,151.0,1.2,32.5,837.0,591.91,425.08
2016,7,27,10,30,824.0,153.0,1.3,33.0,866.0,636.91,456.74
2016,7,27,10,45,831.0,153.5,1.4,33.5,888.5,679.27,485.92
2016,7,27,11,0,838.0,154.0,1.5,34.0,911.0,720.66,513.82
2016,7,27,11,15,841.5,155.0,1.65,34.0,926.5,758.79,540.52
2016,7,27,11,30,845.0,156.0,1.8,34.0,942.0,795.35,564.88
2016,7,27,11,45,851.0,154.5,1.95,34.0,951.0,826.79,585.77
2016,7,27,12,0,857.0,153.0,2.1,34.0,960.0,858.73,607.0
2016,7,27,12,15,857.0,153.0,2.2,34.0,960.5,884.94,624.16
2016,7,27,12,30,857.0,153.0,2.3,34.0,961.0,908.8,639.92
2016,7,27,12,45,867.0,145.5,2.45,34.0,957.5,932.26,655.92
2016,7,27,13,0,877.0,138.0,2.6,34.0,954.0,953.24,670.43
2016,7,27,13,15,873.5,137.0,2.65,34.0,939.5,965.19,678.54
2016,7,27,13,30,870.0,136.0,2.7,34.0,925.0,974.19,684.98
2016,7,27,13,45,870.0,132.0,2.8,34.0,904.5,980.55,690.33
2016,7,27,14,0,870.0,128.0,2.9,34.0,884.0,983.85,693.89
2016,7,27,14,15,863.0,126.5,2.9,33.5,856.0,979.89,693.64
2016,7,27,14,30,856.0,125.0,2.9,33.0,828.0,972.92,691.65
2016,7,27,14,45,852.5,119.5,2.95,33.0,795.0,962.09,686.32
2016,7,27,15,0,849.0,114.0,3.0,33.0,762.0,948.23,679.16
2016,7,27,15,15,837.0,112.0,3.0,32.5,722.5,935.43,673.78
2016,7,27,15,30,825.0,110.0,3.0,32.0,683.0,911.96,661.49
2016,7,27,15,45,816.5,104.0,3.0,31.5,640.5,884.59,646.64
2016,7,27,16,0,808.0,98.0,3.0,31.0,598.0,854.76,630.03
2016,7,27,16,15,788.5,94.5,2.95,30.5,550.0,816.05,606.93
2016,7,27,16,30,769.0,91.0,2.9,30.0,502.0,775.84,582.5
2016,7,27,16,45,751.5,85.0,2.9,29.5,453.5,733.01,556.04
2016,7,27,17,0,734.0,79.0,2.9,29.0,405.0,689.04,528.14
2016,7,27,17,15,699.5,74.0,2.8,28.0,354.0,632.66,491.04
2016,7,27,17,30,665.0,69.0,2.7,27.0,303.0,580.63,455.9
2016,7,27,17,45,625.0,62.0,2.65,26.5,254.0,519.92,411.23
2016,7,27,18,0,585.0,55.0,2.6,26.0,205.0,461.1,365.58
2016,7,27,18,15,515.0,48.0,2.4,25.0,158.0,386.91,306.13
2016,7,27,18,30,445.0,41.0,2.2,24.0,111.0,318.03,248.41
2016,7,27,18,45,340.0,30.5,2.0,23.5,72.5,233.49,174.51
2016,7,27,19,0,235.0,20.0,1.8,23.0,34.0,149.31,56.5
2016,7,27,19,15,117.5,10.0,1.75,22.5,17.0,56.96,0.0
2016,7,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,15,108.5,8.5,1.2,16.5,14.0,8.1,0.0
2016,7,28,5,30,217.0,17.0,1.2,17.0,28.0,13.66,0.0
2016,7,28,5,45,335.5,26.5,1.2,17.5,65.5,20.69,11.24
2016,7,28,6,0,454.0,36.0,1.2,18.0,103.0,27.34,17.98
2016,7,28,6,15,526.5,43.0,1.15,18.5,149.5,31.45,21.93
2016,7,28,6,30,599.0,50.0,1.1,19.0,196.0,35.38,25.53
2016,7,28,6,45,648.0,55.0,1.05,20.0,246.0,41.09,30.48
2016,7,28,7,0,697.0,60.0,1.0,21.0,296.0,43.38,32.31
2016,7,28,7,15,730.5,64.0,0.9,22.0,347.5,44.72,33.25
2016,7,28,7,30,764.0,68.0,0.8,23.0,399.0,55.17,33.09
2016,7,28,7,45,789.0,71.0,0.75,24.0,449.5,99.36,48.82
2016,7,28,8,0,814.0,74.0,0.7,25.0,500.0,153.79,83.5
2016,7,28,8,15,832.0,76.5,0.65,25.5,548.0,202.05,119.61
2016,7,28,8,30,850.0,79.0,0.6,26.0,596.0,252.14,160.07
2016,7,28,8,45,864.0,81.0,0.55,27.0,640.5,302.4,201.3
2016,7,28,9,0,878.0,83.0,0.5,28.0,685.0,353.72,242.82
2016,7,28,9,15,889.0,85.0,0.6,28.5,725.5,404.78,284.37
2016,7,28,9,30,900.0,87.0,0.7,29.0,766.0,456.19,325.14
2016,7,28,9,45,907.5,88.5,0.8,29.5,800.5,505.69,363.46
2016,7,28,10,0,915.0,90.0,0.9,30.0,835.0,554.79,400.36
2016,7,28,10,15,921.0,91.0,1.05,30.5,864.0,602.02,435.3
2016,7,28,10,30,927.0,92.0,1.2,31.0,893.0,648.29,468.69
2016,7,28,10,45,931.0,93.0,1.35,31.5,915.0,692.13,499.64
2016,7,28,11,0,935.0,94.0,1.5,32.0,937.0,734.48,528.59
2016,7,28,11,15,937.5,94.5,1.65,32.0,952.0,773.62,554.67
2016,7,28,11,30,940.0,95.0,1.8,32.0,967.0,810.83,579.43
2016,7,28,11,45,941.0,95.5,1.95,32.5,974.0,844.74,600.8
2016,7,28,12,0,942.0,96.0,2.1,33.0,981.0,876.33,620.59
2016,7,28,12,15,941.5,96.0,2.2,33.0,981.0,903.7,638.51
2016,7,28,12,30,941.0,96.0,2.3,33.0,981.0,928.41,654.81
2016,7,28,12,45,927.5,103.0,2.45,33.0,970.0,945.42,666.79
2016,7,28,13,0,914.0,110.0,2.6,33.0,959.0,959.24,676.9
2016,7,28,13,15,910.5,109.5,2.65,32.5,944.0,971.82,686.89
2016,7,28,13,30,907.0,109.0,2.7,32.0,929.0,981.34,695.11
2016,7,28,13,45,903.5,107.0,2.8,32.0,907.5,986.22,699.57
2016,7,28,14,0,900.0,105.0,2.9,32.0,886.0,987.94,702.19
2016,7,28,14,15,893.0,104.0,2.95,31.5,857.5,984.21,702.49
2016,7,28,14,30,886.0,103.0,3.0,31.0,829.0,977.4,700.99
2016,7,28,14,45,879.0,100.5,3.05,31.0,795.0,965.92,695.18
2016,7,28,15,0,872.0,98.0,3.1,31.0,761.0,951.49,687.58
2016,7,28,15,15,860.5,96.0,3.1,30.5,721.5,930.5,676.8
2016,7,28,15,30,849.0,94.0,3.1,30.0,682.0,906.93,664.33
2016,7,28,15,45,836.5,90.5,3.1,30.0,638.5,878.25,647.1
2016,7,28,16,0,824.0,87.0,3.1,30.0,595.0,847.33,628.31
2016,7,28,16,15,805.0,84.5,3.05,29.5,547.5,817.28,610.93
2016,7,28,16,30,786.0,82.0,3.0,29.0,500.0,778.24,587.11
2016,7,28,16,45,763.0,78.0,2.95,28.5,450.5,732.8,558.43
2016,7,28,17,0,740.0,74.0,2.9,28.0,401.0,686.58,528.57
2016,7,28,17,15,706.5,69.5,2.8,27.0,350.5,631.39,492.15
2016,7,28,17,30,673.0,65.0,2.7,26.0,300.0,576.74,454.86
2016,7,28,17,45,627.0,59.5,2.6,25.5,250.5,517.02,410.58
2016,7,28,18,0,581.0,54.0,2.5,25.0,201.0,456.37,363.07
2016,7,28,18,15,511.0,47.0,2.35,24.0,154.5,382.47,303.62
2016,7,28,18,30,441.0,40.0,2.2,23.0,108.0,313.91,245.87
2016,7,28,18,45,330.5,29.5,2.05,22.5,70.0,227.08,169.5
2016,7,28,19,0,220.0,19.0,1.9,22.0,32.0,140.16,41.77
2016,7,28,19,15,110.0,9.5,1.9,21.5,16.0,53.27,0.0
2016,7,28,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,83.5,8.0,1.2,16.5,12.0,7.63,0.0
2016,7,29,5,30,167.0,16.0,1.2,17.0,24.0,12.78,0.0
2016,7,29,5,45,276.5,27.5,1.3,17.5,59.5,21.68,11.9
2016,7,29,6,0,386.0,39.0,1.4,18.0,95.0,30.06,20.29
2016,7,29,6,15,460.5,47.5,1.4,18.5,140.0,35.3,25.25
2016,7,29,6,30,535.0,56.0,1.4,19.0,185.0,40.27,29.79
2016,7,29,6,45,583.0,63.0,1.4,20.0,234.0,43.69,32.74
2016,7,29,7,0,631.0,70.0,1.4,21.0,283.0,46.9,35.36
2016,7,29,7,15,667.5,75.0,1.35,21.5,333.5,48.37,36.47
2016,7,29,7,30,704.0,80.0,1.3,22.0,384.0,61.88,47.87
2016,7,29,7,45,729.5,84.5,1.3,23.0,433.5,104.2,55.48
2016,7,29,8,0,755.0,89.0,1.3,24.0,483.0,149.55,83.26
2016,7,29,8,15,775.5,92.0,1.25,24.5,530.5,195.79,117.92
2016,7,29,8,30,796.0,95.0,1.2,25.0,578.0,244.24,157.29
2016,7,29,8,45,811.5,98.5,1.2,26.0,622.5,293.78,198.4
2016,7,29,9,0,827.0,102.0,1.2,27.0,667.0,344.67,240.25
2016,7,29,9,15,839.0,104.0,1.25,27.5,707.0,399.92,285.04
2016,7,29,9,30,851.0,106.0,1.3,28.0,747.0,449.51,324.67
2016,7,29,9,45,862.0,107.0,1.4,29.0,782.5,498.1,362.01
2016,7,29,10,0,873.0,108.0,1.5,30.0,818.0,546.66,398.09
2016,7,29,10,15,880.0,109.5,1.6,30.0,847.0,593.17,433.31
2016,7,29,10,30,887.0,111.0,1.7,30.0,876.0,638.89,467.2
2016,7,29,10,45,893.0,111.5,1.8,30.5,898.5,682.14,497.72
2016,7,29,11,0,899.0,112.0,1.9,31.0,921.0,724.13,526.7
2016,7,29,11,15,902.0,113.0,1.95,31.0,936.5,762.95,552.43
2016,7,29,11,30,905.0,114.0,2.0,31.0,952.0,799.96,576.49
2016,7,29,11,45,908.5,113.0,2.15,31.0,960.5,833.62,599.06
2016,7,29,12,0,912.0,112.0,2.3,31.0,969.0,865.16,620.27
2016,7,29,12,15,912.5,112.0,2.4,31.0,969.5,892.82,638.59
2016,7,29,12,30,913.0,112.0,2.5,31.0,970.0,917.95,655.34
2016,7,29,12,45,914.0,110.0,2.6,31.0,963.5,938.95,669.53
2016,7,29,13,0,915.0,108.0,2.7,31.0,957.0,957.16,682.04
2016,7,29,13,15,912.0,107.5,2.75,31.0,942.5,970.2,690.98
2016,7,29,13,30,909.0,107.0,2.8,31.0,928.0,980.19,698.12
2016,7,29,13,45,907.0,104.5,2.9,31.0,907.0,985.98,703.16
2016,7,29,14,0,905.0,102.0,3.0,31.0,886.0,988.6,706.33
2016,7,29,14,15,898.5,101.0,3.0,30.5,858.0,985.31,706.51
2016,7,29,14,30,892.0,100.0,3.0,30.0,830.0,978.93,704.86
2016,7,29,14,45,887.0,96.5,3.05,30.0,796.5,968.19,699.52
2016,7,29,15,0,882.0,93.0,3.1,30.0,763.0,954.39,692.31
2016,7,29,15,15,871.0,91.0,3.1,29.5,723.5,933.69,681.67
2016,7,29,15,30,860.0,89.0,3.1,29.0,684.0,910.33,669.32
2016,7,29,15,45,850.0,85.5,3.1,28.5,641.0,883.65,654.68
2016,7,29,16,0,840.0,82.0,3.1,28.0,598.0,854.58,638.33
2016,7,29,16,15,822.0,79.5,3.05,27.5,550.5,817.57,616.05
2016,7,29,16,30,804.0,77.0,3.0,27.0,503.0,786.12,597.38
2016,7,29,16,45,784.0,72.5,3.0,27.0,454.0,741.92,568.5
2016,7,29,17,0,764.0,68.0,3.0,27.0,405.0,696.72,538.41
2016,7,29,17,15,732.0,64.0,2.9,26.0,354.0,642.46,502.6
2016,7,29,17,30,700.0,60.0,2.8,25.0,303.0,588.63,465.83
2016,7,29,17,45,659.0,54.5,2.7,24.5,253.5,527.62,420.85
2016,7,29,18,0,618.0,49.0,2.6,24.0,204.0,468.42,374.21
2016,7,29,18,15,549.0,42.5,2.45,23.5,156.5,393.8,313.22
2016,7,29,18,30,480.0,36.0,2.3,23.0,109.0,329.06,257.42
2016,7,29,18,45,369.5,27.0,2.2,22.5,70.5,242.64,180.18
2016,7,29,19,0,259.0,18.0,2.1,22.0,32.0,155.13,30.85
2016,7,29,19,15,129.5,9.0,2.1,21.5,16.0,60.39,0.0
2016,7,29,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,14.5,13.0,12.39,0.0
2016,7,30,5,30,0.0,26.0,1.7,15.0,26.0,22.21,0.0
2016,7,30,5,45,240.0,30.0,1.75,15.5,64.0,24.18,13.85
2016,7,30,6,0,480.0,34.0,1.8,16.0,102.0,25.81,16.75
2016,7,30,6,15,553.5,40.5,1.75,16.5,149.5,32.29,22.82
2016,7,30,6,30,627.0,47.0,1.7,17.0,197.0,36.29,26.53
2016,7,30,6,45,676.0,51.5,1.7,18.0,248.0,38.37,28.33
2016,7,30,7,0,725.0,56.0,1.7,19.0,299.0,40.39,29.96
2016,7,30,7,15,757.5,60.0,1.75,20.0,351.0,41.87,31.05
2016,7,30,7,30,790.0,64.0,1.8,21.0,403.0,48.63,36.65
2016,7,30,7,45,814.0,67.0,1.85,22.0,454.0,101.44,51.38
2016,7,30,8,0,838.0,70.0,1.9,23.0,505.0,149.7,80.55
2016,7,30,8,15,855.5,72.0,1.95,23.5,553.5,198.74,117.63
2016,7,30,8,30,873.0,74.0,2.0,24.0,602.0,249.55,159.65
2016,7,30,8,45,886.5,76.0,2.1,25.0,647.0,300.88,203.23
2016,7,30,9,0,900.0,78.0,2.2,26.0,692.0,353.22,247.47
2016,7,30,9,15,910.5,80.0,2.3,26.5,732.5,405.24,291.27
2016,7,30,9,30,921.0,82.0,2.4,27.0,773.0,457.56,334.24
2016,7,30,9,45,929.5,82.5,2.55,27.5,808.5,507.77,374.63
2016,7,30,10,0,938.0,83.0,2.7,28.0,844.0,557.62,413.63
2016,7,30,10,15,943.5,84.0,2.8,28.0,873.0,605.65,450.97
2016,7,30,10,30,949.0,85.0,2.9,28.0,902.0,652.65,486.69
2016,7,30,10,45,952.0,86.5,3.0,28.0,924.0,697.25,519.94
2016,7,30,11,0,955.0,88.0,3.1,28.0,946.0,740.23,550.98
2016,7,30,11,15,957.5,88.5,3.2,28.0,961.0,780.17,578.09
2016,7,30,11,30,960.0,89.0,3.3,28.0,976.0,818.11,603.73
2016,7,30,11,45,960.0,89.5,3.4,28.0,983.5,851.9,626.5
2016,7,30,12,0,960.0,90.0,3.5,28.0,991.0,883.23,647.61
2016,7,30,12,15,960.0,90.0,3.5,28.0,991.0,911.51,666.12
2016,7,30,12,30,960.0,90.0,3.5,28.0,991.0,937.08,682.84
2016,7,30,12,45,955.5,92.0,3.55,28.0,983.0,957.74,696.68
2016,7,30,13,0,951.0,94.0,3.6,28.0,975.0,975.35,708.64
2016,7,30,13,15,948.5,93.0,3.6,27.5,960.0,988.7,719.03
2016,7,30,13,30,946.0,92.0,3.6,27.0,945.0,998.86,727.51
2016,7,30,13,45,942.5,90.5,3.6,27.0,923.5,1004.32,731.63
2016,7,30,14,0,939.0,89.0,3.6,27.0,902.0,1006.51,733.8
2016,7,30,14,15,933.5,88.0,3.55,26.5,873.5,1004.05,734.18
2016,7,30,14,30,928.0,87.0,3.5,26.0,845.0,998.38,732.63
2016,7,30,14,45,922.0,85.0,3.5,26.0,811.0,987.95,726.99
2016,7,30,15,0,916.0,83.0,3.5,26.0,777.0,974.41,719.46
2016,7,30,15,15,906.5,81.0,3.45,25.5,737.0,954.56,708.89
2016,7,30,15,30,897.0,79.0,3.4,25.0,697.0,931.92,696.5
2016,7,30,15,45,886.5,76.5,3.35,25.0,653.5,905.12,679.94
2016,7,30,16,0,876.0,74.0,3.3,25.0,610.0,875.87,661.71
2016,7,30,16,15,859.5,71.5,3.25,24.5,562.0,839.16,639.49
2016,7,30,16,30,843.0,69.0,3.2,24.0,514.0,800.71,615.77
2016,7,30,16,45,823.0,65.5,3.15,23.5,464.0,756.67,587.64
2016,7,30,17,0,803.0,62.0,3.1,23.0,414.0,711.61,558.17
2016,7,30,17,15,772.5,58.5,3.0,22.5,362.5,664.36,526.08
2016,7,30,17,30,742.0,55.0,2.9,22.0,311.0,610.78,488.21
2016,7,30,17,45,699.5,50.5,2.85,21.5,260.0,548.46,442.29
2016,7,30,18,0,657.0,46.0,2.8,21.0,209.0,488.03,394.2
2016,7,30,18,15,589.0,40.0,2.65,20.0,160.5,413.11,332.74
2016,7,30,18,30,521.0,34.0,2.5,19.0,112.0,343.07,272.29
2016,7,30,18,45,405.5,25.5,2.4,18.5,72.0,252.51,189.26
2016,7,30,19,0,290.0,17.0,2.3,18.0,32.0,162.44,11.83
2016,7,30,19,15,145.0,8.5,2.3,17.5,16.0,65.86,0.0
2016,7,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.75,11.5,12.5,7.15,0.0
2016,7,31,5,30,234.0,15.0,1.8,12.0,25.0,12.04,0.0
2016,7,31,5,45,361.5,24.0,1.9,12.5,63.0,18.72,9.45
2016,7,31,6,0,489.0,33.0,2.0,13.0,101.0,27.3,18.27
2016,7,31,6,15,562.5,39.5,2.05,13.5,149.0,31.48,22.39
2016,7,31,6,30,636.0,46.0,2.1,14.0,197.0,35.52,26.18
2016,7,31,6,45,684.5,50.5,2.15,15.0,248.0,37.63,28.04
2016,7,31,7,0,733.0,55.0,2.2,16.0,299.0,39.68,29.73
2016,7,31,7,15,765.5,58.5,2.2,16.5,351.0,40.82,30.6
2016,7,31,7,30,798.0,62.0,2.2,17.0,403.0,45.23,34.3
2016,7,31,7,45,822.5,64.5,2.2,17.5,454.5,98.13,50.01
2016,7,31,8,0,847.0,67.0,2.2,18.0,506.0,146.48,79.41
2016,7,31,8,15,864.5,69.5,2.2,18.5,555.0,196.36,117.7
2016,7,31,8,30,882.0,72.0,2.2,19.0,604.0,248.02,161.19
2016,7,31,8,45,896.0,73.5,2.2,20.0,649.5,299.57,205.79
2016,7,31,9,0,910.0,75.0,2.2,21.0,695.0,352.15,251.09
2016,7,31,9,15,920.0,77.0,2.2,21.5,735.5,404.52,295.95
2016,7,31,9,30,930.0,79.0,2.2,22.0,776.0,457.13,339.79
2016,7,31,9,45,936.0,81.5,2.25,22.5,811.0,508.31,381.42
2016,7,31,10,0,942.0,84.0,2.3,23.0,846.0,558.93,421.31
2016,7,31,10,15,948.0,85.0,2.35,23.5,875.5,607.49,458.51
2016,7,31,10,30,954.0,86.0,2.4,24.0,905.0,655.06,493.89
2016,7,31,10,45,957.5,87.0,2.5,24.5,927.5,699.81,526.57
2016,7,31,11,0,961.0,88.0,2.6,25.0,950.0,742.96,556.95
2016,7,31,11,15,964.0,88.5,2.65,25.0,965.5,783.54,584.35
2016,7,31,11,30,967.0,89.0,2.7,25.0,981.0,822.13,610.23
2016,7,31,11,45,968.0,89.5,2.75,25.5,989.0,856.99,632.24
2016,7,31,12,0,969.0,90.0,2.8,26.0,997.0,889.43,652.5
2016,7,31,12,15,969.0,90.0,2.85,26.0,997.5,918.0,671.41
2016,7,31,12,30,969.0,90.0,2.9,26.0,998.0,943.82,688.55
2016,7,31,12,45,962.0,93.0,2.95,26.0,989.0,963.43,701.7
2016,7,31,13,0,955.0,96.0,3.0,26.0,980.0,979.9,712.93
2016,7,31,13,15,952.5,95.5,3.05,25.5,965.0,993.86,724.08
2016,7,31,13,30,950.0,95.0,3.1,25.0,950.0,1004.64,733.33
2016,7,31,13,45,946.5,93.5,3.15,25.0,928.0,1010.2,737.91
2016,7,31,14,0,943.0,92.0,3.2,25.0,906.0,1012.46,740.53
2016,7,31,14,15,937.0,91.0,3.2,24.5,877.5,1009.58,741.0
2016,7,31,14,30,931.0,90.0,3.2,24.0,849.0,1003.47,739.52
2016,7,31,14,45,925.0,87.5,3.2,24.0,814.0,992.5,733.55
2016,7,31,15,0,919.0,85.0,3.2,24.0,779.0,978.4,725.66
2016,7,31,15,15,908.5,83.0,3.15,23.5,739.0,957.6,714.42
2016,7,31,15,30,898.0,81.0,3.1,23.0,699.0,934.02,701.36
2016,7,31,15,45,887.0,78.0,3.1,23.0,654.5,906.16,684.4
2016,7,31,16,0,876.0,75.0,3.1,23.0,610.0,875.86,665.71
2016,7,31,16,15,858.5,72.5,3.05,22.5,561.5,838.29,642.78
2016,7,31,16,30,841.0,70.0,3.0,22.0,513.0,799.03,618.36
2016,7,31,16,45,820.0,66.5,2.95,21.5,462.0,754.26,589.54
2016,7,31,17,0,799.0,63.0,2.9,21.0,411.0,715.14,564.23
2016,7,31,17,15,767.0,59.5,2.8,20.5,359.0,660.33,526.32
2016,7,31,17,30,735.0,56.0,2.7,20.0,307.0,605.89,487.57
2016,7,31,17,45,691.0,51.5,2.65,19.5,256.0,542.87,440.6
2016,7,31,18,0,647.0,47.0,2.6,19.0,205.0,481.85,391.66
2016,7,31,18,15,576.5,40.5,2.45,18.0,157.0,405.34,328.45
2016,7,31,18,30,506.0,34.0,2.3,17.0,109.0,333.97,266.47
2016,7,31,18,45,388.0,25.5,2.15,16.5,69.5,243.04,181.75
2016,7,31,19,0,270.0,17.0,2.0,16.0,30.0,156.07,0.0
2016,7,31,19,15,135.0,8.5,2.0,15.5,15.0,61.63,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.6,11.5,11.5,7.15,0.0
2016,8,1,5,30,191.0,15.0,1.7,12.0,23.0,14.3,0.0
2016,8,1,5,45,322.5,25.0,1.8,12.5,60.0,19.72,10.04
2016,8,1,6,0,454.0,35.0,1.9,13.0,97.0,26.88,17.86
2016,8,1,6,15,530.5,42.0,1.9,13.5,144.0,31.01,21.96
2016,8,1,6,30,607.0,49.0,1.9,14.0,191.0,38.26,28.62
2016,8,1,6,45,657.5,54.0,1.95,15.0,242.0,40.65,30.73
2016,8,1,7,0,708.0,59.0,2.0,16.0,293.0,42.96,32.64
2016,8,1,7,15,742.0,63.0,2.0,16.5,345.0,44.33,33.7
2016,8,1,7,30,776.0,67.0,2.0,17.0,397.0,46.84,35.72
2016,8,1,7,45,803.0,69.5,2.0,18.0,448.5,91.4,45.62
2016,8,1,8,0,830.0,72.0,2.0,19.0,500.0,146.43,79.95
2016,8,1,8,15,848.5,74.5,2.0,19.5,548.5,195.71,117.27
2016,8,1,8,30,867.0,77.0,2.0,20.0,597.0,246.86,159.9
2016,8,1,8,45,883.0,78.0,2.0,21.0,643.0,297.87,203.65
2016,8,1,9,0,899.0,79.0,2.0,22.0,689.0,350.11,248.3
2016,8,1,9,15,910.0,80.5,2.05,22.5,730.0,401.97,292.55
