Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,9,30,921.0,82.0,2.1,23.0,771.0,454.16,335.95
2016,8,1,9,45,926.0,85.5,2.15,23.5,806.0,505.36,377.37
2016,8,1,10,0,931.0,89.0,2.2,24.0,841.0,555.93,417.01
2016,8,1,10,15,937.5,90.0,2.3,24.0,871.0,604.37,455.01
2016,8,1,10,30,944.0,91.0,2.4,24.0,901.0,651.86,491.46
2016,8,1,10,45,948.5,92.0,2.5,24.5,924.0,696.93,524.38
2016,8,1,11,0,953.0,93.0,2.6,25.0,947.0,740.51,555.32
2016,8,1,11,15,956.5,93.5,2.65,25.0,962.5,781.24,582.84
2016,8,1,11,30,960.0,94.0,2.7,25.0,978.0,820.04,608.88
2016,8,1,11,45,961.0,94.5,2.8,25.5,986.5,854.76,631.15
2016,8,1,12,0,962.0,95.0,2.9,26.0,995.0,887.09,651.71
2016,8,1,12,15,962.5,95.0,2.95,26.0,995.5,915.99,670.88
2016,8,1,12,30,963.0,95.0,3.0,26.0,996.0,942.18,688.3
2016,8,1,12,45,958.0,97.5,3.05,26.0,987.5,963.06,702.3
2016,8,1,13,0,953.0,100.0,3.1,26.0,979.0,980.88,714.42
2016,8,1,13,15,950.0,99.0,3.1,26.0,964.0,993.91,723.15
2016,8,1,13,30,947.0,98.0,3.1,26.0,949.0,1003.74,729.93
2016,8,1,13,45,943.0,97.0,3.15,26.0,927.0,1009.37,734.56
2016,8,1,14,0,939.0,96.0,3.2,26.0,905.0,1011.73,737.22
2016,8,1,14,15,933.0,94.5,3.2,25.5,876.0,1008.36,737.38
2016,8,1,14,30,927.0,93.0,3.2,25.0,847.0,1001.75,735.6
2016,8,1,14,45,920.0,91.0,3.2,25.0,812.5,990.44,729.43
2016,8,1,15,0,913.0,89.0,3.2,25.0,778.0,976.04,721.37
2016,8,1,15,15,902.5,87.5,3.2,24.5,737.5,955.94,711.01
2016,8,1,15,30,892.0,86.0,3.2,24.0,697.0,933.09,698.84
2016,8,1,15,45,879.0,83.0,3.2,23.5,652.0,903.6,682.11
2016,8,1,16,0,866.0,80.0,3.2,23.0,607.0,871.76,663.65
2016,8,1,16,15,848.0,77.5,3.15,22.5,558.5,834.07,640.57
2016,8,1,16,30,830.0,75.0,3.1,22.0,510.0,794.76,616.04
2016,8,1,16,45,807.0,71.5,3.05,21.5,459.0,755.64,591.21
2016,8,1,17,0,784.0,68.0,3.0,21.0,408.0,708.61,560.02
2016,8,1,17,15,750.5,64.0,2.95,20.5,356.0,652.57,521.3
2016,8,1,17,30,717.0,60.0,2.9,20.0,304.0,597.01,481.69
2016,8,1,17,45,669.0,55.0,2.85,19.5,252.5,531.38,432.08
2016,8,1,18,0,621.0,50.0,2.8,19.0,201.0,468.05,381.05
2016,8,1,18,15,546.5,43.5,2.7,18.0,153.0,394.9,320.14
2016,8,1,18,30,472.0,37.0,2.6,17.0,105.0,323.6,258.0
2016,8,1,18,45,344.5,27.0,2.55,16.5,66.0,228.8,169.34
2016,8,1,19,0,217.0,17.0,2.5,16.0,27.0,131.25,0.0
2016,8,1,19,15,108.5,8.5,2.5,15.5,13.5,50.91,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,1.45,10.5,10.5,7.15,0.0
2016,8,2,5,30,139.0,15.0,1.5,11.0,21.0,14.3,0.0
2016,8,2,5,45,279.0,26.5,1.6,12.0,57.5,21.23,10.99
2016,8,2,6,0,419.0,38.0,1.7,13.0,94.0,29.71,20.29
2016,8,2,6,15,501.0,46.0,1.65,13.5,141.5,34.54,25.07
2016,8,2,6,30,583.0,54.0,1.6,14.0,189.0,39.16,29.42
2016,8,2,6,45,311.0,88.0,1.55,15.0,162.0,63.4,50.94
2016,8,2,7,0,39.0,122.0,1.5,16.0,135.0,100.84,83.52
2016,8,2,7,15,404.5,97.0,1.4,16.5,266.5,66.32,53.0
2016,8,2,7,30,770.0,72.0,1.3,17.0,398.0,49.53,38.08
2016,8,2,7,45,586.0,127.5,1.25,18.0,394.0,116.89,73.82
2016,8,2,8,0,402.0,183.0,1.2,19.0,390.0,171.97,118.21
2016,8,2,8,15,633.5,132.5,1.15,19.5,495.5,192.54,123.33
2016,8,2,8,30,865.0,82.0,1.1,20.0,601.0,248.45,160.3
2016,8,2,8,45,881.0,84.0,1.1,21.0,647.0,300.26,204.09
2016,8,2,9,0,897.0,86.0,1.1,22.0,693.0,353.32,248.73
2016,8,2,9,15,908.5,88.0,1.1,22.5,734.5,405.79,292.63
2016,8,2,9,30,920.0,90.0,1.1,23.0,776.0,458.66,335.59
2016,8,2,9,45,927.5,92.0,1.15,23.5,812.0,509.84,376.25
2016,8,2,10,0,935.0,94.0,1.2,24.0,848.0,560.6,415.3
2016,8,2,10,15,941.5,95.0,1.2,24.5,877.5,609.32,451.33
2016,8,2,10,30,948.0,96.0,1.2,25.0,907.0,657.09,485.5
2016,8,2,10,45,952.5,97.0,1.3,25.5,930.5,702.43,517.86
2016,8,2,11,0,957.0,98.0,1.4,26.0,954.0,746.26,548.42
2016,8,2,11,15,960.5,98.5,1.45,26.5,969.5,787.24,574.22
2016,8,2,11,30,964.0,99.0,1.5,27.0,985.0,826.28,598.42
2016,8,2,11,45,965.5,99.0,1.55,27.5,993.5,861.18,619.72
2016,8,2,12,0,967.0,99.0,1.6,28.0,1002.0,893.68,639.35
2016,8,2,12,15,967.0,99.0,1.6,28.0,1002.0,922.37,657.17
2016,8,2,12,30,967.0,99.0,1.6,28.0,1002.0,948.32,673.25
2016,8,2,12,45,957.0,104.5,1.65,28.5,992.0,967.81,684.62
2016,8,2,13,0,947.0,110.0,1.7,29.0,982.0,984.11,694.09
2016,8,2,13,15,944.0,109.0,1.75,29.0,967.0,997.22,703.09
2016,8,2,13,30,941.0,108.0,1.8,29.0,952.0,1007.15,710.26
2016,8,2,13,45,937.0,106.5,1.85,29.5,929.5,1012.38,713.25
2016,8,2,14,0,933.0,105.0,1.9,30.0,907.0,1014.33,714.37
2016,8,2,14,15,926.0,104.0,1.95,30.0,878.0,1010.67,713.61
2016,8,2,14,30,919.0,103.0,2.0,30.0,849.0,1003.8,711.01
2016,8,2,14,45,911.0,101.0,2.05,30.0,813.5,991.74,705.29
2016,8,2,15,0,903.0,99.0,2.1,30.0,778.0,976.61,697.75
2016,8,2,15,15,891.5,97.0,2.1,29.5,737.0,955.26,687.16
2016,8,2,15,30,880.0,95.0,2.1,29.0,696.0,931.19,674.86
2016,8,2,15,45,865.0,92.5,2.15,29.0,650.0,900.83,657.56
2016,8,2,16,0,850.0,90.0,2.2,29.0,604.0,875.76,643.65
2016,8,2,16,15,830.5,87.0,2.2,28.5,555.0,836.56,620.94
2016,8,2,16,30,811.0,84.0,2.2,28.0,506.0,795.76,596.82
2016,8,2,16,45,784.5,80.0,2.25,27.5,454.5,746.74,566.81
2016,8,2,17,0,758.0,76.0,2.3,27.0,403.0,697.07,535.49
2016,8,2,17,15,721.5,71.5,2.15,26.0,350.5,639.06,497.0
2016,8,2,17,30,685.0,67.0,2.0,25.0,298.0,585.61,460.51
2016,8,2,17,45,632.0,61.5,1.95,24.0,246.0,517.7,410.74
2016,8,2,18,0,579.0,56.0,1.9,23.0,194.0,452.68,360.47
2016,8,2,18,15,499.0,48.0,1.85,22.0,146.5,372.26,295.61
2016,8,2,18,30,419.0,40.0,1.8,21.0,99.0,298.06,232.76
2016,8,2,18,45,286.0,28.5,1.8,20.0,61.5,201.49,144.53
2016,8,2,19,0,153.0,17.0,1.8,19.0,24.0,101.73,0.0
2016,8,2,19,15,76.5,8.5,1.8,18.5,12.0,38.13,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,0.95,14.5,9.0,0.0,0.0
2016,8,3,5,30,119.0,14.0,1.1,15.0,18.0,13.34,0.0
2016,8,3,5,45,253.0,26.0,1.25,16.0,53.5,20.86,10.14
2016,8,3,6,0,387.0,38.0,1.4,17.0,89.0,29.81,19.96
2016,8,3,6,15,471.0,46.5,1.4,17.5,136.0,35.06,25.06
2016,8,3,6,30,555.0,55.0,1.4,18.0,183.0,40.07,29.7
2016,8,3,6,45,611.5,61.0,1.45,19.0,234.0,42.72,32.02
2016,8,3,7,0,668.0,67.0,1.5,20.0,285.0,45.26,34.09
2016,8,3,7,15,706.0,72.0,1.45,20.5,337.5,51.7,39.54
2016,8,3,7,30,744.0,77.0,1.4,21.0,390.0,53.46,40.85
2016,8,3,7,45,773.0,80.5,1.4,22.0,442.0,94.39,49.58
2016,8,3,8,0,802.0,84.0,1.4,23.0,494.0,141.58,76.26
2016,8,3,8,15,822.0,87.0,1.3,23.5,543.5,190.26,111.87
2016,8,3,8,30,842.0,90.0,1.2,24.0,593.0,241.11,152.95
2016,8,3,8,45,858.5,92.0,1.1,25.0,639.0,298.86,200.33
2016,8,3,9,0,875.0,94.0,1.0,26.0,685.0,351.05,243.17
2016,8,3,9,15,887.0,96.0,0.9,26.5,726.5,402.72,285.23
2016,8,3,9,30,899.0,98.0,0.8,27.0,768.0,454.84,326.19
2016,8,3,9,45,908.5,99.5,0.7,28.0,804.0,505.64,363.89
2016,8,3,10,0,918.0,101.0,0.6,29.0,840.0,556.21,399.6
2016,8,3,10,15,924.5,102.5,0.7,29.5,869.5,604.68,435.03
2016,8,3,10,30,931.0,104.0,0.8,30.0,899.0,652.25,468.87
2016,8,3,10,45,935.5,105.0,0.95,30.5,922.0,696.99,500.51
2016,8,3,11,0,940.0,106.0,1.1,31.0,945.0,740.26,530.49
2016,8,3,11,15,943.0,106.5,1.3,31.0,960.5,780.36,558.16
2016,8,3,11,30,946.0,107.0,1.5,31.0,976.0,818.52,584.1
2016,8,3,11,45,946.5,108.0,1.75,31.0,984.0,853.07,608.16
2016,8,3,12,0,947.0,109.0,2.0,31.0,992.0,885.24,630.66
2016,8,3,12,15,947.5,109.0,2.2,31.0,992.5,913.97,650.48
2016,8,3,12,30,948.0,109.0,2.4,31.0,993.0,940.04,668.66
2016,8,3,12,45,948.0,108.0,2.6,31.0,986.0,961.91,684.23
2016,8,3,13,0,948.0,107.0,2.8,31.0,979.0,980.84,698.03
2016,8,3,13,15,945.5,106.0,2.9,30.5,964.0,994.39,709.12
2016,8,3,13,30,943.0,105.0,3.0,30.0,949.0,1004.76,718.38
2016,8,3,13,45,938.0,104.5,3.1,30.0,926.5,1010.03,723.11
2016,8,3,14,0,933.0,104.0,3.2,30.0,904.0,1012.05,725.93
2016,8,3,14,15,926.5,103.0,3.25,29.5,875.0,1008.85,726.62
2016,8,3,14,30,920.0,102.0,3.3,29.0,846.0,1002.44,725.41
2016,8,3,14,45,913.0,99.5,3.4,28.5,811.0,990.74,721.25
2016,8,3,15,0,906.0,97.0,3.5,28.0,776.0,975.94,715.13
2016,8,3,15,15,894.5,95.5,3.45,27.5,735.5,955.08,704.03
2016,8,3,15,30,883.0,94.0,3.4,27.0,695.0,931.51,691.17
2016,8,3,15,45,871.5,90.0,3.4,27.0,650.0,902.47,673.56
2016,8,3,16,0,860.0,86.0,3.4,27.0,605.0,871.0,654.26
2016,8,3,16,15,841.0,83.5,3.35,26.0,556.0,839.97,637.36
2016,8,3,16,30,822.0,81.0,3.3,25.0,507.0,799.9,613.78
2016,8,3,16,45,800.5,76.5,3.3,24.5,456.0,753.94,584.58
2016,8,3,17,0,779.0,72.0,3.3,24.0,405.0,707.01,553.95
2016,8,3,17,15,744.0,67.5,3.15,23.5,352.5,649.42,513.95
2016,8,3,17,30,709.0,63.0,3.0,23.0,300.0,592.4,473.15
2016,8,3,17,45,661.5,57.0,2.95,22.5,248.0,526.21,423.17
2016,8,3,18,0,614.0,51.0,2.9,22.0,196.0,466.67,375.28
2016,8,3,18,15,535.5,44.0,2.7,21.0,148.0,387.14,309.73
2016,8,3,18,30,457.0,37.0,2.5,20.0,100.0,313.78,246.21
2016,8,3,18,45,228.5,30.0,2.3,19.0,61.5,174.18,123.04
2016,8,3,19,0,0.0,23.0,2.1,18.0,23.0,21.92,0.0
2016,8,3,19,15,0.0,11.5,2.05,17.5,11.5,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,59.5,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,119.0,13.0,1.8,11.0,17.0,12.39,0.0
2016,8,4,5,45,264.0,25.0,1.9,12.0,53.5,20.04,9.36
2016,8,4,6,0,409.0,37.0,2.0,13.0,90.0,29.04,19.61
2016,8,4,6,15,493.5,45.5,1.95,13.5,137.5,34.33,24.84
2016,8,4,6,30,578.0,54.0,1.9,14.0,185.0,39.39,29.6
2016,8,4,6,45,289.0,62.5,1.9,15.0,128.0,44.59,34.24
2016,8,4,7,0,0.0,71.0,1.9,16.0,71.0,65.5,52.58
2016,8,4,7,15,12.5,112.0,1.85,16.5,117.5,99.52,82.08
2016,8,4,7,30,25.0,153.0,1.8,17.0,164.0,131.78,109.41
2016,8,4,7,45,12.5,142.5,1.75,18.0,148.0,126.91,99.25
2016,8,4,8,0,0.0,132.0,1.7,19.0,132.0,119.32,92.72
2016,8,4,8,15,15.5,180.0,1.75,19.5,189.5,162.07,125.89
2016,8,4,8,30,31.0,228.0,1.8,20.0,247.0,197.93,152.93
2016,8,4,8,45,77.5,269.0,1.85,20.5,320.0,245.09,187.55
2016,8,4,9,0,124.0,310.0,1.9,21.0,393.0,290.15,220.59
2016,8,4,9,15,219.0,320.0,2.0,21.5,478.0,342.72,258.8
2016,8,4,9,30,314.0,330.0,2.1,22.0,563.0,397.68,299.39
2016,8,4,9,45,619.0,215.0,2.25,22.5,703.0,458.37,344.89
2016,8,4,10,0,924.0,100.0,2.4,23.0,843.0,556.8,419.69
2016,8,4,10,15,478.5,222.5,2.45,23.0,608.0,453.81,345.1
2016,8,4,10,30,33.0,345.0,2.5,23.0,373.0,327.33,247.37
2016,8,4,10,45,36.0,361.0,2.65,23.5,393.0,347.24,262.17
2016,8,4,11,0,39.0,377.0,2.8,24.0,413.0,367.66,276.72
2016,8,4,11,15,112.5,419.5,2.9,24.0,523.0,461.27,346.64
2016,8,4,11,30,186.0,462.0,3.0,24.0,633.0,563.38,421.04
2016,8,4,11,45,192.0,460.0,3.1,24.0,637.5,578.19,431.57
2016,8,4,12,0,198.0,458.0,3.2,24.0,642.0,592.8,442.45
2016,8,4,12,15,573.0,281.5,3.25,24.0,814.5,762.92,572.69
2016,8,4,12,30,948.0,105.0,3.3,24.0,987.0,934.94,692.45
2016,8,4,12,45,940.5,108.0,3.35,24.0,977.5,953.93,704.2
2016,8,4,13,0,933.0,111.0,3.4,24.0,968.0,969.82,715.21
2016,8,4,13,15,929.5,110.5,3.4,23.5,952.5,982.78,725.47
2016,8,4,13,30,926.0,110.0,3.4,23.0,937.0,992.59,733.82
2016,8,4,13,45,923.5,107.5,3.45,23.0,915.0,998.09,738.41
2016,8,4,14,0,921.0,105.0,3.5,23.0,893.0,1000.35,741.03
2016,8,4,14,15,914.0,103.5,3.5,23.0,864.0,996.11,739.13
2016,8,4,14,30,907.0,102.0,3.5,23.0,835.0,988.67,735.29
2016,8,4,14,45,901.0,99.0,3.5,23.0,800.0,977.41,729.05
2016,8,4,15,0,895.0,96.0,3.5,23.0,765.0,963.07,720.87
2016,8,4,15,15,883.5,94.0,3.5,22.5,724.5,941.72,709.43
2016,8,4,15,30,872.0,92.0,3.5,22.0,684.0,917.69,696.19
2016,8,4,15,45,860.5,88.5,3.5,21.5,639.5,889.38,679.93
2016,8,4,16,0,849.0,85.0,3.5,21.0,595.0,858.7,661.88
2016,8,4,16,15,830.0,82.0,3.45,20.5,546.0,827.25,642.83
2016,8,4,16,30,811.0,79.0,3.4,20.0,497.0,786.84,617.06
2016,8,4,16,45,788.0,74.5,3.4,19.5,446.5,739.99,586.38
2016,8,4,17,0,765.0,70.0,3.4,19.0,396.0,692.29,554.32
2016,8,4,17,15,730.5,66.0,3.35,18.5,344.0,636.22,514.76
2016,8,4,17,30,696.0,62.0,3.3,18.0,292.0,580.7,474.31
2016,8,4,17,45,648.5,56.0,3.25,17.5,241.0,515.1,423.29
2016,8,4,18,0,601.0,50.0,3.2,17.0,190.0,456.11,374.55
2016,8,4,18,15,523.0,42.5,3.1,16.0,142.5,376.94,307.81
2016,8,4,18,30,445.0,35.0,3.0,15.0,95.0,304.05,243.15
2016,8,4,18,45,222.5,28.0,2.95,14.5,58.0,168.43,118.58
2016,8,4,19,0,0.0,21.0,2.9,14.0,21.0,20.02,0.0
2016,8,4,19,15,0.0,10.5,2.9,13.5,10.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,53.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,107.0,12.0,2.0,11.0,15.0,11.44,0.0
2016,8,5,5,45,242.0,25.0,2.1,11.5,50.0,20.15,9.02
2016,8,5,6,0,377.0,38.0,2.2,12.0,85.0,30.09,20.55
2016,8,5,6,15,462.0,47.0,2.2,12.5,132.0,35.76,26.19
2016,8,5,6,30,547.0,56.0,2.2,13.0,179.0,41.17,31.3
2016,8,5,6,45,602.5,62.5,2.25,13.5,230.0,44.16,34.05
2016,8,5,7,0,658.0,69.0,2.3,14.0,281.0,47.01,36.54
2016,8,5,7,15,344.0,112.0,2.2,14.5,224.5,77.06,63.01
2016,8,5,7,30,30.0,155.0,2.1,15.0,168.0,126.03,105.39
2016,8,5,7,45,40.5,179.5,2.05,15.5,199.0,147.81,116.7
2016,8,5,8,0,51.0,204.0,2.0,16.0,230.0,171.75,134.47
2016,8,5,8,15,164.0,228.0,1.95,16.5,323.5,204.72,155.12
2016,8,5,8,30,277.0,252.0,1.9,17.0,417.0,249.54,185.85
2016,8,5,8,45,204.0,280.5,1.85,17.5,407.0,277.84,211.03
2016,8,5,9,0,131.0,309.0,1.8,18.0,397.0,291.16,223.49
2016,8,5,9,15,98.0,319.0,1.8,18.5,387.5,305.18,234.76
2016,8,5,9,30,65.0,329.0,1.8,19.0,378.0,308.2,237.02
2016,8,5,9,45,273.5,314.0,1.85,19.5,532.0,385.84,294.81
2016,8,5,10,0,482.0,299.0,1.9,20.0,686.0,491.35,373.37
2016,8,5,10,15,478.5,315.5,1.95,20.5,711.5,529.89,401.62
2016,8,5,10,30,475.0,332.0,2.0,21.0,737.0,567.79,429.12
2016,8,5,10,45,368.5,382.0,2.05,21.5,701.5,570.51,429.39
2016,8,5,11,0,262.0,432.0,2.1,22.0,666.0,561.09,420.48
2016,8,5,11,15,191.5,444.0,2.15,22.5,616.5,539.12,403.17
2016,8,5,11,30,121.0,456.0,2.2,23.0,567.0,508.74,379.53
2016,8,5,11,45,523.5,289.5,2.25,23.5,774.5,686.54,514.86
2016,8,5,12,0,926.0,123.0,2.3,24.0,982.0,878.33,648.21
2016,8,5,12,15,926.0,123.0,2.35,24.0,982.0,906.28,665.27
2016,8,5,12,30,926.0,123.0,2.4,24.0,982.0,931.62,682.16
2016,8,5,12,45,925.0,122.0,2.5,24.0,974.5,952.36,696.56
2016,8,5,13,0,924.0,121.0,2.6,24.0,967.0,970.18,709.19
2016,8,5,13,15,920.0,120.0,2.65,24.0,951.5,982.2,717.71
2016,8,5,13,30,916.0,119.0,2.7,24.0,936.0,991.07,724.36
2016,8,5,13,45,908.5,119.0,2.75,24.0,912.5,994.46,727.59
2016,8,5,14,0,901.0,119.0,2.8,24.0,889.0,994.65,728.93
2016,8,5,14,15,893.5,117.5,2.8,24.0,859.0,990.11,726.89
2016,8,5,14,30,886.0,116.0,2.8,24.0,829.0,982.44,722.97
2016,8,5,14,45,874.5,115.0,2.85,24.0,793.0,968.44,715.46
2016,8,5,15,0,863.0,114.0,2.9,24.0,757.0,951.58,706.15
2016,8,5,15,15,850.0,111.5,2.9,23.5,716.0,936.94,699.39
2016,8,5,15,30,837.0,109.0,2.9,23.0,675.0,911.65,685.44
2016,8,5,15,45,819.5,106.0,2.9,23.0,629.0,879.27,665.34
2016,8,5,16,0,802.0,103.0,2.9,23.0,583.0,844.79,643.71
2016,8,5,16,15,780.0,99.5,2.85,22.5,534.0,804.01,618.34
2016,8,5,16,30,758.0,96.0,2.8,22.0,485.0,761.83,591.59
2016,8,5,16,45,728.0,91.5,2.8,21.5,433.5,715.01,561.2
2016,8,5,17,0,698.0,87.0,2.8,21.0,382.0,664.14,527.05
2016,8,5,17,15,658.0,81.5,2.75,20.5,330.0,604.77,485.25
2016,8,5,17,30,618.0,76.0,2.7,20.0,278.0,546.53,442.2
2016,8,5,17,45,559.5,69.0,2.7,19.5,227.5,475.82,387.14
2016,8,5,18,0,501.0,62.0,2.7,19.0,177.0,408.45,332.4
2016,8,5,18,15,416.5,52.0,2.6,18.0,131.0,326.61,264.13
2016,8,5,18,30,332.0,42.0,2.5,17.0,85.0,251.42,198.61
2016,8,5,18,45,207.5,28.0,2.4,16.5,51.0,158.78,107.56
2016,8,5,19,0,83.0,14.0,2.3,16.0,17.0,49.06,0.0
2016,8,5,19,15,41.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,30.0,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,60.0,11.0,1.0,11.0,13.0,10.48,0.0
2016,8,6,5,45,190.0,25.5,1.1,11.5,46.5,20.05,8.42
2016,8,6,6,0,320.0,40.0,1.2,12.0,80.0,32.12,22.28
2016,8,6,6,15,407.5,50.5,1.15,12.5,125.5,39.04,29.09
2016,8,6,6,30,495.0,61.0,1.1,13.0,171.0,45.61,35.27
2016,8,6,6,45,557.5,67.5,1.05,14.0,221.5,48.34,37.74
2016,8,6,7,0,620.0,74.0,1.0,15.0,272.0,50.99,39.94
2016,8,6,7,15,660.5,80.0,1.0,15.5,324.0,53.04,41.59
2016,8,6,7,30,701.0,86.0,1.0,16.0,376.0,54.94,43.05
2016,8,6,7,45,388.0,148.5,1.05,17.0,312.5,118.16,82.68
2016,8,6,8,0,75.0,211.0,1.1,18.0,249.0,178.39,137.54
2016,8,6,8,15,442.5,155.5,1.2,18.5,414.0,177.61,120.03
2016,8,6,8,30,810.0,100.0,1.3,19.0,579.0,237.05,153.64
2016,8,6,8,45,828.0,102.0,1.4,19.5,625.0,287.03,196.33
2016,8,6,9,0,846.0,104.0,1.5,20.0,671.0,338.6,240.69
2016,8,6,9,15,858.5,106.5,1.55,20.5,712.0,395.73,288.69
2016,8,6,9,30,871.0,109.0,1.6,21.0,753.0,447.27,331.42
2016,8,6,9,45,889.0,106.5,1.7,21.5,791.0,497.53,372.27
2016,8,6,10,0,907.0,104.0,1.8,22.0,829.0,548.31,412.41
2016,8,6,10,15,913.5,105.5,1.85,22.5,858.5,596.45,449.25
2016,8,6,10,30,920.0,107.0,1.9,23.0,888.0,643.68,484.35
2016,8,6,10,45,924.5,108.0,1.95,23.5,910.5,688.11,516.53
2016,8,6,11,0,929.0,109.0,2.0,24.0,933.0,731.08,546.86
2016,8,6,11,15,932.0,110.0,2.05,24.0,948.5,771.35,574.72
2016,8,6,11,30,935.0,111.0,2.1,24.0,964.0,809.7,600.35
2016,8,6,11,45,936.0,111.5,2.2,24.5,972.0,843.97,622.33
2016,8,6,12,0,937.0,112.0,2.3,25.0,980.0,875.88,642.65
2016,8,6,12,15,937.0,112.0,2.35,25.0,980.0,904.01,661.27
2016,8,6,12,30,937.0,112.0,2.4,25.0,980.0,929.46,678.18
2016,8,6,12,45,930.0,115.0,2.45,25.0,971.0,948.79,691.16
2016,8,6,13,0,923.0,118.0,2.5,25.0,962.0,965.05,702.28
2016,8,6,13,15,919.5,117.5,2.55,25.0,946.5,977.97,711.37
2016,8,6,13,30,916.0,117.0,2.6,25.0,931.0,987.77,718.59
2016,8,6,13,45,911.0,115.5,2.7,25.0,908.5,991.95,722.79
2016,8,6,14,0,906.0,114.0,2.8,25.0,886.0,992.91,725.06
2016,8,6,14,15,899.0,112.5,2.85,24.5,856.5,988.77,725.13
2016,8,6,14,30,892.0,111.0,2.9,24.0,827.0,981.47,723.29
2016,8,6,14,45,883.0,109.0,2.95,24.0,791.5,968.65,716.52
2016,8,6,15,0,874.0,107.0,3.0,24.0,756.0,952.85,707.9
2016,8,6,15,15,861.5,104.5,3.0,23.5,715.0,930.39,695.85
2016,8,6,15,30,849.0,102.0,3.0,23.0,674.0,913.1,687.34
2016,8,6,15,45,833.5,99.0,3.05,23.0,629.0,882.24,668.52
2016,8,6,16,0,818.0,96.0,3.1,23.0,584.0,849.19,648.13
2016,8,6,16,15,797.0,92.5,3.1,22.5,535.0,808.85,623.32
2016,8,6,16,30,776.0,89.0,3.1,22.0,486.0,767.05,597.04
2016,8,6,16,45,748.5,85.0,3.1,21.5,434.5,718.26,565.11
2016,8,6,17,0,721.0,81.0,3.1,21.0,383.0,672.76,534.8
2016,8,6,17,15,682.5,75.5,3.05,20.5,331.0,613.73,493.13
2016,8,6,17,30,644.0,70.0,3.0,20.0,279.0,555.73,450.49
2016,8,6,17,45,590.0,63.5,3.0,19.5,228.5,487.74,397.35
2016,8,6,18,0,536.0,57.0,3.0,19.0,178.0,422.78,344.25
2016,8,6,18,15,450.5,47.5,2.85,18.0,131.5,339.81,274.73
2016,8,6,18,30,365.0,38.0,2.7,17.0,85.0,263.76,207.95
2016,8,6,18,45,234.0,25.5,2.6,16.5,50.5,167.42,109.51
2016,8,6,19,0,103.0,13.0,2.5,16.0,16.0,56.45,0.0
2016,8,6,19,15,51.5,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,113.0,11.0,1.2,11.0,14.0,10.48,0.0
2016,8,7,5,45,263.0,22.5,1.35,12.0,49.0,18.01,6.37
2016,8,7,6,0,413.0,34.0,1.5,13.0,84.0,26.65,17.38
2016,8,7,6,15,500.0,42.0,1.35,13.5,131.0,31.62,22.39
2016,8,7,6,30,587.0,50.0,1.2,14.0,178.0,36.38,26.91
2016,8,7,6,45,642.5,55.5,1.05,15.0,230.0,42.58,32.46
2016,8,7,7,0,698.0,61.0,0.9,16.0,282.0,45.22,34.69
2016,8,7,7,15,735.5,65.0,0.75,16.5,335.0,46.48,35.66
2016,8,7,7,30,773.0,69.0,0.6,17.0,388.0,47.7,36.55
2016,8,7,7,45,800.5,72.5,0.45,18.0,440.5,81.63,42.39
2016,8,7,8,0,828.0,76.0,0.3,19.0,493.0,130.11,67.97
2016,8,7,8,15,847.5,79.0,0.3,19.5,543.0,187.29,109.41
2016,8,7,8,30,867.0,82.0,0.3,20.0,593.0,239.25,150.96
2016,8,7,8,45,883.0,84.0,0.35,21.0,639.5,291.36,194.35
2016,8,7,9,0,899.0,86.0,0.4,22.0,686.0,344.71,238.78
2016,8,7,9,15,910.5,88.0,0.45,22.5,727.5,397.52,282.64
2016,8,7,9,30,922.0,90.0,0.5,23.0,769.0,450.7,325.65
2016,8,7,9,45,928.0,93.0,0.55,23.5,805.0,502.39,366.32
2016,8,7,10,0,934.0,96.0,0.6,24.0,841.0,553.51,405.24
2016,8,7,10,15,940.5,97.0,0.65,24.5,871.0,602.44,441.4
2016,8,7,10,30,947.0,98.0,0.7,25.0,901.0,650.41,475.79
2016,8,7,10,45,952.5,98.5,0.75,26.0,924.5,696.14,506.7
2016,8,7,11,0,958.0,99.0,0.8,27.0,948.0,740.43,535.67
2016,8,7,11,15,961.5,99.5,0.9,27.0,964.0,781.64,563.35
2016,8,7,11,30,965.0,100.0,1.0,27.0,980.0,820.9,589.2
2016,8,7,11,45,967.5,100.0,1.15,27.5,988.5,856.77,612.3
2016,8,7,12,0,970.0,100.0,1.3,28.0,997.0,890.29,633.79
2016,8,7,12,15,970.5,100.0,1.35,28.0,997.0,919.61,652.5
2016,8,7,12,30,971.0,100.0,1.4,28.0,997.0,946.17,669.54
2016,8,7,12,45,969.5,99.5,1.5,28.5,989.5,967.58,682.79
2016,8,7,13,0,968.0,99.0,1.6,29.0,982.0,985.91,694.2
2016,8,7,13,15,965.0,98.5,1.65,29.0,966.5,999.68,703.6
2016,8,7,13,30,962.0,98.0,1.7,29.0,951.0,1010.18,711.14
2016,8,7,13,45,958.0,96.5,1.8,29.0,928.5,1015.39,716.24
2016,8,7,14,0,954.0,95.0,1.9,29.0,906.0,1017.23,719.41
2016,8,7,14,15,948.0,94.0,1.95,29.0,876.5,1014.35,719.16
2016,8,7,14,30,942.0,93.0,2.0,29.0,847.0,1008.17,717.02
2016,8,7,14,45,933.5,91.5,2.05,29.0,811.0,995.83,711.13
2016,8,7,15,0,925.0,90.0,2.1,29.0,775.0,980.36,703.4
2016,8,7,15,15,913.5,88.0,2.1,28.5,733.0,958.52,692.5
2016,8,7,15,30,902.0,86.0,2.1,28.0,691.0,933.89,679.83
2016,8,7,15,45,887.0,84.0,2.15,28.0,645.0,903.5,662.5
2016,8,7,16,0,872.0,82.0,2.2,28.0,599.0,870.84,643.53
2016,8,7,16,15,852.0,79.0,2.2,27.5,549.0,830.65,620.07
2016,8,7,16,30,832.0,76.0,2.2,27.0,499.0,795.92,599.96
2016,8,7,16,45,805.0,73.0,2.2,26.5,446.5,747.1,569.55
2016,8,7,17,0,778.0,70.0,2.2,26.0,394.0,697.64,537.93
2016,8,7,17,15,741.0,65.5,2.05,25.0,340.5,638.71,498.53
2016,8,7,17,30,704.0,61.0,1.9,24.0,287.0,580.51,458.21
2016,8,7,17,45,649.0,55.5,1.8,23.5,235.0,510.45,405.32
2016,8,7,18,0,594.0,50.0,1.7,23.0,183.0,447.98,355.35
2016,8,7,18,15,508.0,42.5,1.6,22.0,135.0,365.07,287.82
2016,8,7,18,30,422.0,35.0,1.5,21.0,87.0,289.11,222.27
2016,8,7,18,45,211.0,25.0,1.4,20.0,51.0,153.96,93.66
2016,8,7,19,0,0.0,15.0,1.3,19.0,15.0,14.3,0.0
2016,8,7,19,15,0.0,7.5,1.35,18.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,50.0,5.0,1.1,13.0,6.0,0.0,0.0
2016,8,8,5,30,100.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,8,8,5,45,244.0,22.0,1.3,15.0,45.5,17.65,5.28
2016,8,8,6,0,388.0,34.0,1.4,16.0,79.0,26.75,17.16
2016,8,8,6,15,476.0,42.0,1.3,16.5,125.5,31.7,22.13
2016,8,8,6,30,564.0,50.0,1.2,17.0,172.0,36.45,26.6
2016,8,8,6,45,618.0,56.0,1.1,18.0,223.0,39.28,29.12
2016,8,8,7,0,672.0,62.0,1.0,19.0,274.0,46.12,35.02
2016,8,8,7,15,710.5,66.5,0.9,19.5,326.0,47.73,36.28
2016,8,8,7,30,749.0,71.0,0.8,20.0,378.0,49.27,37.44
2016,8,8,7,45,778.0,74.0,0.7,21.0,430.0,79.88,41.88
2016,8,8,8,0,807.0,77.0,0.6,22.0,482.0,126.94,65.86
2016,8,8,8,15,827.0,80.0,0.45,22.5,531.5,175.97,100.28
2016,8,8,8,30,847.0,83.0,0.3,23.0,581.0,234.14,145.96
2016,8,8,8,45,863.5,85.0,0.2,24.0,627.0,285.38,187.57
2016,8,8,9,0,880.0,87.0,0.1,25.0,673.0,337.92,230.03
2016,8,8,9,15,892.0,89.0,0.25,25.5,714.5,389.99,273.0
2016,8,8,9,30,904.0,91.0,0.4,26.0,756.0,442.49,315.5
2016,8,8,9,45,917.5,90.0,0.55,26.5,793.5,493.4,355.86
2016,8,8,10,0,931.0,89.0,0.7,27.0,831.0,544.4,395.22
2016,8,8,10,15,937.5,90.5,0.85,27.5,860.5,593.59,432.24
2016,8,8,10,30,944.0,92.0,1.0,28.0,890.0,641.83,467.63
2016,8,8,10,45,949.0,92.5,1.15,28.5,913.0,687.09,500.15
2016,8,8,11,0,954.0,93.0,1.3,29.0,936.0,730.86,530.94
2016,8,8,11,15,957.0,93.5,1.45,29.0,951.5,771.52,558.74
2016,8,8,11,30,960.0,94.0,1.6,29.0,967.0,810.19,584.74
2016,8,8,11,45,961.5,94.5,1.75,29.0,975.0,845.52,608.53
2016,8,8,12,0,963.0,95.0,1.9,29.0,983.0,878.45,630.76
2016,8,8,12,15,963.0,95.0,2.0,29.0,983.5,907.09,649.76
2016,8,8,12,30,963.0,95.0,2.1,29.0,984.0,932.96,667.06
2016,8,8,12,45,962.0,94.5,2.25,29.0,976.5,954.56,682.22
2016,8,8,13,0,961.0,94.0,2.4,29.0,969.0,973.11,695.55
2016,8,8,13,15,958.5,93.5,2.45,29.0,953.5,987.14,705.17
2016,8,8,13,30,956.0,93.0,2.5,29.0,938.0,997.94,712.9
2016,8,8,13,45,951.5,92.0,2.65,29.0,915.5,1003.04,718.12
2016,8,8,14,0,947.0,91.0,2.8,29.0,893.0,1004.81,721.35
2016,8,8,14,15,941.0,90.0,2.85,28.5,864.0,1001.82,722.25
2016,8,8,14,30,935.0,89.0,2.9,28.0,835.0,995.57,721.2
2016,8,8,14,45,926.5,87.0,2.95,28.0,799.0,982.6,714.5
2016,8,8,15,0,918.0,85.0,3.0,28.0,763.0,966.51,705.9
2016,8,8,15,15,907.0,83.5,3.0,27.5,722.0,945.69,695.25
2016,8,8,15,30,896.0,82.0,3.0,27.0,681.0,922.1,682.79
2016,8,8,15,45,882.5,79.5,3.05,27.0,635.0,892.48,665.25
2016,8,8,16,0,869.0,77.0,3.1,27.0,589.0,860.53,646.01
2016,8,8,16,15,849.5,74.0,3.05,26.5,539.5,820.73,621.81
2016,8,8,16,30,830.0,71.0,3.0,26.0,490.0,779.37,596.16
2016,8,8,16,45,806.0,67.5,3.0,26.0,438.5,739.26,570.03
2016,8,8,17,0,782.0,64.0,3.0,26.0,387.0,691.45,537.75
2016,8,8,17,15,746.0,60.0,2.85,25.0,334.5,633.79,498.79
2016,8,8,17,30,710.0,56.0,2.7,24.0,282.0,576.84,458.89
2016,8,8,17,45,658.0,51.0,2.6,23.5,230.5,509.31,407.3
2016,8,8,18,0,606.0,46.0,2.5,23.0,179.0,444.46,354.9
2016,8,8,18,15,521.5,39.0,2.35,22.0,132.0,366.87,290.41
2016,8,8,18,30,437.0,32.0,2.2,21.0,85.0,292.24,224.73
2016,8,8,18,45,286.5,21.5,2.1,20.0,49.5,183.76,105.15
2016,8,8,19,0,136.0,11.0,2.0,19.0,14.0,67.97,0.0
2016,8,8,19,15,68.0,5.5,2.0,18.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,49.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,99.0,9.0,1.0,13.0,11.0,8.58,0.0
2016,8,9,5,45,249.0,20.5,1.15,14.0,44.5,16.34,3.72
2016,8,9,6,0,399.0,32.0,1.3,15.0,78.0,25.03,15.71
2016,8,9,6,15,487.0,39.5,1.35,16.0,124.5,29.64,20.35
2016,8,9,6,30,575.0,47.0,1.4,17.0,171.0,34.07,24.48
2016,8,9,6,45,629.0,53.0,1.5,18.0,222.0,40.54,30.22
2016,8,9,7,0,683.0,59.0,1.6,19.0,273.0,43.69,32.88
2016,8,9,7,15,721.0,63.5,1.6,19.5,325.5,45.42,34.26
2016,8,9,7,30,759.0,68.0,1.6,20.0,378.0,47.06,35.51
2016,8,9,7,45,787.0,71.0,1.65,21.0,430.0,75.95,39.41
2016,8,9,8,0,815.0,74.0,1.7,22.0,482.0,123.39,63.21
2016,8,9,8,15,835.0,77.0,1.7,22.5,531.5,180.03,103.8
2016,8,9,8,30,855.0,80.0,1.7,23.0,581.0,231.45,144.99
2016,8,9,8,45,872.0,82.0,1.75,24.0,627.5,283.23,188.4
2016,8,9,9,0,889.0,84.0,1.8,25.0,674.0,336.36,233.17
2016,8,9,9,15,900.5,85.5,1.75,25.5,715.5,388.31,276.89
2016,8,9,9,30,912.0,87.0,1.7,26.0,757.0,440.63,319.74
2016,8,9,9,45,921.5,88.5,1.65,27.0,793.0,492.22,359.99
2016,8,9,10,0,931.0,90.0,1.6,28.0,829.0,543.56,398.44
2016,8,9,10,15,937.5,91.0,1.45,28.0,859.0,592.36,434.73
2016,8,9,10,30,944.0,92.0,1.3,28.0,889.0,640.21,468.93
2016,8,9,10,45,948.0,93.0,1.2,28.5,911.5,685.32,499.37
2016,8,9,11,0,952.0,94.0,1.1,29.0,934.0,728.86,527.58
2016,8,9,11,15,955.0,95.0,1.05,29.0,949.5,769.94,553.49
2016,8,9,11,30,958.0,96.0,1.0,29.0,965.0,809.04,577.24
2016,8,9,11,45,958.5,96.5,1.0,29.5,972.5,843.57,597.3
2016,8,9,12,0,959.0,97.0,1.0,30.0,980.0,875.63,615.64
2016,8,9,12,15,959.0,97.0,1.1,30.0,980.0,904.2,634.46
2016,8,9,12,30,959.0,97.0,1.2,30.0,980.0,930.01,651.65
2016,8,9,12,45,954.5,98.5,1.3,30.5,971.5,950.41,664.25
2016,8,9,13,0,950.0,100.0,1.4,31.0,963.0,967.71,675.03
2016,8,9,13,15,947.0,99.5,1.5,31.0,948.0,981.21,684.93
2016,8,9,13,30,944.0,99.0,1.6,31.0,933.0,991.48,692.99
2016,8,9,13,45,938.0,99.0,1.75,31.0,910.0,996.2,698.43
2016,8,9,14,0,932.0,99.0,1.9,31.0,887.0,997.64,701.94
2016,8,9,14,15,925.5,97.5,1.95,30.5,857.5,993.72,702.42
2016,8,9,14,30,919.0,96.0,2.0,30.0,828.0,986.56,701.04
2016,8,9,14,45,908.5,95.5,2.1,30.0,791.5,973.55,695.24
2016,8,9,15,0,898.0,95.0,2.2,30.0,755.0,957.56,687.6
2016,8,9,15,15,886.0,93.0,2.2,29.5,714.0,935.6,676.51
2016,8,9,15,30,874.0,91.0,2.2,29.0,673.0,910.95,663.69
2016,8,9,15,45,856.0,89.5,2.25,29.0,626.5,879.02,645.16
2016,8,9,16,0,838.0,88.0,2.3,29.0,580.0,852.43,630.05
2016,8,9,16,15,817.5,84.5,2.25,28.5,530.5,811.96,605.81
2016,8,9,16,30,797.0,81.0,2.2,28.0,481.0,769.97,580.22
2016,8,9,16,45,766.5,78.0,2.2,27.5,429.0,719.42,548.43
2016,8,9,17,0,736.0,75.0,2.2,27.0,377.0,668.51,515.5
2016,8,9,17,15,696.5,70.0,2.1,26.0,324.5,608.64,475.37
2016,8,9,17,30,657.0,65.0,2.0,25.0,272.0,553.92,437.13
2016,8,9,17,45,597.0,59.0,1.9,24.0,221.0,482.49,383.21
2016,8,9,18,0,537.0,53.0,1.8,23.0,170.0,414.65,329.5
2016,8,9,18,15,447.0,44.0,1.7,22.0,123.5,330.37,260.41
2016,8,9,18,30,357.0,35.0,1.6,21.0,77.0,253.55,193.57
2016,8,9,18,45,213.5,22.5,1.55,20.5,44.0,148.64,75.79
2016,8,9,19,0,70.0,10.0,1.5,20.0,11.0,38.94,0.0
2016,8,9,19,15,35.0,5.0,1.5,19.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,159.0,17.5,0.85,14.5,35.5,13.59,1.33
2016,8,10,6,0,318.0,35.0,0.9,15.0,71.0,27.92,18.11
2016,8,10,6,15,409.0,45.0,0.9,15.5,116.0,34.57,24.71
2016,8,10,6,30,500.0,55.0,0.9,16.0,161.0,40.89,30.62
2016,8,10,6,45,559.5,62.0,0.9,16.5,211.0,44.28,33.74
2016,8,10,7,0,619.0,69.0,0.9,17.0,261.0,47.51,36.55
2016,8,10,7,15,660.5,74.5,0.95,18.0,312.5,49.35,37.95
2016,8,10,7,30,702.0,80.0,1.0,19.0,364.0,51.07,39.17
2016,8,10,7,45,733.5,83.5,1.1,20.0,416.0,81.89,46.59
2016,8,10,8,0,765.0,87.0,1.2,21.0,468.0,127.2,68.79
2016,8,10,8,15,787.0,90.5,1.25,21.5,517.0,174.77,101.92
2016,8,10,8,30,809.0,94.0,1.3,22.0,566.0,224.74,141.72
2016,8,10,8,45,827.5,96.0,1.4,22.5,612.0,274.87,183.98
2016,8,10,9,0,846.0,98.0,1.5,23.0,658.0,332.89,232.76
2016,8,10,9,15,859.0,100.5,1.55,23.5,699.5,384.18,276.02
2016,8,10,9,30,872.0,103.0,1.6,24.0,741.0,436.03,318.77
2016,8,10,9,45,884.5,103.0,1.7,24.5,777.5,485.96,359.17
2016,8,10,10,0,897.0,103.0,1.8,25.0,814.0,535.94,398.46
2016,8,10,10,15,904.5,104.5,1.85,25.0,843.5,584.31,436.09
2016,8,10,10,30,912.0,106.0,1.9,25.0,873.0,631.87,472.19
2016,8,10,10,45,917.5,106.5,2.0,25.5,896.5,676.29,504.59
2016,8,10,11,0,923.0,107.0,2.1,26.0,920.0,719.33,535.24
2016,8,10,11,15,926.5,107.5,2.15,26.0,935.5,759.38,563.18
2016,8,10,11,30,930.0,108.0,2.2,26.0,951.0,797.54,588.62
2016,8,10,11,45,932.0,108.5,2.3,26.5,959.0,832.47,610.97
2016,8,10,12,0,934.0,109.0,2.4,27.0,967.0,865.11,631.69
2016,8,10,12,15,934.0,109.0,2.4,27.0,967.0,893.16,649.78
2016,8,10,12,30,934.0,109.0,2.4,27.0,967.0,918.52,666.13
2016,8,10,12,45,930.0,110.0,2.45,27.0,958.5,938.51,679.48
2016,8,10,13,0,926.0,111.0,2.5,27.0,950.0,955.48,690.99
2016,8,10,13,15,922.5,110.5,2.5,27.0,935.0,968.31,699.51
2016,8,10,13,30,919.0,110.0,2.5,27.0,920.0,977.99,706.15
2016,8,10,13,45,915.0,108.5,2.55,27.0,897.5,982.97,710.39
2016,8,10,14,0,911.0,107.0,2.6,27.0,875.0,984.72,712.73
2016,8,10,14,15,904.0,105.5,2.55,26.5,845.5,980.4,711.81
2016,8,10,14,30,897.0,104.0,2.5,26.0,816.0,972.9,709.0
2016,8,10,14,45,889.5,101.5,2.5,26.0,780.5,960.71,702.36
2016,8,10,15,0,882.0,99.0,2.5,26.0,745.0,945.5,693.88
2016,8,10,15,15,869.5,97.0,2.45,25.5,704.0,923.31,681.81
2016,8,10,15,30,857.0,95.0,2.4,25.0,663.0,898.49,668.03
2016,8,10,15,45,843.0,91.5,2.4,25.0,617.5,868.13,649.61
2016,8,10,16,0,829.0,88.0,2.4,25.0,572.0,842.91,634.64
2016,8,10,16,15,808.5,84.5,2.35,24.5,523.0,802.65,609.97
2016,8,10,16,30,788.0,81.0,2.3,24.0,474.0,760.89,583.95
2016,8,10,16,45,762.0,76.5,2.3,24.0,423.0,712.34,551.77
2016,8,10,17,0,736.0,72.0,2.3,24.0,372.0,663.18,518.44
2016,8,10,17,15,697.0,67.5,2.2,23.0,320.0,604.35,478.37
2016,8,10,17,30,658.0,63.0,2.1,22.0,268.0,550.45,440.09
2016,8,10,17,45,602.5,56.5,2.05,21.5,217.5,481.34,386.53
2016,8,10,18,0,547.0,50.0,2.0,21.0,167.0,415.53,333.09
2016,8,10,18,15,457.5,41.5,1.9,20.0,121.0,332.03,263.68
2016,8,10,18,30,368.0,33.0,1.8,19.0,75.0,256.04,196.15
2016,8,10,18,45,184.0,16.5,1.7,18.5,37.5,125.66,54.59
2016,8,10,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,163.5,17.0,0.75,15.0,35.0,13.23,0.17
2016,8,11,6,0,327.0,34.0,0.8,16.0,70.0,27.12,17.26
2016,8,11,6,15,418.5,44.0,0.8,16.5,115.5,33.82,23.91
2016,8,11,6,30,510.0,54.0,0.8,17.0,161.0,40.18,29.85
2016,8,11,6,45,566.0,61.5,0.8,18.0,211.0,44.01,33.28
2016,8,11,7,0,622.0,69.0,0.8,19.0,261.0,47.65,36.37
2016,8,11,7,15,481.0,106.0,0.75,19.5,271.0,73.87,59.01
2016,8,11,7,30,340.0,143.0,0.7,20.0,281.0,104.65,85.02
2016,8,11,7,45,549.0,117.0,0.7,21.0,374.0,93.94,60.74
2016,8,11,8,0,758.0,91.0,0.7,22.0,467.0,127.95,69.6
2016,8,11,8,15,780.5,95.0,0.8,22.5,516.5,175.62,102.27
2016,8,11,8,30,803.0,99.0,0.9,23.0,566.0,225.77,141.69
2016,8,11,8,45,817.0,103.5,1.0,23.5,611.0,276.56,184.11
2016,8,11,9,0,831.0,108.0,1.1,24.0,656.0,328.56,227.97
2016,8,11,9,15,844.5,110.5,1.2,24.5,697.5,379.75,270.85
2016,8,11,9,30,858.0,113.0,1.3,25.0,739.0,436.84,317.06
2016,8,11,9,45,876.5,110.5,1.4,25.5,777.5,486.87,357.07
2016,8,11,10,0,895.0,108.0,1.5,26.0,816.0,537.47,396.45
