Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,15,902.5,109.5,1.6,26.0,846.0,585.83,433.99
2016,8,11,10,30,910.0,111.0,1.7,26.0,876.0,633.39,470.07
2016,8,11,10,45,914.5,112.5,1.85,26.5,898.5,678.06,502.69
2016,8,11,11,0,919.0,114.0,2.0,27.0,921.0,721.27,533.57
2016,8,11,11,15,922.5,115.0,2.1,27.0,936.5,761.72,562.24
2016,8,11,11,30,926.0,116.0,2.2,27.0,952.0,800.29,588.19
2016,8,11,11,45,927.5,116.5,2.35,27.5,960.0,834.83,610.54
2016,8,11,12,0,929.0,117.0,2.5,28.0,968.0,867.04,631.27
2016,8,11,12,15,929.0,117.0,2.55,28.0,968.5,895.08,649.72
2016,8,11,12,30,929.0,117.0,2.6,28.0,969.0,920.44,666.47
2016,8,11,12,45,917.5,122.5,2.7,28.0,958.0,938.15,678.72
2016,8,11,13,0,906.0,128.0,2.8,28.0,947.0,952.67,689.08
2016,8,11,13,15,902.5,127.5,2.85,27.5,932.0,965.46,699.43
2016,8,11,13,30,899.0,127.0,2.9,27.0,917.0,975.16,707.94
2016,8,11,13,45,895.0,125.0,2.95,27.0,894.5,979.72,711.89
2016,8,11,14,0,891.0,123.0,3.0,27.0,872.0,981.09,713.96
2016,8,11,14,15,884.0,121.0,3.0,26.5,842.5,976.45,713.27
2016,8,11,14,30,877.0,119.0,3.0,26.0,813.0,968.66,710.7
2016,8,11,14,45,868.0,116.5,3.05,26.0,777.0,955.39,703.63
2016,8,11,15,0,859.0,114.0,3.1,26.0,741.0,947.1,700.01
2016,8,11,15,15,846.0,111.5,3.1,25.5,700.0,924.38,687.79
2016,8,11,15,30,833.0,109.0,3.1,25.0,659.0,899.03,673.87
2016,8,11,15,45,816.5,105.5,3.1,25.0,613.0,866.93,653.97
2016,8,11,16,0,800.0,102.0,3.1,25.0,567.0,832.7,632.5
2016,8,11,16,15,777.0,98.0,3.05,24.5,517.5,790.47,606.13
2016,8,11,16,30,754.0,94.0,3.0,24.0,468.0,746.9,578.37
2016,8,11,16,45,724.0,89.0,3.0,23.5,416.5,699.72,547.63
2016,8,11,17,0,694.0,84.0,3.0,23.0,365.0,648.45,513.03
2016,8,11,17,15,652.0,78.0,2.9,22.5,312.5,587.41,469.59
2016,8,11,17,30,610.0,72.0,2.8,22.0,260.0,527.71,424.6
2016,8,11,17,45,549.5,64.0,2.7,21.5,209.5,455.42,367.7
2016,8,11,18,0,489.0,56.0,2.6,21.0,159.0,386.79,311.33
2016,8,11,18,15,398.0,45.5,2.45,20.0,114.0,302.57,240.73
2016,8,11,18,30,307.0,35.0,2.3,19.0,69.0,226.03,172.3
2016,8,11,18,45,153.5,17.5,2.15,18.5,34.5,111.49,36.62
2016,8,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,1.7,13.5,33.5,13.31,0.0
2016,8,12,6,0,301.0,34.0,1.9,14.0,67.0,27.25,17.39
2016,8,12,6,15,392.5,45.0,1.85,14.5,111.5,34.85,24.97
2016,8,12,6,30,484.0,56.0,1.8,15.0,156.0,42.05,31.71
2016,8,12,6,45,546.5,63.5,1.8,16.0,206.5,45.79,35.11
2016,8,12,7,0,609.0,71.0,1.8,17.0,257.0,49.36,38.16
2016,8,12,7,15,651.0,77.0,1.75,18.0,309.0,51.49,39.82
2016,8,12,7,30,693.0,83.0,1.7,19.0,361.0,53.48,41.27
2016,8,12,7,45,725.0,87.5,1.65,20.0,413.0,75.41,43.39
2016,8,12,8,0,757.0,92.0,1.6,21.0,465.0,126.82,69.59
2016,8,12,8,15,779.5,96.0,1.55,21.5,514.5,174.45,102.16
2016,8,12,8,30,802.0,100.0,1.5,22.0,564.0,224.57,141.71
2016,8,12,8,45,820.5,102.5,1.5,23.0,610.5,274.8,183.46
2016,8,12,9,0,839.0,105.0,1.5,24.0,657.0,326.69,226.91
2016,8,12,9,15,852.0,107.5,1.55,24.5,698.5,378.13,270.2
2016,8,12,9,30,865.0,110.0,1.6,25.0,740.0,435.49,316.8
2016,8,12,9,45,879.0,110.0,1.7,25.5,777.0,485.89,357.34
2016,8,12,10,0,893.0,110.0,1.8,26.0,814.0,536.49,396.93
2016,8,12,10,15,900.5,111.5,1.9,26.5,844.0,584.82,433.79
2016,8,12,10,30,908.0,113.0,2.0,27.0,874.0,632.34,469.03
2016,8,12,10,45,914.0,113.5,2.15,27.5,897.0,677.05,501.7
2016,8,12,11,0,920.0,114.0,2.3,28.0,920.0,720.41,532.7
2016,8,12,11,15,923.5,114.5,2.4,28.0,935.5,760.48,561.21
2016,8,12,11,30,927.0,115.0,2.5,28.0,951.0,798.65,586.9
2016,8,12,11,45,929.5,115.0,2.65,28.0,959.0,833.54,610.66
2016,8,12,12,0,932.0,115.0,2.8,28.0,967.0,866.16,632.89
2016,8,12,12,15,932.0,115.0,2.85,28.0,967.5,894.26,651.48
2016,8,12,12,30,932.0,115.0,2.9,28.0,968.0,919.66,668.34
2016,8,12,12,45,935.5,111.5,3.0,28.0,961.5,941.95,683.59
2016,8,12,13,0,939.0,108.0,3.1,28.0,955.0,961.34,697.07
2016,8,12,13,15,936.0,107.5,3.1,28.0,940.0,974.76,706.04
2016,8,12,13,30,933.0,107.0,3.1,28.0,925.0,984.99,713.1
2016,8,12,13,45,930.0,105.5,3.15,28.0,902.5,990.94,717.93
2016,8,12,14,0,927.0,104.0,3.2,28.0,880.0,993.62,720.82
2016,8,12,14,15,920.5,102.5,3.15,28.0,850.5,989.71,718.83
2016,8,12,14,30,914.0,101.0,3.1,28.0,821.0,982.56,714.93
2016,8,12,14,45,907.0,98.5,3.1,28.0,786.0,970.66,708.47
2016,8,12,15,0,900.0,96.0,3.1,28.0,751.0,955.65,700.12
2016,8,12,15,15,888.0,94.0,3.05,27.5,709.5,933.62,688.23
2016,8,12,15,30,876.0,92.0,3.0,27.0,668.0,908.88,674.59
2016,8,12,15,45,862.0,89.0,2.95,27.0,622.0,878.67,655.9
2016,8,12,16,0,848.0,86.0,2.9,27.0,576.0,853.49,640.62
2016,8,12,16,15,827.5,82.5,2.85,26.5,526.5,812.73,615.7
2016,8,12,16,30,807.0,79.0,2.8,26.0,477.0,770.42,589.38
2016,8,12,16,45,780.5,75.0,2.75,26.0,425.0,721.51,556.7
2016,8,12,17,0,754.0,71.0,2.7,26.0,373.0,671.99,522.9
2016,8,12,17,15,714.5,66.5,2.45,25.0,320.0,612.23,481.68
2016,8,12,17,30,675.0,62.0,2.2,24.0,267.0,553.39,439.33
2016,8,12,17,45,617.5,55.5,2.0,23.5,215.5,486.6,387.06
2016,8,12,18,0,560.0,49.0,1.8,23.0,164.0,419.19,332.14
2016,8,12,18,15,466.5,40.0,1.65,22.0,117.5,332.74,260.73
2016,8,12,18,30,373.0,31.0,1.5,21.0,71.0,254.34,190.25
2016,8,12,18,45,186.5,15.5,1.35,20.0,35.5,122.34,23.36
2016,8,12,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,16.0,1.2,15.5,33.5,12.49,0.0
2016,8,13,6,0,334.0,32.0,1.3,16.0,67.0,25.51,15.67
2016,8,13,6,15,427.5,41.5,1.3,16.5,112.0,31.83,22.1
2016,8,13,6,30,521.0,51.0,1.3,17.0,157.0,37.84,27.75
2016,8,13,6,45,581.0,57.5,1.3,18.0,207.5,40.98,30.59
2016,8,13,7,0,641.0,64.0,1.3,19.0,258.0,43.98,33.14
2016,8,13,7,15,681.5,69.0,1.25,20.0,310.5,45.63,34.39
2016,8,13,7,30,722.0,74.0,1.2,21.0,363.0,52.12,39.76
2016,8,13,7,45,752.5,78.0,1.15,22.0,414.5,72.46,41.16
2016,8,13,8,0,783.0,82.0,1.1,23.0,466.0,119.07,62.18
2016,8,13,8,15,804.5,85.0,1.1,24.0,515.5,167.16,94.26
2016,8,13,8,30,826.0,88.0,1.1,25.0,565.0,217.59,133.32
2016,8,13,8,45,843.5,90.0,1.15,26.0,611.0,275.08,180.16
2016,8,13,9,0,861.0,92.0,1.2,27.0,657.0,327.1,223.23
2016,8,13,9,15,873.5,94.5,1.25,27.5,698.5,379.03,266.36
2016,8,13,9,30,886.0,97.0,1.3,28.0,740.0,431.45,308.89
2016,8,13,9,45,901.0,95.5,1.4,28.5,777.0,481.96,349.1
2016,8,13,10,0,916.0,94.0,1.5,29.0,814.0,532.69,388.36
2016,8,13,10,15,922.5,95.0,1.6,29.0,843.5,581.0,425.62
2016,8,13,10,30,929.0,96.0,1.7,29.0,873.0,628.35,461.31
2016,8,13,10,45,934.5,96.5,1.85,29.5,896.0,673.49,494.02
2016,8,13,11,0,940.0,97.0,2.0,30.0,919.0,717.19,524.99
2016,8,13,11,15,943.0,98.0,2.1,30.0,934.0,757.95,553.21
2016,8,13,11,30,946.0,99.0,2.2,30.0,949.0,796.73,579.02
2016,8,13,11,45,947.5,98.5,2.35,30.5,957.0,830.82,600.81
2016,8,13,12,0,949.0,98.0,2.5,31.0,965.0,862.49,620.94
2016,8,13,12,15,949.0,98.0,2.55,31.0,965.0,890.82,639.39
2016,8,13,12,30,949.0,98.0,2.6,31.0,965.0,916.39,656.09
2016,8,13,12,45,932.5,107.0,2.7,31.0,952.5,933.39,667.76
2016,8,13,13,0,916.0,116.0,2.8,31.0,940.0,947.01,677.42
2016,8,13,13,15,913.0,115.5,2.8,31.0,924.5,960.2,686.15
2016,8,13,13,30,910.0,115.0,2.8,31.0,909.0,970.25,693.0
2016,8,13,13,45,908.0,112.0,2.85,31.0,887.5,975.5,697.33
2016,8,13,14,0,906.0,109.0,2.9,31.0,866.0,977.5,699.76
2016,8,13,14,15,899.0,107.5,2.9,30.5,836.5,973.13,699.29
2016,8,13,14,30,892.0,106.0,2.9,30.0,807.0,965.59,696.96
2016,8,13,14,45,887.0,102.0,2.95,30.0,772.0,954.06,691.17
2016,8,13,15,0,882.0,98.0,3.0,30.0,737.0,939.41,683.46
2016,8,13,15,15,869.5,96.0,2.95,30.0,696.0,917.14,670.11
2016,8,13,15,30,857.0,94.0,2.9,30.0,655.0,892.23,655.11
2016,8,13,15,45,845.5,90.0,2.9,30.0,610.0,863.41,637.84
2016,8,13,16,0,834.0,86.0,2.9,30.0,565.0,839.53,623.85
2016,8,13,16,15,813.0,82.5,2.85,29.5,516.0,798.67,599.05
2016,8,13,16,30,792.0,79.0,2.8,29.0,467.0,756.34,572.89
2016,8,13,16,45,767.5,74.5,2.75,28.5,416.0,708.84,542.51
2016,8,13,17,0,743.0,70.0,2.7,28.0,365.0,660.64,510.83
2016,8,13,17,15,703.5,65.5,2.45,27.0,312.5,601.32,470.08
2016,8,13,17,30,664.0,61.0,2.2,26.0,260.0,546.99,430.98
2016,8,13,17,45,608.5,54.0,2.0,25.5,209.5,477.3,376.9
2016,8,13,18,0,553.0,47.0,1.8,25.0,159.0,410.97,323.06
2016,8,13,18,15,457.0,38.5,1.65,24.0,113.0,324.41,251.84
2016,8,13,18,30,361.0,30.0,1.5,23.0,67.0,246.17,180.95
2016,8,13,18,45,180.5,15.0,1.4,22.0,33.5,117.35,0.0
2016,8,13,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,15.0,1.3,16.0,34.0,11.68,0.0
2016,8,14,6,0,373.0,30.0,1.4,17.0,68.0,23.78,14.04
2016,8,14,6,15,468.5,38.0,1.35,17.5,114.0,28.87,19.41
2016,8,14,6,30,564.0,46.0,1.3,18.0,160.0,33.75,24.03
2016,8,14,6,45,625.0,52.0,1.3,19.0,212.0,40.21,29.78
2016,8,14,7,0,686.0,58.0,1.3,20.0,264.0,43.39,32.48
2016,8,14,7,15,725.5,62.5,1.25,20.5,317.0,45.13,33.88
2016,8,14,7,30,765.0,67.0,1.2,21.0,370.0,46.8,35.17
2016,8,14,7,45,794.5,70.0,1.2,22.0,423.0,65.4,35.83
2016,8,14,8,0,824.0,73.0,1.2,23.0,476.0,113.35,56.54
2016,8,14,8,15,844.5,76.0,1.35,24.0,526.0,170.64,95.48
2016,8,14,8,30,865.0,79.0,1.5,25.0,576.0,222.78,135.92
2016,8,14,8,45,881.5,80.5,1.65,26.0,622.5,274.72,178.96
2016,8,14,9,0,898.0,82.0,1.8,27.0,669.0,327.94,223.66
2016,8,14,9,15,909.5,84.0,1.9,27.5,711.0,380.94,268.32
2016,8,14,9,30,921.0,86.0,2.0,28.0,753.0,434.31,312.34
2016,8,14,9,45,910.0,98.0,2.15,28.5,784.0,486.25,354.35
2016,8,14,10,0,899.0,110.0,2.3,29.0,815.0,536.07,393.44
2016,8,14,10,15,906.0,111.5,2.4,29.5,844.5,584.48,430.23
2016,8,14,10,30,913.0,113.0,2.5,30.0,874.0,632.02,465.37
2016,8,14,10,45,921.0,112.0,2.65,30.5,897.5,676.95,498.05
2016,8,14,11,0,929.0,111.0,2.8,31.0,921.0,720.64,529.13
2016,8,14,11,15,932.0,111.5,2.85,31.0,936.0,760.72,557.3
2016,8,14,11,30,935.0,112.0,2.9,31.0,951.0,798.83,582.51
2016,8,14,11,45,938.5,111.0,3.0,31.5,959.5,833.83,604.62
2016,8,14,12,0,942.0,110.0,3.1,32.0,968.0,866.55,625.09
2016,8,14,12,15,941.5,110.0,3.15,32.0,967.5,894.45,643.33
2016,8,14,12,30,941.0,110.0,3.2,32.0,967.0,919.58,659.83
2016,8,14,12,45,937.0,111.0,3.25,32.0,958.0,939.74,673.17
2016,8,14,13,0,933.0,112.0,3.3,32.0,949.0,956.83,684.65
2016,8,14,13,15,929.5,111.0,3.3,31.5,933.0,969.23,694.3
2016,8,14,13,30,926.0,110.0,3.3,31.0,917.0,978.42,702.07
2016,8,14,13,45,919.5,110.0,3.35,31.0,893.5,982.6,705.71
2016,8,14,14,0,913.0,110.0,3.4,31.0,870.0,983.54,707.44
2016,8,14,14,15,906.0,108.5,3.4,30.5,840.0,979.17,707.0
2016,8,14,14,30,899.0,107.0,3.4,30.0,810.0,971.61,704.64
2016,8,14,14,45,888.5,105.5,3.4,30.0,773.5,957.65,696.82
2016,8,14,15,0,878.0,104.0,3.4,30.0,737.0,940.72,687.2
2016,8,14,15,15,865.5,101.5,3.35,29.5,695.5,917.99,674.86
2016,8,14,15,30,853.0,99.0,3.3,29.0,654.0,900.23,665.87
2016,8,14,15,45,835.0,96.5,3.25,29.0,607.5,867.49,645.44
2016,8,14,16,0,817.0,94.0,3.2,29.0,561.0,832.65,623.58
2016,8,14,16,15,795.0,90.5,3.1,28.5,511.5,791.41,598.02
2016,8,14,16,30,773.0,87.0,3.0,28.0,462.0,748.75,571.09
2016,8,14,16,45,741.5,83.0,2.95,27.5,410.0,696.94,537.3
2016,8,14,17,0,710.0,79.0,2.9,27.0,358.0,648.99,505.43
2016,8,14,17,15,667.5,73.5,2.7,26.0,305.5,587.84,463.08
2016,8,14,17,30,625.0,68.0,2.5,25.0,253.0,528.08,419.01
2016,8,14,17,45,562.0,60.5,2.3,24.0,202.5,454.62,362.14
2016,8,14,18,0,499.0,53.0,2.1,23.0,152.0,385.04,305.72
2016,8,14,18,15,399.5,42.5,2.0,22.0,106.5,296.52,232.13
2016,8,14,18,30,300.0,32.0,1.9,21.0,61.0,216.64,158.71
2016,8,14,18,45,150.0,16.0,1.85,20.5,30.5,103.26,0.0
2016,8,14,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.0,16.5,1.65,12.5,31.5,13.14,0.0
2016,8,15,6,0,302.0,33.0,1.8,13.0,63.0,26.77,16.66
2016,8,15,6,15,402.5,44.0,1.75,13.5,109.0,34.41,24.59
2016,8,15,6,30,503.0,55.0,1.7,14.0,155.0,41.66,31.45
2016,8,15,6,45,568.5,62.5,1.7,15.0,207.0,45.42,34.91
2016,8,15,7,0,634.0,70.0,1.7,16.0,259.0,49.03,38.04
2016,8,15,7,15,344.5,112.0,1.6,16.5,217.5,78.24,63.6
2016,8,15,7,30,55.0,154.0,1.5,17.0,176.0,124.5,103.33
2016,8,15,7,45,223.0,164.0,1.45,18.0,270.0,123.2,93.47
2016,8,15,8,0,391.0,174.0,1.4,19.0,364.0,150.61,103.89
2016,8,15,8,15,442.5,180.0,1.3,19.5,416.5,185.54,126.22
2016,8,15,8,30,494.0,186.0,1.2,20.0,469.0,225.97,155.76
2016,8,15,8,45,679.0,145.5,1.2,21.0,568.5,265.25,181.39
2016,8,15,9,0,864.0,105.0,1.2,22.0,668.0,328.47,228.15
2016,8,15,9,15,877.0,107.5,1.2,22.5,710.0,387.0,276.78
2016,8,15,9,30,890.0,110.0,1.2,23.0,752.0,440.01,320.24
2016,8,15,9,45,916.5,103.5,1.3,24.0,793.5,491.88,361.38
2016,8,15,10,0,943.0,97.0,1.4,25.0,835.0,544.91,402.15
2016,8,15,10,15,950.0,98.0,1.5,25.5,865.0,594.85,440.24
2016,8,15,10,30,957.0,99.0,1.6,26.0,895.0,643.82,476.57
2016,8,15,10,45,956.0,103.0,1.75,26.5,916.5,689.28,509.74
2016,8,15,11,0,955.0,107.0,1.9,27.0,938.0,732.76,540.76
2016,8,15,11,15,958.0,108.0,1.95,27.0,953.5,774.26,569.73
2016,8,15,11,30,961.0,109.0,2.0,27.0,969.0,813.75,595.76
2016,8,15,11,45,959.0,111.5,2.15,27.0,975.5,848.56,619.42
2016,8,15,12,0,957.0,114.0,2.3,27.0,982.0,880.77,641.39
2016,8,15,12,15,956.5,114.0,2.35,27.0,982.0,909.15,660.03
2016,8,15,12,30,956.0,114.0,2.4,27.0,982.0,934.72,676.88
2016,8,15,12,45,950.0,116.0,2.5,27.0,972.0,954.48,690.51
2016,8,15,13,0,944.0,118.0,2.6,27.0,962.0,971.07,702.24
2016,8,15,13,15,940.0,117.5,2.6,27.0,946.0,983.77,710.69
2016,8,15,13,30,936.0,117.0,2.6,27.0,930.0,993.23,717.21
2016,8,15,13,45,926.5,118.0,2.65,27.0,905.0,995.82,719.94
2016,8,15,14,0,917.0,119.0,2.7,27.0,880.0,995.12,720.76
2016,8,15,14,15,909.5,117.0,2.7,26.5,849.5,989.88,719.78
2016,8,15,14,30,902.0,115.0,2.7,26.0,819.0,981.41,716.87
2016,8,15,14,45,892.5,112.5,2.7,26.0,782.0,967.37,709.05
2016,8,15,15,0,883.0,110.0,2.7,26.0,745.0,950.3,699.38
2016,8,15,15,15,869.5,107.5,2.65,25.5,702.5,934.44,691.56
2016,8,15,15,30,856.0,105.0,2.6,25.0,660.0,908.14,676.79
2016,8,15,15,45,843.5,100.0,2.55,25.0,614.0,877.27,657.65
2016,8,15,16,0,831.0,95.0,2.5,25.0,568.0,844.0,636.82
2016,8,15,16,15,808.0,91.5,2.45,24.5,517.5,801.56,610.68
2016,8,15,16,30,785.0,88.0,2.4,24.0,467.0,757.72,583.12
2016,8,15,16,45,758.0,82.5,2.35,23.5,414.5,707.27,550.21
2016,8,15,17,0,731.0,77.0,2.3,23.0,362.0,656.25,515.98
2016,8,15,17,15,687.5,71.5,2.15,22.0,308.5,597.69,475.41
2016,8,15,17,30,644.0,66.0,2.0,21.0,255.0,536.58,430.16
2016,8,15,17,45,578.5,58.5,1.85,20.5,203.0,460.95,370.43
2016,8,15,18,0,513.0,51.0,1.7,20.0,151.0,389.42,311.4
2016,8,15,18,15,411.0,40.5,1.65,19.0,105.5,299.29,235.91
2016,8,15,18,30,309.0,30.0,1.6,18.0,60.0,218.24,159.02
2016,8,15,18,45,154.5,15.0,1.55,17.0,30.0,102.52,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.0,1.1,14.5,28.5,12.61,0.0
2016,8,16,6,0,254.0,32.0,1.2,15.0,57.0,25.91,15.63
2016,8,16,6,15,351.0,44.0,1.2,15.5,100.5,34.5,24.43
2016,8,16,6,30,448.0,56.0,1.2,16.0,144.0,42.63,32.03
2016,8,16,6,45,512.0,64.5,1.25,17.0,194.0,47.17,36.16
2016,8,16,7,0,576.0,73.0,1.3,18.0,244.0,51.49,39.88
2016,8,16,7,15,460.5,105.5,1.25,18.5,258.5,73.99,59.39
2016,8,16,7,30,345.0,138.0,1.2,19.0,273.0,101.55,82.85
2016,8,16,7,45,373.5,154.5,1.15,20.0,319.0,111.25,81.51
2016,8,16,8,0,402.0,171.0,1.1,21.0,365.0,148.17,100.92
2016,8,16,8,15,439.0,181.5,1.05,21.5,414.0,185.07,124.94
2016,8,16,8,30,476.0,192.0,1.0,22.0,463.0,226.03,155.06
2016,8,16,8,45,645.0,152.0,1.0,23.0,551.5,261.05,177.5
2016,8,16,9,0,814.0,112.0,1.0,24.0,640.0,318.14,219.37
2016,8,16,9,15,828.0,114.5,1.05,24.5,681.5,368.79,261.64
2016,8,16,9,30,842.0,117.0,1.1,25.0,723.0,420.23,303.68
2016,8,16,9,45,845.0,123.0,1.15,26.0,756.5,470.4,343.03
2016,8,16,10,0,848.0,129.0,1.2,27.0,790.0,519.91,380.48
2016,8,16,10,15,856.0,131.0,1.3,27.0,820.0,567.82,417.43
2016,8,16,10,30,864.0,133.0,1.4,27.0,850.0,617.33,454.56
2016,8,16,10,45,870.0,134.0,1.5,27.5,872.5,660.9,485.94
2016,8,16,11,0,876.0,135.0,1.6,28.0,895.0,703.21,515.74
2016,8,16,11,15,879.5,136.0,1.7,28.0,910.0,742.33,543.82
2016,8,16,11,30,883.0,137.0,1.8,28.0,925.0,779.68,569.54
2016,8,16,11,45,884.5,137.5,1.95,28.5,932.5,813.1,591.16
2016,8,16,12,0,886.0,138.0,2.1,29.0,940.0,844.3,611.25
2016,8,16,12,15,886.0,138.0,2.2,29.0,940.0,871.44,629.47
2016,8,16,12,30,886.0,138.0,2.3,29.0,940.0,896.02,646.1
2016,8,16,12,45,884.5,137.0,2.4,29.5,932.0,915.64,658.29
2016,8,16,13,0,883.0,136.0,2.5,30.0,924.0,932.4,668.71
2016,8,16,13,15,879.0,135.0,2.55,29.5,908.0,943.93,678.16
2016,8,16,13,30,875.0,134.0,2.6,29.0,892.0,952.39,685.83
2016,8,16,13,45,869.5,132.5,2.7,29.0,869.0,955.85,689.51
2016,8,16,14,0,864.0,131.0,2.8,29.0,846.0,956.19,691.32
2016,8,16,14,15,856.0,129.0,2.8,29.0,816.0,958.31,693.64
2016,8,16,14,30,848.0,127.0,2.8,29.0,786.0,949.8,689.19
2016,8,16,14,45,838.0,124.5,2.85,29.0,750.5,935.84,681.78
2016,8,16,15,0,828.0,122.0,2.9,29.0,715.0,918.95,672.55
2016,8,16,15,15,814.0,119.0,2.85,28.5,673.5,895.05,659.34
2016,8,16,15,30,800.0,116.0,2.8,28.0,632.0,868.61,644.44
2016,8,16,15,45,783.0,111.5,2.8,28.0,586.0,835.46,623.99
2016,8,16,16,0,766.0,107.0,2.8,28.0,540.0,800.27,602.01
2016,8,16,16,15,741.5,103.0,2.75,27.5,491.0,761.82,578.4
2016,8,16,16,30,717.0,99.0,2.7,27.0,442.0,718.31,550.8
2016,8,16,16,45,686.0,93.0,2.7,26.5,391.0,666.49,516.83
2016,8,16,17,0,655.0,87.0,2.7,26.0,340.0,614.59,481.82
2016,8,16,17,15,609.5,80.0,2.55,25.0,288.5,551.48,436.92
2016,8,16,17,30,564.0,73.0,2.4,24.0,237.0,490.06,390.92
2016,8,16,17,45,500.0,64.0,2.3,23.5,187.5,416.75,333.01
2016,8,16,18,0,436.0,55.0,2.2,23.0,138.0,347.47,275.9
2016,8,16,18,15,336.0,42.5,2.05,22.0,95.0,259.71,202.4
2016,8,16,18,30,236.0,30.0,1.9,21.0,52.0,180.86,127.32
2016,8,16,18,45,118.0,15.0,1.8,20.0,26.0,66.82,0.0
2016,8,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,116.0,16.0,0.7,15.0,26.5,12.64,0.0
2016,8,17,6,0,232.0,32.0,0.8,16.0,53.0,25.04,14.66
2016,8,17,6,15,328.5,44.0,0.8,16.5,96.0,34.64,24.41
2016,8,17,6,30,425.0,56.0,0.8,17.0,139.0,42.76,32.0
2016,8,17,6,45,491.0,65.0,0.85,18.0,188.0,47.72,36.49
2016,8,17,7,0,557.0,74.0,0.9,19.0,237.0,52.44,40.54
2016,8,17,7,15,602.5,80.5,0.8,19.5,288.5,54.8,42.48
2016,8,17,7,30,648.0,87.0,0.7,20.0,340.0,57.02,44.21
2016,8,17,7,45,682.0,92.0,0.65,21.0,391.0,68.57,43.79
2016,8,17,8,0,716.0,97.0,0.6,22.0,442.0,112.78,61.51
2016,8,17,8,15,740.5,101.5,0.6,22.5,491.0,159.3,91.4
2016,8,17,8,30,765.0,106.0,0.6,23.0,540.0,213.74,132.91
2016,8,17,8,45,784.5,109.0,0.6,24.0,586.0,262.75,172.53
2016,8,17,9,0,804.0,112.0,0.6,25.0,632.0,313.56,214.13
2016,8,17,9,15,818.0,115.0,0.65,25.5,673.5,364.13,255.87
2016,8,17,9,30,832.0,118.0,0.7,26.0,715.0,415.51,297.35
2016,8,17,9,45,854.0,114.5,0.8,27.0,753.5,470.13,339.55
2016,8,17,10,0,876.0,111.0,0.9,28.0,792.0,520.65,377.68
2016,8,17,10,15,884.0,112.5,1.05,28.5,822.0,568.61,414.02
2016,8,17,10,30,892.0,114.0,1.2,29.0,852.0,615.82,448.89
2016,8,17,10,45,897.5,115.0,1.35,29.5,875.0,660.09,480.92
2016,8,17,11,0,903.0,116.0,1.5,30.0,898.0,703.01,511.29
2016,8,17,11,15,907.0,116.5,1.65,30.0,913.0,742.88,540.1
2016,8,17,11,30,911.0,117.0,1.8,30.0,928.0,780.92,565.9
2016,8,17,11,45,912.5,117.5,1.95,30.5,936.0,815.03,587.78
2016,8,17,12,0,914.0,118.0,2.1,31.0,944.0,846.83,608.07
2016,8,17,12,15,914.0,118.0,2.25,31.0,943.5,874.46,626.87
2016,8,17,12,30,914.0,118.0,2.4,31.0,943.0,899.43,644.02
2016,8,17,12,45,899.5,125.0,2.55,31.0,931.0,915.72,655.68
2016,8,17,13,0,885.0,132.0,2.7,31.0,919.0,928.75,665.41
2016,8,17,13,15,881.0,131.0,2.75,30.5,903.5,940.22,674.84
2016,8,17,13,30,877.0,130.0,2.8,30.0,888.0,948.62,682.45
2016,8,17,13,45,871.5,128.5,2.9,30.0,864.5,952.0,686.01
2016,8,17,14,0,866.0,127.0,3.0,30.0,841.0,952.26,687.72
2016,8,17,14,15,858.0,125.5,3.05,29.5,811.0,947.06,687.03
2016,8,17,14,30,850.0,124.0,3.1,29.0,781.0,946.63,689.63
2016,8,17,14,45,839.5,121.5,3.15,29.0,745.0,932.12,681.69
2016,8,17,15,0,829.0,119.0,3.2,29.0,709.0,914.7,672.0
2016,8,17,15,15,814.5,116.0,3.2,28.5,667.5,890.28,658.69
2016,8,17,15,30,800.0,113.0,3.2,28.0,626.0,863.35,643.65
2016,8,17,15,45,782.5,109.0,3.2,27.5,580.5,830.3,624.31
2016,8,17,16,0,765.0,105.0,3.2,27.0,535.0,795.23,603.35
2016,8,17,16,15,740.0,101.0,3.15,26.5,485.5,756.27,579.07
2016,8,17,16,30,715.0,97.0,3.1,26.0,436.0,712.4,550.85
2016,8,17,16,45,682.5,91.0,3.05,25.5,385.0,659.51,515.43
2016,8,17,17,0,650.0,85.0,3.0,25.0,334.0,606.65,479.07
2016,8,17,17,15,603.0,78.5,2.85,24.0,282.5,543.38,433.48
2016,8,17,17,30,556.0,72.0,2.7,23.0,231.0,481.91,386.9
2016,8,17,17,45,489.5,63.0,2.6,22.5,182.0,407.53,327.51
2016,8,17,18,0,423.0,54.0,2.5,22.0,133.0,337.41,269.15
2016,8,17,18,15,321.0,41.5,2.4,21.0,90.5,249.49,194.86
2016,8,17,18,30,219.0,29.0,2.3,20.0,48.0,169.84,116.62
2016,8,17,18,45,109.5,14.5,2.25,19.5,24.0,62.21,0.0
2016,8,17,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,106.5,16.0,1.25,14.5,25.5,15.25,0.0
2016,8,18,6,0,213.0,32.0,1.4,15.0,51.0,25.08,14.51
2016,8,18,6,15,311.5,44.5,1.35,15.5,93.5,34.18,24.06
2016,8,18,6,30,410.0,57.0,1.3,16.0,136.0,43.84,33.04
2016,8,18,6,45,476.0,66.5,1.3,17.0,184.5,49.18,37.91
2016,8,18,7,0,542.0,76.0,1.3,18.0,233.0,54.25,42.3
2016,8,18,7,15,588.0,82.5,1.25,18.5,284.0,56.52,44.16
2016,8,18,7,30,634.0,89.0,1.2,19.0,335.0,58.66,45.82
2016,8,18,7,45,664.5,95.5,1.15,20.0,385.0,69.13,45.84
2016,8,18,8,0,695.0,102.0,1.1,21.0,435.0,113.29,63.46
2016,8,18,8,15,720.0,106.0,1.15,21.5,483.5,158.4,92.26
2016,8,18,8,30,745.0,110.0,1.2,22.0,532.0,206.26,128.88
2016,8,18,8,45,761.0,115.0,1.25,23.0,576.5,260.59,173.22
2016,8,18,9,0,777.0,120.0,1.3,24.0,621.0,310.87,215.06
2016,8,18,9,15,791.5,123.0,1.35,24.5,661.5,360.27,256.45
2016,8,18,9,30,806.0,126.0,1.4,25.0,702.0,410.55,297.74
2016,8,18,9,45,791.5,141.5,1.5,25.5,731.0,459.55,337.33
2016,8,18,10,0,777.0,157.0,1.6,26.0,760.0,506.4,374.01
2016,8,18,10,15,786.0,159.5,1.7,26.5,789.0,552.19,408.89
2016,8,18,10,30,795.0,162.0,1.8,27.0,818.0,597.61,442.58
2016,8,18,10,45,794.5,167.5,1.9,27.5,838.5,639.24,472.7
2016,8,18,11,0,794.0,173.0,2.0,28.0,859.0,679.37,501.06
2016,8,18,11,15,798.5,174.0,2.1,28.0,874.0,717.33,528.52
2016,8,18,11,30,803.0,175.0,2.2,28.0,889.0,753.82,554.58
2016,8,18,11,45,798.0,180.0,2.3,28.5,894.5,785.06,575.48
2016,8,18,12,0,793.0,185.0,2.4,29.0,900.0,813.99,593.95
2016,8,18,12,15,793.0,185.0,2.45,28.5,899.5,839.98,612.44
2016,8,18,12,30,793.0,185.0,2.5,28.0,899.0,863.63,629.51
2016,8,18,12,45,783.5,189.0,2.6,28.0,889.0,880.37,641.25
2016,8,18,13,0,774.0,193.0,2.7,28.0,879.0,894.25,651.28
2016,8,18,13,15,769.5,191.5,2.75,28.0,863.5,904.44,658.63
2016,8,18,13,30,765.0,190.0,2.8,28.0,848.0,916.5,667.36
2016,8,18,13,45,756.0,188.5,2.85,28.0,824.5,917.2,668.75
2016,8,18,14,0,747.0,187.0,2.9,28.0,801.0,914.97,668.43
2016,8,18,14,15,737.5,184.0,2.9,27.5,771.5,907.77,665.95
2016,8,18,14,30,728.0,181.0,2.9,27.0,742.0,897.76,661.73
2016,8,18,14,45,715.5,177.0,2.95,27.0,706.5,881.12,652.24
2016,8,18,15,0,703.0,173.0,3.0,27.0,671.0,861.9,641.09
2016,8,18,15,15,685.5,168.0,2.95,26.5,630.5,834.6,625.08
2016,8,18,15,30,668.0,163.0,2.9,26.0,590.0,805.14,607.55
2016,8,18,15,45,648.5,156.5,2.9,25.5,545.5,770.34,586.42
2016,8,18,16,0,629.0,150.0,2.9,25.0,501.0,733.89,563.85
2016,8,18,16,15,600.5,142.5,2.85,24.0,453.0,687.47,534.52
2016,8,18,16,30,572.0,135.0,2.8,23.0,405.0,640.36,503.4
2016,8,18,16,45,538.0,125.0,2.8,22.5,355.5,581.26,461.8
2016,8,18,17,0,504.0,115.0,2.8,22.0,306.0,528.15,423.33
2016,8,18,17,15,456.0,104.0,2.65,21.5,257.0,465.01,375.26
2016,8,18,17,30,408.0,93.0,2.5,21.0,208.0,404.35,327.53
2016,8,18,17,45,346.0,78.5,2.45,20.5,161.5,333.5,270.09
2016,8,18,18,0,284.0,64.0,2.4,20.0,115.0,267.24,214.36
2016,8,18,18,15,202.5,45.5,2.35,19.5,76.0,190.25,148.28
2016,8,18,18,30,121.0,27.0,2.3,19.0,37.0,117.12,76.3
2016,8,18,18,45,60.5,13.5,2.25,18.5,18.5,39.41,0.0
2016,8,18,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,15.0,1.75,13.5,21.0,14.3,0.0
2016,8,19,6,0,135.0,30.0,1.9,14.0,42.0,23.43,12.99
2016,8,19,6,15,214.5,48.0,1.9,14.5,81.5,36.93,26.49
2016,8,19,6,30,294.0,66.0,1.9,15.0,121.0,49.86,38.43
2016,8,19,6,45,354.0,80.0,1.95,15.5,167.5,59.08,46.86
2016,8,19,7,0,414.0,94.0,2.0,16.0,214.0,67.86,54.65
2016,8,19,7,15,461.0,105.0,1.95,16.5,263.0,73.97,59.86
2016,8,19,7,30,508.0,116.0,1.9,17.0,312.0,79.74,64.63
2016,8,19,7,45,540.5,126.0,1.9,18.0,360.5,90.08,73.11
2016,8,19,8,0,573.0,136.0,1.9,19.0,409.0,130.28,82.54
2016,8,19,8,15,600.5,143.0,1.85,19.5,456.5,171.43,108.81
2016,8,19,8,30,628.0,150.0,1.8,20.0,504.0,215.76,142.43
2016,8,19,8,45,645.0,157.5,1.8,21.0,547.5,261.13,179.4
2016,8,19,9,0,662.0,165.0,1.8,22.0,591.0,308.24,218.38
2016,8,19,9,15,679.0,170.0,1.85,22.5,631.5,354.87,257.32
2016,8,19,9,30,696.0,175.0,1.9,23.0,672.0,402.85,296.69
2016,8,19,9,45,703.0,182.0,1.95,23.5,705.5,449.34,334.17
2016,8,19,10,0,710.0,189.0,2.0,24.0,739.0,495.84,370.61
2016,8,19,10,15,720.5,192.0,2.0,24.5,768.0,540.65,404.68
2016,8,19,10,30,731.0,195.0,2.0,25.0,797.0,585.38,437.72
2016,8,19,10,45,735.0,199.0,2.05,26.0,818.0,626.71,466.76
2016,8,19,11,0,739.0,203.0,2.1,27.0,839.0,667.07,494.27
2016,8,19,11,15,743.5,204.5,2.15,27.0,854.0,704.42,521.08
2016,8,19,11,30,748.0,206.0,2.2,27.0,869.0,740.45,546.6
2016,8,19,11,45,748.5,208.0,2.3,27.5,876.0,772.4,568.18
2016,8,19,12,0,749.0,210.0,2.4,28.0,883.0,802.46,588.22
2016,8,19,12,15,749.0,210.0,2.45,28.0,883.0,828.2,606.02
2016,8,19,12,30,749.0,210.0,2.5,28.0,883.0,851.69,621.81
2016,8,19,12,45,754.5,204.5,2.6,28.0,877.0,872.2,636.07
2016,8,19,13,0,760.0,199.0,2.7,28.0,871.0,890.26,648.81
2016,8,19,13,15,755.5,197.5,2.75,27.5,855.5,900.75,657.64
2016,8,19,13,30,751.0,196.0,2.8,27.0,840.0,908.41,664.82
2016,8,19,13,45,743.5,194.0,2.9,27.0,817.0,909.92,667.14
2016,8,19,14,0,736.0,192.0,3.0,27.0,794.0,908.53,667.71
2016,8,19,14,15,725.5,188.5,3.05,26.5,764.5,899.88,664.55
2016,8,19,14,30,715.0,185.0,3.1,26.0,735.0,888.43,659.64
2016,8,19,14,45,702.5,181.0,3.15,26.0,699.5,871.87,650.08
2016,8,19,15,0,690.0,177.0,3.2,26.0,664.0,852.77,638.85
2016,8,19,15,15,672.5,172.0,3.2,25.5,623.5,825.62,623.05
2016,8,19,15,30,655.0,167.0,3.2,25.0,583.0,796.36,605.71
2016,8,19,15,45,634.5,160.0,3.25,24.5,538.5,760.37,583.68
2016,8,19,16,0,614.0,153.0,3.3,24.0,494.0,722.8,560.18
2016,8,19,16,15,585.5,145.0,3.3,23.5,446.0,676.2,529.15
2016,8,19,16,30,557.0,137.0,3.3,23.0,398.0,623.98,493.19
2016,8,19,16,45,522.0,127.0,3.3,22.5,349.0,570.05,454.8
2016,8,19,17,0,487.0,117.0,3.3,22.0,300.0,516.84,415.78
2016,8,19,17,15,439.0,105.0,3.25,21.0,251.0,453.23,367.85
2016,8,19,17,30,391.0,93.0,3.2,20.0,202.0,392.12,320.02
2016,8,19,17,45,328.5,78.0,3.15,19.5,156.0,321.23,261.77
2016,8,19,18,0,266.0,63.0,3.1,19.0,110.0,255.02,205.44
2016,8,19,18,15,188.5,44.0,3.0,18.5,72.0,180.55,140.74
2016,8,19,18,30,111.0,25.0,2.9,18.0,34.0,107.49,66.12
2016,8,19,18,45,55.5,12.5,2.85,17.5,17.0,36.08,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,69.0,14.5,1.6,13.5,20.5,13.82,0.0
2016,8,20,6,0,138.0,29.0,1.7,14.0,41.0,22.67,12.09
2016,8,20,6,15,219.5,46.5,1.7,14.5,80.5,35.8,25.46
2016,8,20,6,30,301.0,64.0,1.7,15.0,120.0,48.38,37.11
2016,8,20,6,45,366.0,77.0,1.7,15.5,167.0,56.89,44.92
2016,8,20,7,0,431.0,90.0,1.7,16.0,214.0,65.01,52.13
2016,8,20,7,15,478.0,100.5,1.7,17.0,263.0,70.84,57.01
2016,8,20,7,30,525.0,111.0,1.7,18.0,312.0,76.37,61.45
2016,8,20,7,45,413.0,148.5,1.7,19.0,320.5,103.13,84.04
2016,8,20,8,0,301.0,186.0,1.7,20.0,329.0,155.21,111.68
2016,8,20,8,15,304.5,208.0,1.7,20.5,366.0,191.04,136.44
2016,8,20,8,30,308.0,230.0,1.7,21.0,403.0,227.6,164.21
2016,8,20,8,45,503.0,189.5,1.7,22.0,500.0,254.07,178.04
2016,8,20,9,0,698.0,149.0,1.7,23.0,597.0,303.81,212.92
2016,8,20,9,15,517.5,228.0,1.75,23.5,572.0,347.99,253.96
2016,8,20,9,30,337.0,307.0,1.8,24.0,547.0,377.4,280.52
2016,8,20,9,45,284.5,337.0,1.85,24.5,546.5,399.73,298.27
2016,8,20,10,0,232.0,367.0,1.9,25.0,546.0,422.78,315.48
2016,8,20,10,15,507.5,266.0,1.95,25.5,677.0,491.04,366.71
2016,8,20,10,30,783.0,165.0,2.0,26.0,808.0,590.44,440.47
2016,8,20,10,45,790.5,166.0,2.15,26.5,830.5,632.58,471.2
2016,8,20,11,0,798.0,167.0,2.3,27.0,853.0,673.81,501.02
2016,8,20,11,15,802.5,168.5,2.4,27.0,868.0,712.33,529.12
2016,8,20,11,30,807.0,170.0,2.5,27.0,883.0,749.37,555.81
2016,8,20,11,45,810.5,169.5,2.6,27.5,891.0,782.15,577.96
2016,8,20,12,0,814.0,169.0,2.7,28.0,899.0,812.99,597.8
2016,8,20,12,15,814.0,169.0,2.8,28.0,898.5,839.34,615.79
2016,8,20,12,30,814.0,169.0,2.9,28.0,898.0,863.28,632.24
2016,8,20,12,45,789.0,182.0,3.0,28.0,883.5,875.57,641.04
2016,8,20,13,0,764.0,195.0,3.1,28.0,869.0,888.36,650.36
2016,8,20,13,15,760.0,193.5,3.15,27.5,853.5,899.28,659.55
2016,8,20,13,30,756.0,192.0,3.2,27.0,838.0,907.37,667.02
2016,8,20,13,45,753.5,187.5,3.25,27.0,816.5,910.83,670.25
2016,8,20,14,0,751.0,183.0,3.3,27.0,795.0,911.37,671.71
2016,8,20,14,15,741.0,180.0,3.35,26.5,765.5,903.62,669.1
2016,8,20,14,30,731.0,177.0,3.4,26.0,736.0,893.04,664.73
2016,8,20,14,45,723.0,170.5,3.45,26.0,701.5,877.72,655.94
2016,8,20,15,0,715.0,164.0,3.5,26.0,667.0,859.69,645.37
2016,8,20,15,15,698.5,159.5,3.5,25.5,626.0,833.62,630.29
2016,8,20,15,30,682.0,155.0,3.5,25.0,585.0,805.37,613.62
2016,8,20,15,45,665.5,147.5,3.55,25.0,541.0,771.74,592.07
2016,8,20,16,0,649.0,140.0,3.6,25.0,497.0,736.33,569.03
2016,8,20,16,15,620.5,133.0,3.6,24.0,449.0,690.04,539.7
2016,8,20,16,30,592.0,126.0,3.6,23.0,401.0,643.06,508.94
2016,8,20,16,45,560.0,116.5,3.6,22.5,352.0,590.22,471.43
2016,8,20,17,0,528.0,107.0,3.6,22.0,303.0,532.97,429.53
2016,8,20,17,15,479.5,96.5,3.5,21.0,253.5,469.37,381.47
2016,8,20,17,30,431.0,86.0,3.4,20.0,204.0,408.28,333.49
2016,8,20,17,45,367.5,72.0,3.35,19.5,157.5,336.44,274.32
2016,8,20,18,0,304.0,58.0,3.3,19.0,111.0,269.32,216.98
2016,8,20,18,15,216.5,41.0,3.2,18.0,72.5,190.7,148.61
2016,8,20,18,30,129.0,24.0,3.1,17.0,34.0,113.1,64.55
2016,8,20,18,45,64.5,12.0,3.05,16.5,17.0,39.31,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.3,12.5,20.0,13.82,0.0
2016,8,21,6,0,131.0,29.0,2.4,13.0,40.0,22.72,11.83
2016,8,21,6,15,214.0,46.5,2.45,13.5,79.5,35.87,25.56
2016,8,21,6,30,297.0,64.0,2.5,14.0,119.0,48.46,37.29
2016,8,21,6,45,360.0,78.0,2.55,15.0,165.5,57.75,45.75
2016,8,21,7,0,423.0,92.0,2.6,16.0,212.0,66.59,53.53
2016,8,21,7,15,471.0,102.5,2.55,16.5,261.0,72.4,58.5
2016,8,21,7,30,519.0,113.0,2.5,17.0,310.0,77.89,63.05
