Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,7,45,556.0,121.0,2.5,18.0,359.5,83.15,67.16
2016,8,21,8,0,593.0,129.0,2.5,19.0,409.0,122.95,76.89
2016,8,21,8,15,620.5,136.0,2.4,19.5,457.0,165.17,103.31
2016,8,21,8,30,648.0,143.0,2.3,20.0,505.0,210.54,137.58
2016,8,21,8,45,672.0,147.0,2.25,20.5,550.0,255.73,174.61
2016,8,21,9,0,696.0,151.0,2.2,21.0,595.0,303.33,214.61
2016,8,21,9,15,712.5,155.0,2.15,21.5,635.5,350.7,254.64
2016,8,21,9,30,729.0,159.0,2.1,22.0,676.0,399.3,294.93
2016,8,21,9,45,717.5,175.0,2.1,23.0,705.0,446.9,333.09
2016,8,21,10,0,706.0,191.0,2.1,24.0,734.0,492.84,368.53
2016,8,21,10,15,716.0,194.0,2.15,24.0,763.0,537.24,403.38
2016,8,21,10,30,726.0,197.0,2.2,24.0,792.0,581.52,437.37
2016,8,21,10,45,737.5,197.0,2.25,24.5,815.0,623.79,468.39
2016,8,21,11,0,749.0,197.0,2.3,25.0,838.0,665.62,498.36
2016,8,21,11,15,753.5,198.5,2.4,25.0,853.0,703.28,526.02
2016,8,21,11,30,758.0,200.0,2.5,25.0,868.0,739.59,552.37
2016,8,21,11,45,763.0,199.0,2.6,25.5,876.0,772.44,574.98
2016,8,21,12,0,768.0,198.0,2.7,26.0,884.0,803.55,596.12
2016,8,21,12,15,768.0,197.5,2.8,26.0,883.5,826.89,612.43
2016,8,21,12,30,768.0,197.0,2.9,26.0,883.0,849.54,628.21
2016,8,21,12,45,777.0,189.5,3.0,26.0,878.0,870.89,643.19
2016,8,21,13,0,786.0,182.0,3.1,26.0,873.0,889.85,656.66
2016,8,21,13,15,781.5,180.5,3.2,26.0,857.5,900.02,664.38
2016,8,21,13,30,777.0,179.0,3.3,26.0,842.0,907.29,670.34
2016,8,21,13,45,773.0,175.5,3.4,26.0,819.5,910.08,673.46
2016,8,21,14,0,769.0,172.0,3.5,26.0,797.0,909.91,674.75
2016,8,21,14,15,759.5,169.5,3.55,25.5,767.5,907.79,675.9
2016,8,21,14,30,750.0,167.0,3.6,25.0,738.0,898.05,672.03
2016,8,21,14,45,740.5,161.5,3.65,25.0,702.5,882.2,662.8
2016,8,21,15,0,731.0,156.0,3.7,25.0,667.0,863.62,651.8
2016,8,21,15,15,714.0,152.0,3.7,24.5,626.0,837.41,636.54
2016,8,21,15,30,697.0,148.0,3.7,24.0,585.0,809.0,619.66
2016,8,21,15,45,678.0,141.5,3.75,23.5,540.5,774.02,598.16
2016,8,21,16,0,659.0,135.0,3.8,23.0,496.0,737.33,575.12
2016,8,21,16,15,631.0,128.5,3.75,22.0,447.5,691.8,545.86
2016,8,21,16,30,603.0,122.0,3.7,21.0,399.0,645.54,515.35
2016,8,21,16,45,566.5,113.5,3.7,20.5,349.0,590.12,475.46
2016,8,21,17,0,530.0,105.0,3.7,20.0,299.0,535.13,434.67
2016,8,21,17,15,480.5,94.5,3.6,19.0,249.5,466.19,382.05
2016,8,21,17,30,431.0,84.0,3.5,18.0,200.0,404.53,333.07
2016,8,21,17,45,361.5,71.0,3.45,17.5,153.5,330.53,271.44
2016,8,21,18,0,292.0,58.0,3.4,17.0,107.0,261.91,212.21
2016,8,21,18,15,204.5,40.5,3.3,16.5,69.0,183.59,142.99
2016,8,21,18,30,117.0,23.0,3.2,16.0,31.0,104.36,52.22
2016,8,21,18,45,58.5,11.5,3.1,15.5,15.5,36.05,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,14.0,2.15,11.5,19.5,13.34,0.0
2016,8,22,6,0,140.0,28.0,2.3,12.0,39.0,21.96,10.89
2016,8,22,6,15,226.5,44.5,2.3,12.5,78.5,34.34,24.29
2016,8,22,6,30,313.0,61.0,2.3,13.0,118.0,46.2,35.42
2016,8,22,6,45,380.5,73.5,2.3,14.0,165.0,54.41,42.96
2016,8,22,7,0,448.0,86.0,2.3,15.0,212.0,62.25,49.9
2016,8,22,7,15,496.0,95.5,2.15,15.5,261.5,67.47,54.39
2016,8,22,7,30,544.0,105.0,2.0,16.0,311.0,71.96,58.11
2016,8,22,7,45,419.5,144.5,1.95,17.0,317.0,98.0,80.32
2016,8,22,8,0,295.0,184.0,1.9,18.0,323.0,151.69,110.48
2016,8,22,8,15,219.0,215.0,1.8,18.5,324.5,192.2,142.25
2016,8,22,8,30,143.0,246.0,1.7,19.0,326.0,217.23,164.23
2016,8,22,8,45,247.5,253.5,1.6,20.0,405.5,250.29,185.55
2016,8,22,9,0,352.0,261.0,1.5,21.0,485.0,301.56,222.07
2016,8,22,9,15,553.0,203.5,1.55,21.5,581.5,338.03,247.2
2016,8,22,9,30,754.0,146.0,1.6,22.0,678.0,396.55,291.43
2016,8,22,9,45,767.5,148.0,1.65,23.0,713.5,448.55,332.72
2016,8,22,10,0,781.0,150.0,1.7,24.0,749.0,496.23,369.68
2016,8,22,10,15,790.0,152.5,1.8,24.5,778.0,542.23,405.26
2016,8,22,10,30,799.0,155.0,1.9,25.0,807.0,587.82,439.6
2016,8,22,10,45,592.5,262.5,2.0,25.5,753.5,590.88,440.27
2016,8,22,11,0,386.0,370.0,2.1,26.0,700.0,581.18,430.51
2016,8,22,11,15,602.5,265.0,2.2,26.0,790.0,656.95,488.81
2016,8,22,11,30,819.0,160.0,2.3,26.0,880.0,746.01,555.32
2016,8,22,11,45,820.0,161.0,2.45,26.5,887.0,778.54,577.06
2016,8,22,12,0,821.0,162.0,2.6,27.0,894.0,808.97,597.03
2016,8,22,12,15,821.0,162.0,2.7,27.0,893.5,835.4,615.14
2016,8,22,12,30,821.0,162.0,2.8,27.0,893.0,859.38,631.7
2016,8,22,12,45,785.5,181.5,2.9,27.0,875.5,869.06,638.81
2016,8,22,13,0,750.0,201.0,3.0,27.0,858.0,879.05,646.35
2016,8,22,13,15,745.5,199.5,3.1,26.5,842.5,889.35,655.5
2016,8,22,13,30,741.0,198.0,3.2,26.0,827.0,896.84,662.91
2016,8,22,13,45,738.5,193.0,3.3,26.0,805.5,899.67,666.06
2016,8,22,14,0,736.0,188.0,3.4,26.0,784.0,899.61,667.42
2016,8,22,14,15,726.0,185.0,3.45,25.5,754.5,891.85,664.74
2016,8,22,14,30,716.0,182.0,3.5,25.0,725.0,881.29,660.3
2016,8,22,14,45,709.0,175.0,3.55,25.0,690.5,866.42,651.71
2016,8,22,15,0,702.0,168.0,3.6,25.0,656.0,848.84,641.35
2016,8,22,15,15,684.5,163.0,3.6,24.5,615.5,821.47,625.18
2016,8,22,15,30,667.0,158.0,3.6,24.0,575.0,791.97,607.45
2016,8,22,15,45,651.5,150.0,3.65,23.5,531.0,758.92,587.22
2016,8,22,16,0,636.0,142.0,3.7,23.0,487.0,724.06,565.38
2016,8,22,16,15,607.0,135.0,3.65,22.0,439.0,677.71,535.36
2016,8,22,16,30,578.0,128.0,3.6,21.0,391.0,630.7,503.61
2016,8,22,16,45,546.5,117.5,3.6,20.5,342.5,572.64,461.79
2016,8,22,17,0,515.0,107.0,3.6,20.0,294.0,520.62,423.2
2016,8,22,17,15,464.5,96.5,3.5,19.0,244.5,456.41,373.93
2016,8,22,17,30,414.0,86.0,3.4,18.0,195.0,394.93,324.91
2016,8,22,17,45,351.0,71.5,3.3,17.5,149.5,323.92,265.6
2016,8,22,18,0,288.0,57.0,3.2,17.0,104.0,257.68,208.25
2016,8,22,18,15,197.5,39.0,3.05,16.5,66.0,177.64,137.29
2016,8,22,18,30,107.0,21.0,2.9,16.0,28.0,94.96,37.81
2016,8,22,18,45,53.5,10.5,2.8,15.5,14.0,32.78,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,93.5,13.5,1.65,12.5,20.5,12.87,0.0
2016,8,23,6,0,187.0,27.0,1.8,13.0,41.0,21.22,9.81
2016,8,23,6,15,285.5,41.0,1.8,13.5,82.0,31.65,21.81
2016,8,23,6,30,384.0,55.0,1.8,14.0,123.0,42.85,32.31
2016,8,23,6,45,454.0,64.5,1.85,14.5,171.5,48.23,37.39
2016,8,23,7,0,524.0,74.0,1.9,15.0,220.0,53.36,42.02
2016,8,23,7,15,571.5,81.5,1.85,15.5,271.0,56.48,44.7
2016,8,23,7,30,619.0,89.0,1.8,16.0,322.0,59.43,47.1
2016,8,23,7,45,655.5,94.5,1.75,17.0,373.0,60.62,47.8
2016,8,23,8,0,692.0,100.0,1.7,18.0,424.0,102.88,58.65
2016,8,23,8,15,355.0,148.5,1.65,18.5,315.5,143.78,97.76
2016,8,23,8,30,18.0,197.0,1.6,19.0,207.0,176.36,137.31
2016,8,23,8,45,161.5,234.0,1.55,19.5,335.5,224.61,169.17
2016,8,23,9,0,305.0,271.0,1.5,20.0,464.0,295.42,219.65
2016,8,23,9,15,277.5,296.5,1.5,20.5,481.5,326.05,244.56
2016,8,23,9,30,250.0,322.0,1.5,21.0,499.0,354.16,266.91
2016,8,23,9,45,159.5,334.0,1.5,22.0,449.0,348.77,263.54
2016,8,23,10,0,69.0,346.0,1.5,23.0,399.0,333.22,251.52
2016,8,23,10,15,263.5,331.0,1.55,23.5,544.0,419.1,315.32
2016,8,23,10,30,458.0,316.0,1.6,24.0,689.0,529.52,395.81
2016,8,23,10,45,655.5,228.0,1.7,24.5,777.5,598.18,447.03
2016,8,23,11,0,853.0,140.0,1.8,25.0,866.0,680.92,508.11
2016,8,23,11,15,857.0,140.5,1.9,25.5,881.0,719.66,535.15
2016,8,23,11,30,861.0,141.0,2.0,26.0,896.0,756.19,560.51
2016,8,23,11,45,864.0,141.0,2.1,26.5,903.5,789.62,582.12
2016,8,23,12,0,867.0,141.0,2.2,27.0,911.0,820.93,602.22
2016,8,23,12,15,866.5,141.0,2.3,27.0,910.0,847.11,620.07
2016,8,23,12,30,866.0,141.0,2.4,27.0,909.0,870.71,636.31
2016,8,23,12,45,857.5,144.0,2.55,27.0,899.0,887.58,648.59
2016,8,23,13,0,849.0,147.0,2.7,27.0,889.0,907.54,663.06
2016,8,23,13,15,844.5,146.0,2.8,27.0,872.5,918.65,671.39
2016,8,23,13,30,840.0,145.0,2.9,27.0,856.0,926.69,677.9
2016,8,23,13,45,834.0,143.0,3.0,27.0,832.5,929.21,680.93
2016,8,23,14,0,828.0,141.0,3.1,27.0,809.0,928.61,682.06
2016,8,23,14,15,818.5,139.0,3.15,26.5,778.5,921.68,680.13
2016,8,23,14,30,809.0,137.0,3.2,26.0,748.0,911.73,676.33
2016,8,23,14,45,797.0,134.0,3.3,26.0,711.5,895.45,667.36
2016,8,23,15,0,785.0,131.0,3.4,26.0,675.0,876.38,656.55
2016,8,23,15,15,768.5,127.5,3.4,25.5,633.0,850.07,641.47
2016,8,23,15,30,752.0,124.0,3.4,25.0,591.0,825.87,627.81
2016,8,23,15,45,730.5,120.0,3.45,24.5,545.0,790.46,606.37
2016,8,23,16,0,709.0,116.0,3.5,24.0,499.0,753.38,583.46
2016,8,23,16,15,681.5,110.5,3.45,23.0,449.5,708.22,554.9
2016,8,23,16,30,654.0,105.0,3.4,22.0,400.0,662.25,525.04
2016,8,23,16,45,615.5,98.5,3.4,21.5,349.5,606.3,485.96
2016,8,23,17,0,577.0,92.0,3.4,21.0,299.0,550.88,445.22
2016,8,23,17,15,526.0,83.5,3.3,20.0,248.5,485.49,395.57
2016,8,23,17,30,475.0,75.0,3.2,19.0,198.0,422.29,345.58
2016,8,23,17,45,401.5,63.5,3.15,18.5,151.0,342.61,279.62
2016,8,23,18,0,328.0,52.0,3.1,18.0,104.0,272.43,219.02
2016,8,23,18,15,228.5,36.0,3.0,17.5,66.0,188.89,144.54
2016,8,23,18,30,129.0,20.0,2.9,17.0,28.0,102.35,26.85
2016,8,23,18,45,64.5,10.0,2.85,16.5,14.0,36.77,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,12.0,1.3,12.0,22.5,11.44,0.0
2016,8,24,6,0,272.0,24.0,1.4,13.0,45.0,19.32,7.9
2016,8,24,6,15,382.5,35.0,1.4,13.5,89.0,27.32,18.02
2016,8,24,6,30,493.0,46.0,1.4,14.0,133.0,34.89,25.27
2016,8,24,6,45,562.5,53.0,1.45,15.0,184.0,38.56,28.74
2016,8,24,7,0,632.0,60.0,1.5,16.0,235.0,42.1,31.89
2016,8,24,7,15,677.0,65.5,1.4,16.5,288.0,44.23,33.71
2016,8,24,7,30,722.0,71.0,1.3,17.0,341.0,51.02,39.55
2016,8,24,7,45,754.0,75.5,1.25,18.0,393.5,52.4,40.46
2016,8,24,8,0,786.0,80.0,1.2,19.0,446.0,96.36,50.9
2016,8,24,8,15,610.0,138.0,1.15,19.5,441.0,161.17,100.74
2016,8,24,8,30,434.0,196.0,1.1,20.0,436.0,212.88,147.63
2016,8,24,8,45,447.0,211.0,1.05,21.0,476.0,253.61,179.37
2016,8,24,9,0,460.0,226.0,1.0,22.0,516.0,295.8,212.71
2016,8,24,9,15,471.5,237.5,1.0,22.5,552.0,336.14,245.04
2016,8,24,9,30,483.0,249.0,1.0,23.0,588.0,377.52,277.65
2016,8,24,9,45,701.5,172.5,1.05,23.5,692.5,433.7,319.39
2016,8,24,10,0,920.0,96.0,1.1,24.0,797.0,516.54,381.25
2016,8,24,10,15,927.0,97.0,1.2,24.5,826.5,565.59,418.91
2016,8,24,10,30,934.0,98.0,1.3,25.0,856.0,613.68,455.05
2016,8,24,10,45,937.5,100.0,1.4,25.5,878.0,659.36,488.49
2016,8,24,11,0,941.0,102.0,1.5,26.0,900.0,703.41,519.95
2016,8,24,11,15,944.0,102.5,1.65,26.5,915.0,743.94,548.77
2016,8,24,11,30,947.0,103.0,1.8,27.0,930.0,782.42,574.21
2016,8,24,11,45,946.5,104.5,1.95,27.5,936.5,816.97,596.68
2016,8,24,12,0,946.0,106.0,2.1,28.0,943.0,848.95,617.37
2016,8,24,12,15,945.5,106.0,2.2,28.0,942.0,876.82,636.14
2016,8,24,12,30,945.0,106.0,2.3,28.0,941.0,901.84,653.14
2016,8,24,12,45,930.5,112.5,2.45,28.0,928.5,918.27,665.08
2016,8,24,13,0,916.0,119.0,2.6,28.0,916.0,931.29,674.99
2016,8,24,13,15,912.0,118.5,2.7,28.0,899.5,943.35,683.97
2016,8,24,13,30,908.0,118.0,2.8,28.0,883.0,952.2,691.01
2016,8,24,13,45,903.0,116.5,2.9,28.0,859.0,955.88,694.85
2016,8,24,14,0,898.0,115.0,3.0,28.0,835.0,956.3,696.73
2016,8,24,14,15,889.5,113.0,3.05,27.5,804.0,949.73,695.18
2016,8,24,14,30,881.0,111.0,3.1,27.0,773.0,939.98,691.7
2016,8,24,14,45,871.0,108.5,3.2,27.0,736.0,925.22,683.97
2016,8,24,15,0,861.0,106.0,3.3,27.0,699.0,914.94,679.33
2016,8,24,15,15,846.5,103.5,3.3,26.5,656.0,890.41,665.78
2016,8,24,15,30,832.0,101.0,3.3,26.0,613.0,863.29,650.49
2016,8,24,15,45,814.5,97.0,3.35,25.5,566.5,829.42,630.67
2016,8,24,16,0,797.0,93.0,3.4,25.0,520.0,793.48,609.1
2016,8,24,16,15,771.5,89.0,3.35,24.5,469.5,749.21,580.71
2016,8,24,16,30,746.0,85.0,3.3,24.0,419.0,703.78,550.93
2016,8,24,16,45,714.5,79.0,3.25,23.5,367.0,654.61,517.61
2016,8,24,17,0,683.0,73.0,3.2,23.0,315.0,601.69,480.44
2016,8,24,17,15,633.0,67.0,3.1,22.0,262.5,536.54,432.4
2016,8,24,17,30,583.0,61.0,3.0,21.0,210.0,473.5,383.25
2016,8,24,17,45,512.0,52.0,2.9,20.0,161.0,396.72,320.74
2016,8,24,18,0,441.0,43.0,2.8,19.0,112.0,324.86,259.29
2016,8,24,18,15,317.0,31.5,2.65,18.0,71.0,228.95,173.54
2016,8,24,18,30,193.0,20.0,2.5,17.0,30.0,131.3,9.88
2016,8,24,18,45,96.5,10.0,2.45,16.5,15.0,49.96,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,11.5,0.85,12.0,21.5,10.96,0.0
2016,8,25,6,0,271.0,23.0,0.9,13.0,43.0,18.49,6.71
2016,8,25,6,15,382.0,33.5,0.9,13.5,86.0,26.07,16.9
2016,8,25,6,30,493.0,44.0,0.9,14.0,129.0,33.24,23.81
2016,8,25,6,45,559.5,51.5,0.9,15.0,179.5,37.42,27.74
2016,8,25,7,0,626.0,59.0,0.9,16.0,230.0,41.4,31.29
2016,8,25,7,15,671.5,64.5,0.8,16.5,282.5,43.57,33.15
2016,8,25,7,30,717.0,70.0,0.7,17.0,335.0,50.3,38.94
2016,8,25,7,45,750.0,74.0,0.6,18.0,387.5,51.32,39.54
2016,8,25,8,0,783.0,78.0,0.5,19.0,440.0,92.67,48.67
2016,8,25,8,15,806.0,81.0,0.5,19.5,490.0,141.04,76.42
2016,8,25,8,30,829.0,84.0,0.5,20.0,540.0,191.9,114.04
2016,8,25,8,45,848.0,86.5,0.55,21.0,587.0,250.47,161.39
2016,8,25,9,0,867.0,89.0,0.6,22.0,634.0,303.72,205.75
2016,8,25,9,15,880.0,91.0,0.65,22.5,676.0,356.02,249.92
2016,8,25,9,30,893.0,93.0,0.7,23.0,718.0,408.81,293.65
2016,8,25,9,45,666.0,194.5,0.8,23.5,674.0,435.71,319.4
2016,8,25,10,0,439.0,296.0,0.9,24.0,630.0,450.09,332.67
2016,8,25,10,15,497.0,290.5,1.0,24.5,682.0,500.86,370.3
2016,8,25,10,30,555.0,285.0,1.1,25.0,734.0,556.08,410.33
2016,8,25,10,45,749.5,192.0,1.25,25.5,816.0,621.04,459.11
2016,8,25,11,0,944.0,99.0,1.4,26.0,898.0,700.8,517.78
2016,8,25,11,15,947.5,100.0,1.5,26.0,913.5,742.21,547.48
2016,8,25,11,30,951.0,101.0,1.6,26.0,929.0,781.59,574.25
2016,8,25,11,45,954.0,100.5,1.7,26.5,937.0,817.02,596.91
2016,8,25,12,0,957.0,100.0,1.8,27.0,945.0,850.01,617.87
2016,8,25,12,15,957.0,100.0,1.9,27.0,944.0,878.48,637.06
2016,8,25,12,30,957.0,100.0,2.0,27.0,943.0,904.09,654.48
2016,8,25,12,45,951.0,102.0,2.1,27.0,933.0,923.56,668.02
2016,8,25,13,0,945.0,104.0,2.2,27.0,923.0,939.81,679.63
2016,8,25,13,15,941.0,103.5,2.3,26.5,906.0,952.01,690.14
2016,8,25,13,30,937.0,103.0,2.4,26.0,889.0,960.92,698.71
2016,8,25,13,45,930.5,102.0,2.5,26.0,864.5,963.71,702.11
2016,8,25,14,0,924.0,101.0,2.6,26.0,840.0,963.13,703.49
2016,8,25,14,15,916.0,99.5,2.65,25.5,808.5,957.32,702.55
2016,8,25,14,30,908.0,98.0,2.7,25.0,777.0,948.26,699.61
2016,8,25,14,45,896.5,96.5,2.8,25.0,739.5,932.84,691.61
2016,8,25,15,0,885.0,95.0,2.9,25.0,702.0,914.43,681.67
2016,8,25,15,15,870.5,93.0,2.95,24.5,658.5,889.95,668.57
2016,8,25,15,30,856.0,91.0,3.0,24.0,615.0,862.89,653.64
2016,8,25,15,45,836.5,88.0,3.1,23.5,567.5,835.14,638.38
2016,8,25,16,0,817.0,85.0,3.2,23.0,520.0,798.18,616.32
2016,8,25,16,15,792.0,81.5,3.2,22.5,469.0,754.41,588.43
2016,8,25,16,30,767.0,78.0,3.2,22.0,418.0,709.44,559.06
2016,8,25,16,45,731.0,74.0,3.2,21.5,365.5,654.74,521.63
2016,8,25,17,0,695.0,70.0,3.2,21.0,313.0,604.17,486.11
2016,8,25,17,15,645.0,64.0,3.15,20.0,260.0,538.71,437.58
2016,8,25,17,30,595.0,58.0,3.1,19.0,207.0,475.39,387.76
2016,8,25,17,45,517.0,50.0,3.05,18.0,157.5,395.47,322.04
2016,8,25,18,0,439.0,42.0,3.0,17.0,108.0,321.01,257.73
2016,8,25,18,15,219.5,34.5,2.9,16.5,67.5,181.89,136.27
2016,8,25,18,30,0.0,27.0,2.8,16.0,27.0,34.58,0.0
2016,8,25,18,45,0.0,13.5,2.7,15.5,13.5,12.87,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,11.5,1.6,12.0,20.0,10.96,0.0
2016,8,26,6,0,250.0,23.0,1.8,13.0,40.0,18.61,6.0
2016,8,26,6,15,362.5,34.0,1.85,13.5,83.0,26.65,17.3
2016,8,26,6,30,475.0,45.0,1.9,14.0,126.0,34.25,24.64
2016,8,26,6,45,545.0,52.5,1.95,14.5,176.5,38.36,28.59
2016,8,26,7,0,615.0,60.0,2.0,15.0,227.0,42.31,32.19
2016,8,26,7,15,307.5,87.5,2.0,15.5,171.0,61.48,49.14
2016,8,26,7,30,0.0,115.0,2.0,16.0,115.0,101.64,84.12
2016,8,26,7,45,2.5,132.5,2.0,16.5,133.5,116.41,96.44
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,132.19,104.29
2016,8,26,8,15,52.0,194.0,2.0,17.5,222.0,165.4,128.59
2016,8,26,8,30,99.0,238.0,2.0,18.0,292.0,210.15,161.46
2016,8,26,8,45,93.5,258.5,2.0,19.0,313.0,233.33,179.07
2016,8,26,9,0,88.0,279.0,2.0,20.0,334.0,256.06,196.28
2016,8,26,9,15,109.5,303.0,2.0,20.5,376.0,289.46,221.17
2016,8,26,9,30,131.0,327.0,2.0,21.0,418.0,318.87,242.98
2016,8,26,9,45,512.0,217.0,2.05,21.5,601.0,389.98,293.9
2016,8,26,10,0,893.0,107.0,2.1,22.0,784.0,509.42,383.24
2016,8,26,10,15,901.0,108.5,2.15,22.0,813.5,558.3,422.11
2016,8,26,10,30,909.0,110.0,2.2,22.0,843.0,606.34,459.79
2016,8,26,10,45,912.5,112.5,2.25,22.5,865.5,651.52,493.53
2016,8,26,11,0,916.0,115.0,2.3,23.0,888.0,695.12,525.23
2016,8,26,11,15,920.0,115.5,2.4,23.0,903.0,735.53,555.35
2016,8,26,11,30,924.0,116.0,2.5,23.0,918.0,774.01,582.85
2016,8,26,11,45,924.0,117.5,2.6,23.5,925.0,808.31,605.33
2016,8,26,12,0,924.0,119.0,2.7,24.0,932.0,840.13,626.04
2016,8,26,12,15,923.5,118.5,2.75,24.0,931.0,867.06,644.28
2016,8,26,12,30,923.0,118.0,2.8,24.0,930.0,891.19,660.71
2016,8,26,12,45,922.0,117.5,2.9,24.5,921.0,911.99,674.04
2016,8,26,13,0,921.0,117.0,3.0,25.0,912.0,929.77,685.43
2016,8,26,13,15,916.5,116.0,3.05,24.5,895.0,940.85,694.81
2016,8,26,13,30,912.0,115.0,3.1,24.0,878.0,948.67,702.25
2016,8,26,13,45,905.0,114.0,3.15,24.0,853.0,950.95,704.81
2016,8,26,14,0,898.0,113.0,3.2,24.0,828.0,949.95,705.37
2016,8,26,14,15,889.5,111.5,3.2,23.5,797.0,943.81,703.68
2016,8,26,14,30,881.0,110.0,3.2,23.0,766.0,934.51,700.01
2016,8,26,14,45,869.5,108.0,3.2,23.0,728.0,918.85,690.81
2016,8,26,15,0,858.0,106.0,3.2,23.0,690.0,907.67,684.82
2016,8,26,15,15,843.0,103.0,3.15,22.5,647.0,882.1,669.99
2016,8,26,15,30,828.0,100.0,3.1,22.0,604.0,853.95,653.4
2016,8,26,15,45,809.0,96.5,3.1,21.5,557.0,819.43,632.51
2016,8,26,16,0,790.0,93.0,3.1,21.0,510.0,782.91,609.93
2016,8,26,16,15,763.5,89.0,3.05,20.5,459.0,738.03,580.61
2016,8,26,16,30,737.0,85.0,3.0,20.0,408.0,692.06,549.91
2016,8,26,16,45,701.5,79.5,3.0,19.5,356.0,641.07,514.83
2016,8,26,17,0,666.0,74.0,3.0,19.0,304.0,586.49,475.81
2016,8,26,17,15,614.5,67.0,2.9,18.0,252.0,519.9,425.25
2016,8,26,17,30,563.0,60.0,2.8,17.0,200.0,455.61,374.0
2016,8,26,17,45,485.0,51.0,2.7,16.5,151.0,375.94,307.22
2016,8,26,18,0,407.0,42.0,2.6,16.0,102.0,301.82,242.29
2016,8,26,18,15,283.5,29.0,2.5,15.5,63.0,207.2,153.64
2016,8,26,18,30,160.0,16.0,2.4,15.0,24.0,107.76,0.0
2016,8,26,18,45,80.0,8.0,2.3,14.5,12.0,40.61,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,100.0,11.5,1.75,11.5,18.0,10.96,0.0
2016,8,27,6,0,200.0,23.0,1.9,12.0,36.0,18.72,5.17
2016,8,27,6,15,308.5,36.0,1.95,12.5,77.5,28.64,19.02
2016,8,27,6,30,417.0,49.0,2.0,13.0,119.0,37.99,28.02
2016,8,27,6,45,489.5,58.5,2.1,13.5,169.0,43.62,33.38
2016,8,27,7,0,562.0,68.0,2.2,14.0,219.0,48.99,38.28
2016,8,27,7,15,322.0,106.5,2.2,14.5,197.5,75.63,61.87
2016,8,27,7,30,82.0,145.0,2.2,15.0,176.0,117.48,98.29
2016,8,27,7,45,87.0,168.0,2.2,16.0,205.0,134.17,111.97
2016,8,27,8,0,92.0,191.0,2.2,17.0,234.0,157.31,122.46
2016,8,27,8,15,180.5,210.0,2.2,17.5,304.5,181.34,136.2
2016,8,27,8,30,269.0,229.0,2.2,18.0,375.0,214.85,157.97
2016,8,27,8,45,141.0,219.5,2.2,18.5,297.0,207.87,157.63
2016,8,27,9,0,13.0,210.0,2.2,19.0,219.0,190.81,148.45
2016,8,27,9,15,17.5,233.0,2.2,19.5,245.5,213.54,165.67
2016,8,27,9,30,22.0,256.0,2.2,20.0,272.0,236.91,183.14
2016,8,27,9,45,62.5,306.0,2.25,21.0,353.0,290.8,223.16
2016,8,27,10,0,103.0,356.0,2.3,22.0,434.0,355.97,271.08
2016,8,27,10,15,496.5,237.5,2.35,22.0,634.0,454.68,346.51
2016,8,27,10,30,890.0,119.0,2.4,22.0,834.0,601.62,457.66
2016,8,27,10,45,894.0,121.0,2.45,22.5,856.0,645.95,490.25
2016,8,27,11,0,898.0,123.0,2.5,23.0,878.0,688.76,521.55
2016,8,27,11,15,901.0,124.0,2.55,23.0,892.5,728.33,550.9
2016,8,27,11,30,904.0,125.0,2.6,23.0,907.0,765.95,578.02
2016,8,27,11,45,904.5,126.0,2.65,23.5,914.0,799.6,599.85
2016,8,27,12,0,905.0,127.0,2.7,24.0,921.0,830.84,619.9
2016,8,27,12,15,905.0,127.0,2.75,24.0,920.0,858.21,638.49
2016,8,27,12,30,905.0,127.0,2.8,24.0,919.0,882.88,655.31
2016,8,27,12,45,895.0,130.5,2.9,24.5,907.5,899.58,665.93
2016,8,27,13,0,885.0,134.0,3.0,25.0,896.0,913.1,674.55
2016,8,27,13,15,880.5,133.0,3.05,24.5,879.0,923.88,683.77
2016,8,27,13,30,876.0,132.0,3.1,24.0,862.0,931.51,691.08
2016,8,27,13,45,870.0,130.5,3.15,24.0,838.0,934.13,693.85
2016,8,27,14,0,864.0,129.0,3.2,24.0,814.0,940.77,699.52
2016,8,27,14,15,855.0,127.0,3.2,23.5,782.5,934.07,697.35
2016,8,27,14,30,846.0,125.0,3.2,23.0,751.0,924.22,693.29
2016,8,27,14,45,835.5,121.5,3.25,23.0,714.0,908.29,684.22
2016,8,27,15,0,825.0,118.0,3.3,23.0,677.0,889.42,673.23
2016,8,27,15,15,809.5,115.0,3.25,22.5,634.5,863.9,658.35
2016,8,27,15,30,794.0,112.0,3.2,22.0,592.0,835.88,641.7
2016,8,27,15,45,777.5,106.5,3.2,21.5,545.5,801.87,620.96
2016,8,27,16,0,761.0,101.0,3.2,21.0,499.0,765.81,598.48
2016,8,27,16,15,733.5,96.5,3.15,20.5,449.0,724.56,571.57
2016,8,27,16,30,706.0,92.0,3.1,20.0,399.0,678.44,540.52
2016,8,27,16,45,675.0,84.5,3.1,19.5,347.5,625.47,503.65
2016,8,27,17,0,644.0,77.0,3.1,19.0,296.0,572.5,465.31
2016,8,27,17,15,591.5,69.5,3.0,18.0,244.5,505.53,413.97
2016,8,27,17,30,539.0,62.0,2.9,17.0,193.0,440.93,362.17
2016,8,27,17,45,467.5,51.5,2.8,16.5,145.0,364.47,297.7
2016,8,27,18,0,396.0,41.0,2.7,16.0,97.0,293.16,234.75
2016,8,27,18,15,272.5,28.0,2.6,15.5,59.0,199.65,144.62
2016,8,27,18,30,149.0,15.0,2.5,15.0,21.0,81.7,0.0
2016,8,27,18,45,74.5,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,10.5,1.4,10.5,19.5,10.01,0.0
2016,8,28,6,0,281.0,21.0,1.5,11.0,39.0,16.96,3.14
2016,8,28,6,15,397.0,31.0,1.45,11.5,82.5,24.17,15.2
2016,8,28,6,30,513.0,41.0,1.4,12.0,126.0,31.01,21.94
2016,8,28,6,45,584.5,48.0,1.4,13.0,177.5,34.89,25.67
2016,8,28,7,0,656.0,55.0,1.4,14.0,229.0,42.34,32.37
2016,8,28,7,15,701.0,60.0,1.3,14.5,282.0,44.53,34.28
2016,8,28,7,30,746.0,65.0,1.2,15.0,335.0,46.66,36.03
2016,8,28,7,45,779.0,68.5,1.15,16.0,388.5,47.48,36.5
2016,8,28,8,0,812.0,72.0,1.1,17.0,442.0,83.39,43.15
2016,8,28,8,15,834.5,75.0,1.05,17.5,492.5,133.25,70.51
2016,8,28,8,30,857.0,78.0,1.0,18.0,543.0,192.47,114.51
2016,8,28,8,45,875.0,80.0,0.95,19.0,590.0,245.01,157.43
2016,8,28,9,0,893.0,82.0,0.9,20.0,637.0,298.96,202.97
2016,8,28,9,15,905.5,84.0,0.95,20.5,679.0,352.41,248.87
2016,8,28,9,30,918.0,86.0,1.0,21.0,721.0,406.27,294.32
2016,8,28,9,45,921.5,90.5,1.05,22.0,755.5,458.72,336.96
2016,8,28,10,0,925.0,95.0,1.1,23.0,790.0,510.31,377.41
2016,8,28,10,15,932.0,96.5,1.2,23.5,820.0,560.06,416.17
2016,8,28,10,30,939.0,98.0,1.3,24.0,850.0,608.82,453.09
2016,8,28,10,45,943.5,99.0,1.45,24.5,872.5,654.46,487.19
2016,8,28,11,0,948.0,100.0,1.6,25.0,895.0,698.49,519.35
2016,8,28,11,15,951.0,100.5,1.75,25.0,909.5,739.25,549.66
2016,8,28,11,30,954.0,101.0,1.9,25.0,924.0,777.91,576.92
2016,8,28,11,45,955.5,101.0,2.05,25.5,931.0,812.73,599.79
2016,8,28,12,0,957.0,101.0,2.2,26.0,938.0,845.01,620.9
2016,8,28,12,15,956.5,101.0,2.3,26.0,936.5,873.01,639.97
2016,8,28,12,30,956.0,101.0,2.4,26.0,935.0,898.11,657.2
2016,8,28,12,45,959.0,97.5,2.5,26.0,927.0,919.69,672.2
2016,8,28,13,0,962.0,94.0,2.6,26.0,919.0,938.17,685.31
2016,8,28,13,15,958.5,93.5,2.65,26.0,902.0,950.79,694.29
2016,8,28,13,30,955.0,93.0,2.7,26.0,885.0,960.06,701.27
2016,8,28,13,45,950.0,91.5,2.8,26.0,860.5,963.51,705.05
2016,8,28,14,0,945.0,90.0,2.9,26.0,836.0,963.54,706.75
2016,8,28,14,15,937.5,88.5,2.9,25.5,804.0,957.9,705.48
2016,8,28,14,30,930.0,87.0,2.9,25.0,772.0,948.91,702.17
2016,8,28,14,45,920.5,85.0,2.95,25.0,734.5,934.31,694.26
2016,8,28,15,0,911.0,83.0,3.0,25.0,697.0,916.58,684.38
2016,8,28,15,15,897.5,81.0,2.95,24.5,653.5,892.36,670.75
2016,8,28,15,30,884.0,79.0,2.9,24.0,610.0,865.45,655.29
2016,8,28,15,45,867.0,76.0,2.9,23.5,562.5,831.89,635.44
2016,8,28,16,0,850.0,73.0,2.9,23.0,515.0,796.2,613.84
2016,8,28,16,15,826.0,70.0,2.85,22.5,463.5,759.76,591.03
2016,8,28,16,30,802.0,67.0,2.8,22.0,412.0,715.25,561.89
2016,8,28,16,45,769.0,63.0,2.75,21.5,359.0,661.87,525.44
2016,8,28,17,0,736.0,59.0,2.7,21.0,306.0,608.44,487.74
2016,8,28,17,15,686.5,54.0,2.55,20.0,253.0,543.07,439.37
2016,8,28,17,30,637.0,49.0,2.4,19.0,200.0,479.6,388.98
2016,8,28,17,45,557.5,42.0,2.3,18.5,150.0,398.56,321.48
2016,8,28,18,0,478.0,35.0,2.2,18.0,100.0,328.93,259.68
2016,8,28,18,15,340.0,24.5,2.15,17.0,60.5,226.98,158.4
2016,8,28,18,30,202.0,14.0,2.1,16.0,21.0,103.96,0.0
2016,8,28,18,45,101.0,7.0,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,10.0,2.0,11.5,18.0,9.53,0.0
2016,8,29,6,0,257.0,20.0,2.2,12.0,36.0,16.1,1.42
2016,8,29,6,15,375.0,30.5,2.2,12.5,78.5,23.81,14.72
2016,8,29,6,30,493.0,41.0,2.2,13.0,121.0,31.1,21.88
2016,8,29,6,45,563.5,48.0,2.25,14.0,171.0,34.97,25.59
2016,8,29,7,0,634.0,55.0,2.3,15.0,221.0,38.68,28.95
2016,8,29,7,15,679.0,60.0,2.3,15.5,273.5,44.58,34.16
2016,8,29,7,30,724.0,65.0,2.3,16.0,326.0,46.7,35.9
2016,8,29,7,45,414.5,127.5,2.3,17.0,282.0,86.37,70.36
2016,8,29,8,0,105.0,190.0,2.3,18.0,238.0,148.86,115.14
2016,8,29,8,15,156.0,212.0,2.3,18.5,292.0,178.98,134.98
2016,8,29,8,30,207.0,234.0,2.3,19.0,346.0,214.86,160.12
2016,8,29,8,45,539.5,158.0,2.3,19.5,484.0,226.83,156.55
2016,8,29,9,0,872.0,82.0,2.3,20.0,622.0,291.56,199.54
2016,8,29,9,15,885.0,84.0,2.3,20.5,663.5,344.07,245.34
2016,8,29,9,30,898.0,86.0,2.3,21.0,705.0,397.07,290.89
2016,8,29,9,45,739.0,164.0,2.35,21.5,691.0,434.63,325.16
2016,8,29,10,0,580.0,242.0,2.4,22.0,677.0,467.04,352.45
2016,8,29,10,15,761.0,164.0,2.45,22.0,758.0,523.03,396.93
2016,8,29,10,30,942.0,86.0,2.5,22.0,839.0,598.0,455.44
2016,8,29,10,45,948.5,86.5,2.55,22.5,861.5,644.36,490.34
2016,8,29,11,0,955.0,87.0,2.6,23.0,884.0,689.25,523.4
2016,8,29,11,15,958.0,87.5,2.6,23.0,899.0,730.1,553.6
2016,8,29,11,30,961.0,88.0,2.6,23.0,914.0,768.83,580.19
2016,8,29,11,45,767.0,202.0,2.65,23.5,864.5,766.29,575.37
2016,8,29,12,0,573.0,316.0,2.7,24.0,815.0,749.62,558.88
2016,8,29,12,15,568.5,317.5,2.75,24.0,812.5,769.21,573.2
2016,8,29,12,30,564.0,319.0,2.8,24.0,810.0,786.81,585.81
2016,8,29,12,45,451.0,356.0,2.85,24.0,746.0,744.15,554.49
2016,8,29,13,0,338.0,393.0,2.9,24.0,682.0,690.77,515.63
2016,8,29,13,15,293.5,396.0,2.95,24.0,643.5,665.28,497.79
2016,8,29,13,30,249.0,399.0,3.0,24.0,605.0,637.64,478.05
2016,8,29,13,45,331.0,360.5,3.05,24.0,626.0,679.27,511.02
2016,8,29,14,0,413.0,322.0,3.1,24.0,647.0,729.51,549.25
2016,8,29,14,15,491.5,279.5,3.1,24.0,651.0,761.78,574.77
2016,8,29,14,30,570.0,237.0,3.1,24.0,655.0,790.34,597.85
2016,8,29,14,45,552.5,226.5,3.15,24.0,615.0,763.22,580.07
2016,8,29,15,0,535.0,216.0,3.2,24.0,575.0,734.07,561.11
2016,8,29,15,15,697.5,150.5,3.2,23.5,586.5,805.65,616.5
2016,8,29,15,30,860.0,85.0,3.2,23.0,598.0,849.28,649.42
2016,8,29,15,45,560.5,149.5,3.2,23.0,473.5,668.14,521.25
2016,8,29,16,0,261.0,214.0,3.2,23.0,349.0,468.26,368.35
2016,8,29,16,15,151.0,189.5,3.15,22.5,265.5,335.52,266.69
2016,8,29,16,30,41.0,165.0,3.1,22.0,182.0,209.21,165.59
2016,8,29,16,45,36.5,144.5,3.1,21.5,158.5,183.9,146.21
2016,8,29,17,0,32.0,124.0,3.1,21.0,135.0,158.6,126.16
2016,8,29,17,15,25.5,103.0,2.9,20.0,111.0,131.27,104.1
2016,8,29,17,30,19.0,82.0,2.7,19.0,87.0,103.97,81.48
2016,8,29,17,45,9.5,62.0,2.55,18.5,64.5,70.23,52.86
2016,8,29,18,0,0.0,42.0,2.4,18.0,42.0,43.69,30.0
2016,8,29,18,15,0.0,25.0,2.35,17.5,25.0,25.41,12.13
2016,8,29,18,30,0.0,8.0,2.3,17.0,8.0,7.63,0.0
2016,8,29,18,45,0.0,4.0,2.25,16.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,5,45,140.5,9.5,1.75,13.5,17.5,9.05,0.0
2016,8,30,6,0,281.0,19.0,1.9,14.0,35.0,15.28,0.0
2016,8,30,6,15,402.0,28.0,1.85,14.5,78.0,21.67,12.68
2016,8,30,6,30,523.0,37.0,1.8,15.0,121.0,30.3,20.96
2016,8,30,6,45,596.5,43.0,1.8,15.5,172.0,33.83,24.41
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,37.3,27.6
2016,8,30,7,15,715.0,53.5,1.75,17.0,276.0,39.32,29.3
2016,8,30,7,30,760.0,58.0,1.7,18.0,329.0,41.29,30.86
2016,8,30,7,45,794.0,60.5,1.7,19.0,382.0,41.61,30.92
2016,8,30,8,0,828.0,63.0,1.7,20.0,435.0,80.35,41.65
2016,8,30,8,15,850.0,65.5,1.7,21.0,485.5,130.48,67.42
2016,8,30,8,30,872.0,68.0,1.7,22.0,536.0,182.83,104.75
2016,8,30,8,45,890.0,69.0,1.7,23.0,583.0,235.23,147.18
2016,8,30,9,0,908.0,70.0,1.7,24.0,630.0,289.0,192.58
2016,8,30,9,15,920.0,72.0,1.7,24.5,672.0,342.94,238.84
2016,8,30,9,30,932.0,74.0,1.7,25.0,714.0,397.23,284.62
2016,8,30,9,45,938.5,76.5,1.75,26.0,749.5,449.83,327.51
2016,8,30,10,0,945.0,79.0,1.8,27.0,785.0,501.8,368.42
2016,8,30,10,15,951.5,80.5,1.85,27.5,814.5,552.06,407.42
2016,8,30,10,30,958.0,82.0,1.9,28.0,844.0,601.24,444.41
2016,8,30,10,45,964.5,81.0,2.0,28.5,866.5,646.89,478.16
2016,8,30,11,0,971.0,80.0,2.1,29.0,889.0,690.98,509.96
2016,8,30,11,15,973.5,80.5,2.25,29.0,903.5,732.01,540.25
2016,8,30,11,30,976.0,81.0,2.4,29.0,918.0,770.83,566.9
2016,8,30,11,45,978.5,80.0,2.55,29.5,924.5,805.83,589.63
2016,8,30,12,0,981.0,79.0,2.7,30.0,931.0,838.26,610.55
2016,8,30,12,15,980.5,79.0,2.8,29.5,929.5,866.52,630.86
2016,8,30,12,30,980.0,79.0,2.9,29.0,928.0,891.8,649.35
2016,8,30,12,45,972.5,82.5,3.0,29.0,917.5,911.6,663.07
2016,8,30,13,0,965.0,86.0,3.1,29.0,907.0,928.05,674.73
2016,8,30,13,15,961.0,85.0,3.15,29.0,889.5,939.53,682.94
2016,8,30,13,30,957.0,84.0,3.2,29.0,872.0,947.6,689.09
2016,8,30,13,45,953.5,82.0,3.25,29.0,847.5,951.62,692.75
2016,8,30,14,0,950.0,80.0,3.3,29.0,823.0,952.19,694.34
2016,8,30,14,15,942.5,79.0,3.3,28.5,791.5,946.83,693.25
2016,8,30,14,30,935.0,78.0,3.3,28.0,760.0,938.14,690.13
2016,8,30,14,45,927.0,75.5,3.35,28.0,722.5,924.01,682.48
2016,8,30,15,0,919.0,73.0,3.4,28.0,685.0,906.7,672.82
2016,8,30,15,15,906.0,71.0,3.4,27.5,641.5,882.57,659.61
2016,8,30,15,30,893.0,69.0,3.4,27.0,598.0,855.7,644.51
2016,8,30,15,45,877.0,66.5,3.4,26.5,550.5,823.18,625.34
2016,8,30,16,0,861.0,64.0,3.4,26.0,503.0,788.49,604.41
2016,8,30,16,15,837.5,61.5,3.35,25.5,452.5,745.95,577.26
2016,8,30,16,30,814.0,59.0,3.3,25.0,402.0,702.21,548.66
2016,8,30,16,45,781.0,55.5,3.25,24.5,349.5,655.6,517.13
2016,8,30,17,0,748.0,52.0,3.2,24.0,297.0,602.56,479.65
2016,8,30,17,15,699.0,47.5,3.05,23.0,244.5,538.06,431.97
2016,8,30,17,30,650.0,43.0,2.9,22.0,192.0,475.54,382.17
2016,8,30,17,45,568.5,37.0,2.8,21.5,142.5,394.81,314.77
2016,8,30,18,0,487.0,31.0,2.7,21.0,93.0,319.59,248.13
2016,8,30,18,15,243.5,23.5,2.6,20.5,54.5,172.29,105.25
2016,8,30,18,30,0.0,16.0,2.5,20.0,16.0,15.25,0.0
2016,8,30,18,45,0.0,8.0,2.45,19.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.0,1.7,12.5,17.0,8.58,0.0
