Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,6,0,294.0,18.0,1.9,13.0,34.0,15.75,0.0
2016,8,31,6,15,417.5,27.0,1.9,13.5,77.0,22.77,13.58
2016,8,31,6,30,541.0,36.0,1.9,14.0,120.0,29.48,20.31
2016,8,31,6,45,610.5,41.5,1.95,15.0,171.0,32.6,23.35
2016,8,31,7,0,680.0,47.0,2.0,16.0,222.0,35.69,26.16
2016,8,31,7,15,723.5,51.5,1.95,16.5,275.0,37.79,28.01
2016,8,31,7,30,767.0,56.0,1.9,17.0,328.0,39.83,29.7
2016,8,31,7,45,797.5,59.0,1.85,18.0,380.5,40.59,30.16
2016,8,31,8,0,828.0,62.0,1.8,19.0,433.0,77.51,40.51
2016,8,31,8,15,849.5,64.5,1.75,19.5,483.0,127.58,65.86
2016,8,31,8,30,871.0,67.0,1.7,20.0,533.0,179.81,103.22
2016,8,31,8,45,887.5,69.0,1.7,21.0,579.5,232.64,146.24
2016,8,31,9,0,904.0,71.0,1.7,22.0,626.0,286.72,192.22
2016,8,31,9,15,916.0,72.5,1.75,22.5,667.5,340.06,238.46
2016,8,31,9,30,928.0,74.0,1.8,23.0,709.0,393.73,284.31
2016,8,31,9,45,934.5,77.0,1.85,24.0,744.5,446.57,327.83
2016,8,31,10,0,941.0,80.0,1.9,25.0,780.0,498.78,369.35
2016,8,31,10,15,947.5,81.0,1.95,25.0,809.5,548.43,409.15
2016,8,31,10,30,954.0,82.0,2.0,25.0,839.0,596.98,447.08
2016,8,31,10,45,958.5,83.0,2.1,25.5,861.0,643.07,481.6
2016,8,31,11,0,963.0,84.0,2.2,26.0,883.0,687.48,514.05
2016,8,31,11,15,966.0,84.5,2.25,26.5,897.5,728.57,543.13
2016,8,31,11,30,969.0,85.0,2.3,27.0,912.0,767.51,568.64
2016,8,31,11,45,970.5,85.0,2.4,27.5,919.0,802.52,591.24
2016,8,31,12,0,972.0,85.0,2.5,28.0,926.0,834.94,612.0
2016,8,31,12,15,971.5,85.0,2.6,28.0,924.5,863.01,631.06
2016,8,31,12,30,971.0,85.0,2.7,28.0,923.0,888.12,648.24
2016,8,31,12,45,961.5,89.5,2.8,28.0,911.5,907.1,661.48
2016,8,31,13,0,952.0,94.0,2.9,28.0,900.0,922.71,672.66
2016,8,31,13,15,947.5,93.5,2.95,28.0,882.5,934.17,680.89
2016,8,31,13,30,943.0,93.0,3.0,28.0,865.0,942.27,687.09
2016,8,31,13,45,938.5,91.0,3.05,28.0,840.5,945.4,690.2
2016,8,31,14,0,934.0,89.0,3.1,28.0,816.0,945.11,691.26
2016,8,31,14,15,926.0,87.5,3.15,27.5,784.0,938.84,689.91
2016,8,31,14,30,918.0,86.0,3.2,27.0,752.0,929.28,686.52
2016,8,31,14,45,909.0,83.5,3.25,27.0,714.5,914.47,678.4
2016,8,31,15,0,900.0,81.0,3.3,27.0,677.0,896.56,668.28
2016,8,31,15,15,886.0,79.0,3.3,26.5,633.5,871.91,654.63
2016,8,31,15,30,872.0,77.0,3.3,26.0,590.0,844.64,639.13
2016,8,31,15,45,855.5,73.5,3.35,26.0,543.0,811.04,618.12
2016,8,31,16,0,839.0,70.0,3.4,26.0,496.0,775.31,595.38
2016,8,31,16,15,814.0,67.0,3.35,25.5,445.0,738.26,572.02
2016,8,31,16,30,789.0,64.0,3.3,25.0,394.0,693.38,542.45
2016,8,31,16,45,756.0,60.0,3.3,24.5,341.5,640.56,506.35
2016,8,31,17,0,723.0,56.0,3.3,24.0,289.0,587.76,468.96
2016,8,31,17,15,671.0,51.0,3.1,23.0,236.5,521.64,419.13
2016,8,31,17,30,619.0,46.0,2.9,22.0,184.0,457.69,367.83
2016,8,31,17,45,535.5,38.5,2.75,21.5,135.5,375.4,298.91
2016,8,31,18,0,452.0,31.0,2.6,21.0,87.0,304.98,235.41
2016,8,31,18,15,296.5,20.5,2.55,20.0,50.0,191.57,105.96
2016,8,31,18,30,141.0,10.0,2.5,19.0,13.0,71.17,0.0
2016,8,31,18,45,70.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,0.85,13.5,15.5,8.58,0.0
2016,9,1,6,0,249.0,18.0,0.9,14.0,31.0,14.54,0.0
2016,9,1,6,15,376.0,28.0,0.85,14.5,73.0,21.88,12.69
2016,9,1,6,30,503.0,38.0,0.8,15.0,115.0,28.84,19.66
2016,9,1,6,45,574.5,44.5,0.75,15.5,165.5,35.42,25.82
2016,9,1,7,0,646.0,51.0,0.7,16.0,216.0,39.23,29.34
2016,9,1,7,15,693.0,56.0,0.55,16.5,268.5,41.57,31.4
2016,9,1,7,30,740.0,61.0,0.4,17.0,321.0,43.84,33.3
2016,9,1,7,45,771.5,65.0,0.3,18.0,373.5,45.17,34.24
2016,9,1,8,0,803.0,69.0,0.2,19.0,426.0,72.6,38.01
2016,9,1,8,15,826.5,72.0,0.25,19.5,476.5,122.03,62.34
2016,9,1,8,30,850.0,75.0,0.3,20.0,527.0,180.91,104.21
2016,9,1,8,45,866.5,77.5,0.35,20.5,573.5,233.15,146.07
2016,9,1,9,0,883.0,80.0,0.4,21.0,620.0,286.65,191.01
2016,9,1,9,15,896.0,82.0,0.55,21.5,661.5,339.74,236.45
2016,9,1,9,30,909.0,84.0,0.7,22.0,703.0,393.28,281.73
2016,9,1,9,45,918.5,85.5,0.85,22.5,739.0,445.23,324.94
2016,9,1,10,0,928.0,87.0,1.0,23.0,775.0,496.84,366.74
2016,9,1,10,15,935.0,88.0,1.15,23.5,804.5,546.21,405.79
2016,9,1,10,30,942.0,89.0,1.3,24.0,834.0,594.54,443.01
2016,9,1,10,45,945.5,91.0,1.45,24.5,856.0,640.49,477.54
2016,9,1,11,0,949.0,93.0,1.6,25.0,878.0,684.73,510.04
2016,9,1,11,15,952.0,93.5,1.7,25.0,892.5,725.38,540.05
2016,9,1,11,30,955.0,94.0,1.8,25.0,907.0,763.9,567.14
2016,9,1,11,45,954.5,95.0,1.95,25.5,913.0,798.02,589.64
2016,9,1,12,0,954.0,96.0,2.1,26.0,919.0,829.48,610.3
2016,9,1,12,15,954.0,96.0,2.1,26.0,917.5,857.59,628.65
2016,9,1,12,30,954.0,96.0,2.1,26.0,916.0,882.81,645.1
2016,9,1,12,45,951.0,96.5,2.15,26.0,906.0,903.0,658.77
2016,9,1,13,0,948.0,97.0,2.2,26.0,896.0,920.0,670.5
2016,9,1,13,15,944.0,96.0,2.25,26.0,879.0,931.32,678.68
2016,9,1,13,30,940.0,95.0,2.3,26.0,862.0,939.3,684.86
2016,9,1,13,45,784.0,166.0,2.35,26.0,792.5,890.07,653.67
2016,9,1,14,0,628.0,237.0,2.4,26.0,723.0,834.9,617.27
2016,9,1,14,15,612.0,229.5,2.4,26.0,688.0,817.11,606.68
2016,9,1,14,30,596.0,222.0,2.4,26.0,653.0,796.74,594.01
2016,9,1,14,45,740.5,155.5,2.45,26.0,662.0,853.89,635.91
2016,9,1,15,0,885.0,89.0,2.5,26.0,671.0,889.91,661.47
2016,9,1,15,15,870.0,86.5,2.5,25.5,627.5,864.13,646.7
2016,9,1,15,30,855.0,84.0,2.5,25.0,584.0,835.78,630.63
2016,9,1,15,45,831.0,82.5,2.5,24.5,535.0,805.71,613.21
2016,9,1,16,0,807.0,81.0,2.5,24.0,486.0,766.97,589.44
2016,9,1,16,15,779.5,77.5,2.45,23.5,435.0,721.56,560.16
2016,9,1,16,30,752.0,74.0,2.4,23.0,384.0,675.16,529.49
2016,9,1,16,45,709.5,70.0,2.35,23.0,331.0,616.62,487.97
2016,9,1,17,0,667.0,66.0,2.3,23.0,278.0,562.99,448.58
2016,9,1,17,15,610.0,59.5,2.15,22.0,226.0,494.31,396.22
2016,9,1,17,30,553.0,53.0,2.0,21.0,174.0,428.45,343.56
2016,9,1,17,45,459.5,44.0,1.9,20.0,126.0,342.1,272.23
2016,9,1,18,0,366.0,35.0,1.8,19.0,78.0,262.94,202.53
2016,9,1,18,15,183.0,17.5,1.75,18.5,39.0,130.45,59.51
2016,9,1,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,8.5,1.1,13.5,12.5,8.1,0.0
2016,9,2,6,0,151.0,17.0,1.1,14.0,25.0,13.64,0.0
2016,9,2,6,15,269.5,30.5,1.2,14.5,63.5,24.27,14.52
2016,9,2,6,30,388.0,44.0,1.3,15.0,102.0,34.29,24.36
2016,9,2,6,45,464.0,53.0,1.4,16.0,150.0,39.66,29.44
2016,9,2,7,0,540.0,62.0,1.5,17.0,198.0,44.78,34.07
2016,9,2,7,15,591.0,69.0,1.5,17.5,249.0,47.95,36.85
2016,9,2,7,30,642.0,76.0,1.5,18.0,300.0,50.95,39.36
2016,9,2,7,45,601.0,96.5,1.55,19.0,332.5,63.76,50.23
2016,9,2,8,0,560.0,117.0,1.6,20.0,365.0,94.46,61.65
2016,9,2,8,15,665.5,105.0,1.5,20.5,433.5,126.47,72.48
2016,9,2,8,30,771.0,93.0,1.4,21.0,502.0,175.19,103.32
2016,9,2,8,45,792.5,95.5,1.35,22.0,548.0,224.51,142.47
2016,9,2,9,0,814.0,98.0,1.3,23.0,594.0,275.78,185.07
2016,9,2,9,15,828.5,101.0,1.15,23.5,635.0,327.1,228.36
2016,9,2,9,30,843.0,104.0,1.0,24.0,676.0,379.21,271.36
2016,9,2,9,45,873.0,96.5,0.9,25.0,716.0,434.15,314.43
2016,9,2,10,0,903.0,89.0,0.8,26.0,756.0,485.25,353.21
2016,9,2,10,15,910.0,90.5,0.7,26.0,785.0,533.89,390.16
2016,9,2,10,30,917.0,92.0,0.6,26.0,814.0,581.55,424.96
2016,9,2,10,45,920.0,94.0,0.5,26.5,835.0,626.14,455.4
2016,9,2,11,0,923.0,96.0,0.4,27.0,856.0,669.04,483.38
2016,9,2,11,15,926.5,96.5,0.4,27.0,870.5,709.03,510.8
2016,9,2,11,30,930.0,97.0,0.4,27.0,885.0,746.99,535.62
2016,9,2,11,45,932.5,96.5,0.45,27.5,892.0,781.08,556.45
2016,9,2,12,0,935.0,96.0,0.5,28.0,899.0,812.72,575.63
2016,9,2,12,15,935.0,96.0,0.6,28.0,897.5,840.27,594.23
2016,9,2,12,30,935.0,96.0,0.7,28.0,896.0,864.97,611.16
2016,9,2,12,45,766.0,192.0,0.85,28.5,843.0,847.12,601.11
2016,9,2,13,0,597.0,288.0,1.0,29.0,790.0,813.23,577.79
2016,9,2,13,15,595.5,280.5,1.1,29.0,772.5,818.27,583.5
2016,9,2,13,30,594.0,273.0,1.2,29.0,755.0,820.85,587.19
2016,9,2,13,45,743.5,187.0,1.35,29.0,772.0,878.2,629.27
2016,9,2,14,0,893.0,101.0,1.5,29.0,789.0,916.29,655.63
2016,9,2,14,15,884.5,99.5,1.55,28.5,758.0,909.66,653.93
2016,9,2,14,30,876.0,98.0,1.6,28.0,727.0,899.87,650.8
2016,9,2,14,45,866.0,95.5,1.7,28.0,689.5,884.57,643.47
2016,9,2,15,0,856.0,93.0,1.8,28.0,652.0,866.33,634.23
2016,9,2,15,15,775.5,109.5,1.85,27.5,590.5,813.44,602.58
2016,9,2,15,30,695.0,126.0,1.9,27.0,529.0,757.48,568.35
2016,9,2,15,45,740.0,104.0,2.0,26.5,501.0,756.78,571.98
2016,9,2,16,0,785.0,82.0,2.1,26.0,473.0,747.69,569.33
2016,9,2,16,15,761.0,73.5,2.1,25.5,419.5,699.48,538.35
2016,9,2,16,30,737.0,65.0,2.1,25.0,366.0,650.03,505.94
2016,9,2,16,45,679.5,67.0,2.15,24.5,315.0,588.83,464.01
2016,9,2,17,0,622.0,69.0,2.2,24.0,264.0,533.65,424.15
2016,9,2,17,15,576.5,61.0,2.1,23.0,215.0,472.31,377.48
2016,9,2,17,30,531.0,53.0,2.0,22.0,166.0,412.99,329.93
2016,9,2,17,45,436.5,43.5,1.95,21.5,119.5,326.72,258.19
2016,9,2,18,0,342.0,34.0,1.9,21.0,73.0,247.86,188.06
2016,9,2,18,15,171.0,17.0,1.85,20.0,36.5,121.88,39.1
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,10.96,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,20.17,0.0
2016,9,3,6,15,186.0,34.0,1.4,12.5,62.0,26.56,16.39
2016,9,3,6,30,372.0,45.0,1.4,13.0,101.0,35.39,25.49
2016,9,3,6,45,447.5,55.5,1.45,14.0,149.0,42.04,31.79
2016,9,3,7,0,523.0,66.0,1.5,15.0,197.0,48.36,37.52
2016,9,3,7,15,575.0,74.0,1.45,15.5,248.0,52.17,40.91
2016,9,3,7,30,627.0,82.0,1.4,16.0,299.0,55.79,43.97
2016,9,3,7,45,662.5,88.0,1.35,17.0,350.0,57.59,45.25
2016,9,3,8,0,698.0,94.0,1.3,18.0,401.0,79.22,47.8
2016,9,3,8,15,725.0,99.0,1.1,18.5,450.0,125.22,70.08
2016,9,3,8,30,752.0,104.0,0.9,19.0,499.0,174.19,103.97
2016,9,3,8,45,771.5,107.5,0.75,20.0,544.5,228.48,146.81
2016,9,3,9,0,791.0,111.0,0.6,21.0,590.0,278.99,188.26
2016,9,3,9,15,806.0,114.0,0.55,21.5,631.0,329.33,230.41
2016,9,3,9,30,821.0,117.0,0.5,22.0,672.0,380.54,272.49
2016,9,3,9,45,861.0,105.5,0.45,22.5,714.5,434.85,315.34
2016,9,3,10,0,901.0,94.0,0.4,23.0,757.0,486.59,355.18
2016,9,3,10,15,908.0,95.0,0.6,23.0,785.5,534.75,394.28
2016,9,3,10,30,915.0,96.0,0.8,23.0,814.0,581.93,431.87
2016,9,3,10,45,919.5,97.5,1.0,23.5,835.5,626.9,466.23
2016,9,3,11,0,924.0,99.0,1.2,24.0,857.0,670.29,498.7
2016,9,3,11,15,927.0,99.5,1.35,24.0,871.0,710.01,528.57
2016,9,3,11,30,930.0,100.0,1.5,24.0,885.0,747.66,556.09
2016,9,3,11,45,931.0,100.5,1.7,24.5,891.5,781.6,579.11
2016,9,3,12,0,932.0,101.0,1.9,25.0,898.0,813.02,600.36
2016,9,3,12,15,932.0,101.0,2.05,25.0,896.5,840.52,619.71
2016,9,3,12,30,932.0,101.0,2.2,25.0,895.0,865.19,637.26
2016,9,3,12,45,918.0,107.5,2.35,25.0,883.0,881.68,649.48
2016,9,3,13,0,904.0,114.0,2.5,25.0,871.0,894.79,659.63
2016,9,3,13,15,901.0,113.0,2.55,25.0,854.0,906.54,668.2
2016,9,3,13,30,898.0,112.0,2.6,25.0,837.0,915.09,674.8
2016,9,3,13,45,894.0,110.0,2.65,25.0,813.5,918.49,678.15
2016,9,3,14,0,890.0,108.0,2.7,25.0,790.0,918.64,679.53
2016,9,3,14,15,882.0,106.0,2.7,24.5,759.0,911.99,677.48
2016,9,3,14,30,874.0,104.0,2.7,24.0,728.0,902.17,673.48
2016,9,3,14,45,864.5,101.5,2.75,24.0,691.0,887.39,665.33
2016,9,3,15,0,855.0,99.0,2.8,24.0,654.0,876.69,660.07
2016,9,3,15,15,840.0,96.5,2.8,23.5,611.0,851.47,645.8
2016,9,3,15,30,825.0,94.0,2.8,23.0,568.0,823.71,629.77
2016,9,3,15,45,803.5,90.5,2.85,23.0,520.5,787.05,606.43
2016,9,3,16,0,782.0,87.0,2.9,23.0,473.0,748.55,581.48
2016,9,3,16,15,753.5,83.0,2.9,22.5,422.5,702.45,551.38
2016,9,3,16,30,725.0,79.0,2.9,22.0,372.0,659.31,522.7
2016,9,3,16,45,681.5,74.5,2.95,21.5,319.0,600.93,481.75
2016,9,3,17,0,638.0,70.0,3.0,21.0,266.0,543.45,439.0
2016,9,3,17,15,577.0,62.5,2.85,20.0,214.5,472.29,383.44
2016,9,3,17,30,516.0,55.0,2.7,19.0,163.0,404.27,327.77
2016,9,3,17,45,413.5,45.0,2.55,18.5,116.0,313.77,251.02
2016,9,3,18,0,311.0,35.0,2.4,18.0,69.0,231.2,175.95
2016,9,3,18,15,155.5,17.5,2.35,17.0,34.5,113.05,14.65
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,47.0,8.5,1.35,10.5,10.5,8.1,0.0
2016,9,4,6,0,94.0,17.0,1.5,11.0,21.0,13.46,0.0
2016,9,4,6,15,211.5,33.0,1.55,11.5,59.0,25.83,15.65
2016,9,4,6,30,329.0,49.0,1.6,12.0,97.0,37.7,27.59
2016,9,4,6,45,420.0,59.0,1.65,12.5,146.0,45.41,34.96
2016,9,4,7,0,511.0,69.0,1.7,13.0,195.0,51.17,40.33
2016,9,4,7,15,566.0,77.0,1.7,13.5,247.0,54.85,43.63
2016,9,4,7,30,621.0,85.0,1.7,14.0,299.0,58.36,46.62
2016,9,4,7,45,667.0,89.0,1.75,15.0,352.0,58.54,46.47
2016,9,4,8,0,713.0,93.0,1.8,16.0,405.0,77.09,47.2
2016,9,4,8,15,740.5,97.5,1.75,16.5,455.0,123.54,69.15
2016,9,4,8,30,768.0,102.0,1.7,17.0,505.0,178.46,107.92
2016,9,4,8,45,794.0,103.5,1.65,17.5,552.5,227.59,147.27
2016,9,4,9,0,820.0,105.0,1.6,18.0,600.0,279.19,191.02
2016,9,4,9,15,835.0,108.0,1.45,18.5,641.5,331.01,235.66
2016,9,4,9,30,850.0,111.0,1.3,19.0,683.0,383.66,280.2
2016,9,4,9,45,871.5,108.0,1.2,20.0,721.0,439.11,324.93
2016,9,4,10,0,893.0,105.0,1.1,21.0,759.0,490.26,364.9
2016,9,4,10,15,900.5,106.5,1.0,21.5,788.5,538.85,402.16
2016,9,4,10,30,908.0,108.0,0.9,22.0,818.0,586.52,437.21
2016,9,4,10,45,914.5,108.5,0.8,22.5,840.0,631.61,469.0
2016,9,4,11,0,921.0,109.0,0.7,23.0,862.0,675.27,498.47
2016,9,4,11,15,924.0,109.5,0.7,23.0,876.0,714.98,526.45
2016,9,4,11,30,927.0,110.0,0.7,23.0,890.0,752.63,552.37
2016,9,4,11,45,929.5,110.0,0.7,23.5,896.5,787.21,573.3
2016,9,4,12,0,932.0,110.0,0.7,24.0,903.0,819.36,592.46
2016,9,4,12,15,931.5,109.5,0.75,24.0,901.5,846.08,610.01
2016,9,4,12,30,931.0,109.0,0.8,24.0,900.0,869.93,625.83
2016,9,4,12,45,930.5,107.5,0.9,24.5,891.0,889.8,638.84
2016,9,4,13,0,930.0,106.0,1.0,25.0,882.0,906.57,649.97
2016,9,4,13,15,926.0,105.5,1.0,25.0,864.0,918.15,657.55
2016,9,4,13,30,922.0,105.0,1.0,25.0,846.0,926.45,663.25
2016,9,4,13,45,916.5,103.5,1.05,25.0,821.0,929.06,666.39
2016,9,4,14,0,911.0,102.0,1.1,25.0,796.0,928.34,667.63
2016,9,4,14,15,902.5,100.5,1.1,24.5,764.0,921.65,665.74
2016,9,4,14,30,894.0,99.0,1.1,24.0,732.0,911.74,661.98
2016,9,4,14,45,883.0,96.5,1.15,24.0,694.0,895.38,653.7
2016,9,4,15,0,872.0,94.0,1.2,24.0,656.0,876.05,643.57
2016,9,4,15,15,856.5,91.5,1.2,23.5,612.5,856.96,634.13
2016,9,4,15,30,841.0,89.0,1.2,23.0,569.0,828.44,618.37
2016,9,4,15,45,820.0,85.5,1.2,23.0,520.5,791.84,595.89
2016,9,4,16,0,799.0,82.0,1.2,23.0,472.0,753.35,571.87
2016,9,4,16,15,770.0,78.0,1.2,22.5,421.0,706.46,542.57
2016,9,4,16,30,741.0,74.0,1.2,22.0,370.0,658.68,511.84
2016,9,4,16,45,699.0,69.5,1.3,21.5,317.0,600.49,473.16
2016,9,4,17,0,657.0,65.0,1.4,21.0,264.0,547.49,435.71
2016,9,4,17,15,595.5,58.0,1.4,20.0,212.0,476.19,381.69
2016,9,4,17,30,534.0,51.0,1.4,19.0,160.0,408.14,327.26
2016,9,4,17,45,433.5,41.5,1.45,18.5,113.0,319.17,252.97
2016,9,4,18,0,333.0,32.0,1.5,18.0,66.0,238.23,178.31
2016,9,4,18,15,166.5,16.0,1.5,17.0,33.0,114.18,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,7.5,1.15,12.5,11.0,7.15,0.0
2016,9,5,6,0,178.0,15.0,1.2,13.0,22.0,14.3,0.0
2016,9,5,6,15,307.5,27.0,1.3,13.5,61.5,21.4,11.68
2016,9,5,6,30,437.0,39.0,1.4,14.0,101.0,30.19,20.76
2016,9,5,6,45,515.5,47.0,1.55,15.0,150.5,34.92,25.32
2016,9,5,7,0,594.0,55.0,1.7,16.0,200.0,39.46,29.47
2016,9,5,7,15,644.5,61.0,1.7,17.0,252.5,42.12,31.78
2016,9,5,7,30,695.0,67.0,1.7,18.0,305.0,49.18,37.82
2016,9,5,7,45,730.0,72.0,1.75,19.0,357.0,51.08,39.22
2016,9,5,8,0,765.0,77.0,1.8,20.0,409.0,69.8,40.71
2016,9,5,8,15,790.0,80.5,1.7,20.5,458.5,117.64,61.86
2016,9,5,8,30,815.0,84.0,1.6,21.0,508.0,168.19,96.07
2016,9,5,8,45,833.5,87.0,1.5,22.0,554.5,219.62,136.72
2016,9,5,9,0,852.0,90.0,1.4,23.0,601.0,272.65,180.89
2016,9,5,9,15,866.0,92.0,1.3,23.5,642.5,330.78,229.73
2016,9,5,9,30,880.0,94.0,1.2,24.0,684.0,383.24,273.53
2016,9,5,9,45,894.0,94.0,1.2,24.5,720.5,434.38,315.54
2016,9,5,10,0,908.0,94.0,1.2,25.0,757.0,485.59,356.33
2016,9,5,10,15,915.5,95.5,1.2,25.5,786.5,534.74,394.33
2016,9,5,10,30,923.0,97.0,1.2,26.0,816.0,582.94,430.35
2016,9,5,10,45,927.5,98.5,1.25,26.5,837.5,628.24,463.55
2016,9,5,11,0,932.0,100.0,1.3,27.0,859.0,671.92,494.7
2016,9,5,11,15,935.0,100.5,1.35,27.0,873.5,711.92,523.6
2016,9,5,11,30,938.0,101.0,1.4,27.0,888.0,749.8,550.29
2016,9,5,11,45,938.0,102.0,1.45,27.0,894.0,783.7,572.7
2016,9,5,12,0,938.0,103.0,1.5,27.0,900.0,815.01,593.37
2016,9,5,12,15,937.5,103.0,1.55,27.0,898.0,842.23,611.38
2016,9,5,12,30,937.0,103.0,1.6,27.0,896.0,866.56,627.57
2016,9,5,12,45,923.5,109.0,1.7,27.5,883.0,883.08,638.09
2016,9,5,13,0,910.0,115.0,1.8,28.0,870.0,896.2,646.56
2016,9,5,13,15,905.5,114.0,1.85,28.0,852.5,906.65,654.18
2016,9,5,13,30,901.0,113.0,1.9,28.0,835.0,913.85,659.87
2016,9,5,13,45,894.5,111.5,2.0,28.0,809.5,915.5,662.67
2016,9,5,14,0,888.0,110.0,2.1,28.0,784.0,913.88,663.52
2016,9,5,14,15,879.0,108.5,2.1,27.5,752.0,906.82,661.31
2016,9,5,14,30,870.0,107.0,2.1,27.0,720.0,896.63,657.2
2016,9,5,14,45,859.0,104.0,2.15,27.0,682.0,886.92,652.73
2016,9,5,15,0,848.0,101.0,2.2,27.0,644.0,867.42,641.83
2016,9,5,15,15,831.5,98.0,2.15,26.5,600.5,840.39,626.33
2016,9,5,15,30,815.0,95.0,2.1,26.0,557.0,810.88,609.11
2016,9,5,15,45,796.0,91.0,2.1,26.0,509.5,775.88,587.18
2016,9,5,16,0,777.0,87.0,2.1,26.0,462.0,738.95,563.65
2016,9,5,16,15,747.0,82.5,2.05,25.5,411.0,691.29,532.82
2016,9,5,16,30,717.0,78.0,2.0,25.0,360.0,646.79,503.53
2016,9,5,16,45,676.5,72.0,1.95,24.5,308.0,589.08,463.53
2016,9,5,17,0,636.0,66.0,1.9,24.0,256.0,532.14,421.59
2016,9,5,17,15,573.5,59.0,1.8,22.5,204.5,461.18,367.92
2016,9,5,17,30,511.0,52.0,1.7,21.0,153.0,393.52,313.9
2016,9,5,17,45,411.5,41.5,1.6,20.0,107.0,305.23,240.24
2016,9,5,18,0,312.0,31.0,1.5,19.0,61.0,225.09,164.93
2016,9,5,18,15,156.0,15.5,1.45,18.0,30.5,106.55,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,80.5,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,161.0,14.0,1.1,14.0,20.0,13.34,0.0
2016,9,6,6,15,292.0,26.0,1.2,15.0,59.0,20.58,10.7
2016,9,6,6,30,423.0,38.0,1.3,16.0,98.0,29.4,19.85
2016,9,6,6,45,500.5,47.0,1.4,17.0,146.5,35.03,25.18
2016,9,6,7,0,578.0,56.0,1.5,18.0,195.0,40.39,30.03
2016,9,6,7,15,629.5,62.0,1.55,19.0,247.0,43.0,32.28
2016,9,6,7,30,681.0,68.0,1.6,20.0,299.0,45.5,34.29
2016,9,6,7,45,715.5,73.0,1.65,21.0,350.5,51.99,39.68
2016,9,6,8,0,750.0,78.0,1.7,22.0,402.0,68.34,40.57
2016,9,6,8,15,775.5,81.5,1.65,22.5,451.5,115.38,60.51
2016,9,6,8,30,801.0,85.0,1.6,23.0,501.0,165.18,93.59
2016,9,6,8,45,819.0,88.5,1.55,24.0,546.5,216.17,133.43
2016,9,6,9,0,837.0,92.0,1.5,25.0,592.0,268.7,176.85
2016,9,6,9,15,851.0,94.5,1.35,25.5,633.0,326.41,224.91
2016,9,6,9,30,865.0,97.0,1.2,26.0,674.0,378.53,267.99
2016,9,6,9,45,874.0,99.5,1.05,27.0,709.5,429.06,308.08
2016,9,6,10,0,883.0,102.0,0.9,28.0,745.0,479.25,346.11
2016,9,6,10,15,891.0,103.5,0.8,28.0,774.0,527.55,382.81
2016,9,6,10,30,899.0,105.0,0.7,28.0,803.0,574.98,417.49
2016,9,6,10,45,905.5,106.0,0.65,28.5,825.0,620.03,448.86
2016,9,6,11,0,912.0,107.0,0.6,29.0,847.0,663.67,478.13
2016,9,6,11,15,915.5,107.5,0.75,29.0,861.5,703.29,507.32
2016,9,6,11,30,919.0,108.0,0.9,29.0,876.0,740.88,534.77
2016,9,6,11,45,921.5,108.0,1.1,29.5,882.5,775.09,557.85
2016,9,6,12,0,924.0,108.0,1.3,30.0,889.0,806.87,579.13
2016,9,6,12,15,924.0,108.0,1.45,30.0,887.5,834.13,598.04
2016,9,6,12,30,924.0,108.0,1.6,30.0,886.0,858.57,615.22
2016,9,6,12,45,918.0,110.0,1.75,30.0,875.5,877.1,628.69
2016,9,6,13,0,912.0,112.0,1.9,30.0,865.0,892.45,640.25
2016,9,6,13,15,907.5,111.0,1.95,30.0,847.5,902.82,647.75
2016,9,6,13,30,903.0,110.0,2.0,30.0,830.0,909.94,653.34
2016,9,6,13,45,899.0,107.5,2.05,30.0,805.5,912.65,656.27
2016,9,6,14,0,895.0,105.0,2.1,30.0,781.0,912.07,657.27
2016,9,6,14,15,886.0,103.5,2.05,30.0,749.0,904.89,653.21
2016,9,6,14,30,877.0,102.0,2.0,30.0,717.0,894.55,647.29
2016,9,6,14,45,867.5,98.5,2.0,30.0,679.0,878.46,638.28
2016,9,6,15,0,858.0,95.0,2.0,30.0,641.0,859.39,627.43
2016,9,6,15,15,841.5,92.5,1.95,29.5,597.5,839.59,616.93
2016,9,6,15,30,825.0,90.0,1.9,29.0,554.0,810.45,600.18
2016,9,6,15,45,806.5,85.5,1.85,29.0,506.5,775.02,577.91
2016,9,6,16,0,788.0,81.0,1.8,29.0,459.0,737.62,554.09
2016,9,6,16,15,758.0,77.0,1.75,28.0,407.5,690.32,525.1
2016,9,6,16,30,728.0,73.0,1.7,27.0,356.0,642.24,494.66
2016,9,6,16,45,688.0,67.5,1.65,26.5,304.0,588.73,458.18
2016,9,6,17,0,648.0,62.0,1.6,26.0,252.0,532.51,417.26
2016,9,6,17,15,584.5,55.0,1.45,25.0,200.5,460.74,362.58
2016,9,6,17,30,521.0,48.0,1.3,24.0,149.0,392.45,307.9
2016,9,6,17,45,419.0,38.0,1.15,23.0,103.5,303.53,234.56
2016,9,6,18,0,317.0,28.0,1.0,22.0,58.0,223.31,157.4
2016,9,6,18,15,158.5,14.0,1.0,21.0,29.0,85.79,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,144.0,13.0,1.8,17.0,18.0,12.39,0.0
2016,9,7,6,15,274.0,26.0,2.0,17.5,56.0,20.7,10.35
2016,9,7,6,30,404.0,39.0,2.2,18.0,94.0,30.45,20.5
2016,9,7,6,45,485.5,48.0,2.45,19.0,143.0,36.03,25.77
2016,9,7,7,0,567.0,57.0,2.7,20.0,192.0,41.35,30.57
2016,9,7,7,15,619.0,63.5,2.7,20.5,243.5,44.31,33.19
2016,9,7,7,30,671.0,70.0,2.7,21.0,295.0,47.14,35.56
2016,9,7,7,45,708.0,74.5,2.75,22.0,346.5,53.35,40.68
2016,9,7,8,0,745.0,79.0,2.8,23.0,398.0,67.15,40.83
2016,9,7,8,15,771.0,82.5,2.65,23.5,447.5,113.92,59.8
2016,9,7,8,30,797.0,86.0,2.5,24.0,497.0,163.51,92.32
2016,9,7,8,45,816.5,89.0,2.45,25.0,543.0,214.15,131.7
2016,9,7,9,0,836.0,92.0,2.4,26.0,589.0,266.48,174.98
2016,9,7,9,15,850.5,94.5,2.25,26.5,630.0,318.44,219.07
2016,9,7,9,30,865.0,97.0,2.1,27.0,671.0,376.5,267.13
2016,9,7,9,45,874.5,99.5,1.95,28.0,706.5,427.22,308.05
2016,9,7,10,0,884.0,102.0,1.8,29.0,742.0,477.63,347.17
2016,9,7,10,15,892.0,103.0,1.65,29.5,771.0,525.54,383.63
2016,9,7,10,30,900.0,104.0,1.5,30.0,800.0,572.55,417.97
2016,9,7,10,45,906.5,104.5,1.35,30.5,822.0,617.17,449.23
2016,9,7,11,0,913.0,105.0,1.2,31.0,844.0,660.35,478.17
2016,9,7,11,15,916.5,106.0,1.1,31.0,858.0,700.4,505.25
2016,9,7,11,30,920.0,107.0,1.0,31.0,872.0,738.43,530.15
2016,9,7,11,45,923.0,106.5,0.9,31.5,878.5,772.51,549.42
2016,9,7,12,0,926.0,106.0,0.8,32.0,885.0,804.17,566.52
2016,9,7,12,15,925.5,106.0,0.85,32.0,883.5,831.02,583.73
2016,9,7,12,30,925.0,106.0,0.9,32.0,882.0,855.01,599.25
2016,9,7,12,45,898.0,119.5,0.95,32.5,865.5,867.53,606.5
2016,9,7,13,0,871.0,133.0,1.0,33.0,849.0,876.29,611.64
2016,9,7,13,15,866.5,132.0,1.1,33.0,831.0,892.05,623.25
2016,9,7,13,30,862.0,131.0,1.2,33.0,813.0,899.48,629.71
2016,9,7,13,45,854.5,129.0,1.3,33.0,788.0,900.02,632.08
2016,9,7,14,0,847.0,127.0,1.4,33.0,763.0,897.32,632.59
2016,9,7,14,15,837.0,125.0,1.5,32.5,731.0,889.24,631.08
2016,9,7,14,30,827.0,123.0,1.6,32.0,699.0,878.07,627.68
2016,9,7,14,45,812.5,120.5,1.75,32.0,660.5,859.43,618.74
2016,9,7,15,0,798.0,118.0,1.9,32.0,622.0,838.0,607.89
2016,9,7,15,15,779.5,114.5,1.95,31.5,578.5,809.45,592.49
2016,9,7,15,30,761.0,111.0,2.0,31.0,535.0,782.72,578.15
2016,9,7,15,45,736.0,106.5,2.1,30.5,487.0,743.68,555.5
2016,9,7,16,0,711.0,102.0,2.2,30.0,439.0,703.17,531.29
2016,9,7,16,15,677.0,96.5,2.15,29.5,388.5,653.43,498.99
2016,9,7,16,30,643.0,91.0,2.1,29.0,338.0,603.34,465.58
2016,9,7,16,45,596.0,84.0,2.1,28.5,286.5,542.38,422.25
2016,9,7,17,0,549.0,77.0,2.1,28.0,235.0,482.65,378.09
2016,9,7,17,15,479.0,67.5,1.9,26.5,185.0,407.34,320.74
2016,9,7,17,30,409.0,58.0,1.7,25.0,135.0,335.87,263.7
2016,9,7,17,45,305.5,44.5,1.5,24.0,92.0,246.66,189.85
2016,9,7,18,0,202.0,31.0,1.3,23.0,49.0,167.55,113.35
2016,9,7,18,15,101.0,15.5,1.25,22.0,24.5,60.51,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.5,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,79.0,13.0,1.3,14.0,15.0,12.39,0.0
2016,9,8,6,15,202.5,28.0,1.45,14.5,51.0,21.95,11.16
2016,9,8,6,30,326.0,43.0,1.6,15.0,87.0,34.34,24.11
2016,9,8,6,45,413.0,54.0,1.75,16.0,134.5,41.51,30.92
2016,9,8,7,0,500.0,65.0,1.9,17.0,182.0,48.34,37.13
2016,9,8,7,15,316.5,98.5,1.9,17.5,179.0,71.18,57.23
2016,9,8,7,30,133.0,132.0,1.9,18.0,176.0,102.83,84.59
2016,9,8,7,45,113.0,154.0,1.9,19.0,196.0,117.83,96.91
2016,9,8,8,0,93.0,176.0,1.9,20.0,216.0,141.8,110.27
2016,9,8,8,15,183.5,194.0,1.85,20.5,284.5,163.06,121.2
2016,9,8,8,30,274.0,212.0,1.8,21.0,353.0,194.07,139.82
2016,9,8,8,45,532.0,160.0,1.8,22.0,464.5,213.73,144.03
2016,9,8,9,0,790.0,108.0,1.8,23.0,576.0,266.98,178.37
2016,9,8,9,15,806.0,111.0,1.8,23.5,617.0,317.46,221.3
2016,9,8,9,30,822.0,114.0,1.8,24.0,658.0,368.89,264.66
2016,9,8,9,45,837.5,115.0,1.8,24.5,694.5,419.16,306.28
2016,9,8,10,0,853.0,116.0,1.8,25.0,731.0,469.83,347.07
2016,9,8,10,15,861.5,117.5,1.85,25.5,759.5,521.01,387.14
2016,9,8,10,30,870.0,119.0,1.9,26.0,788.0,567.5,422.73
2016,9,8,10,45,876.0,120.5,1.95,26.5,810.0,611.57,455.61
2016,9,8,11,0,882.0,122.0,2.0,27.0,832.0,654.26,486.62
2016,9,8,11,15,885.5,122.5,2.05,27.0,846.0,692.86,515.07
2016,9,8,11,30,889.0,123.0,2.1,27.0,860.0,729.5,541.67
2016,9,8,11,45,891.5,123.0,2.2,27.5,866.0,762.85,564.31
2016,9,8,12,0,894.0,123.0,2.3,28.0,872.0,793.85,584.37
2016,9,8,12,15,893.5,122.5,2.35,28.0,870.0,819.56,601.67
2016,9,8,12,30,893.0,122.0,2.4,28.0,868.0,842.49,617.2
2016,9,8,12,45,880.5,127.0,2.5,28.0,855.0,858.06,628.31
2016,9,8,13,0,868.0,132.0,2.6,28.0,842.0,870.39,637.45
2016,9,8,13,15,863.0,131.0,2.65,28.0,824.0,885.55,648.25
2016,9,8,13,30,858.0,130.0,2.7,28.0,806.0,892.44,653.68
2016,9,8,13,45,853.0,127.0,2.75,28.0,781.5,894.0,655.8
2016,9,8,14,0,848.0,124.0,2.8,28.0,757.0,892.33,655.96
2016,9,8,14,15,837.5,122.0,2.85,27.5,725.0,883.73,652.97
2016,9,8,14,30,827.0,120.0,2.9,27.0,693.0,872.05,648.05
2016,9,8,14,45,815.5,116.0,2.95,27.0,655.0,854.29,637.82
2016,9,8,15,0,804.0,112.0,3.0,27.0,617.0,833.67,625.71
2016,9,8,15,15,786.0,109.0,3.0,26.5,573.5,805.98,609.64
2016,9,8,15,30,768.0,106.0,3.0,26.0,530.0,775.98,591.83
2016,9,8,15,45,746.5,100.5,3.0,26.0,483.0,742.16,569.98
2016,9,8,16,0,725.0,95.0,3.0,26.0,436.0,702.92,543.97
2016,9,8,16,15,692.0,90.0,2.95,25.0,385.5,654.25,512.44
2016,9,8,16,30,659.0,85.0,2.9,24.0,335.0,605.17,479.63
2016,9,8,16,45,616.0,77.5,2.9,23.5,284.0,546.05,436.41
2016,9,8,17,0,573.0,70.0,2.9,23.0,233.0,487.96,392.0
2016,9,8,17,15,505.0,61.5,2.75,22.0,183.0,414.61,333.84
2016,9,8,17,30,437.0,53.0,2.6,21.0,133.0,345.03,276.11
2016,9,8,17,45,334.0,40.5,2.5,20.5,90.0,256.85,200.59
2016,9,8,18,0,231.0,28.0,2.4,20.0,47.0,174.3,114.24
2016,9,8,18,15,115.5,14.0,2.35,19.0,23.5,65.17,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,0.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,0.8,14.0,15.0,11.44,0.0
2016,9,9,6,15,217.0,26.5,0.9,14.5,51.0,21.43,10.36
2016,9,9,6,30,349.0,41.0,1.0,15.0,87.0,32.62,22.59
2016,9,9,6,45,437.0,50.5,1.1,16.0,135.0,38.51,28.28
2016,9,9,7,0,525.0,60.0,1.2,17.0,183.0,44.16,33.45
2016,9,9,7,15,581.0,67.5,1.15,17.5,234.0,47.79,36.7
2016,9,9,7,30,637.0,75.0,1.1,18.0,285.0,51.25,39.66
2016,9,9,7,45,472.0,118.0,1.1,19.0,288.0,81.44,65.63
2016,9,9,8,0,307.0,161.0,1.1,20.0,291.0,120.13,91.03
2016,9,9,8,15,207.0,191.0,1.0,20.5,283.5,162.04,119.47
2016,9,9,8,30,107.0,221.0,0.9,21.0,276.0,193.03,145.57
2016,9,9,8,45,253.5,223.5,0.85,22.0,369.0,217.12,157.19
2016,9,9,9,0,400.0,226.0,0.8,23.0,462.0,270.39,192.88
2016,9,9,9,15,625.5,164.5,0.7,23.5,562.5,303.58,213.37
2016,9,9,9,30,851.0,103.0,0.6,24.0,663.0,367.39,259.57
2016,9,9,9,45,868.5,102.0,0.5,25.0,700.0,422.85,302.83
2016,9,9,10,0,886.0,101.0,0.4,26.0,737.0,473.49,340.97
2016,9,9,10,15,894.0,102.5,0.3,26.5,766.0,521.86,376.58
2016,9,9,10,30,902.0,104.0,0.2,27.0,795.0,569.34,410.05
2016,9,9,10,45,909.5,104.0,0.15,28.0,817.0,614.11,440.05
2016,9,9,11,0,917.0,104.0,0.1,29.0,839.0,657.5,467.95
2016,9,9,11,15,920.5,104.5,0.25,29.0,853.0,697.17,496.7
2016,9,9,11,30,924.0,105.0,0.4,29.0,867.0,734.78,524.05
2016,9,9,11,45,927.0,104.5,0.55,29.5,873.5,768.87,546.77
2016,9,9,12,0,930.0,104.0,0.7,30.0,880.0,800.52,567.55
2016,9,9,12,15,720.0,204.0,0.85,30.0,804.0,765.77,545.86
2016,9,9,12,30,510.0,304.0,1.0,30.0,728.0,714.42,510.63
2016,9,9,12,45,493.0,309.5,1.2,30.0,715.5,722.0,518.34
2016,9,9,13,0,476.0,315.0,1.4,30.0,703.0,727.29,523.76
2016,9,9,13,15,481.0,303.0,1.5,30.0,688.0,731.81,528.5
2016,9,9,13,30,486.0,291.0,1.6,30.0,673.0,734.27,531.92
2016,9,9,13,45,676.5,204.0,1.75,30.0,716.5,822.44,596.97
2016,9,9,14,0,867.0,117.0,1.9,30.0,760.0,892.2,643.89
2016,9,9,14,15,856.5,115.0,1.95,29.5,727.5,889.92,644.57
2016,9,9,14,30,846.0,113.0,2.0,29.0,695.0,878.07,639.85
2016,9,9,14,45,834.0,109.5,2.15,29.0,656.5,860.19,630.92
2016,9,9,15,0,822.0,106.0,2.3,29.0,618.0,839.42,620.0
2016,9,9,15,15,804.0,103.0,2.35,28.5,574.5,811.45,604.56
2016,9,9,15,30,786.0,100.0,2.4,28.0,531.0,781.12,587.33
2016,9,9,15,45,763.0,95.5,2.5,27.5,483.0,742.91,564.62
2016,9,9,16,0,740.0,91.0,2.6,27.0,435.0,706.91,542.94
2016,9,9,16,15,706.5,86.5,2.6,26.0,384.0,658.14,511.91
2016,9,9,16,30,673.0,82.0,2.6,25.0,333.0,608.98,479.56
2016,9,9,16,45,627.5,75.0,2.65,24.5,281.5,548.42,435.8
2016,9,9,17,0,582.0,68.0,2.7,24.0,230.0,489.06,390.72
2016,9,9,17,15,510.5,59.5,2.6,22.5,180.0,413.49,331.75
2016,9,9,17,30,439.0,51.0,2.5,21.0,130.0,342.01,273.08
2016,9,9,17,45,328.0,39.0,2.4,20.0,86.5,250.52,194.97
2016,9,9,18,0,217.0,27.0,2.3,19.0,43.0,163.8,99.8
2016,9,9,18,15,108.5,13.5,2.3,18.5,21.5,61.1,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,13.0,13.0,10.48,0.0
2016,9,10,6,15,188.5,26.5,1.55,13.5,47.5,20.82,9.44
2016,9,10,6,30,316.0,42.0,1.6,14.0,82.0,33.75,23.59
2016,9,10,6,45,402.0,53.0,1.7,14.5,129.0,40.94,30.57
2016,9,10,7,0,488.0,64.0,1.8,15.0,176.0,47.8,36.94
2016,9,10,7,15,546.0,71.5,1.75,15.5,226.5,51.23,40.05
2016,9,10,7,30,604.0,79.0,1.7,16.0,277.0,54.54,42.89
2016,9,10,7,45,642.5,85.5,1.65,17.0,327.5,56.83,44.63
2016,9,10,8,0,681.0,92.0,1.6,18.0,378.0,65.02,51.45
2016,9,10,8,15,709.5,96.5,1.55,18.5,427.0,109.6,61.15
2016,9,10,8,30,738.0,101.0,1.5,19.0,476.0,157.27,91.8
2016,9,10,8,45,758.0,105.5,1.45,20.0,521.0,211.58,133.94
2016,9,10,9,0,778.0,110.0,1.4,21.0,566.0,262.14,175.67
