Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,15,578.5,189.0,1.4,21.5,541.5,309.45,222.03
2016,9,10,9,30,379.0,268.0,1.4,22.0,517.0,344.22,255.29
2016,9,10,9,45,605.5,194.5,1.4,23.0,616.5,389.36,287.38
2016,9,10,10,0,832.0,121.0,1.4,24.0,716.0,461.07,340.65
2016,9,10,10,15,841.0,123.0,1.5,24.5,744.5,508.64,378.19
2016,9,10,10,30,850.0,125.0,1.6,25.0,773.0,555.58,414.37
2016,9,10,10,45,855.0,126.5,1.7,25.5,794.0,598.98,447.08
2016,9,10,11,0,860.0,128.0,1.8,26.0,815.0,641.88,478.59
2016,9,10,11,15,864.0,129.0,1.9,26.5,829.0,680.41,506.38
2016,9,10,11,30,868.0,130.0,2.0,27.0,843.0,717.08,532.33
2016,9,10,11,45,868.5,130.5,2.1,27.5,848.5,748.77,554.42
2016,9,10,12,0,869.0,131.0,2.2,28.0,854.0,778.06,573.42
2016,9,10,12,15,690.0,216.0,2.3,28.0,789.0,752.19,554.38
2016,9,10,12,30,511.0,301.0,2.4,28.0,724.0,711.0,523.59
2016,9,10,12,45,496.5,306.0,2.55,28.0,713.0,720.13,531.14
2016,9,10,13,0,482.0,311.0,2.7,28.0,702.0,727.06,536.78
2016,9,10,13,15,488.5,298.0,2.8,27.5,686.5,731.82,542.57
2016,9,10,13,30,495.0,285.0,2.9,27.0,671.0,734.49,547.03
2016,9,10,13,45,490.5,276.5,3.0,27.0,649.0,730.09,545.31
2016,9,10,14,0,486.0,268.0,3.1,27.0,627.0,723.51,542.15
2016,9,10,14,15,478.0,259.5,3.15,26.5,599.5,711.75,536.2
2016,9,10,14,30,470.0,251.0,3.2,26.0,572.0,697.94,528.84
2016,9,10,14,45,614.0,188.0,3.25,26.0,583.0,758.42,576.64
2016,9,10,15,0,758.0,125.0,3.3,26.0,594.0,807.46,612.85
2016,9,10,15,15,738.0,121.0,3.3,25.5,550.5,777.93,594.6
2016,9,10,15,30,718.0,117.0,3.3,25.0,507.0,746.31,575.23
2016,9,10,15,45,692.0,112.0,3.35,24.5,460.0,706.87,550.14
2016,9,10,16,0,666.0,107.0,3.4,24.0,413.0,666.11,523.58
2016,9,10,16,15,630.0,101.0,3.35,23.5,363.5,615.66,488.79
2016,9,10,16,30,594.0,95.0,3.3,23.0,314.0,565.06,452.08
2016,9,10,16,45,545.0,86.5,3.3,22.5,263.5,502.86,405.23
2016,9,10,17,0,496.0,78.0,3.3,22.0,213.0,442.14,357.73
2016,9,10,17,15,424.0,67.0,3.2,21.0,165.0,364.07,294.89
2016,9,10,17,30,352.0,56.0,3.1,20.0,117.0,294.91,236.61
2016,9,10,17,45,250.0,40.5,3.05,19.0,76.5,209.32,162.56
2016,9,10,18,0,148.0,25.0,3.0,18.0,36.0,124.84,66.81
2016,9,10,18,15,74.0,12.5,2.95,17.5,18.0,44.5,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.0,11.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.1,12.0,10.0,8.58,0.0
2016,9,11,6,15,131.5,27.0,2.15,12.5,42.0,21.24,9.17
2016,9,11,6,30,231.0,45.0,2.2,13.0,74.0,34.89,24.59
2016,9,11,6,45,312.0,59.5,2.3,13.5,118.5,45.16,34.37
2016,9,11,7,0,393.0,74.0,2.4,14.0,163.0,54.99,43.45
2016,9,11,7,15,451.5,84.5,2.4,14.5,211.5,61.32,49.17
2016,9,11,7,30,510.0,95.0,2.4,15.0,260.0,67.37,54.42
2016,9,11,7,45,552.5,102.5,2.4,16.0,309.5,70.44,56.8
2016,9,11,8,0,595.0,110.0,2.4,17.0,359.0,76.49,61.67
2016,9,11,8,15,336.5,161.5,2.35,17.5,306.0,141.47,100.67
2016,9,11,8,30,78.0,213.0,2.3,18.0,253.0,183.24,141.58
2016,9,11,8,45,212.5,224.5,2.3,18.5,346.0,216.37,161.55
2016,9,11,9,0,347.0,236.0,2.3,19.0,439.0,263.73,194.19
2016,9,11,9,15,324.5,260.5,2.3,19.5,461.0,298.41,223.25
2016,9,11,9,30,302.0,285.0,2.3,20.0,483.0,330.96,250.13
2016,9,11,9,45,155.5,249.5,2.35,20.5,352.0,272.79,208.86
2016,9,11,10,0,9.0,214.0,2.4,21.0,221.0,198.75,152.88
2016,9,11,10,15,265.5,242.0,2.45,21.5,443.5,335.49,257.92
2016,9,11,10,30,522.0,270.0,2.5,22.0,666.0,505.73,385.16
2016,9,11,10,45,337.5,330.5,2.55,22.5,589.5,482.57,366.62
2016,9,11,11,0,153.0,391.0,2.6,23.0,513.0,443.42,335.68
2016,9,11,11,15,88.5,351.0,2.65,23.0,422.0,377.99,287.15
2016,9,11,11,30,24.0,311.0,2.7,23.0,331.0,303.98,231.02
2016,9,11,11,45,226.5,325.5,2.8,23.0,513.0,468.81,358.44
2016,9,11,12,0,429.0,340.0,2.9,23.0,695.0,647.3,490.3
2016,9,11,12,15,438.5,335.0,2.95,23.0,697.0,667.78,504.63
2016,9,11,12,30,448.0,330.0,3.0,23.0,699.0,687.17,519.17
2016,9,11,12,45,462.5,315.0,3.15,23.5,692.0,699.74,528.6
2016,9,11,13,0,477.0,300.0,3.3,24.0,685.0,710.72,536.98
2016,9,11,13,15,517.5,284.0,3.35,23.5,693.5,740.94,561.08
2016,9,11,13,30,558.0,268.0,3.4,23.0,702.0,769.72,584.13
2016,9,11,13,45,536.0,263.0,3.5,23.0,668.5,753.98,573.89
2016,9,11,14,0,514.0,258.0,3.6,23.0,635.0,735.82,562.17
2016,9,11,14,15,489.0,254.0,3.6,22.5,600.0,713.92,548.34
2016,9,11,14,30,464.0,250.0,3.6,22.0,565.0,690.1,533.02
2016,9,11,14,45,440.0,243.0,3.65,22.0,528.0,662.26,513.91
2016,9,11,15,0,416.0,236.0,3.7,22.0,491.0,632.98,493.59
2016,9,11,15,15,408.5,220.0,3.7,21.5,455.5,606.43,476.44
2016,9,11,15,30,401.0,204.0,3.7,21.0,420.0,578.27,457.8
2016,9,11,15,45,571.5,144.0,3.75,20.5,421.0,639.3,510.26
2016,9,11,16,0,742.0,84.0,3.8,20.0,422.0,690.59,551.99
2016,9,11,16,15,710.0,79.5,3.75,19.0,372.0,646.36,521.89
2016,9,11,16,30,678.0,75.0,3.7,18.0,322.0,598.36,488.46
2016,9,11,16,45,634.5,68.5,3.7,17.5,271.5,539.92,444.0
2016,9,11,17,0,591.0,62.0,3.7,17.0,221.0,482.61,398.17
2016,9,11,17,15,520.5,54.5,3.6,16.0,171.5,409.19,337.57
2016,9,11,17,30,450.0,47.0,3.5,15.0,122.0,339.82,277.53
2016,9,11,17,45,334.5,35.0,3.45,14.5,80.0,246.73,194.22
2016,9,11,18,0,219.0,23.0,3.4,14.0,38.0,154.14,69.4
2016,9,11,18,15,109.5,11.5,3.3,13.5,19.0,58.74,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,1.8,10.0,12.0,10.48,0.0
2016,9,12,6,15,169.0,27.0,1.85,10.5,46.5,21.32,8.57
2016,9,12,6,30,304.0,43.0,1.9,11.0,81.0,33.42,23.46
2016,9,12,6,45,408.0,53.0,1.95,11.5,129.0,41.35,31.25
2016,9,12,7,0,512.0,63.0,2.0,12.0,177.0,47.34,36.95
2016,9,12,7,15,573.0,70.0,1.95,12.5,229.0,50.39,39.79
2016,9,12,7,30,634.0,77.0,1.9,13.0,281.0,53.36,42.38
2016,9,12,7,45,683.5,80.0,1.85,14.0,334.0,53.07,41.87
2016,9,12,8,0,733.0,83.0,1.8,15.0,387.0,55.21,43.46
2016,9,12,8,15,444.0,150.5,1.75,15.5,341.5,131.65,90.08
2016,9,12,8,30,155.0,218.0,1.7,16.0,296.0,188.07,143.13
2016,9,12,8,45,121.5,237.0,1.65,16.5,301.5,208.91,160.32
2016,9,12,9,0,88.0,256.0,1.6,17.0,307.0,232.8,180.21
2016,9,12,9,15,217.5,265.0,1.6,17.5,403.0,277.79,211.34
2016,9,12,9,30,347.0,274.0,1.6,18.0,499.0,336.43,254.34
2016,9,12,9,45,201.5,291.5,1.65,18.5,424.0,322.7,247.23
2016,9,12,10,0,56.0,309.0,1.7,19.0,349.0,293.15,226.13
2016,9,12,10,15,72.0,332.0,1.8,19.5,385.5,325.55,250.52
2016,9,12,10,30,88.0,355.0,1.9,20.0,422.0,359.76,275.86
2016,9,12,10,45,180.0,365.5,2.0,20.5,507.0,425.4,325.13
2016,9,12,11,0,272.0,376.0,2.1,21.0,592.0,500.41,380.7
2016,9,12,11,15,275.5,380.0,2.15,21.0,602.0,522.39,396.89
2016,9,12,11,30,279.0,384.0,2.2,21.0,612.0,544.04,413.05
2016,9,12,11,45,280.0,386.5,2.3,21.0,616.5,562.15,426.72
2016,9,12,12,0,281.0,389.0,2.4,21.0,621.0,579.6,439.88
2016,9,12,12,15,383.0,349.0,2.45,21.0,664.0,633.46,481.43
2016,9,12,12,30,485.0,309.0,2.5,21.0,707.0,695.28,528.0
2016,9,12,12,45,476.5,310.5,2.6,21.5,697.5,705.47,534.58
2016,9,12,13,0,468.0,312.0,2.7,22.0,688.0,713.65,540.12
2016,9,12,13,15,472.5,301.0,2.75,21.5,673.0,718.41,545.66
2016,9,12,13,30,477.0,290.0,2.8,21.0,658.0,721.16,549.88
2016,9,12,13,45,527.0,263.0,2.85,21.0,657.5,744.54,568.89
2016,9,12,14,0,577.0,236.0,2.9,21.0,657.0,765.46,586.11
2016,9,12,14,15,453.0,264.5,2.9,20.5,585.5,692.24,533.09
2016,9,12,14,30,329.0,293.0,2.9,20.0,514.0,607.62,471.28
2016,9,12,14,45,253.0,285.5,2.95,20.0,450.0,536.38,418.73
2016,9,12,15,0,177.0,278.0,3.0,20.0,386.0,453.02,355.9
2016,9,12,15,15,145.0,256.5,2.95,19.5,340.5,403.58,319.37
2016,9,12,15,30,113.0,235.0,2.9,19.0,295.0,354.29,282.09
2016,9,12,15,45,72.0,203.0,2.9,18.5,240.5,273.44,219.03
2016,9,12,16,0,31.0,171.0,2.9,18.0,186.0,205.95,164.97
2016,9,12,16,15,26.5,152.0,2.9,17.5,163.5,182.96,147.11
2016,9,12,16,30,22.0,133.0,2.9,17.0,141.0,150.52,121.02
2016,9,12,16,45,16.0,112.5,2.9,16.5,118.0,125.59,100.59
2016,9,12,17,0,10.0,92.0,2.9,16.0,95.0,100.8,79.83
2016,9,12,17,15,5.0,71.5,2.85,15.0,73.0,76.68,59.36
2016,9,12,17,30,0.0,51.0,2.8,14.0,51.0,52.33,38.33
2016,9,12,17,45,0.0,32.5,2.75,13.5,32.5,32.74,20.92
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,12.99,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,6.67,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,9.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,10.0,8.0,7.63,0.0
2016,9,13,6,15,125.5,26.5,1.2,10.5,40.0,20.94,7.4
2016,9,13,6,30,228.0,45.0,1.2,11.0,72.0,35.05,24.81
2016,9,13,6,45,315.5,59.5,1.3,11.5,117.5,45.35,34.78
2016,9,13,7,0,403.0,74.0,1.4,12.0,163.0,55.22,43.98
2016,9,13,7,15,463.5,84.5,1.45,12.5,212.5,61.57,49.78
2016,9,13,7,30,524.0,95.0,1.5,13.0,262.0,68.55,55.92
2016,9,13,7,45,579.5,99.5,1.55,13.5,313.5,68.52,55.68
2016,9,13,8,0,635.0,104.0,1.6,14.0,365.0,68.86,55.71
2016,9,13,8,15,510.0,144.5,1.65,14.5,371.0,129.98,87.29
2016,9,13,8,30,385.0,185.0,1.7,15.0,377.0,183.65,130.35
2016,9,13,8,45,573.0,151.5,1.8,16.0,467.0,206.74,139.83
2016,9,13,9,0,761.0,118.0,1.9,17.0,557.0,254.16,172.57
2016,9,13,9,15,778.0,121.0,1.95,17.5,597.5,308.62,219.42
2016,9,13,9,30,795.0,124.0,2.0,18.0,638.0,358.82,262.83
2016,9,13,9,45,809.5,126.0,2.1,18.5,673.5,408.09,305.01
2016,9,13,10,0,824.0,128.0,2.2,19.0,709.0,457.72,346.5
2016,9,13,10,15,833.5,130.0,2.2,19.0,738.0,505.12,385.72
2016,9,13,10,30,843.0,132.0,2.2,19.0,767.0,551.94,423.48
2016,9,13,10,45,857.0,129.5,2.2,19.5,790.0,596.45,457.82
2016,9,13,11,0,871.0,127.0,2.2,20.0,813.0,641.13,491.32
2016,9,13,11,15,875.0,127.5,2.2,20.0,827.0,679.51,520.38
2016,9,13,11,30,879.0,128.0,2.2,20.0,841.0,715.97,547.53
2016,9,13,11,45,886.5,125.0,2.2,20.5,848.5,749.6,571.24
2016,9,13,12,0,894.0,122.0,2.2,21.0,856.0,781.09,591.74
2016,9,13,12,15,893.5,122.0,2.15,21.0,853.5,807.02,608.96
2016,9,13,12,30,893.0,122.0,2.1,21.0,851.0,830.16,624.26
2016,9,13,12,45,895.5,118.5,2.1,21.5,841.5,849.39,636.15
2016,9,13,13,0,898.0,115.0,2.1,22.0,832.0,865.64,646.08
2016,9,13,13,15,893.0,114.0,2.05,22.0,813.5,875.08,652.32
2016,9,13,13,30,888.0,113.0,2.0,22.0,795.0,881.28,656.57
2016,9,13,13,45,882.5,111.0,2.0,22.0,769.5,882.77,658.32
2016,9,13,14,0,877.0,109.0,2.0,22.0,744.0,881.02,658.09
2016,9,13,14,15,866.5,107.0,2.0,22.0,711.0,871.77,653.01
2016,9,13,14,30,856.0,105.0,2.0,22.0,678.0,865.97,650.46
2016,9,13,14,45,843.0,102.0,2.0,22.0,639.5,847.51,639.41
2016,9,13,15,0,830.0,99.0,2.0,22.0,601.0,826.18,626.56
2016,9,13,15,15,811.5,96.0,2.0,21.5,556.5,797.61,609.88
2016,9,13,15,30,793.0,93.0,2.0,21.0,512.0,766.7,591.43
2016,9,13,15,45,767.5,89.5,2.05,21.0,464.0,727.59,566.12
2016,9,13,16,0,742.0,86.0,2.1,21.0,416.0,686.93,539.23
2016,9,13,16,15,707.5,81.0,2.1,20.5,365.0,640.73,508.3
2016,9,13,16,30,673.0,76.0,2.1,20.0,314.0,590.55,473.38
2016,9,13,16,45,621.0,70.0,2.1,19.5,262.0,527.44,425.98
2016,9,13,17,0,569.0,64.0,2.1,19.0,210.0,466.01,377.8
2016,9,13,17,15,493.5,55.0,1.85,18.0,161.0,389.05,315.0
2016,9,13,17,30,418.0,46.0,1.6,17.0,112.0,316.63,253.2
2016,9,13,17,45,295.5,33.0,1.4,16.5,71.0,221.38,168.15
2016,9,13,18,0,173.0,20.0,1.2,16.0,30.0,123.57,7.45
2016,9,13,18,15,86.5,10.0,1.2,15.5,15.0,46.56,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,142.5,20.0,1.0,11.5,36.5,15.66,3.22
2016,9,14,6,30,285.0,40.0,1.1,12.0,73.0,31.11,21.22
2016,9,14,6,45,375.5,52.0,1.25,13.0,119.0,40.76,30.48
2016,9,14,7,0,466.0,64.0,1.4,14.0,165.0,48.56,37.71
2016,9,14,7,15,526.0,72.5,1.4,14.5,215.5,52.82,41.62
2016,9,14,7,30,586.0,81.0,1.4,15.0,266.0,56.9,45.18
2016,9,14,7,45,627.5,87.5,1.4,16.0,316.5,59.11,46.86
2016,9,14,8,0,669.0,94.0,1.4,17.0,367.0,61.22,48.38
2016,9,14,8,15,699.5,99.0,1.35,17.5,416.0,103.74,59.29
2016,9,14,8,30,730.0,104.0,1.3,18.0,465.0,151.3,88.26
2016,9,14,8,45,752.5,107.5,1.3,18.5,510.5,199.53,124.96
2016,9,14,9,0,775.0,111.0,1.3,19.0,556.0,254.79,170.55
2016,9,14,9,15,791.5,114.5,1.35,19.5,597.0,304.87,213.44
2016,9,14,9,30,808.0,118.0,1.4,20.0,638.0,355.96,257.07
2016,9,14,9,45,850.0,106.5,1.45,20.5,679.5,404.5,297.79
2016,9,14,10,0,892.0,95.0,1.5,21.0,721.0,460.13,343.05
2016,9,14,10,15,900.0,96.5,1.55,21.5,749.5,508.55,382.12
2016,9,14,10,30,908.0,98.0,1.6,22.0,778.0,556.05,419.33
2016,9,14,10,45,914.5,98.5,1.65,22.5,799.5,600.68,453.41
2016,9,14,11,0,921.0,99.0,1.7,23.0,821.0,643.81,485.47
2016,9,14,11,15,924.0,99.5,1.75,23.0,834.5,683.04,514.95
2016,9,14,11,30,927.0,100.0,1.8,23.0,848.0,720.13,542.4
2016,9,14,11,45,929.5,100.0,1.9,23.5,854.0,754.1,565.84
2016,9,14,12,0,932.0,100.0,2.0,24.0,860.0,785.58,586.58
2016,9,14,12,15,931.5,99.5,2.05,24.0,857.5,811.65,604.39
2016,9,14,12,30,931.0,99.0,2.1,24.0,855.0,834.8,620.3
2016,9,14,12,45,921.5,102.5,2.2,24.0,842.5,851.7,632.54
2016,9,14,13,0,912.0,106.0,2.3,24.0,830.0,865.3,642.74
2016,9,14,13,15,907.5,105.0,2.35,24.0,811.5,875.14,650.17
2016,9,14,13,30,903.0,104.0,2.4,24.0,793.0,881.72,655.58
2016,9,14,13,45,897.0,102.0,2.45,24.5,767.5,882.67,656.11
2016,9,14,14,0,891.0,100.0,2.5,25.0,742.0,880.32,654.62
2016,9,14,14,15,881.5,98.5,2.5,24.5,709.0,872.28,651.63
2016,9,14,14,30,872.0,97.0,2.5,24.0,676.0,861.11,646.67
2016,9,14,14,45,860.5,94.0,2.55,24.0,637.5,843.53,636.56
2016,9,14,15,0,849.0,91.0,2.6,24.0,599.0,829.6,629.06
2016,9,14,15,15,831.0,88.0,2.6,23.5,555.0,801.09,612.27
2016,9,14,15,30,813.0,85.0,2.6,23.0,511.0,770.2,593.73
2016,9,14,15,45,791.0,81.0,2.65,23.0,463.0,732.83,569.45
2016,9,14,16,0,769.0,77.0,2.7,23.0,415.0,693.74,543.51
2016,9,14,16,15,735.5,72.5,2.65,22.5,364.0,644.19,509.78
2016,9,14,16,30,702.0,68.0,2.6,22.0,313.0,594.15,474.69
2016,9,14,16,45,657.0,62.0,2.55,21.5,261.5,538.65,433.2
2016,9,14,17,0,612.0,56.0,2.5,21.0,210.0,480.74,387.52
2016,9,14,17,15,536.5,48.0,2.25,20.0,160.5,403.86,324.84
2016,9,14,17,30,461.0,40.0,2.0,19.0,111.0,331.73,263.1
2016,9,14,17,45,337.0,29.0,1.75,18.5,69.5,237.03,176.51
2016,9,14,18,0,213.0,18.0,1.5,18.0,28.0,137.69,0.0
2016,9,14,18,15,106.5,9.0,1.5,17.5,14.0,53.74,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.0,0.9,12.5,39.0,12.29,0.45
2016,9,15,6,30,404.0,32.0,1.0,13.0,78.0,25.12,15.91
2016,9,15,6,45,494.0,40.5,1.1,14.0,126.0,30.54,21.35
2016,9,15,7,0,584.0,49.0,1.2,15.0,174.0,35.75,26.2
2016,9,15,7,15,640.0,54.5,1.1,16.0,226.0,41.89,31.7
2016,9,15,7,30,696.0,60.0,1.0,17.0,278.0,44.59,33.97
2016,9,15,7,45,733.0,64.5,0.9,18.0,330.0,46.33,35.3
2016,9,15,8,0,770.0,69.0,0.8,19.0,382.0,48.02,36.52
2016,9,15,8,15,796.5,72.5,0.7,19.5,431.5,91.89,46.84
2016,9,15,8,30,823.0,76.0,0.6,20.0,481.0,142.55,76.67
2016,9,15,8,45,842.5,78.5,0.55,21.0,527.0,193.9,114.96
2016,9,15,9,0,862.0,81.0,0.5,22.0,573.0,253.08,162.78
2016,9,15,9,15,876.0,83.0,0.4,22.5,614.0,305.2,206.37
2016,9,15,9,30,890.0,85.0,0.3,23.0,655.0,357.81,249.86
2016,9,15,9,45,902.5,85.5,0.25,24.0,690.5,408.88,290.76
2016,9,15,10,0,915.0,86.0,0.2,25.0,726.0,459.82,330.0
2016,9,15,10,15,922.5,87.5,0.3,25.0,754.5,508.93,369.05
2016,9,15,10,30,930.0,89.0,0.4,25.0,783.0,557.03,406.45
2016,9,15,10,45,935.0,90.0,0.55,25.5,804.0,602.05,440.57
2016,9,15,11,0,940.0,91.0,0.7,26.0,825.0,645.42,472.75
2016,9,15,11,15,943.0,91.5,0.85,26.0,838.5,685.21,502.79
2016,9,15,11,30,946.0,92.0,1.0,26.0,852.0,722.81,530.9
2016,9,15,11,45,946.5,92.5,1.15,26.5,857.0,756.31,553.94
2016,9,15,12,0,947.0,93.0,1.3,27.0,862.0,787.14,574.42
2016,9,15,12,15,946.5,93.0,1.4,27.0,859.5,813.94,592.83
2016,9,15,12,30,946.0,93.0,1.5,27.0,857.0,837.77,609.38
2016,9,15,12,45,932.5,98.0,1.6,27.0,843.5,853.19,620.56
2016,9,15,13,0,919.0,103.0,1.7,27.0,830.0,865.14,629.67
2016,9,15,13,15,914.5,102.5,1.75,27.0,811.0,875.5,637.36
2016,9,15,13,30,910.0,102.0,1.8,27.0,792.0,882.57,643.07
2016,9,15,13,45,902.5,100.5,1.9,27.0,766.0,882.74,644.96
2016,9,15,14,0,895.0,99.0,2.0,27.0,740.0,879.6,644.85
2016,9,15,14,15,885.0,97.5,2.05,26.5,706.5,871.08,642.1
2016,9,15,14,30,875.0,96.0,2.1,26.0,673.0,859.41,637.4
2016,9,15,14,45,861.5,93.5,2.15,26.0,634.0,840.64,626.75
2016,9,15,15,0,848.0,91.0,2.2,26.0,595.0,825.55,618.66
2016,9,15,15,15,829.5,88.0,2.2,25.5,550.5,796.65,601.89
2016,9,15,15,30,811.0,85.0,2.2,25.0,506.0,765.39,583.39
2016,9,15,15,45,787.5,81.5,2.25,25.0,457.5,727.51,559.15
2016,9,15,16,0,764.0,78.0,2.3,25.0,409.0,687.99,533.29
2016,9,15,16,15,729.0,73.5,2.25,24.5,358.0,637.55,499.3
2016,9,15,16,30,694.0,69.0,2.2,24.0,307.0,590.63,466.9
2016,9,15,16,45,644.5,63.0,2.15,23.5,255.5,528.88,420.82
2016,9,15,17,0,595.0,57.0,2.1,23.0,204.0,468.72,373.82
2016,9,15,17,15,515.5,49.0,2.0,21.5,154.5,390.41,311.41
2016,9,15,17,30,436.0,41.0,1.9,20.0,105.0,317.09,249.68
2016,9,15,17,45,301.5,29.0,1.8,19.0,64.5,217.6,158.46
2016,9,15,18,0,167.0,17.0,1.7,18.0,24.0,112.68,0.0
2016,9,15,18,15,83.5,8.5,1.65,17.5,12.0,8.1,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,190.5,16.0,1.05,13.5,37.5,12.37,0.0
2016,9,16,6,30,381.0,32.0,1.2,14.0,75.0,25.24,15.83
2016,9,16,6,45,474.5,40.5,1.4,15.0,122.5,30.65,21.3
2016,9,16,7,0,568.0,49.0,1.6,16.0,170.0,35.85,26.15
2016,9,16,7,15,625.5,55.5,1.6,16.5,221.5,39.11,29.15
2016,9,16,7,30,683.0,62.0,1.6,17.0,273.0,46.42,35.58
2016,9,16,7,45,721.5,66.0,1.6,18.0,325.0,47.66,36.46
2016,9,16,8,0,760.0,70.0,1.6,19.0,377.0,48.9,37.28
2016,9,16,8,15,787.0,73.5,1.6,20.0,426.5,90.16,46.43
2016,9,16,8,30,814.0,77.0,1.6,21.0,476.0,140.32,75.41
2016,9,16,8,45,834.0,80.0,1.65,22.0,522.0,191.62,113.68
2016,9,16,9,0,854.0,83.0,1.7,23.0,568.0,250.79,161.93
2016,9,16,9,15,869.0,85.0,1.6,23.5,609.0,302.75,206.19
2016,9,16,9,30,884.0,87.0,1.5,24.0,650.0,355.31,250.77
2016,9,16,9,45,897.0,88.0,1.45,25.0,686.0,406.68,293.11
2016,9,16,10,0,910.0,89.0,1.4,26.0,722.0,457.98,333.96
2016,9,16,10,15,917.5,90.5,1.25,26.5,750.5,506.86,371.81
2016,9,16,10,30,925.0,92.0,1.1,27.0,779.0,554.72,407.28
2016,9,16,10,45,930.5,92.5,0.95,27.5,800.5,599.36,438.92
2016,9,16,11,0,936.0,93.0,0.8,28.0,822.0,642.36,467.95
2016,9,16,11,15,939.5,94.0,0.65,28.5,835.5,682.76,493.81
2016,9,16,11,30,943.0,95.0,0.5,29.0,849.0,721.02,517.03
2016,9,16,11,45,944.5,95.0,0.35,29.5,854.5,754.63,535.58
2016,9,16,12,0,946.0,95.0,0.2,30.0,860.0,785.63,551.19
2016,9,16,12,15,945.5,95.0,0.2,30.0,857.0,812.37,567.42
2016,9,16,12,30,945.0,95.0,0.2,30.0,854.0,836.15,581.85
2016,9,16,12,45,937.5,97.5,0.25,30.0,842.0,853.81,593.44
2016,9,16,13,0,930.0,100.0,0.3,30.0,830.0,868.15,603.25
2016,9,16,13,15,926.0,99.0,0.4,30.0,811.5,878.45,611.73
2016,9,16,13,30,922.0,98.0,0.5,30.0,793.0,885.41,618.43
2016,9,16,13,45,915.5,96.5,0.6,30.0,767.0,886.39,621.63
2016,9,16,14,0,909.0,95.0,0.7,30.0,741.0,884.02,622.93
2016,9,16,14,15,899.5,93.5,0.8,30.0,708.0,875.81,620.68
2016,9,16,14,30,890.0,92.0,0.9,30.0,675.0,864.41,616.48
2016,9,16,14,45,878.0,89.5,1.0,30.0,636.0,846.69,608.25
2016,9,16,15,0,866.0,87.0,1.1,30.0,597.0,826.06,598.09
2016,9,16,15,15,848.0,84.0,1.15,29.5,552.5,803.67,587.17
2016,9,16,15,30,830.0,81.0,1.2,29.0,508.0,772.45,570.22
2016,9,16,15,45,806.5,77.5,1.3,29.0,459.5,734.18,547.59
2016,9,16,16,0,783.0,74.0,1.4,29.0,411.0,694.24,523.2
2016,9,16,16,15,748.5,70.0,1.45,28.0,359.0,644.34,492.54
2016,9,16,16,30,714.0,66.0,1.5,27.0,307.0,593.99,460.21
2016,9,16,16,45,663.0,60.5,1.55,26.5,255.0,535.07,417.85
2016,9,16,17,0,612.0,55.0,1.6,26.0,203.0,474.17,371.56
2016,9,16,17,15,531.0,47.0,1.55,24.5,153.0,394.71,309.42
2016,9,16,17,30,450.0,39.0,1.5,23.0,103.0,320.41,247.75
2016,9,16,17,45,308.5,27.0,1.45,22.0,62.5,217.69,152.09
2016,9,16,18,0,167.0,15.0,1.4,21.0,22.0,90.65,0.0
2016,9,16,18,15,83.5,7.5,1.45,20.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,14.5,36.0,12.01,0.0
2016,9,17,6,30,381.0,31.0,1.1,15.0,72.0,24.45,14.99
2016,9,17,6,45,476.0,39.5,1.25,16.0,119.5,29.9,20.53
2016,9,17,7,0,571.0,48.0,1.4,17.0,167.0,35.14,25.4
2016,9,17,7,15,628.0,53.5,1.3,18.0,218.5,41.25,30.84
2016,9,17,7,30,685.0,59.0,1.2,19.0,270.0,43.97,33.14
2016,9,17,7,45,724.5,63.0,1.2,20.0,321.5,45.34,34.13
2016,9,17,8,0,764.0,67.0,1.2,21.0,373.0,46.69,35.06
2016,9,17,8,15,790.5,70.5,1.15,21.5,422.0,85.97,43.41
2016,9,17,8,30,817.0,74.0,1.1,22.0,471.0,136.19,71.84
2016,9,17,8,45,836.5,76.5,1.1,23.0,516.5,187.11,109.29
2016,9,17,9,0,856.0,79.0,1.1,24.0,562.0,245.86,156.71
2016,9,17,9,15,870.0,81.0,1.05,25.0,603.0,297.56,199.97
2016,9,17,9,30,884.0,83.0,1.0,26.0,644.0,349.75,243.32
2016,9,17,9,45,895.5,84.0,0.95,27.0,678.5,400.47,284.54
2016,9,17,10,0,907.0,85.0,0.9,28.0,713.0,450.97,324.12
2016,9,17,10,15,914.5,86.5,0.8,28.5,741.5,499.61,361.22
2016,9,17,10,30,922.0,88.0,0.7,29.0,770.0,547.24,396.01
2016,9,17,10,45,927.0,88.5,0.65,29.5,790.5,591.37,427.42
2016,9,17,11,0,932.0,89.0,0.6,30.0,811.0,633.83,456.53
2016,9,17,11,15,935.0,90.0,0.65,30.0,824.0,673.65,485.02
2016,9,17,11,30,938.0,91.0,0.7,30.0,837.0,711.3,511.55
2016,9,17,11,45,939.0,91.0,0.75,30.5,842.0,744.28,532.94
2016,9,17,12,0,940.0,91.0,0.8,31.0,847.0,774.63,551.57
2016,9,17,12,15,939.0,91.0,0.9,31.0,844.0,800.71,569.27
2016,9,17,12,30,938.0,91.0,1.0,31.0,841.0,823.81,585.17
2016,9,17,12,45,722.5,185.0,1.15,31.5,758.0,773.6,553.41
2016,9,17,13,0,507.0,279.0,1.3,32.0,675.0,705.75,505.96
2016,9,17,13,15,498.5,278.0,1.35,32.0,659.5,709.53,510.04
2016,9,17,13,30,490.0,277.0,1.4,32.0,644.0,711.18,512.08
2016,9,17,13,45,494.0,263.0,1.5,32.0,622.0,707.94,511.89
2016,9,17,14,0,498.0,249.0,1.6,32.0,600.0,702.42,510.24
2016,9,17,14,15,683.0,171.0,1.6,31.5,629.0,784.2,570.55
2016,9,17,14,30,868.0,93.0,1.6,31.0,658.0,843.72,611.08
2016,9,17,14,45,853.0,91.5,1.65,31.0,619.0,824.8,600.0
2016,9,17,15,0,838.0,90.0,1.7,31.0,580.0,809.59,592.16
2016,9,17,15,15,819.5,87.0,1.7,30.5,535.5,780.82,575.94
2016,9,17,15,30,801.0,84.0,1.7,30.0,491.0,749.74,558.06
2016,9,17,15,45,776.0,80.5,1.7,30.0,443.0,710.97,533.52
2016,9,17,16,0,751.0,77.0,1.7,30.0,395.0,670.66,507.5
2016,9,17,16,15,715.5,72.5,1.65,29.0,344.5,620.38,475.34
2016,9,17,16,30,680.0,68.0,1.6,28.0,294.0,573.82,444.44
2016,9,17,16,45,628.5,61.5,1.55,27.5,243.0,510.94,398.2
2016,9,17,17,0,577.0,55.0,1.5,27.0,192.0,449.85,351.22
2016,9,17,17,15,493.5,47.0,1.4,25.5,143.0,370.6,288.98
2016,9,17,17,30,410.0,39.0,1.3,24.0,94.0,296.72,227.51
2016,9,17,17,45,269.5,26.5,1.2,23.0,56.0,194.25,129.48
2016,9,17,18,0,129.0,14.0,1.1,22.0,18.0,71.75,0.0
2016,9,17,18,15,64.5,7.0,1.1,21.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,14.5,1.35,17.0,34.5,11.19,0.0
2016,9,18,6,30,380.0,29.0,1.6,18.0,69.0,22.72,13.2
2016,9,18,6,45,475.0,37.0,1.85,19.0,116.0,27.83,18.41
2016,9,18,7,0,570.0,45.0,2.1,20.0,163.0,32.75,22.94
2016,9,18,7,15,627.0,51.0,2.1,21.0,214.0,39.14,28.58
2016,9,18,7,30,684.0,57.0,2.1,22.0,265.0,42.39,31.32
2016,9,18,7,45,722.5,61.0,2.1,23.0,316.0,43.83,32.38
2016,9,18,8,0,761.0,65.0,2.1,24.0,367.0,45.25,33.36
2016,9,18,8,15,787.5,68.0,2.05,25.0,415.5,81.85,40.38
2016,9,18,8,30,814.0,71.0,2.0,26.0,464.0,131.44,67.42
2016,9,18,8,45,612.5,141.0,2.0,27.0,453.0,197.16,124.93
2016,9,18,9,0,411.0,211.0,2.0,28.0,442.0,245.98,171.11
2016,9,18,9,15,646.5,145.5,1.8,28.5,538.5,279.78,191.25
2016,9,18,9,30,882.0,80.0,1.6,29.0,635.0,344.37,237.63
2016,9,18,9,45,897.5,79.0,1.45,30.0,670.5,394.64,278.28
2016,9,18,10,0,913.0,78.0,1.3,31.0,706.0,445.03,317.57
2016,9,18,10,15,920.0,79.0,1.1,31.5,734.0,493.15,354.07
2016,9,18,10,30,927.0,80.0,0.9,32.0,762.0,540.17,388.0
2016,9,18,10,45,932.5,80.5,0.7,32.5,783.0,584.63,418.37
2016,9,18,11,0,938.0,81.0,0.5,33.0,804.0,627.43,445.91
2016,9,18,11,15,941.0,81.5,0.55,33.0,817.0,666.85,473.82
2016,9,18,11,30,944.0,82.0,0.6,33.0,830.0,704.06,499.77
2016,9,18,11,45,945.5,82.0,0.65,33.5,835.0,737.38,520.99
2016,9,18,12,0,947.0,82.0,0.7,34.0,840.0,768.08,539.59
2016,9,18,12,15,946.5,82.0,0.85,34.0,837.0,794.52,558.02
2016,9,18,12,30,946.0,82.0,1.0,34.0,834.0,817.98,574.65
2016,9,18,12,45,937.5,84.5,1.15,34.5,822.0,834.6,585.86
2016,9,18,13,0,929.0,87.0,1.3,35.0,810.0,847.87,595.04
2016,9,18,13,15,924.5,86.5,1.4,35.0,791.0,857.92,602.92
2016,9,18,13,30,920.0,86.0,1.5,35.0,772.0,864.65,608.85
2016,9,18,13,45,914.0,84.5,1.6,35.0,746.0,865.71,611.35
2016,9,18,14,0,908.0,83.0,1.7,35.0,720.0,863.44,611.9
2016,9,18,14,15,898.5,81.5,1.75,34.5,687.5,854.93,609.34
2016,9,18,14,30,889.0,80.0,1.8,34.0,655.0,843.25,604.87
2016,9,18,14,45,876.5,78.0,1.85,34.0,616.0,825.42,595.25
2016,9,18,15,0,864.0,76.0,1.9,34.0,577.0,804.73,583.8
2016,9,18,15,15,846.5,73.5,1.9,33.5,533.0,776.72,568.22
2016,9,18,15,30,829.0,71.0,1.9,33.0,489.0,746.38,550.92
2016,9,18,15,45,805.0,68.0,1.95,33.0,441.0,714.6,531.6
2016,9,18,16,0,781.0,65.0,2.0,33.0,393.0,675.0,506.46
2016,9,18,16,15,747.0,61.5,1.9,32.0,342.0,626.34,475.42
2016,9,18,16,30,713.0,58.0,1.8,31.0,291.0,577.31,442.97
2016,9,18,16,45,663.5,52.5,1.7,30.5,240.0,515.69,397.97
2016,9,18,17,0,614.0,47.0,1.6,30.0,189.0,455.55,351.71
2016,9,18,17,15,532.0,40.0,1.45,28.5,140.5,381.49,293.5
2016,9,18,17,30,450.0,33.0,1.3,27.0,92.0,309.13,233.09
2016,9,18,17,45,305.5,22.5,1.2,26.0,54.0,204.03,126.65
2016,9,18,18,0,161.0,12.0,1.1,25.0,16.0,83.6,0.0
2016,9,18,18,15,80.5,6.0,1.1,24.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,203.5,13.5,0.9,19.0,34.0,10.39,0.0
2016,9,19,6,30,407.0,27.0,1.0,20.0,68.0,22.95,13.13
2016,9,19,6,45,498.5,34.5,1.1,21.0,115.0,28.14,18.48
2016,9,19,7,0,590.0,42.0,1.2,22.0,162.0,33.19,23.11
2016,9,19,7,15,645.0,47.0,1.2,22.5,212.5,35.79,25.49
2016,9,19,7,30,700.0,52.0,1.2,23.0,263.0,38.35,27.7
2016,9,19,7,45,736.0,55.5,1.2,24.0,313.0,39.58,28.6
2016,9,19,8,0,772.0,59.0,1.2,25.0,363.0,40.8,29.43
2016,9,19,8,15,797.5,62.0,1.1,25.5,411.5,82.54,41.48
2016,9,19,8,30,823.0,65.0,1.0,26.0,460.0,132.32,67.93
2016,9,19,8,45,841.0,67.5,0.9,27.0,505.0,182.92,103.93
2016,9,19,9,0,859.0,70.0,0.8,28.0,550.0,234.86,145.07
2016,9,19,9,15,873.0,72.0,0.75,28.5,590.0,286.49,187.87
2016,9,19,9,30,887.0,74.0,0.7,29.0,630.0,338.61,230.94
2016,9,19,9,45,889.0,79.0,0.65,30.0,662.5,389.25,271.64
2016,9,19,10,0,891.0,84.0,0.6,31.0,695.0,438.84,309.99
2016,9,19,10,15,898.5,85.5,0.75,31.5,722.5,486.63,347.48
2016,9,19,10,30,906.0,87.0,0.9,32.0,750.0,533.42,383.24
2016,9,19,10,45,912.5,87.5,1.05,32.5,771.0,577.56,416.26
2016,9,19,11,0,919.0,88.0,1.2,33.0,792.0,620.19,447.41
2016,9,19,11,15,922.0,88.5,1.35,33.0,805.0,658.92,476.21
2016,9,19,11,30,925.0,89.0,1.5,33.0,818.0,695.5,503.11
2016,9,19,11,45,927.5,88.5,1.65,33.5,823.5,728.46,525.82
2016,9,19,12,0,930.0,88.0,1.8,34.0,829.0,758.89,545.54
2016,9,19,12,15,929.5,88.0,1.9,34.0,826.0,784.91,563.1
2016,9,19,12,30,929.0,88.0,2.0,34.0,823.0,808.0,578.84
2016,9,19,12,45,917.0,92.5,2.15,34.0,810.0,823.6,590.22
2016,9,19,13,0,905.0,97.0,2.3,34.0,797.0,835.84,599.57
2016,9,19,13,15,900.5,96.5,2.4,33.5,778.5,845.67,608.38
2016,9,19,13,30,896.0,96.0,2.5,33.0,760.0,852.27,615.25
2016,9,19,13,45,891.0,94.0,2.6,33.0,734.5,853.6,617.58
2016,9,19,14,0,886.0,92.0,2.7,33.0,709.0,851.67,617.94
2016,9,19,14,15,876.0,90.0,2.75,32.5,676.5,842.32,614.47
2016,9,19,14,30,866.0,88.0,2.8,32.0,644.0,829.85,609.05
2016,9,19,14,45,855.5,85.0,2.9,32.0,606.0,812.83,599.71
2016,9,19,15,0,845.0,82.0,3.0,32.0,568.0,792.94,588.43
2016,9,19,15,15,827.0,79.5,3.0,31.5,524.0,771.22,576.5
2016,9,19,15,30,809.0,77.0,3.0,31.0,480.0,740.96,558.54
2016,9,19,15,45,788.0,72.5,3.0,30.5,433.0,703.89,535.52
2016,9,19,16,0,767.0,68.0,3.0,30.0,386.0,665.1,510.77
2016,9,19,16,15,732.0,64.0,2.9,29.0,335.5,615.58,478.09
2016,9,19,16,30,697.0,60.0,2.8,28.0,285.0,565.76,443.91
2016,9,19,16,45,650.0,54.0,2.75,27.5,234.5,505.81,398.64
2016,9,19,17,0,603.0,48.0,2.7,27.0,184.0,447.16,352.18
2016,9,19,17,15,518.5,40.5,2.4,26.0,136.0,372.2,290.72
2016,9,19,17,30,434.0,33.0,2.1,25.0,88.0,298.74,227.1
2016,9,19,17,45,287.0,22.0,1.85,24.0,51.0,191.0,109.1
2016,9,19,18,0,140.0,11.0,1.6,23.0,14.0,72.62,0.0
2016,9,19,18,15,70.0,5.5,1.55,22.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,173.0,15.5,2.15,12.5,32.5,12.28,0.0
2016,9,20,6,30,346.0,31.0,2.2,13.0,65.0,24.88,15.06
2016,9,20,6,45,450.0,40.0,2.3,13.5,112.5,30.75,21.38
2016,9,20,7,0,554.0,49.0,2.4,14.0,160.0,36.4,26.78
2016,9,20,7,15,614.5,55.0,2.45,15.0,211.0,39.23,29.4
2016,9,20,7,30,675.0,61.0,2.5,16.0,262.0,46.12,35.46
2016,9,20,7,45,718.5,64.5,2.55,17.0,313.5,46.98,36.02
2016,9,20,8,0,762.0,68.0,2.6,18.0,365.0,47.88,36.57
2016,9,20,8,15,788.5,71.5,2.65,18.5,414.0,80.56,42.28
2016,9,20,8,30,815.0,75.0,2.7,19.0,463.0,130.5,69.26
2016,9,20,8,45,838.0,76.0,2.75,20.0,509.0,180.51,105.67
2016,9,20,9,0,861.0,77.0,2.8,21.0,555.0,238.65,153.23
2016,9,20,9,15,875.0,79.0,2.8,21.5,595.0,290.46,198.19
2016,9,20,9,30,889.0,81.0,2.8,22.0,635.0,342.75,243.81
2016,9,20,9,45,723.5,150.0,2.85,22.5,617.5,379.22,279.63
