Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,0,558.0,219.0,2.9,23.0,600.0,408.99,307.16
2016,9,20,10,15,741.5,152.5,2.9,23.5,680.0,464.93,350.66
2016,9,20,10,30,925.0,86.0,2.9,24.0,760.0,539.51,408.24
2016,9,20,10,45,930.5,86.5,2.95,24.5,780.5,583.85,442.8
2016,9,20,11,0,936.0,87.0,3.0,25.0,801.0,626.55,475.35
2016,9,20,11,15,939.0,87.5,3.05,25.0,814.0,665.86,505.61
2016,9,20,11,30,942.0,88.0,3.1,25.0,827.0,702.97,533.72
2016,9,20,11,45,942.5,88.5,3.2,25.5,831.5,735.99,557.33
2016,9,20,12,0,943.0,89.0,3.3,26.0,836.0,766.34,577.56
2016,9,20,12,15,774.0,174.0,3.3,26.0,785.5,754.25,567.92
2016,9,20,12,30,605.0,259.0,3.3,26.0,735.0,727.68,546.36
2016,9,20,12,45,618.0,244.0,3.35,26.5,724.5,742.21,557.0
2016,9,20,13,0,631.0,229.0,3.4,27.0,714.0,753.22,564.94
2016,9,20,13,15,776.0,159.0,3.4,26.5,741.0,813.37,610.69
2016,9,20,13,30,921.0,89.0,3.4,26.0,768.0,862.31,645.75
2016,9,20,13,45,912.5,88.5,3.4,26.0,741.0,862.34,646.25
2016,9,20,14,0,904.0,88.0,3.4,26.0,714.0,859.05,645.01
2016,9,20,14,15,894.0,86.5,3.35,25.5,681.0,850.14,641.06
2016,9,20,14,30,884.0,85.0,3.3,25.0,648.0,838.08,635.08
2016,9,20,14,45,870.5,83.0,3.3,25.0,608.5,819.52,623.72
2016,9,20,15,0,857.0,81.0,3.3,25.0,569.0,798.15,610.47
2016,9,20,15,15,838.5,78.5,3.25,24.5,524.5,775.8,597.44
2016,9,20,15,30,820.0,76.0,3.2,24.0,480.0,744.95,578.23
2016,9,20,15,45,795.5,72.0,3.15,24.0,432.0,705.62,551.54
2016,9,20,16,0,771.0,68.0,3.1,24.0,384.0,664.74,523.29
2016,9,20,16,15,735.0,64.0,2.95,23.5,333.0,614.49,488.01
2016,9,20,16,30,699.0,60.0,2.8,23.0,282.0,563.99,451.21
2016,9,20,16,45,648.5,54.0,2.7,22.5,231.0,501.88,403.06
2016,9,20,17,0,598.0,48.0,2.6,22.0,180.0,445.85,357.25
2016,9,20,17,15,510.5,40.5,2.4,21.0,131.5,365.44,290.41
2016,9,20,17,30,423.0,33.0,2.2,20.0,83.0,291.07,224.27
2016,9,20,17,45,211.5,16.5,2.05,19.5,41.5,143.99,70.97
2016,9,20,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,177.5,15.0,2.05,12.5,32.0,11.92,0.0
2016,9,21,6,30,355.0,30.0,2.3,13.0,64.0,24.09,14.21
2016,9,21,6,45,454.5,39.0,2.55,13.5,110.5,30.0,20.68
2016,9,21,7,0,554.0,48.0,2.8,14.0,157.0,35.68,26.11
2016,9,21,7,15,615.5,54.0,2.85,14.5,208.5,38.55,28.84
2016,9,21,7,30,677.0,60.0,2.9,15.0,260.0,45.4,34.96
2016,9,21,7,45,370.0,107.5,3.0,15.5,220.0,75.3,61.3
2016,9,21,8,0,63.0,155.0,3.1,16.0,180.0,124.78,104.2
2016,9,21,8,15,143.5,177.5,3.1,16.5,243.0,141.64,109.37
2016,9,21,8,30,224.0,200.0,3.1,17.0,306.0,176.88,131.87
2016,9,21,8,45,542.0,140.5,3.1,17.5,430.5,182.7,121.28
2016,9,21,9,0,860.0,81.0,3.1,18.0,555.0,239.37,155.54
2016,9,21,9,15,876.0,83.0,3.15,18.0,596.5,291.67,201.71
2016,9,21,9,30,892.0,85.0,3.2,18.0,638.0,344.63,248.99
2016,9,21,9,45,755.5,141.0,3.25,18.5,627.5,381.12,285.13
2016,9,21,10,0,619.0,197.0,3.3,19.0,617.0,413.71,315.41
2016,9,21,10,15,623.5,205.0,3.35,19.5,642.5,455.3,349.55
2016,9,21,10,30,628.0,213.0,3.4,20.0,668.0,496.4,382.41
2016,9,21,10,45,793.5,150.0,3.45,20.5,741.5,562.67,434.39
2016,9,21,11,0,959.0,87.0,3.5,21.0,815.0,637.15,492.11
2016,9,21,11,15,964.0,87.5,3.55,21.0,829.5,678.51,524.34
2016,9,21,11,30,969.0,88.0,3.6,21.0,844.0,717.74,554.58
2016,9,21,11,45,974.0,87.0,3.65,21.5,851.0,753.21,580.27
2016,9,21,12,0,979.0,86.0,3.7,22.0,858.0,786.15,602.44
2016,9,21,12,15,980.0,86.0,3.8,22.0,855.5,814.42,622.64
2016,9,21,12,30,981.0,86.0,3.9,22.0,853.0,839.67,640.8
2016,9,21,12,45,973.0,89.0,4.0,22.0,841.0,857.84,654.11
2016,9,21,13,0,965.0,92.0,4.1,22.0,829.0,872.56,665.19
2016,9,21,13,15,960.0,91.5,4.2,22.0,809.5,882.6,673.15
2016,9,21,13,30,955.0,91.0,4.3,22.0,790.0,889.18,678.9
2016,9,21,13,45,951.0,88.0,4.4,22.0,763.5,890.42,681.09
2016,9,21,14,0,947.0,85.0,4.5,22.0,737.0,888.15,681.2
2016,9,21,14,15,937.0,83.5,4.55,21.5,702.5,879.12,677.79
2016,9,21,14,30,927.0,82.0,4.6,21.0,668.0,866.79,672.17
2016,9,21,14,45,917.0,79.0,4.7,21.0,628.0,849.52,662.1
2016,9,21,15,0,907.0,76.0,4.8,21.0,588.0,829.17,649.83
2016,9,21,15,15,888.5,73.5,4.8,20.5,542.0,799.76,631.56
2016,9,21,15,30,870.0,71.0,4.8,20.0,496.0,767.93,611.33
2016,9,21,15,45,848.0,67.0,4.85,20.0,446.5,735.56,589.44
2016,9,21,16,0,826.0,63.0,4.9,20.0,397.0,695.21,561.07
2016,9,21,16,15,790.5,59.5,4.8,19.0,344.5,644.54,525.54
2016,9,21,16,30,755.0,56.0,4.7,18.0,292.0,593.46,488.33
2016,9,21,16,45,702.5,50.5,4.6,17.5,238.5,529.06,436.45
2016,9,21,17,0,650.0,45.0,4.5,17.0,185.0,466.24,383.43
2016,9,21,17,15,559.0,38.0,4.4,16.0,135.0,382.08,311.13
2016,9,21,17,30,468.0,31.0,4.3,15.0,85.0,303.24,237.99
2016,9,21,17,45,234.0,15.5,4.2,14.5,42.5,150.83,57.67
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,180.0,14.0,1.95,10.5,31.0,11.08,0.0
2016,9,22,6,30,360.0,28.0,2.2,11.0,62.0,22.33,12.69
2016,9,22,6,45,468.0,36.5,2.5,11.5,109.5,27.9,18.98
2016,9,22,7,0,576.0,45.0,2.8,12.0,157.0,33.28,24.17
2016,9,22,7,15,637.0,50.5,2.85,12.5,208.5,39.27,29.73
2016,9,22,7,30,698.0,56.0,2.9,13.0,260.0,42.11,32.3
2016,9,22,7,45,742.0,59.5,2.95,14.0,312.5,43.18,33.1
2016,9,22,8,0,786.0,63.0,3.0,15.0,365.0,44.29,33.86
2016,9,22,8,15,813.0,66.0,2.95,15.5,414.5,73.04,38.01
2016,9,22,8,30,840.0,69.0,2.9,16.0,464.0,130.43,69.8
2016,9,22,8,45,860.0,71.5,2.9,16.5,510.0,182.19,107.57
2016,9,22,9,0,880.0,74.0,2.9,17.0,556.0,235.47,151.95
2016,9,22,9,15,893.5,75.5,2.8,17.5,596.5,287.6,197.85
2016,9,22,9,30,907.0,77.0,2.7,18.0,637.0,340.12,244.39
2016,9,22,9,45,920.0,77.5,2.65,18.5,672.0,391.76,289.68
2016,9,22,10,0,933.0,78.0,2.6,19.0,707.0,443.25,333.74
2016,9,22,10,15,940.5,79.0,2.5,19.5,735.0,492.33,374.6
2016,9,22,10,30,948.0,80.0,2.4,20.0,763.0,540.31,413.21
2016,9,22,10,45,953.0,80.5,2.35,20.5,784.0,585.17,448.39
2016,9,22,11,0,958.0,81.0,2.3,21.0,805.0,628.27,481.16
2016,9,22,11,15,961.0,81.5,2.25,21.0,817.5,668.21,511.62
2016,9,22,11,30,964.0,82.0,2.2,21.0,830.0,705.88,539.73
2016,9,22,11,45,965.0,82.5,2.2,21.5,835.0,739.75,563.56
2016,9,22,12,0,966.0,83.0,2.2,22.0,840.0,770.9,583.78
2016,9,22,12,15,965.5,83.0,2.15,22.0,836.5,797.6,601.58
2016,9,22,12,30,965.0,83.0,2.1,22.0,833.0,821.25,617.29
2016,9,22,12,45,956.0,86.0,2.05,22.5,820.5,838.23,627.26
2016,9,22,13,0,947.0,89.0,2.0,23.0,808.0,851.79,635.01
2016,9,22,13,15,942.0,88.0,1.95,23.0,788.5,860.94,641.12
2016,9,22,13,30,937.0,87.0,1.9,23.0,769.0,866.69,645.11
2016,9,22,13,45,928.5,86.5,1.9,23.0,741.5,866.7,645.92
2016,9,22,14,0,920.0,86.0,1.9,23.0,714.0,863.33,644.69
2016,9,22,14,15,909.5,84.5,1.9,22.5,680.5,853.9,640.79
2016,9,22,14,30,899.0,83.0,1.9,22.0,647.0,841.26,634.86
2016,9,22,14,45,883.0,82.0,1.9,22.0,606.5,821.65,623.05
2016,9,22,15,0,867.0,81.0,1.9,22.0,566.0,799.27,609.41
2016,9,22,15,15,848.0,78.0,1.95,21.5,521.0,775.74,596.5
2016,9,22,15,30,829.0,75.0,2.0,21.0,476.0,743.75,577.39
2016,9,22,15,45,798.5,73.0,2.05,21.0,426.0,702.27,550.0
2016,9,22,16,0,768.0,71.0,2.1,21.0,376.0,659.49,521.06
2016,9,22,16,15,729.5,66.5,2.05,20.5,324.5,607.15,484.53
2016,9,22,16,30,691.0,62.0,2.0,20.0,273.0,554.67,445.87
2016,9,22,16,45,631.0,56.0,2.0,19.5,221.5,491.58,396.71
2016,9,22,17,0,571.0,50.0,2.0,19.0,170.0,427.07,344.08
2016,9,22,17,15,474.5,41.5,1.9,18.0,122.0,342.12,272.99
2016,9,22,17,30,378.0,33.0,1.8,17.0,74.0,263.89,201.66
2016,9,22,17,45,189.0,16.5,1.75,16.0,37.0,128.51,23.99
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,12.5,1.15,12.0,29.5,11.91,0.0
2016,9,23,6,30,378.0,25.0,1.3,13.0,59.0,19.66,10.18
2016,9,23,6,45,474.5,33.5,1.5,14.0,105.0,25.38,16.54
2016,9,23,7,0,571.0,42.0,1.7,15.0,151.0,33.7,24.22
2016,9,23,7,15,629.5,47.5,1.8,15.5,201.0,36.69,27.07
2016,9,23,7,30,688.0,53.0,1.9,16.0,251.0,39.64,29.71
2016,9,23,7,45,726.0,57.0,2.05,17.0,301.5,41.22,30.96
2016,9,23,8,0,764.0,61.0,2.2,18.0,352.0,42.77,32.11
2016,9,23,8,15,790.5,64.0,2.2,18.5,400.0,68.61,35.43
2016,9,23,8,30,817.0,67.0,2.2,19.0,448.0,124.66,65.52
2016,9,23,8,45,836.0,69.0,2.2,19.5,492.5,174.56,101.1
2016,9,23,9,0,855.0,71.0,2.2,20.0,537.0,225.85,143.14
2016,9,23,9,15,868.5,73.0,2.15,20.5,576.5,276.99,187.45
2016,9,23,9,30,882.0,75.0,2.1,21.0,616.0,328.55,232.46
2016,9,23,9,45,892.5,76.5,2.1,21.5,650.0,378.83,276.04
2016,9,23,10,0,903.0,78.0,2.1,22.0,684.0,428.78,318.3
2016,9,23,10,15,910.0,79.0,2.05,22.5,711.0,476.19,357.33
2016,9,23,10,30,917.0,80.0,2.0,23.0,738.0,522.49,394.24
2016,9,23,10,45,920.5,81.5,1.95,23.5,757.5,566.08,427.93
2016,9,23,11,0,924.0,83.0,1.9,24.0,777.0,607.89,459.23
2016,9,23,11,15,927.0,83.5,1.85,24.0,789.5,646.51,488.25
2016,9,23,11,30,930.0,84.0,1.8,24.0,802.0,682.94,515.02
2016,9,23,11,45,929.0,85.0,1.75,24.0,806.0,714.8,537.99
2016,9,23,12,0,928.0,86.0,1.7,24.0,810.0,743.94,557.38
2016,9,23,12,15,927.5,86.0,1.75,24.0,806.5,769.62,575.08
2016,9,23,12,30,927.0,86.0,1.8,24.0,803.0,792.36,590.86
2016,9,23,12,45,920.5,87.5,1.85,24.0,791.0,808.97,602.6
2016,9,23,13,0,914.0,89.0,1.9,24.0,779.0,822.34,612.32
2016,9,23,13,15,909.5,88.0,1.95,24.0,760.0,831.4,619.31
2016,9,23,13,30,905.0,87.0,2.0,24.0,741.0,837.18,624.27
2016,9,23,13,45,899.0,85.5,2.15,24.5,715.0,837.9,625.63
2016,9,23,14,0,893.0,84.0,2.3,25.0,689.0,835.35,624.9
2016,9,23,14,15,883.5,82.5,2.35,25.0,656.5,826.69,620.57
2016,9,23,14,30,874.0,81.0,2.4,25.0,624.0,814.92,614.26
2016,9,23,14,45,860.0,79.0,2.45,25.0,585.0,795.93,603.06
2016,9,23,15,0,846.0,77.0,2.5,25.0,546.0,774.17,589.97
2016,9,23,15,15,827.0,74.5,2.45,24.5,502.0,751.42,576.64
2016,9,23,15,30,808.0,72.0,2.4,24.0,458.0,720.42,557.31
2016,9,23,15,45,781.0,69.0,2.4,23.5,410.0,680.84,531.78
2016,9,23,16,0,754.0,66.0,2.4,23.0,362.0,639.9,504.64
2016,9,23,16,15,715.5,61.5,2.35,22.5,311.5,588.1,468.29
2016,9,23,16,30,677.0,57.0,2.3,22.0,261.0,536.29,429.87
2016,9,23,16,45,626.5,50.5,2.25,21.5,211.5,474.9,381.8
2016,9,23,17,0,576.0,44.0,2.2,21.0,162.0,415.19,332.65
2016,9,23,17,15,481.0,36.0,2.1,20.0,115.0,336.54,266.3
2016,9,23,17,30,386.0,28.0,2.0,19.0,68.0,260.63,195.39
2016,9,23,17,45,193.0,14.0,1.95,18.0,34.0,124.53,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.0,1.9,14.5,29.5,11.44,0.0
2016,9,24,6,30,401.0,24.0,2.2,15.0,59.0,20.59,10.5
2016,9,24,6,45,501.0,31.5,2.55,16.0,105.5,25.91,16.77
2016,9,24,7,0,601.0,39.0,2.9,17.0,152.0,31.08,21.67
2016,9,24,7,15,660.0,44.0,3.05,17.5,203.0,33.79,24.24
2016,9,24,7,30,719.0,49.0,3.2,18.0,254.0,36.46,26.63
2016,9,24,7,45,757.5,52.5,3.4,19.0,305.0,37.81,27.68
2016,9,24,8,0,796.0,56.0,3.6,20.0,356.0,39.14,28.66
2016,9,24,8,15,822.5,58.5,3.6,20.5,405.5,70.12,36.92
2016,9,24,8,30,849.0,61.0,3.6,21.0,455.0,120.59,60.95
2016,9,24,8,45,868.5,63.0,3.65,21.5,500.5,172.1,97.2
2016,9,24,9,0,888.0,65.0,3.7,22.0,546.0,225.05,140.38
2016,9,24,9,15,902.5,66.5,3.65,22.5,586.5,277.59,185.92
2016,9,24,9,30,917.0,68.0,3.6,23.0,627.0,330.6,232.37
2016,9,24,9,45,929.5,68.0,3.6,24.0,662.0,381.87,276.57
2016,9,24,10,0,942.0,68.0,3.6,25.0,697.0,432.9,319.44
2016,9,24,10,15,949.5,69.0,3.5,25.5,725.0,482.15,360.2
2016,9,24,10,30,957.0,70.0,3.4,26.0,753.0,530.25,398.79
2016,9,24,10,45,962.0,70.5,3.35,26.5,773.5,575.23,433.98
2016,9,24,11,0,967.0,71.0,3.3,27.0,794.0,618.42,466.78
2016,9,24,11,15,970.0,71.5,3.15,27.0,806.5,658.42,496.98
2016,9,24,11,30,973.0,72.0,3.0,27.0,819.0,696.12,524.73
2016,9,24,11,45,974.5,72.0,2.95,27.5,824.0,729.83,548.15
2016,9,24,12,0,976.0,72.0,2.9,28.0,829.0,760.81,567.9
2016,9,24,12,15,975.0,72.0,2.8,28.0,825.5,787.1,585.17
2016,9,24,12,30,974.0,72.0,2.7,28.0,822.0,810.27,600.28
2016,9,24,12,45,962.0,77.5,2.6,28.5,809.0,827.49,610.15
2016,9,24,13,0,950.0,83.0,2.5,29.0,796.0,841.23,617.7
2016,9,24,13,15,945.0,82.5,2.4,29.0,776.0,850.73,623.74
2016,9,24,13,30,940.0,82.0,2.3,29.0,756.0,856.84,627.63
2016,9,24,13,45,933.0,80.5,2.25,29.5,729.5,856.82,626.77
2016,9,24,14,0,926.0,79.0,2.2,30.0,703.0,853.39,623.85
2016,9,24,14,15,916.0,77.5,2.1,30.0,669.0,844.16,618.09
2016,9,24,14,30,906.0,76.0,2.0,30.0,635.0,831.72,610.37
2016,9,24,14,45,892.5,74.0,1.95,30.0,595.0,812.76,598.86
2016,9,24,15,0,879.0,72.0,1.9,30.0,555.0,790.93,585.52
2016,9,24,15,15,860.0,69.5,1.8,29.5,510.0,761.52,567.78
2016,9,24,15,30,841.0,67.0,1.7,29.0,465.0,729.83,548.33
2016,9,24,15,45,810.5,65.0,1.65,29.0,415.5,694.25,525.22
2016,9,24,16,0,780.0,63.0,1.6,29.0,366.0,651.4,496.57
2016,9,24,16,15,741.5,59.0,1.45,28.0,314.5,599.63,462.0
2016,9,24,16,30,703.0,55.0,1.3,27.0,263.0,547.78,425.28
2016,9,24,16,45,637.0,50.5,1.15,26.0,211.0,478.49,373.15
2016,9,24,17,0,571.0,46.0,1.0,25.0,159.0,416.76,324.06
2016,9,24,17,15,471.5,37.0,1.05,23.5,112.0,330.57,255.03
2016,9,24,17,30,372.0,28.0,1.1,22.0,65.0,251.92,182.41
2016,9,24,17,45,186.0,14.0,1.2,21.0,32.5,119.09,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.5,12.5,1.9,16.5,28.0,11.91,0.0
2016,9,25,6,30,375.0,25.0,2.1,17.0,56.0,19.93,9.55
2016,9,25,6,45,480.5,33.0,2.35,18.0,103.0,27.5,17.93
2016,9,25,7,0,586.0,41.0,2.6,19.0,150.0,33.06,23.17
2016,9,25,7,15,647.5,46.5,2.7,19.5,201.5,36.1,26.04
2016,9,25,7,30,709.0,52.0,2.8,20.0,253.0,39.1,28.7
2016,9,25,7,45,747.5,56.5,2.95,21.0,304.0,41.13,30.33
2016,9,25,8,0,786.0,61.0,3.1,22.0,355.0,43.1,31.84
2016,9,25,8,15,813.0,64.0,3.05,22.5,404.5,65.03,33.8
2016,9,25,8,30,840.0,67.0,3.0,23.0,454.0,122.14,62.5
2016,9,25,8,45,858.5,70.0,3.0,24.0,499.5,173.9,98.04
2016,9,25,9,0,877.0,73.0,3.0,25.0,545.0,227.0,140.3
2016,9,25,9,15,891.5,75.0,2.9,25.5,585.5,279.47,184.87
2016,9,25,9,30,906.0,77.0,2.8,26.0,626.0,332.41,230.33
2016,9,25,9,45,918.0,77.5,2.75,27.0,660.5,383.48,273.44
2016,9,25,10,0,930.0,78.0,2.7,28.0,695.0,434.28,315.15
2016,9,25,10,15,937.5,79.5,2.65,28.5,723.0,483.49,355.03
2016,9,25,10,30,945.0,81.0,2.6,29.0,751.0,531.6,392.8
2016,9,25,10,45,939.5,86.5,2.55,30.0,768.5,575.2,425.22
2016,9,25,11,0,934.0,92.0,2.5,31.0,786.0,616.31,454.62
2016,9,25,11,15,937.0,92.5,2.45,31.5,798.5,655.31,482.56
2016,9,25,11,30,940.0,93.0,2.4,32.0,811.0,692.09,508.16
2016,9,25,11,45,932.0,97.5,2.35,32.5,813.0,722.96,528.94
2016,9,25,12,0,924.0,102.0,2.3,33.0,815.0,750.74,546.72
2016,9,25,12,15,923.0,102.0,2.2,33.0,811.5,776.08,562.74
2016,9,25,12,30,922.0,102.0,2.1,33.0,808.0,798.47,576.75
2016,9,25,12,45,920.5,101.0,2.05,33.5,796.5,816.43,587.02
2016,9,25,13,0,919.0,100.0,2.0,34.0,785.0,831.24,595.28
2016,9,25,13,15,913.5,99.0,1.9,34.0,765.0,839.65,600.27
2016,9,25,13,30,908.0,98.0,1.8,34.0,745.0,844.74,603.24
2016,9,25,13,45,886.5,102.0,1.7,34.0,714.5,838.91,599.31
2016,9,25,14,0,865.0,106.0,1.6,34.0,684.0,835.53,597.16
2016,9,25,14,15,853.5,104.0,1.5,34.0,650.0,825.28,590.66
2016,9,25,14,30,842.0,102.0,1.4,34.0,616.0,811.94,582.34
2016,9,25,14,45,820.0,101.0,1.35,34.0,575.0,788.35,568.01
2016,9,25,15,0,798.0,100.0,1.3,34.0,534.0,762.18,552.09
2016,9,25,15,15,775.5,96.0,1.15,33.5,489.0,729.86,532.1
2016,9,25,15,30,753.0,92.0,1.0,33.0,444.0,699.09,512.95
2016,9,25,15,45,726.5,86.5,0.9,32.5,396.5,658.52,487.37
2016,9,25,16,0,700.0,81.0,0.8,32.0,349.0,616.71,460.43
2016,9,25,16,15,656.0,75.0,0.65,31.0,298.0,561.43,422.8
2016,9,25,16,30,612.0,69.0,0.5,30.0,247.0,506.62,383.96
2016,9,25,16,45,557.5,60.0,0.35,29.5,198.0,442.61,336.0
2016,9,25,17,0,503.0,51.0,0.2,29.0,149.0,380.81,287.6
2016,9,25,17,15,398.5,40.5,0.35,28.0,103.0,293.0,219.5
2016,9,25,17,30,294.0,30.0,0.5,27.0,57.0,213.08,146.72
2016,9,25,17,45,147.0,15.0,0.7,26.0,28.5,81.69,0.0
2016,9,25,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,13.5,1.15,16.0,24.0,12.87,0.0
2016,9,26,6,30,261.0,27.0,1.3,17.0,48.0,21.93,10.65
2016,9,26,6,45,369.5,38.5,1.5,18.0,92.0,30.25,20.24
2016,9,26,7,0,478.0,50.0,1.7,19.0,136.0,38.16,27.58
2016,9,26,7,15,545.5,57.5,1.65,19.5,186.5,42.12,31.3
2016,9,26,7,30,613.0,65.0,1.6,20.0,237.0,45.96,34.71
2016,9,26,7,45,658.0,71.0,1.55,21.0,287.5,48.4,36.67
2016,9,26,8,0,703.0,77.0,1.5,22.0,338.0,50.74,38.46
2016,9,26,8,15,734.5,81.5,1.3,23.0,387.0,74.9,44.3
2016,9,26,8,30,766.0,86.0,1.1,24.0,436.0,122.69,65.71
2016,9,26,8,45,788.0,89.5,0.9,25.5,481.0,171.57,98.07
2016,9,26,9,0,810.0,93.0,0.7,27.0,526.0,222.38,136.72
2016,9,26,9,15,827.0,96.0,0.65,27.5,566.5,273.27,178.23
2016,9,26,9,30,844.0,99.0,0.6,28.0,607.0,325.1,220.73
2016,9,26,9,45,855.0,101.5,0.55,29.0,641.5,375.14,260.87
2016,9,26,10,0,866.0,104.0,0.5,30.0,676.0,425.04,299.54
2016,9,26,10,15,875.0,106.0,0.6,30.5,703.5,476.63,339.54
2016,9,26,10,30,884.0,108.0,0.7,31.0,731.0,523.41,375.13
2016,9,26,10,45,889.0,109.5,0.85,32.0,751.5,566.61,406.93
2016,9,26,11,0,894.0,111.0,1.0,33.0,772.0,608.21,436.7
2016,9,26,11,15,898.0,111.5,1.1,33.0,784.5,646.52,464.94
2016,9,26,11,30,902.0,112.0,1.2,33.0,797.0,682.79,491.33
2016,9,26,11,45,902.5,112.5,1.3,33.5,801.5,714.51,513.27
2016,9,26,12,0,903.0,113.0,1.4,34.0,806.0,743.66,533.17
2016,9,26,12,15,902.0,113.0,1.5,34.0,802.0,768.56,550.21
2016,9,26,12,30,901.0,113.0,1.6,34.0,798.0,790.57,565.34
2016,9,26,12,45,920.0,102.0,1.7,34.0,792.0,813.83,581.37
2016,9,26,13,0,939.0,91.0,1.8,34.0,786.0,834.21,595.64
2016,9,26,13,15,933.5,90.0,1.9,34.0,766.0,842.67,602.37
2016,9,26,13,30,928.0,89.0,2.0,34.0,746.0,847.75,607.16
2016,9,26,13,45,920.5,87.5,2.1,34.0,719.0,847.28,608.52
2016,9,26,14,0,913.0,86.0,2.2,34.0,692.0,843.45,607.85
2016,9,26,14,15,902.5,84.5,2.25,33.5,658.0,833.91,604.42
2016,9,26,14,30,892.0,83.0,2.3,33.0,624.0,821.19,599.01
2016,9,26,14,45,877.5,80.5,2.35,33.0,584.0,801.09,587.51
2016,9,26,15,0,863.0,78.0,2.4,33.0,544.0,778.17,574.14
2016,9,26,15,15,843.0,75.5,2.4,32.5,498.5,754.41,560.95
2016,9,26,15,30,823.0,73.0,2.4,32.0,453.0,722.43,541.91
2016,9,26,15,45,796.0,69.0,2.4,31.5,404.0,681.48,516.22
2016,9,26,16,0,769.0,65.0,2.4,31.0,355.0,639.12,488.85
2016,9,26,16,15,729.0,60.5,2.1,30.0,304.0,586.26,452.52
2016,9,26,16,30,689.0,56.0,1.8,29.0,253.0,533.41,413.61
2016,9,26,16,45,629.5,50.0,1.55,28.0,202.0,467.23,363.04
2016,9,26,17,0,570.0,44.0,1.3,27.0,151.0,408.42,315.4
2016,9,26,17,15,467.0,35.0,1.2,25.5,104.5,321.41,244.7
2016,9,26,17,30,364.0,26.0,1.1,24.0,58.0,241.44,163.78
2016,9,26,17,45,182.0,13.0,1.05,23.0,29.0,95.0,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,1.2,17.0,24.0,11.44,0.0
2016,9,27,6,30,306.0,24.0,1.3,18.0,48.0,19.21,8.1
2016,9,27,6,45,412.5,34.0,1.45,19.0,92.5,26.29,16.73
2016,9,27,7,0,519.0,44.0,1.6,20.0,137.0,33.03,23.0
2016,9,27,7,15,584.5,51.0,1.55,20.5,187.5,36.86,26.57
2016,9,27,7,30,650.0,58.0,1.5,21.0,238.0,40.55,29.84
2016,9,27,7,45,692.0,63.0,1.5,22.0,288.5,46.69,35.04
2016,9,27,8,0,734.0,68.0,1.5,23.0,339.0,48.84,36.67
2016,9,27,8,15,764.0,72.0,1.4,24.0,387.5,65.86,37.53
2016,9,27,8,30,794.0,76.0,1.3,25.0,436.0,114.63,58.51
2016,9,27,8,45,815.0,79.0,1.2,26.0,481.0,164.38,91.33
2016,9,27,9,0,836.0,82.0,1.1,27.0,526.0,215.88,131.01
2016,9,27,9,15,852.0,84.5,1.0,27.5,566.0,267.32,173.35
2016,9,27,9,30,868.0,87.0,0.9,28.0,606.0,324.74,220.47
2016,9,27,9,45,888.0,85.0,0.8,29.0,642.5,374.55,260.62
2016,9,27,10,0,908.0,83.0,0.7,30.0,679.0,424.82,299.83
2016,9,27,10,15,916.0,84.5,0.65,30.5,706.5,473.17,337.17
2016,9,27,10,30,924.0,86.0,0.6,31.0,734.0,520.5,372.36
2016,9,27,10,45,929.5,86.5,0.55,31.5,754.0,564.37,403.88
2016,9,27,11,0,935.0,87.0,0.5,32.0,774.0,606.57,433.08
2016,9,27,11,15,938.0,87.5,0.45,32.0,786.5,645.41,459.93
2016,9,27,11,30,941.0,88.0,0.4,32.0,799.0,682.01,484.55
2016,9,27,11,45,942.0,88.5,0.4,32.5,803.5,714.89,505.81
2016,9,27,12,0,943.0,89.0,0.4,33.0,808.0,745.11,524.33
2016,9,27,12,15,942.0,89.0,0.45,33.0,804.0,770.61,540.83
2016,9,27,12,30,941.0,89.0,0.5,33.0,800.0,793.09,555.56
2016,9,27,12,45,942.5,86.5,0.6,33.5,789.0,811.8,567.72
2016,9,27,13,0,944.0,84.0,0.7,34.0,778.0,827.34,578.01
2016,9,27,13,15,939.0,83.0,0.8,34.0,758.5,836.08,585.38
2016,9,27,13,30,934.0,82.0,0.9,34.0,739.0,841.42,590.82
2016,9,27,13,45,926.0,81.0,1.0,34.0,711.5,840.97,592.76
2016,9,27,14,0,918.0,80.0,1.1,34.0,684.0,837.16,592.71
2016,9,27,14,15,907.5,78.5,1.2,33.5,650.5,827.47,590.22
2016,9,27,14,30,897.0,77.0,1.3,33.0,617.0,814.6,585.72
2016,9,27,14,45,882.5,75.0,1.4,33.0,577.0,794.92,575.57
2016,9,27,15,0,868.0,73.0,1.5,33.0,537.0,772.44,563.49
2016,9,27,15,15,848.0,70.5,1.6,32.5,492.0,742.53,547.36
2016,9,27,15,30,828.0,68.0,1.7,32.0,447.0,716.37,533.4
2016,9,27,15,45,800.0,65.0,1.8,31.5,398.0,675.87,508.99
2016,9,27,16,0,772.0,62.0,1.9,31.0,349.0,634.03,482.84
2016,9,27,16,15,732.0,57.5,1.8,30.0,298.0,581.23,447.49
2016,9,27,16,30,692.0,53.0,1.7,29.0,247.0,528.5,409.45
2016,9,27,16,45,629.0,47.5,1.65,28.0,196.0,461.01,358.47
2016,9,27,17,0,566.0,42.0,1.6,27.0,145.0,395.91,306.52
2016,9,27,17,15,461.0,33.0,1.55,25.5,99.0,313.59,238.55
2016,9,27,17,30,356.0,24.0,1.5,24.0,53.0,231.31,149.84
2016,9,27,17,45,178.0,12.0,1.5,23.0,26.5,91.42,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,156.0,11.5,0.55,15.5,23.5,10.96,0.0
2016,9,28,6,30,312.0,23.0,0.6,16.0,47.0,18.4,7.08
2016,9,28,6,45,423.5,32.5,0.65,16.5,91.5,25.08,15.88
2016,9,28,7,0,535.0,42.0,0.7,17.0,136.0,31.45,21.96
2016,9,28,7,15,601.0,48.5,0.7,17.5,186.5,34.96,25.28
2016,9,28,7,30,667.0,55.0,0.7,18.0,237.0,42.03,31.58
2016,9,28,7,45,710.5,59.0,0.7,18.5,287.5,43.5,32.8
2016,9,28,8,0,754.0,63.0,0.7,19.0,338.0,44.99,33.98
2016,9,28,8,15,783.0,66.5,0.75,20.0,387.0,59.83,34.36
2016,9,28,8,30,812.0,70.0,0.8,21.0,436.0,109.04,54.8
2016,9,28,8,45,833.5,72.5,0.85,22.0,481.0,159.31,87.98
2016,9,28,9,0,855.0,75.0,0.9,23.0,526.0,217.38,133.25
2016,9,28,9,15,870.5,77.0,1.0,23.5,566.5,268.8,176.38
2016,9,28,9,30,886.0,79.0,1.1,24.0,607.0,320.79,220.73
2016,9,28,9,45,897.5,80.5,1.25,24.5,641.0,371.39,263.94
2016,9,28,10,0,909.0,82.0,1.4,25.0,675.0,421.71,306.13
2016,9,28,10,15,917.0,83.5,1.55,25.5,702.5,470.03,345.85
2016,9,28,10,30,925.0,85.0,1.7,26.0,730.0,517.31,383.73
2016,9,28,10,45,930.5,85.5,1.85,26.5,750.0,561.15,418.14
2016,9,28,11,0,936.0,86.0,2.0,27.0,770.0,603.3,450.47
2016,9,28,11,15,939.0,86.5,2.1,27.0,782.5,642.09,480.35
2016,9,28,11,30,942.0,87.0,2.2,27.0,795.0,678.64,508.11
2016,9,28,11,45,943.5,87.0,2.3,27.5,799.0,711.32,531.7
2016,9,28,12,0,945.0,87.0,2.4,28.0,803.0,741.34,552.54
2016,9,28,12,15,943.5,87.0,2.45,28.0,799.0,766.44,569.81
2016,9,28,12,30,942.0,87.0,2.5,28.0,795.0,788.48,585.09
2016,9,28,12,45,936.5,88.0,2.65,28.0,782.5,805.41,597.65
2016,9,28,13,0,931.0,89.0,2.8,28.0,770.0,819.06,608.14
2016,9,28,13,15,925.5,88.0,2.8,27.5,750.0,827.27,615.4
2016,9,28,13,30,920.0,87.0,2.8,27.0,730.0,832.13,620.59
2016,9,28,13,45,913.5,85.5,2.85,27.0,703.0,832.3,621.86
2016,9,28,14,0,907.0,84.0,2.9,27.0,676.0,829.14,621.05
2016,9,28,14,15,895.5,82.0,2.9,26.5,642.0,818.15,615.94
2016,9,28,14,30,884.0,80.0,2.9,26.0,608.0,804.0,608.79
2016,9,28,14,45,870.5,77.5,2.95,26.0,568.0,784.7,597.19
2016,9,28,15,0,857.0,75.0,3.0,26.0,528.0,762.59,583.64
2016,9,28,15,15,836.0,72.5,2.95,25.5,483.0,738.07,568.93
2016,9,28,15,30,815.0,70.0,2.9,25.0,438.0,705.53,548.26
2016,9,28,15,45,787.5,66.5,2.9,24.5,389.5,665.14,521.71
2016,9,28,16,0,760.0,63.0,2.9,24.0,341.0,623.41,493.45
2016,9,28,16,15,718.0,58.5,2.8,23.0,290.5,569.74,455.37
2016,9,28,16,30,676.0,54.0,2.7,22.0,240.0,516.27,414.86
2016,9,28,16,45,610.5,48.0,2.65,21.5,189.5,447.42,359.61
2016,9,28,17,0,545.0,42.0,2.6,21.0,139.0,386.51,307.83
2016,9,28,17,15,432.5,33.0,2.45,20.0,94.0,296.55,230.58
2016,9,28,17,30,320.0,24.0,2.3,19.0,49.0,209.95,129.23
2016,9,28,17,45,160.0,12.0,2.2,18.5,24.5,82.62,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,132.0,12.5,1.55,10.5,22.0,11.91,0.0
2016,9,29,6,30,264.0,25.0,1.7,11.0,44.0,20.47,7.95
2016,9,29,6,45,383.5,35.0,1.85,11.5,88.0,27.49,18.25
2016,9,29,7,0,503.0,45.0,2.0,12.0,132.0,34.21,24.83
2016,9,29,7,15,571.0,52.0,1.95,12.5,181.5,37.97,28.49
2016,9,29,7,30,639.0,59.0,1.9,13.0,231.0,41.62,31.86
2016,9,29,7,45,359.5,102.5,1.9,14.0,203.0,72.82,59.51
2016,9,29,8,0,80.0,146.0,1.9,15.0,175.0,117.88,98.63
2016,9,29,8,15,108.5,168.5,1.9,15.5,214.0,130.02,102.43
2016,9,29,8,30,137.0,191.0,1.9,16.0,253.0,157.9,121.03
2016,9,29,8,45,150.0,212.0,1.9,17.0,285.5,186.24,141.43
2016,9,29,9,0,163.0,233.0,1.9,18.0,318.0,216.17,163.92
2016,9,29,9,15,516.5,158.5,1.95,18.5,458.0,242.39,172.27
2016,9,29,9,30,870.0,84.0,2.0,19.0,598.0,317.91,224.47
2016,9,29,9,45,683.0,155.5,2.15,20.0,573.5,352.8,260.03
2016,9,29,10,0,496.0,227.0,2.3,21.0,549.0,378.11,284.89
2016,9,29,10,15,705.5,156.5,2.4,21.5,635.0,434.42,328.37
2016,9,29,10,30,915.0,86.0,2.5,22.0,721.0,510.71,387.59
2016,9,29,10,45,921.0,86.0,2.6,23.0,740.5,553.87,421.28
2016,9,29,11,0,927.0,86.0,2.7,24.0,760.0,595.39,452.87
2016,9,29,11,15,929.5,86.5,2.8,24.0,772.0,633.48,482.91
2016,9,29,11,30,932.0,87.0,2.9,24.0,784.0,669.31,510.78
2016,9,29,11,45,933.5,87.0,3.05,24.5,788.0,701.6,534.85
2016,9,29,12,0,935.0,87.0,3.2,25.0,792.0,731.26,556.35
2016,9,29,12,15,934.0,87.0,3.25,25.0,787.5,756.38,574.09
2016,9,29,12,30,933.0,87.0,3.3,25.0,783.0,778.52,589.82
2016,9,29,12,45,928.5,87.0,3.4,25.0,770.5,794.94,601.91
2016,9,29,13,0,924.0,87.0,3.5,25.0,758.0,808.1,611.9
2016,9,29,13,15,918.5,86.0,3.55,24.5,738.0,816.14,619.44
2016,9,29,13,30,913.0,85.0,3.6,24.0,718.0,820.85,624.87
2016,9,29,13,45,904.5,84.0,3.65,24.0,691.0,819.85,625.28
2016,9,29,14,0,896.0,83.0,3.7,24.0,664.0,815.57,623.56
2016,9,29,14,15,885.0,81.5,3.7,23.5,630.5,805.52,618.91
2016,9,29,14,30,874.0,80.0,3.7,23.0,597.0,792.38,612.18
2016,9,29,14,45,859.0,77.5,3.7,23.0,557.0,771.98,599.14
2016,9,29,15,0,844.0,75.0,3.7,23.0,517.0,748.86,584.18
2016,9,29,15,15,823.0,72.5,3.65,22.5,472.5,724.55,569.2
2016,9,29,15,30,802.0,70.0,3.6,22.0,428.0,692.3,548.15
2016,9,29,15,45,772.5,66.5,3.55,21.5,380.0,650.83,519.83
2016,9,29,16,0,743.0,63.0,3.5,21.0,332.0,608.17,489.88
2016,9,29,16,15,700.5,58.5,3.35,20.5,281.5,554.8,449.78
2016,9,29,16,30,658.0,54.0,3.2,20.0,231.0,501.69,407.72
2016,9,29,16,45,591.0,47.5,3.1,19.5,181.5,436.54,354.14
2016,9,29,17,0,524.0,41.0,3.0,19.0,132.0,370.95,297.85
2016,9,29,17,15,410.0,32.0,2.8,18.0,88.0,281.64,219.72
2016,9,29,17,30,296.0,23.0,2.6,17.0,44.0,193.68,106.91
2016,9,29,17,45,148.0,11.5,2.4,16.5,22.0,76.15,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,11.5,2.6,10.5,20.5,10.96,0.0
2016,9,30,6,30,267.0,23.0,2.8,11.0,41.0,18.67,5.83
2016,9,30,6,45,386.0,33.0,3.0,11.5,84.5,25.79,16.69
2016,9,30,7,0,505.0,43.0,3.2,12.0,128.0,32.58,23.34
2016,9,30,7,15,573.0,49.5,3.25,12.5,177.5,36.02,26.7
2016,9,30,7,30,641.0,56.0,3.3,13.0,227.0,39.36,29.8
2016,9,30,7,45,688.5,60.5,3.35,14.0,277.5,45.01,34.75
2016,9,30,8,0,736.0,65.0,3.4,15.0,328.0,46.85,36.19
2016,9,30,8,15,766.0,68.5,3.4,15.5,376.5,56.92,35.85
2016,9,30,8,30,796.0,72.0,3.4,16.0,425.0,105.11,54.59
2016,9,30,8,45,500.5,150.0,3.45,16.5,380.0,171.26,114.89
2016,9,30,9,0,205.0,228.0,3.5,17.0,335.0,219.37,166.04
2016,9,30,9,15,539.0,154.5,3.5,17.5,464.5,242.9,173.13
2016,9,30,9,30,873.0,81.0,3.5,18.0,594.0,313.77,222.92
2016,9,30,9,45,884.5,82.5,3.55,18.5,628.0,363.61,267.24
2016,9,30,10,0,896.0,84.0,3.6,19.0,662.0,413.2,310.6
2016,9,30,10,15,904.5,85.5,3.6,19.0,689.5,461.02,352.19
2016,9,30,10,30,913.0,87.0,3.6,19.0,717.0,507.87,392.0
2016,9,30,10,45,917.0,89.0,3.65,19.5,736.5,551.69,427.84
2016,9,30,11,0,921.0,91.0,3.7,20.0,756.0,593.76,461.37
2016,9,30,11,15,924.5,91.5,3.75,20.0,768.5,632.22,492.33
2016,9,30,11,30,928.0,92.0,3.8,20.0,781.0,668.51,521.08
