Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,45,929.0,92.5,3.9,20.0,785.0,700.83,546.61
2016,9,30,12,0,930.0,93.0,4.0,20.0,789.0,730.52,569.89
2016,9,30,12,15,929.0,92.5,4.05,20.0,785.0,755.05,587.8
2016,9,30,12,30,928.0,92.0,4.1,20.0,781.0,776.59,603.56
2016,9,30,12,45,925.5,91.5,4.15,20.0,769.0,793.92,616.41
2016,9,30,13,0,923.0,91.0,4.2,20.0,757.0,808.07,627.12
2016,9,30,13,15,918.0,90.0,4.2,19.5,737.5,816.51,634.89
2016,9,30,13,30,913.0,89.0,4.2,19.0,718.0,821.63,640.49
2016,9,30,13,45,908.5,86.5,4.25,19.0,692.0,822.19,642.0
2016,9,30,14,0,904.0,84.0,4.3,19.0,666.0,819.43,641.29
2016,9,30,14,15,893.5,82.5,4.25,18.5,632.5,809.77,636.56
2016,9,30,14,30,883.0,81.0,4.2,18.0,599.0,796.99,629.7
2016,9,30,14,45,869.0,78.5,4.2,18.0,559.5,777.32,616.87
2016,9,30,15,0,855.0,76.0,4.2,18.0,520.0,754.89,602.04
2016,9,30,15,15,835.0,73.5,4.1,17.5,475.0,731.19,586.97
2016,9,30,15,30,815.0,71.0,4.0,17.0,430.0,699.49,565.67
2016,9,30,15,45,784.5,67.5,3.9,17.0,381.5,657.11,534.83
2016,9,30,16,0,754.0,64.0,3.8,17.0,333.0,613.54,502.45
2016,9,30,16,15,711.0,59.5,3.65,16.5,282.0,559.66,460.97
2016,9,30,16,30,668.0,55.0,3.5,16.0,231.0,505.99,417.6
2016,9,30,16,45,596.0,48.5,3.4,15.5,180.5,438.16,360.72
2016,9,30,17,0,524.0,42.0,3.3,15.0,130.0,369.84,301.0
2016,9,30,17,15,404.5,32.0,3.15,14.5,85.5,276.98,217.6
2016,9,30,17,30,285.0,22.0,3.0,14.0,41.0,183.94,84.39
2016,9,30,17,45,142.5,11.0,2.85,13.5,20.5,72.63,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,11.0,1.2,8.5,20.5,10.48,0.0
2016,10,1,6,30,282.0,22.0,1.4,9.0,41.0,17.85,4.34
2016,10,1,6,45,405.0,32.0,1.65,10.0,85.0,25.03,16.1
2016,10,1,7,0,528.0,42.0,1.9,11.0,129.0,31.89,22.82
2016,10,1,7,15,598.0,48.5,2.0,11.5,179.5,35.37,26.25
2016,10,1,7,30,668.0,55.0,2.1,12.0,230.0,42.5,32.77
2016,10,1,7,45,714.5,59.0,2.25,13.0,281.5,43.95,33.96
2016,10,1,8,0,761.0,63.0,2.4,14.0,333.0,45.45,35.1
2016,10,1,8,15,791.5,66.5,2.35,14.5,382.0,53.55,42.13
2016,10,1,8,30,822.0,70.0,2.3,15.0,431.0,103.04,52.81
2016,10,1,8,45,844.5,72.0,2.3,16.0,476.5,153.33,85.48
2016,10,1,9,0,867.0,74.0,2.3,17.0,522.0,211.44,131.54
2016,10,1,9,15,882.0,76.0,2.15,17.5,562.0,263.15,176.03
2016,10,1,9,30,897.0,78.0,2.0,18.0,602.0,315.35,221.85
2016,10,1,9,45,912.5,78.0,1.95,18.5,637.5,366.3,266.47
2016,10,1,10,0,928.0,78.0,1.9,19.0,673.0,417.28,310.19
2016,10,1,10,15,936.0,79.0,1.85,19.5,700.5,465.77,350.88
2016,10,1,10,30,944.0,80.0,1.8,20.0,728.0,513.17,389.4
2016,10,1,10,45,949.0,81.0,1.75,20.5,748.0,557.72,424.54
2016,10,1,11,0,954.0,82.0,1.7,21.0,768.0,600.51,457.2
2016,10,1,11,15,957.0,82.5,1.75,21.0,780.0,639.7,487.81
2016,10,1,11,30,960.0,83.0,1.8,21.0,792.0,676.59,516.15
2016,10,1,11,45,960.5,83.5,1.9,21.5,795.5,709.4,540.41
2016,10,1,12,0,961.0,84.0,2.0,22.0,799.0,739.46,562.18
2016,10,1,12,15,960.0,84.0,2.1,22.0,795.0,765.07,580.51
2016,10,1,12,30,959.0,84.0,2.2,22.0,791.0,787.61,596.82
2016,10,1,12,45,954.0,84.5,2.3,22.0,778.0,804.52,609.36
2016,10,1,13,0,949.0,85.0,2.4,22.0,765.0,818.1,619.77
2016,10,1,13,15,943.5,84.0,2.45,22.0,745.0,826.32,626.3
2016,10,1,13,30,938.0,83.0,2.5,22.0,725.0,831.12,630.67
2016,10,1,13,45,929.5,82.0,2.6,22.0,697.0,830.16,631.59
2016,10,1,14,0,921.0,81.0,2.7,22.0,669.0,825.83,630.35
2016,10,1,14,15,910.0,79.5,2.75,21.5,634.5,815.67,626.06
2016,10,1,14,30,899.0,78.0,2.8,21.0,600.0,802.34,619.64
2016,10,1,14,45,882.5,76.0,2.9,21.0,559.5,781.13,606.77
2016,10,1,15,0,866.0,74.0,3.0,21.0,519.0,757.18,591.89
2016,10,1,15,15,844.5,71.5,3.05,20.5,473.0,732.15,576.93
2016,10,1,15,30,823.0,69.0,3.1,20.0,427.0,699.21,555.84
2016,10,1,15,45,792.0,65.5,3.15,20.0,378.0,656.38,525.85
2016,10,1,16,0,761.0,62.0,3.2,20.0,329.0,612.39,494.21
2016,10,1,16,15,716.0,57.5,3.1,19.5,277.5,557.18,452.33
2016,10,1,16,30,671.0,53.0,3.0,19.0,226.0,502.33,408.67
2016,10,1,16,45,599.0,46.5,2.95,18.5,175.5,430.0,349.15
2016,10,1,17,0,527.0,40.0,2.9,18.0,125.0,366.56,293.8
2016,10,1,17,15,400.5,30.5,2.75,17.0,81.0,271.32,209.01
2016,10,1,17,30,274.0,21.0,2.6,16.0,37.0,174.34,53.64
2016,10,1,17,45,137.0,10.5,2.5,15.5,18.5,69.16,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.0,1.4,9.5,18.5,10.48,0.0
2016,10,2,6,30,252.0,22.0,1.7,10.0,37.0,17.99,2.97
2016,10,2,6,45,367.0,32.5,2.0,11.0,79.0,25.62,16.42
2016,10,2,7,0,482.0,43.0,2.3,12.0,121.0,32.88,23.55
2016,10,2,7,15,241.0,25.5,2.5,12.5,64.5,16.87,9.52
2016,10,2,7,30,0.0,8.0,2.7,13.0,8.0,7.41,1.03
2016,10,2,7,45,0.0,9.5,2.9,13.5,9.5,8.8,2.29
2016,10,2,8,0,0.0,11.0,3.1,14.0,11.0,10.19,3.52
2016,10,2,8,15,0.0,13.5,3.2,14.0,13.5,12.52,5.58
2016,10,2,8,30,0.0,16.0,3.3,14.0,16.0,14.84,7.05
2016,10,2,8,45,0.0,18.5,3.4,14.5,18.5,17.17,8.98
2016,10,2,9,0,0.0,21.0,3.5,15.0,21.0,19.5,10.88
2016,10,2,9,15,9.0,116.0,3.5,15.0,121.5,108.83,85.21
2016,10,2,9,30,18.0,211.0,3.5,15.0,222.0,193.3,153.74
2016,10,2,9,45,10.5,193.0,3.5,15.5,199.5,178.08,140.97
2016,10,2,10,0,3.0,175.0,3.5,16.0,177.0,161.12,126.95
2016,10,2,10,15,6.5,195.0,3.5,16.0,199.5,181.0,142.77
2016,10,2,10,30,10.0,215.0,3.5,16.0,222.0,201.35,158.87
2016,10,2,10,45,47.0,273.0,3.55,16.5,307.0,270.39,213.26
2016,10,2,11,0,84.0,331.0,3.6,17.0,392.0,345.52,271.44
2016,10,2,11,15,497.5,215.0,3.65,17.0,580.0,489.51,387.25
2016,10,2,11,30,911.0,99.0,3.7,17.0,768.0,658.45,519.72
2016,10,2,11,45,920.0,96.0,3.75,17.5,774.5,692.02,544.65
2016,10,2,12,0,929.0,93.0,3.8,18.0,781.0,723.34,568.26
2016,10,2,12,15,929.0,93.0,3.85,18.0,777.0,748.91,587.44
2016,10,2,12,30,929.0,93.0,3.9,18.0,773.0,771.55,604.13
2016,10,2,12,45,921.0,95.0,4.0,18.0,760.0,787.29,616.12
2016,10,2,13,0,913.0,97.0,4.1,18.0,747.0,799.73,625.9
2016,10,2,13,15,907.0,96.0,4.1,18.0,726.5,807.28,631.9
2016,10,2,13,30,901.0,95.0,4.1,18.0,706.0,811.52,635.69
2016,10,2,13,45,893.0,93.0,4.2,18.0,678.5,809.83,635.79
2016,10,2,14,0,885.0,91.0,4.3,18.0,651.0,804.87,633.67
2016,10,2,14,15,666.0,151.5,4.3,17.5,560.0,708.83,564.98
2016,10,2,14,30,447.0,212.0,4.3,17.0,469.0,598.19,479.66
2016,10,2,14,45,637.5,146.5,4.3,17.0,485.5,677.31,545.62
2016,10,2,15,0,828.0,81.0,4.3,17.0,502.0,738.65,593.71
2016,10,2,15,15,805.0,78.0,4.2,16.5,457.0,706.86,571.73
2016,10,2,15,30,782.0,75.0,4.1,16.0,412.0,673.02,548.5
2016,10,2,15,45,754.0,70.0,4.05,15.5,364.0,631.51,518.98
2016,10,2,16,0,726.0,65.0,4.0,15.0,316.0,588.76,487.51
2016,10,2,16,15,679.0,60.0,3.8,14.5,265.5,532.75,443.02
2016,10,2,16,30,632.0,55.0,3.6,14.0,215.0,481.67,400.61
2016,10,2,16,45,565.5,47.5,3.45,14.0,166.5,413.6,341.98
2016,10,2,17,0,499.0,40.0,3.3,14.0,118.0,348.82,283.67
2016,10,2,17,15,370.0,30.0,3.0,13.5,75.5,253.44,195.77
2016,10,2,17,30,241.0,20.0,2.7,13.0,33.0,154.7,14.3
2016,10,2,17,45,120.5,10.0,2.45,12.5,16.5,61.06,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.0,0.8,8.5,5.0,4.77,0.0
2016,10,3,6,30,0.0,10.0,0.9,9.0,10.0,9.26,0.0
2016,10,3,6,45,0.0,21.5,1.05,10.0,21.5,19.95,11.55
2016,10,3,7,0,0.0,33.0,1.2,11.0,33.0,30.65,21.67
2016,10,3,7,15,0.0,47.0,1.25,11.0,47.0,43.56,33.64
2016,10,3,7,30,0.0,61.0,1.3,11.0,61.0,56.06,45.11
2016,10,3,7,45,0.0,74.5,1.4,11.5,74.5,68.03,55.8
2016,10,3,8,0,0.0,88.0,1.5,12.0,88.0,79.9,66.19
2016,10,3,8,15,40.5,134.5,1.55,12.0,152.0,111.82,94.23
2016,10,3,8,30,81.0,181.0,1.6,12.0,216.0,151.61,120.08
2016,10,3,8,45,168.5,198.5,1.65,12.5,281.5,176.56,135.31
2016,10,3,9,0,256.0,216.0,1.7,13.0,347.0,211.28,159.08
2016,10,3,9,15,133.5,206.0,1.8,13.5,274.5,200.49,155.54
2016,10,3,9,30,11.0,196.0,1.9,14.0,202.0,178.83,142.16
2016,10,3,9,45,17.5,218.0,2.0,14.5,228.5,201.36,159.75
2016,10,3,10,0,24.0,240.0,2.1,15.0,255.0,224.72,177.8
2016,10,3,10,15,28.5,256.0,2.15,15.0,275.0,239.05,188.94
2016,10,3,10,30,33.0,272.0,2.2,15.0,295.0,258.4,204.1
2016,10,3,10,45,26.0,263.5,2.3,15.0,282.0,253.59,200.24
2016,10,3,11,0,19.0,255.0,2.4,15.0,269.0,244.5,193.03
2016,10,3,11,15,15.5,243.5,2.4,15.0,255.0,233.82,184.52
2016,10,3,11,30,12.0,232.0,2.4,15.0,241.0,222.54,175.54
2016,10,3,11,45,6.0,186.5,2.45,15.0,191.0,177.59,139.68
2016,10,3,12,0,0.0,141.0,2.5,15.0,141.0,131.61,102.61
2016,10,3,12,15,0.0,132.0,2.5,15.0,132.0,123.32,95.97
2016,10,3,12,30,0.0,123.0,2.5,15.0,123.0,114.95,89.22
2016,10,3,12,45,3.5,161.5,2.5,15.0,164.0,154.08,121.13
2016,10,3,13,0,7.0,200.0,2.5,15.0,205.0,193.99,153.33
2016,10,3,13,15,3.5,121.5,2.45,15.0,124.0,116.45,90.68
2016,10,3,13,30,0.0,43.0,2.4,15.0,43.0,40.03,27.8
2016,10,3,13,45,0.0,82.0,2.35,15.0,82.0,76.43,58.12
2016,10,3,14,0,0.0,121.0,2.3,15.0,121.0,113.61,88.82
2016,10,3,14,15,0.0,72.5,2.25,14.5,72.5,67.52,50.99
2016,10,3,14,30,0.0,24.0,2.2,14.0,24.0,22.3,13.24
2016,10,3,14,45,0.0,71.0,2.15,14.0,71.0,66.09,50.25
2016,10,3,15,0,0.0,118.0,2.1,14.0,118.0,111.91,88.64
2016,10,3,15,15,0.0,68.5,2.0,14.0,68.5,63.74,48.48
2016,10,3,15,30,0.0,19.0,1.9,14.0,19.0,17.63,9.45
2016,10,3,15,45,333.5,45.5,1.85,14.0,159.0,303.76,256.91
2016,10,3,16,0,667.0,72.0,1.8,14.0,299.0,557.86,459.4
2016,10,3,16,15,617.5,66.0,1.65,13.5,250.0,501.33,412.59
2016,10,3,16,30,568.0,60.0,1.5,13.0,201.0,445.81,367.32
2016,10,3,16,45,487.0,52.5,1.35,13.0,153.5,371.66,304.55
2016,10,3,17,0,406.0,45.0,1.2,13.0,106.0,301.58,242.93
2016,10,3,17,15,278.0,32.5,1.05,13.0,66.5,207.83,156.93
2016,10,3,17,30,150.0,20.0,0.9,13.0,27.0,109.91,0.0
2016,10,3,17,45,75.0,10.0,0.75,13.0,13.5,41.29,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,106.5,10.5,1.0,9.5,16.0,10.01,0.0
2016,10,4,6,30,213.0,21.0,1.2,10.0,32.0,17.31,0.0
2016,10,4,6,45,344.5,31.5,1.45,10.5,74.0,24.99,15.69
2016,10,4,7,0,476.0,42.0,1.7,11.0,116.0,32.3,23.08
2016,10,4,7,15,550.5,49.0,1.7,11.5,165.0,36.17,26.91
2016,10,4,7,30,625.0,56.0,1.7,12.0,214.0,39.93,30.44
2016,10,4,7,45,389.5,97.5,1.75,12.5,203.0,69.96,57.33
2016,10,4,8,0,154.0,139.0,1.8,13.0,192.0,107.63,90.45
2016,10,4,8,15,144.5,160.5,1.7,13.5,216.0,122.13,102.68
2016,10,4,8,30,135.0,182.0,1.6,14.0,240.0,148.63,115.07
2016,10,4,8,45,215.5,195.0,1.55,15.0,299.0,178.69,133.81
2016,10,4,9,0,296.0,208.0,1.5,16.0,358.0,211.16,155.36
2016,10,4,9,15,191.0,231.0,1.4,16.5,330.5,230.78,175.43
2016,10,4,9,30,86.0,254.0,1.3,17.0,303.0,238.86,185.37
2016,10,4,9,45,153.0,272.0,1.25,17.5,365.5,277.61,213.83
2016,10,4,10,0,220.0,290.0,1.2,18.0,428.0,327.85,251.34
2016,10,4,10,15,272.5,293.5,1.15,18.0,472.0,363.77,278.75
2016,10,4,10,30,325.0,297.0,1.1,18.0,516.0,407.4,312.06
2016,10,4,10,45,467.0,257.0,1.05,18.5,581.5,460.98,352.24
2016,10,4,11,0,609.0,217.0,1.0,19.0,647.0,526.04,400.61
2016,10,4,11,15,372.5,284.0,1.0,19.0,548.5,475.63,363.1
2016,10,4,11,30,136.0,351.0,1.0,19.0,450.0,408.42,311.83
2016,10,4,11,45,142.5,353.0,1.0,19.5,457.5,423.23,322.97
2016,10,4,12,0,149.0,355.0,1.0,20.0,465.0,438.03,333.43
2016,10,4,12,15,347.0,301.5,1.1,20.0,554.0,536.9,409.7
2016,10,4,12,30,545.0,248.0,1.2,20.0,643.0,644.57,490.12
2016,10,4,12,45,545.5,241.5,1.3,20.5,630.5,653.52,496.15
2016,10,4,13,0,546.0,235.0,1.4,21.0,618.0,660.38,501.66
2016,10,4,13,15,425.5,267.0,1.5,21.0,561.0,611.71,466.29
2016,10,4,13,30,305.0,299.0,1.6,21.0,504.0,551.97,422.61
2016,10,4,13,45,305.5,286.0,1.7,21.0,484.0,544.74,419.28
2016,10,4,14,0,306.0,273.0,1.8,21.0,464.0,536.06,414.46
2016,10,4,14,15,424.0,224.5,1.9,21.0,473.5,588.78,457.2
2016,10,4,14,30,542.0,176.0,2.0,21.0,483.0,628.32,489.96
2016,10,4,14,45,455.5,183.5,2.1,21.0,428.5,568.9,446.21
2016,10,4,15,0,369.0,191.0,2.2,21.0,374.0,498.31,394.02
2016,10,4,15,15,578.5,132.0,2.25,20.5,389.0,598.35,475.19
2016,10,4,15,30,788.0,73.0,2.3,20.0,404.0,667.78,530.37
2016,10,4,15,45,751.0,69.5,2.4,20.0,355.0,621.84,497.5
2016,10,4,16,0,714.0,66.0,2.5,20.0,306.0,575.09,463.19
2016,10,4,16,15,663.5,61.0,2.35,19.0,255.5,521.56,422.47
2016,10,4,16,30,613.0,56.0,2.2,18.0,205.0,465.55,377.99
2016,10,4,16,45,526.0,49.0,2.1,17.5,155.5,387.54,313.35
2016,10,4,17,0,439.0,42.0,2.0,17.0,106.0,314.07,249.7
2016,10,4,17,15,297.5,30.0,1.9,16.0,65.5,213.76,157.27
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,107.87,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,135.0,9.5,1.35,8.5,16.5,9.05,0.0
2016,10,5,6,30,270.0,19.0,1.5,9.0,33.0,15.51,0.0
2016,10,5,6,45,407.5,28.0,1.7,10.0,77.0,21.93,12.98
2016,10,5,7,0,545.0,37.0,1.9,11.0,121.0,30.67,21.59
2016,10,5,7,15,617.5,43.0,2.1,11.5,171.0,34.25,25.16
2016,10,5,7,30,690.0,49.0,2.3,12.0,221.0,37.79,28.49
2016,10,5,7,45,736.5,53.0,2.5,13.0,272.5,39.49,29.96
2016,10,5,8,0,783.0,57.0,2.7,14.0,324.0,41.21,31.34
2016,10,5,8,15,812.5,60.0,2.7,14.5,373.0,42.07,31.96
2016,10,5,8,30,842.0,63.0,2.7,15.0,422.0,95.79,49.32
2016,10,5,8,45,864.0,65.5,2.75,16.0,467.0,146.93,80.31
2016,10,5,9,0,886.0,68.0,2.8,17.0,512.0,199.69,120.97
2016,10,5,9,15,901.0,69.5,2.65,17.5,552.0,251.57,165.37
2016,10,5,9,30,916.0,71.0,2.5,18.0,592.0,303.89,211.51
2016,10,5,9,45,925.0,73.0,2.4,18.5,625.5,354.97,256.8
2016,10,5,10,0,934.0,75.0,2.3,19.0,659.0,405.49,300.72
2016,10,5,10,15,941.5,76.5,2.15,19.0,686.0,454.15,342.52
2016,10,5,10,30,949.0,78.0,2.0,19.0,713.0,501.65,382.13
2016,10,5,10,45,954.5,78.0,1.95,19.5,732.5,545.42,417.32
2016,10,5,11,0,960.0,78.0,1.9,20.0,752.0,587.4,450.03
2016,10,5,11,15,962.5,78.5,1.85,20.0,763.0,626.17,480.27
2016,10,5,11,30,965.0,79.0,1.8,20.0,774.0,662.58,508.04
2016,10,5,11,45,966.5,78.5,1.75,20.5,777.5,694.86,531.24
2016,10,5,12,0,968.0,78.0,1.7,21.0,781.0,724.39,551.91
2016,10,5,12,15,966.5,78.0,1.7,21.0,776.0,749.46,569.57
2016,10,5,12,30,965.0,78.0,1.7,21.0,771.0,771.42,584.71
2016,10,5,12,45,952.0,82.0,1.7,21.5,756.5,785.95,593.69
2016,10,5,13,0,939.0,86.0,1.7,22.0,742.0,796.98,600.42
2016,10,5,13,15,933.0,85.0,1.7,22.0,721.0,804.52,606.06
2016,10,5,13,30,927.0,84.0,1.7,22.0,700.0,808.67,609.58
2016,10,5,13,45,917.0,83.0,1.7,22.0,671.5,806.39,608.89
2016,10,5,14,0,907.0,82.0,1.7,22.0,643.0,800.78,606.14
2016,10,5,14,15,894.5,80.5,1.7,22.0,608.0,789.45,599.61
2016,10,5,14,30,882.0,79.0,1.7,22.0,573.0,775.04,591.1
2016,10,5,14,45,864.0,77.0,1.75,22.0,532.5,752.95,577.73
2016,10,5,15,0,846.0,75.0,1.8,22.0,492.0,733.84,566.43
2016,10,5,15,15,822.0,72.0,1.8,21.5,446.0,701.15,545.96
2016,10,5,15,30,798.0,69.0,1.8,21.0,400.0,666.45,523.7
2016,10,5,15,45,763.0,65.5,1.8,21.0,351.0,621.82,492.57
2016,10,5,16,0,728.0,62.0,1.8,21.0,302.0,576.28,459.28
2016,10,5,16,15,677.5,57.0,1.65,20.0,251.5,518.57,415.86
2016,10,5,16,30,627.0,52.0,1.5,19.0,201.0,466.03,374.28
2016,10,5,16,45,543.5,45.0,1.4,18.5,152.0,390.06,311.83
2016,10,5,17,0,460.0,38.0,1.3,18.0,103.0,318.62,250.17
2016,10,5,17,15,315.5,27.0,1.3,17.0,63.0,218.19,155.28
2016,10,5,17,30,171.0,16.0,1.3,16.0,23.0,92.75,0.0
2016,10,5,17,45,85.5,8.0,1.3,15.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,15,123.0,9.0,1.9,9.5,15.0,8.58,0.0
2016,10,6,6,30,246.0,18.0,2.1,10.0,30.0,14.66,0.0
2016,10,6,6,45,384.5,27.5,2.35,11.0,72.5,21.58,12.46
2016,10,6,7,0,523.0,37.0,2.6,12.0,115.0,30.81,21.56
2016,10,6,7,15,596.0,43.0,2.75,12.5,164.5,34.36,25.11
2016,10,6,7,30,669.0,49.0,2.9,13.0,214.0,37.89,28.44
2016,10,6,7,45,716.5,53.0,3.05,14.0,264.5,39.58,29.89
2016,10,6,8,0,764.0,57.0,3.2,15.0,315.0,41.28,31.27
2016,10,6,8,15,794.0,60.5,3.15,15.5,363.0,42.53,32.23
2016,10,6,8,30,824.0,64.0,3.1,16.0,411.0,86.88,43.11
2016,10,6,8,45,846.5,66.0,3.05,17.0,456.0,142.95,77.79
2016,10,6,9,0,869.0,68.0,3.0,18.0,501.0,194.39,116.92
2016,10,6,9,15,884.5,70.0,2.9,18.5,540.5,245.83,160.66
2016,10,6,9,30,900.0,72.0,2.8,19.0,580.0,297.78,206.33
2016,10,6,9,45,914.5,72.0,2.7,19.5,614.0,348.02,250.72
2016,10,6,10,0,929.0,72.0,2.6,20.0,648.0,398.16,294.3
2016,10,6,10,15,936.5,73.0,2.5,20.5,674.5,446.02,335.09
2016,10,6,10,30,944.0,74.0,2.4,21.0,701.0,492.72,373.68
2016,10,6,10,45,949.5,74.0,2.3,21.5,720.5,536.13,408.56
2016,10,6,11,0,955.0,74.0,2.2,22.0,740.0,577.77,440.94
2016,10,6,11,15,958.0,74.5,2.1,22.0,751.5,616.5,471.02
2016,10,6,11,30,961.0,75.0,2.0,22.0,763.0,652.92,498.6
2016,10,6,11,45,962.0,75.0,1.95,22.5,766.0,685.1,521.79
2016,10,6,12,0,963.0,75.0,1.9,23.0,769.0,714.53,542.45
2016,10,6,12,15,961.5,74.5,1.8,23.0,764.5,738.86,558.97
2016,10,6,12,30,960.0,74.0,1.7,23.0,760.0,760.06,572.73
2016,10,6,12,45,951.0,76.5,1.65,23.5,746.0,775.77,582.04
2016,10,6,13,0,942.0,79.0,1.6,24.0,732.0,788.07,589.11
2016,10,6,13,15,936.0,78.5,1.55,24.0,711.5,796.02,594.47
2016,10,6,13,30,930.0,78.0,1.5,24.0,691.0,800.59,597.72
2016,10,6,13,45,921.0,77.0,1.45,24.0,663.0,798.96,596.93
2016,10,6,14,0,912.0,76.0,1.4,24.0,635.0,794.01,594.11
2016,10,6,14,15,900.0,74.5,1.3,24.0,600.5,782.94,586.74
2016,10,6,14,30,888.0,73.0,1.2,24.0,566.0,768.77,577.42
2016,10,6,14,45,871.0,71.0,1.2,24.0,525.5,747.3,564.33
2016,10,6,15,0,854.0,69.0,1.2,24.0,485.0,723.16,549.42
2016,10,6,15,15,831.0,66.0,1.15,23.5,440.0,696.59,533.21
2016,10,6,15,30,808.0,63.0,1.1,23.0,395.0,662.45,511.37
2016,10,6,15,45,774.5,60.0,1.1,23.0,346.0,619.37,482.12
2016,10,6,16,0,741.0,57.0,1.1,23.0,297.0,575.35,450.76
2016,10,6,16,15,692.0,52.5,1.0,22.0,247.0,519.11,409.33
2016,10,6,16,30,643.0,48.0,0.9,21.0,197.0,463.57,366.4
2016,10,6,16,45,561.5,41.5,0.85,20.5,148.5,388.48,305.77
2016,10,6,17,0,480.0,35.0,0.8,20.0,100.0,323.42,249.56
2016,10,6,17,15,240.0,28.0,0.85,19.0,60.5,178.76,120.72
2016,10,6,17,30,0.0,21.0,0.9,18.0,21.0,20.02,0.0
2016,10,6,17,45,0.0,10.5,0.95,17.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.4,12.5,13.5,12.87,0.0
2016,10,7,6,30,0.0,27.0,1.6,13.0,27.0,22.97,0.0
2016,10,7,6,45,247.0,32.0,1.85,13.5,68.0,25.01,14.94
2016,10,7,7,0,494.0,37.0,2.1,14.0,109.0,28.3,19.14
2016,10,7,7,15,567.5,43.5,2.15,14.5,157.0,34.94,25.39
2016,10,7,7,30,641.0,50.0,2.2,15.0,205.0,38.88,29.07
2016,10,7,7,45,689.5,54.0,2.3,15.5,255.0,40.5,30.53
2016,10,7,8,0,738.0,58.0,2.4,16.0,305.0,42.16,31.92
2016,10,7,8,15,561.0,103.5,2.45,17.0,307.5,70.92,56.99
2016,10,7,8,30,384.0,149.0,2.5,18.0,310.0,124.09,86.93
2016,10,7,8,45,615.5,109.5,2.55,19.0,399.0,140.73,85.11
2016,10,7,9,0,847.0,70.0,2.6,20.0,488.0,190.0,113.28
2016,10,7,9,15,772.0,97.5,2.55,20.5,502.0,237.3,156.57
2016,10,7,9,30,697.0,125.0,2.5,21.0,516.0,278.01,195.11
2016,10,7,9,45,654.0,150.0,2.5,22.0,534.0,323.23,234.83
2016,10,7,10,0,611.0,175.0,2.5,23.0,552.0,363.98,269.64
2016,10,7,10,15,750.0,133.5,2.45,23.5,616.0,415.04,309.61
2016,10,7,10,30,889.0,92.0,2.4,24.0,680.0,481.32,361.08
2016,10,7,10,45,898.5,91.5,2.35,24.5,700.0,524.14,395.06
2016,10,7,11,0,908.0,91.0,2.3,25.0,720.0,565.62,427.13
2016,10,7,11,15,911.5,91.5,2.2,25.5,731.5,603.08,455.14
2016,10,7,11,30,915.0,92.0,2.1,26.0,743.0,638.39,480.74
2016,10,7,11,45,919.0,90.5,2.05,26.5,747.0,669.77,503.16
2016,10,7,12,0,923.0,89.0,2.0,27.0,751.0,698.65,523.31
2016,10,7,12,15,922.0,89.0,1.9,27.0,746.5,722.98,540.5
2016,10,7,12,30,921.0,89.0,1.8,27.0,742.0,744.35,554.35
2016,10,7,12,45,892.5,100.0,1.75,27.5,723.5,754.13,559.62
2016,10,7,13,0,864.0,111.0,1.7,28.0,705.0,763.89,565.04
2016,10,7,13,15,857.5,109.5,1.6,28.0,685.0,770.42,569.04
2016,10,7,13,30,851.0,108.0,1.5,28.0,665.0,773.75,570.99
2016,10,7,13,45,844.0,105.0,1.4,28.0,638.0,771.88,569.58
2016,10,7,14,0,837.0,102.0,1.3,28.0,611.0,766.85,566.2
2016,10,7,14,15,761.0,113.5,1.2,28.0,556.5,721.98,536.13
2016,10,7,14,30,685.0,125.0,1.1,28.0,502.0,678.67,507.29
2016,10,7,14,45,606.5,136.0,1.05,28.0,452.0,628.24,472.42
2016,10,7,15,0,528.0,147.0,1.0,28.0,402.0,572.45,433.36
2016,10,7,15,15,638.5,106.5,0.9,27.5,385.5,605.29,459.96
2016,10,7,15,30,749.0,66.0,0.8,27.0,369.0,621.04,472.68
2016,10,7,15,45,689.5,70.5,0.7,26.5,322.5,573.97,439.65
2016,10,7,16,0,630.0,75.0,0.6,26.0,276.0,524.96,404.09
2016,10,7,16,15,576.0,68.0,0.6,25.0,227.5,466.21,362.02
2016,10,7,16,30,522.0,61.0,0.6,24.0,179.0,408.76,318.71
2016,10,7,16,45,442.5,50.5,0.6,23.5,133.5,334.88,259.96
2016,10,7,17,0,363.0,40.0,0.6,23.0,88.0,265.42,201.65
2016,10,7,17,15,181.5,28.0,0.65,22.5,52.0,147.43,92.33
2016,10,7,17,30,0.0,16.0,0.7,22.0,16.0,15.25,0.0
2016,10,7,17,45,0.0,8.0,0.75,21.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.5,8.5,1.05,12.5,11.5,8.1,0.0
2016,10,8,6,30,151.0,17.0,1.1,13.0,23.0,13.92,0.0
2016,10,8,6,45,286.5,29.0,1.2,14.0,62.0,23.24,13.23
2016,10,8,7,0,422.0,41.0,1.3,15.0,101.0,32.04,22.27
2016,10,8,7,15,502.5,49.0,1.4,15.5,148.5,36.76,26.88
2016,10,8,7,30,583.0,57.0,1.5,16.0,196.0,41.35,31.13
2016,10,8,7,45,632.5,63.0,1.6,17.0,245.0,44.07,33.5
2016,10,8,8,0,682.0,69.0,1.7,18.0,294.0,46.71,35.66
2016,10,8,8,15,717.0,73.0,1.65,19.0,341.5,52.69,40.66
2016,10,8,8,30,752.0,77.0,1.6,20.0,389.0,89.31,48.25
2016,10,8,8,45,775.5,81.0,1.55,21.0,432.5,136.96,75.04
2016,10,8,9,0,799.0,85.0,1.5,22.0,476.0,186.63,111.37
2016,10,8,9,15,816.5,87.5,1.45,22.5,515.5,235.61,151.5
2016,10,8,9,30,834.0,90.0,1.4,23.0,555.0,285.5,193.84
2016,10,8,9,45,864.0,85.5,1.4,24.0,592.0,338.45,237.87
2016,10,8,10,0,894.0,81.0,1.4,25.0,629.0,387.8,278.55
2016,10,8,10,15,902.5,82.5,1.4,25.5,655.5,434.88,317.44
2016,10,8,10,30,911.0,84.0,1.4,26.0,682.0,480.96,354.41
2016,10,8,10,45,814.5,126.0,1.4,27.0,672.0,509.8,377.02
2016,10,8,11,0,718.0,168.0,1.4,28.0,662.0,530.67,392.39
2016,10,8,11,15,823.5,127.0,1.3,28.0,702.5,583.17,431.42
2016,10,8,11,30,929.0,86.0,1.2,28.0,743.0,637.7,471.06
2016,10,8,11,45,930.0,86.0,1.2,28.5,746.0,668.92,492.76
2016,10,8,12,0,931.0,86.0,1.2,29.0,749.0,697.48,512.34
2016,10,8,12,15,930.0,86.0,1.15,29.0,744.5,721.89,529.3
2016,10,8,12,30,929.0,86.0,1.1,29.0,740.0,743.33,542.99
2016,10,8,12,45,927.5,84.5,1.05,29.5,728.0,759.78,552.27
2016,10,8,13,0,926.0,83.0,1.0,30.0,716.0,773.05,559.5
2016,10,8,13,15,920.0,82.0,0.95,30.0,695.5,780.25,563.99
2016,10,8,13,30,914.0,81.0,0.9,30.0,675.0,784.12,566.48
2016,10,8,13,45,906.5,79.5,0.85,30.0,647.5,783.0,565.88
2016,10,8,14,0,899.0,78.0,0.8,30.0,620.0,778.61,563.34
2016,10,8,14,15,886.5,76.5,0.8,29.5,585.5,767.23,558.22
2016,10,8,14,30,874.0,75.0,0.8,29.0,551.0,752.8,551.23
2016,10,8,14,45,858.0,72.5,0.8,29.0,511.0,731.71,538.76
2016,10,8,15,0,842.0,70.0,0.8,29.0,471.0,707.97,524.52
2016,10,8,15,15,818.5,67.0,0.8,28.5,426.5,681.32,509.17
2016,10,8,15,30,795.0,64.0,0.8,28.0,382.0,647.22,488.34
2016,10,8,15,45,761.5,60.5,0.85,28.0,333.5,604.05,460.12
2016,10,8,16,0,728.0,57.0,0.9,28.0,285.0,559.97,429.23
2016,10,8,16,15,677.0,52.0,0.85,26.5,235.5,502.64,388.72
2016,10,8,16,30,626.0,47.0,0.8,25.0,186.0,446.17,346.5
2016,10,8,16,45,542.5,40.0,0.8,24.0,138.0,370.7,286.89
2016,10,8,17,0,459.0,33.0,0.8,23.0,90.0,305.73,231.17
2016,10,8,17,15,308.5,22.0,0.85,22.0,52.5,198.9,116.33
2016,10,8,17,30,158.0,11.0,0.9,21.0,15.0,79.95,0.0
2016,10,8,17,45,79.0,5.5,0.95,20.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,106.5,7.5,1.0,13.5,12.0,7.15,0.0
2016,10,9,6,30,213.0,15.0,1.0,14.0,24.0,14.3,0.0
2016,10,9,6,45,349.5,25.5,1.0,15.0,64.0,20.13,10.41
2016,10,9,7,0,486.0,36.0,1.0,16.0,104.0,27.7,18.38
2016,10,9,7,15,563.5,43.0,1.1,16.5,152.5,31.82,22.41
2016,10,9,7,30,641.0,50.0,1.2,17.0,201.0,39.21,29.11
2016,10,9,7,45,688.0,55.0,1.3,18.0,250.5,41.67,31.25
2016,10,9,8,0,735.0,60.0,1.4,19.0,300.0,44.11,33.24
2016,10,9,8,15,768.0,63.5,1.15,20.0,348.0,45.25,34.03
2016,10,9,8,30,801.0,67.0,0.9,21.0,396.0,81.16,41.03
2016,10,9,8,45,822.5,70.5,0.7,22.0,440.0,130.65,67.95
2016,10,9,9,0,844.0,74.0,0.5,23.0,484.0,181.89,104.7
2016,10,9,9,15,860.5,76.0,0.55,23.5,523.5,237.86,149.77
2016,10,9,9,30,877.0,78.0,0.6,24.0,563.0,288.7,192.42
2016,10,9,9,45,890.0,79.5,0.7,25.0,597.0,338.47,234.25
2016,10,9,10,0,903.0,81.0,0.8,26.0,631.0,388.07,275.23
2016,10,9,10,15,911.5,82.5,0.9,26.5,657.5,435.48,314.24
2016,10,9,10,30,920.0,84.0,1.0,27.0,684.0,481.87,351.45
2016,10,9,10,45,924.5,85.0,1.15,27.5,703.0,524.64,385.39
2016,10,9,11,0,929.0,86.0,1.3,28.0,722.0,565.64,417.2
2016,10,9,11,15,932.5,87.0,1.4,28.0,733.0,604.12,447.03
2016,10,9,11,30,936.0,88.0,1.5,28.0,744.0,640.4,474.76
2016,10,9,11,45,935.0,88.5,1.65,28.5,747.0,671.05,497.52
2016,10,9,12,0,934.0,89.0,1.8,29.0,750.0,698.91,517.97
2016,10,9,12,15,932.5,89.0,1.9,29.0,745.5,723.05,536.3
2016,10,9,12,30,931.0,89.0,2.0,29.0,741.0,744.18,551.69
2016,10,9,12,45,923.0,90.5,2.1,29.0,727.0,759.13,562.69
2016,10,9,13,0,915.0,92.0,2.2,29.0,713.0,770.79,571.62
2016,10,9,13,15,909.0,91.0,2.25,29.0,692.0,777.98,577.35
2016,10,9,13,30,903.0,90.0,2.3,29.0,671.0,781.88,581.04
2016,10,9,13,45,891.0,89.0,2.4,29.0,642.5,777.99,579.92
2016,10,9,14,0,879.0,88.0,2.5,29.0,614.0,770.88,576.76
2016,10,9,14,15,866.0,86.0,2.5,28.5,579.5,763.87,574.31
2016,10,9,14,30,853.0,84.0,2.5,28.0,545.0,748.98,566.48
2016,10,9,14,45,833.0,82.0,2.55,27.5,504.5,726.02,553.32
2016,10,9,15,0,813.0,80.0,2.6,27.0,464.0,700.51,538.23
2016,10,9,15,15,787.0,76.5,2.55,26.5,418.5,666.62,516.36
2016,10,9,15,30,761.0,73.0,2.5,26.0,373.0,630.87,492.72
2016,10,9,15,45,725.0,68.5,2.5,25.5,325.0,585.66,461.02
2016,10,9,16,0,689.0,64.0,2.5,25.0,277.0,543.49,430.0
2016,10,9,16,15,634.0,58.0,2.25,24.0,227.5,484.24,384.6
2016,10,9,16,30,579.0,52.0,2.0,23.0,178.0,426.38,338.27
2016,10,9,16,45,492.5,43.5,1.75,22.5,131.0,350.05,274.82
2016,10,9,17,0,406.0,35.0,1.5,22.0,84.0,278.68,211.85
2016,10,9,17,15,254.0,22.5,1.4,21.0,48.0,170.2,87.99
2016,10,9,17,30,102.0,10.0,1.3,20.0,12.0,53.93,0.0
2016,10,9,17,45,51.0,5.0,1.2,19.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.0,11.5,8.5,0.0,0.0
2016,10,10,6,30,0.0,17.0,1.2,12.0,17.0,16.2,0.0
2016,10,10,6,45,125.5,31.5,1.4,12.5,48.5,25.85,14.74
2016,10,10,7,0,251.0,46.0,1.6,13.0,80.0,35.45,25.32
2016,10,10,7,15,298.5,62.5,1.65,13.5,119.5,47.26,36.33
2016,10,10,7,30,346.0,79.0,1.7,14.0,159.0,58.57,46.66
2016,10,10,7,45,377.0,94.0,1.8,14.5,200.0,68.23,55.29
2016,10,10,8,0,408.0,109.0,1.9,15.0,241.0,77.48,63.34
2016,10,10,8,15,439.0,118.5,1.9,15.5,280.0,82.33,67.37
2016,10,10,8,30,470.0,128.0,1.9,16.0,319.0,108.58,74.08
2016,10,10,8,45,637.5,106.0,1.95,17.0,395.5,134.63,80.66
2016,10,10,9,0,805.0,84.0,2.0,18.0,472.0,181.94,109.23
2016,10,10,9,15,823.0,86.5,2.0,18.5,511.0,231.13,150.01
2016,10,10,9,30,841.0,89.0,2.0,19.0,550.0,281.26,193.37
2016,10,10,9,45,730.5,128.0,2.05,19.5,546.0,321.27,232.45
2016,10,10,10,0,620.0,167.0,2.1,20.0,542.0,354.47,264.18
2016,10,10,10,15,758.0,129.0,2.15,20.5,607.0,407.0,305.79
2016,10,10,10,30,896.0,91.0,2.2,21.0,672.0,474.61,358.97
2016,10,10,10,45,769.5,142.5,2.3,21.5,651.0,495.48,377.61
2016,10,10,11,0,643.0,194.0,2.4,22.0,630.0,510.69,390.46
2016,10,10,11,15,568.5,224.5,2.45,22.0,614.5,523.68,401.42
2016,10,10,11,30,494.0,255.0,2.5,22.0,599.0,531.64,407.9
2016,10,10,11,45,705.0,175.0,2.6,22.5,669.0,609.04,467.76
2016,10,10,12,0,916.0,95.0,2.7,23.0,739.0,689.69,529.12
2016,10,10,12,15,914.5,95.0,2.75,23.0,734.0,713.42,547.13
2016,10,10,12,30,913.0,95.0,2.8,23.0,729.0,734.19,562.93
2016,10,10,12,45,904.5,96.5,2.85,23.0,715.0,748.5,573.5
2016,10,10,13,0,896.0,98.0,2.9,23.0,701.0,759.56,581.95
2016,10,10,13,15,890.0,97.0,2.9,22.5,681.0,766.6,588.59
2016,10,10,13,30,884.0,96.0,2.9,22.0,661.0,770.41,593.14
2016,10,10,13,45,869.0,96.0,2.9,22.0,632.0,769.99,593.73
2016,10,10,14,0,854.0,96.0,2.9,22.0,603.0,762.13,589.21
2016,10,10,14,15,840.5,94.0,2.9,21.5,568.5,750.07,582.98
2016,10,10,14,30,827.0,92.0,2.9,21.0,534.0,735.04,574.67
