Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,45,802.0,91.0,2.9,21.0,493.0,709.86,557.92
2016,10,10,15,0,777.0,90.0,2.9,21.0,452.0,682.28,539.34
2016,10,10,15,15,749.5,86.0,2.9,20.5,407.5,650.8,518.64
2016,10,10,15,30,722.0,82.0,2.9,20.0,363.0,614.64,493.4
2016,10,10,15,45,677.0,78.0,2.9,19.5,314.5,565.49,457.12
2016,10,10,16,0,632.0,74.0,2.9,19.0,266.0,516.16,419.43
2016,10,10,16,15,573.0,66.5,2.8,18.0,217.0,454.38,370.89
2016,10,10,16,30,514.0,59.0,2.7,17.0,168.0,394.17,321.42
2016,10,10,16,45,419.5,49.0,2.6,16.5,122.0,313.96,253.06
2016,10,10,17,0,325.0,39.0,2.5,16.0,76.0,238.93,185.36
2016,10,10,17,15,162.5,19.5,2.35,15.5,38.0,120.96,50.66
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.0,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,108.0,14.0,1.2,10.0,18.0,13.34,0.0
2016,10,11,6,45,246.5,27.5,1.35,10.5,55.5,22.29,11.64
2016,10,11,7,0,385.0,41.0,1.5,11.0,93.0,32.6,22.99
2016,10,11,7,15,469.5,50.0,1.55,11.5,139.5,38.19,28.53
2016,10,11,7,30,554.0,59.0,1.6,12.0,186.0,43.59,33.63
2016,10,11,7,45,612.0,65.0,1.65,13.0,235.5,46.22,35.98
2016,10,11,8,0,670.0,71.0,1.7,14.0,285.0,48.81,38.16
2016,10,11,8,15,706.0,75.5,1.65,14.5,332.0,50.12,39.18
2016,10,11,8,30,742.0,80.0,1.6,15.0,379.0,84.99,48.95
2016,10,11,8,45,771.0,82.5,1.6,15.5,423.5,131.02,73.1
2016,10,11,9,0,800.0,85.0,1.6,16.0,468.0,179.66,108.34
2016,10,11,9,15,818.5,87.5,1.55,16.5,507.0,228.59,148.85
2016,10,11,9,30,837.0,90.0,1.5,17.0,546.0,278.53,192.03
2016,10,11,9,45,864.5,86.5,1.5,18.0,582.0,326.68,233.55
2016,10,11,10,0,892.0,83.0,1.5,19.0,618.0,380.19,278.62
2016,10,11,10,15,901.0,84.0,1.45,19.0,644.5,426.72,318.67
2016,10,11,10,30,910.0,85.0,1.4,19.0,671.0,472.27,356.91
2016,10,11,10,45,916.5,86.0,1.4,19.5,690.0,515.44,391.78
2016,10,11,11,0,923.0,87.0,1.4,20.0,709.0,557.0,424.4
2016,10,11,11,15,926.0,87.5,1.4,20.5,720.5,594.38,453.05
2016,10,11,11,30,929.0,88.0,1.4,21.0,732.0,629.52,479.3
2016,10,11,11,45,929.5,88.5,1.4,21.5,735.0,660.74,502.09
2016,10,11,12,0,930.0,89.0,1.4,22.0,738.0,689.29,522.5
2016,10,11,12,15,928.5,88.5,1.35,22.0,733.0,712.71,539.53
2016,10,11,12,30,927.0,88.0,1.3,22.0,728.0,733.11,553.81
2016,10,11,12,45,914.5,91.5,1.3,22.0,713.0,746.8,563.34
2016,10,11,13,0,902.0,95.0,1.3,22.0,698.0,757.12,570.73
2016,10,11,13,15,806.5,122.0,1.35,22.0,649.0,732.01,554.49
2016,10,11,13,30,711.0,149.0,1.4,22.0,600.0,701.53,533.82
2016,10,11,13,45,728.0,134.5,1.45,22.0,579.0,705.25,538.73
2016,10,11,14,0,745.0,120.0,1.5,22.0,558.0,705.83,540.74
2016,10,11,14,15,708.0,121.5,1.6,21.5,518.0,680.99,526.09
2016,10,11,14,30,671.0,123.0,1.7,21.0,478.0,653.81,509.21
2016,10,11,14,45,669.5,112.0,1.85,21.0,443.5,636.51,499.19
2016,10,11,15,0,668.0,101.0,2.0,21.0,409.0,616.51,486.79
2016,10,11,15,15,606.5,102.5,2.1,20.5,361.5,566.37,451.24
2016,10,11,15,30,545.0,104.0,2.2,20.0,314.0,515.86,414.49
2016,10,11,15,45,600.0,85.5,2.3,19.5,288.0,520.33,420.37
2016,10,11,16,0,655.0,67.0,2.4,19.0,262.0,519.33,420.84
2016,10,11,16,15,596.0,60.5,2.4,18.0,213.0,458.45,373.07
2016,10,11,16,30,537.0,54.0,2.4,17.0,164.0,399.21,324.54
2016,10,11,16,45,439.5,44.5,2.45,16.5,118.0,317.87,255.4
2016,10,11,17,0,342.0,35.0,2.5,16.0,72.0,242.27,186.31
2016,10,11,17,15,171.0,17.5,2.5,15.5,36.0,120.14,32.83
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.5,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,11.0,16.0,12.39,0.0
2016,10,12,6,45,236.0,27.0,0.2,11.5,52.5,21.98,10.89
2016,10,12,7,0,373.0,41.0,0.1,12.0,89.0,32.81,23.11
2016,10,12,7,15,458.0,50.5,0.15,12.5,135.5,38.84,29.06
2016,10,12,7,30,543.0,60.0,0.2,13.0,182.0,44.66,34.52
2016,10,12,7,45,601.0,66.0,0.25,13.5,231.0,47.23,36.88
2016,10,12,8,0,659.0,72.0,0.3,14.0,280.0,49.78,39.08
2016,10,12,8,15,696.0,77.0,0.35,14.5,327.5,51.44,40.4
2016,10,12,8,30,733.0,82.0,0.4,15.0,375.0,78.91,45.13
2016,10,12,8,45,760.0,85.5,0.5,15.5,418.5,130.31,73.18
2016,10,12,9,0,787.0,89.0,0.6,16.0,462.0,178.81,107.73
2016,10,12,9,15,805.5,91.5,0.6,16.0,500.5,226.99,147.24
2016,10,12,9,30,824.0,94.0,0.6,16.0,539.0,276.19,189.58
2016,10,12,9,45,836.5,96.5,0.65,16.5,572.0,324.43,231.53
2016,10,12,10,0,849.0,99.0,0.7,17.0,605.0,372.62,272.92
2016,10,12,10,15,858.5,100.5,0.8,17.0,630.5,418.5,312.56
2016,10,12,10,30,868.0,102.0,0.9,17.0,656.0,463.59,350.77
2016,10,12,10,45,875.5,102.0,1.05,17.5,675.0,505.34,385.29
2016,10,12,11,0,883.0,102.0,1.2,18.0,694.0,547.18,418.99
2016,10,12,11,15,886.0,102.5,1.25,18.5,704.5,583.26,447.1
2016,10,12,11,30,889.0,103.0,1.3,19.0,715.0,617.21,473.0
2016,10,12,11,45,751.5,157.0,1.4,19.5,676.0,614.98,471.14
2016,10,12,12,0,614.0,211.0,1.5,20.0,637.0,603.75,462.26
2016,10,12,12,15,508.5,248.0,1.55,20.0,599.0,586.92,449.96
2016,10,12,12,30,403.0,285.0,1.6,20.0,561.0,560.98,430.64
2016,10,12,12,45,368.0,288.0,1.7,20.5,536.5,551.21,423.62
2016,10,12,13,0,333.0,291.0,1.8,21.0,512.0,539.13,414.64
2016,10,12,13,15,597.5,194.5,1.9,21.0,576.0,652.84,503.56
2016,10,12,13,30,862.0,98.0,2.0,21.0,640.0,753.11,578.88
2016,10,12,13,45,739.5,129.0,2.1,21.0,580.0,704.65,545.13
2016,10,12,14,0,617.0,160.0,2.2,21.0,520.0,650.58,506.15
2016,10,12,14,15,469.5,188.0,2.3,20.5,452.0,568.57,446.4
2016,10,12,14,30,322.0,216.0,2.4,20.0,384.0,481.03,380.66
2016,10,12,14,45,214.5,206.5,2.5,20.0,315.0,382.24,304.83
2016,10,12,15,0,107.0,197.0,2.6,20.0,246.0,285.47,228.09
2016,10,12,15,15,414.5,135.0,2.55,19.5,296.0,461.87,373.85
2016,10,12,15,30,722.0,73.0,2.5,19.0,346.0,593.76,479.6
2016,10,12,15,45,685.5,67.5,2.45,19.0,299.0,551.78,446.31
2016,10,12,16,0,649.0,62.0,2.4,19.0,252.0,506.23,410.48
2016,10,12,16,15,590.5,56.0,2.2,18.0,204.5,446.78,363.26
2016,10,12,16,30,532.0,50.0,2.0,17.0,157.0,389.05,315.31
2016,10,12,16,45,441.0,40.5,1.8,16.5,112.5,311.98,249.23
2016,10,12,17,0,350.0,31.0,1.6,16.0,68.0,240.62,182.31
2016,10,12,17,15,175.0,15.5,1.65,15.5,34.0,117.17,7.42
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,10,13,6,45,98.5,27.0,1.85,10.5,39.5,22.3,10.44
2016,10,13,7,0,197.0,42.0,2.0,11.0,67.0,32.42,22.66
2016,10,13,7,15,230.0,60.0,2.15,11.5,101.5,45.5,34.94
2016,10,13,7,30,263.0,78.0,2.3,12.0,136.0,61.12,49.24
2016,10,13,7,45,284.0,95.5,2.5,12.5,172.0,73.53,60.43
2016,10,13,8,0,305.0,113.0,2.7,13.0,208.0,85.49,70.98
2016,10,13,8,15,315.5,130.5,2.7,13.5,242.5,96.98,80.89
2016,10,13,8,30,326.0,148.0,2.7,14.0,277.0,120.19,89.54
2016,10,13,8,45,243.5,176.5,2.75,15.0,279.0,154.72,114.55
2016,10,13,9,0,161.0,205.0,2.8,16.0,281.0,186.36,142.02
2016,10,13,9,15,120.5,219.5,2.8,16.5,279.0,202.08,156.08
2016,10,13,9,30,80.0,234.0,2.8,17.0,277.0,218.13,170.37
2016,10,13,9,45,40.0,192.5,2.8,17.5,214.0,181.05,141.69
2016,10,13,10,0,0.0,151.0,2.8,18.0,151.0,138.51,108.09
2016,10,13,10,15,103.5,223.5,2.85,18.0,289.5,236.36,184.92
2016,10,13,10,30,207.0,296.0,2.9,18.0,428.0,348.24,271.62
2016,10,13,10,45,180.0,306.5,2.95,18.5,424.0,357.29,278.53
2016,10,13,11,0,153.0,317.0,3.0,19.0,420.0,363.96,283.59
2016,10,13,11,15,319.0,284.5,3.05,19.0,502.0,435.37,339.88
2016,10,13,11,30,485.0,252.0,3.1,19.0,584.0,518.28,404.61
2016,10,13,11,45,496.0,245.5,3.2,19.5,586.5,538.73,420.29
2016,10,13,12,0,507.0,239.0,3.3,20.0,589.0,558.13,435.32
2016,10,13,12,15,491.0,246.5,3.35,20.0,583.5,571.96,446.23
2016,10,13,12,30,475.0,254.0,3.4,20.0,578.0,583.61,455.43
2016,10,13,12,45,378.0,277.0,3.45,20.0,531.5,545.73,426.5
2016,10,13,13,0,281.0,300.0,3.5,20.0,485.0,509.85,398.63
2016,10,13,13,15,214.5,296.5,3.5,19.5,435.5,457.94,359.85
2016,10,13,13,30,148.0,293.0,3.5,19.0,386.0,411.25,324.23
2016,10,13,13,45,164.0,279.0,3.5,19.0,377.5,412.89,326.78
2016,10,13,14,0,180.0,265.0,3.5,19.0,369.0,413.76,328.6
2016,10,13,14,15,217.5,244.5,3.45,18.5,363.0,422.31,337.56
2016,10,13,14,30,255.0,224.0,3.4,18.0,357.0,439.82,353.34
2016,10,13,14,45,233.5,208.0,3.4,18.0,322.0,397.06,320.63
2016,10,13,15,0,212.0,192.0,3.4,18.0,287.0,364.3,295.44
2016,10,13,15,15,120.5,167.0,3.35,17.5,220.0,271.7,220.92
2016,10,13,15,30,29.0,142.0,3.3,17.0,153.0,171.26,137.99
2016,10,13,15,45,24.0,123.5,3.25,17.0,132.0,148.94,119.85
2016,10,13,16,0,19.0,105.0,3.2,17.0,111.0,118.87,94.83
2016,10,13,16,15,11.0,86.0,3.05,16.5,89.5,94.84,74.57
2016,10,13,16,30,3.0,67.0,2.9,16.0,68.0,70.96,54.09
2016,10,13,16,45,1.5,47.5,2.75,15.5,48.0,49.82,35.78
2016,10,13,17,0,0.0,28.0,2.6,15.0,28.0,27.57,16.03
2016,10,13,17,15,0.0,14.0,2.45,14.5,14.0,12.99,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,2.4,14.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,11.0,2.3,14.0,11.0,10.19,1.22
2016,10,14,7,0,0.0,19.0,2.2,14.0,19.0,17.62,9.54
2016,10,14,7,15,0.0,29.5,2.15,14.0,29.5,27.38,18.58
2016,10,14,7,30,0.0,40.0,2.1,14.0,40.0,37.15,27.56
2016,10,14,7,45,0.0,51.0,2.05,14.0,51.0,47.4,36.86
2016,10,14,8,0,0.0,62.0,2.0,14.0,62.0,57.67,46.05
2016,10,14,8,15,0.0,73.0,2.05,14.0,73.0,67.54,54.75
2016,10,14,8,30,0.0,84.0,2.1,14.0,84.0,77.37,60.32
2016,10,14,8,45,0.0,75.0,2.15,14.5,75.0,69.8,53.66
2016,10,14,9,0,0.0,66.0,2.2,15.0,66.0,61.4,46.35
2016,10,14,9,15,0.0,45.5,2.15,15.0,45.5,42.3,30.16
2016,10,14,9,30,0.0,25.0,2.1,15.0,25.0,23.22,14.01
2016,10,14,9,45,0.0,37.0,2.1,15.5,37.0,34.4,23.34
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,45.59,32.57
2016,10,14,10,15,0.0,72.5,2.05,16.0,72.5,67.53,50.71
2016,10,14,10,30,0.0,96.0,2.0,16.0,96.0,89.46,68.67
2016,10,14,10,45,0.0,117.5,1.95,16.5,117.5,109.2,84.53
2016,10,14,11,0,0.0,139.0,1.9,17.0,139.0,129.02,100.29
2016,10,14,11,15,1.5,158.5,1.9,17.0,159.5,147.94,115.41
2016,10,14,11,30,3.0,178.0,1.9,17.0,180.0,167.12,130.69
2016,10,14,11,45,6.5,197.0,1.95,17.0,201.5,187.35,146.8
2016,10,14,12,0,10.0,216.0,2.0,17.0,223.0,208.04,163.23
2016,10,14,12,15,8.0,204.0,2.05,17.0,209.5,196.32,153.93
2016,10,14,12,30,6.0,192.0,2.1,17.0,196.0,184.31,144.48
2016,10,14,12,45,3.0,158.5,2.15,17.0,160.5,150.83,117.79
2016,10,14,13,0,0.0,125.0,2.2,17.0,125.0,117.04,90.61
2016,10,14,13,15,6.0,167.5,2.25,17.0,171.5,162.42,127.63
2016,10,14,13,30,12.0,210.0,2.3,17.0,218.0,209.27,165.36
2016,10,14,13,45,6.0,158.0,2.4,17.0,162.0,154.15,121.21
2016,10,14,14,0,0.0,106.0,2.5,17.0,106.0,99.26,76.67
2016,10,14,14,15,0.0,124.0,2.5,17.0,124.0,117.07,91.52
2016,10,14,14,30,0.0,142.0,2.5,17.0,142.0,135.68,106.94
2016,10,14,14,45,124.0,163.5,2.5,17.0,219.0,266.14,216.38
2016,10,14,15,0,248.0,185.0,2.5,17.0,296.0,391.4,318.07
2016,10,14,15,15,170.0,168.5,2.45,16.5,241.0,307.49,250.79
2016,10,14,15,30,92.0,152.0,2.4,16.0,186.0,226.39,184.81
2016,10,14,15,45,84.5,132.0,2.35,16.0,160.0,199.56,163.14
2016,10,14,16,0,77.0,112.0,2.3,16.0,134.0,172.6,140.77
2016,10,14,16,15,66.0,91.5,2.0,15.5,108.0,142.75,115.6
2016,10,14,16,30,55.0,71.0,1.7,15.0,82.0,112.88,89.86
2016,10,14,16,45,35.5,51.5,1.4,14.5,57.5,79.91,60.99
2016,10,14,17,0,16.0,32.0,1.1,14.0,33.0,46.71,30.64
2016,10,14,17,15,8.0,16.0,1.0,13.5,16.5,20.95,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.2,9.5,6.0,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.3,10.0,12.0,10.48,0.0
2016,10,15,6,45,214.5,24.0,1.4,10.5,45.5,19.56,6.79
2016,10,15,7,0,352.0,37.0,1.5,11.0,79.0,29.56,20.01
2016,10,15,7,15,441.0,45.5,1.7,11.5,123.5,34.84,25.41
2016,10,15,7,30,530.0,54.0,1.9,12.0,168.0,39.98,30.31
2016,10,15,7,45,265.0,48.0,2.15,12.5,105.0,34.34,25.35
2016,10,15,8,0,0.0,42.0,2.4,13.0,42.0,39.0,29.52
2016,10,15,8,15,0.0,49.0,2.7,13.5,49.0,45.53,35.26
2016,10,15,8,30,0.0,56.0,3.0,14.0,56.0,52.06,38.89
2016,10,15,8,45,6.5,110.5,3.3,14.5,114.0,100.73,79.45
2016,10,15,9,0,13.0,165.0,3.6,15.0,172.0,147.33,117.37
2016,10,15,9,15,80.0,201.5,3.85,15.0,244.0,185.29,145.37
2016,10,15,9,30,147.0,238.0,4.1,15.0,316.0,231.24,180.36
2016,10,15,9,45,77.5,214.0,4.35,15.5,255.5,208.32,164.23
2016,10,15,10,0,8.0,190.0,4.6,16.0,195.0,174.92,138.7
2016,10,15,10,15,8.5,195.5,4.7,16.0,200.5,181.24,143.7
2016,10,15,10,30,9.0,201.0,4.8,16.0,206.0,187.55,148.66
2016,10,15,10,45,14.5,221.5,4.95,16.5,231.0,209.5,165.93
2016,10,15,11,0,20.0,242.0,5.1,17.0,256.0,232.11,183.64
2016,10,15,11,15,20.5,246.0,5.2,17.0,260.0,237.79,188.14
2016,10,15,11,30,21.0,250.0,5.3,17.0,264.0,243.47,192.68
2016,10,15,11,45,10.5,145.5,5.45,17.0,152.5,141.87,111.01
2016,10,15,12,0,0.0,41.0,5.6,17.0,41.0,38.17,25.99
2016,10,15,12,15,0.0,40.5,5.65,17.0,40.5,37.7,25.63
2016,10,15,12,30,0.0,40.0,5.7,17.0,40.0,37.23,25.26
2016,10,15,12,45,0.0,90.5,5.8,17.5,90.5,84.39,64.05
2016,10,15,13,0,0.0,141.0,5.9,18.0,141.0,132.3,103.02
2016,10,15,13,15,0.0,76.5,5.95,17.5,76.5,71.28,53.36
2016,10,15,13,30,0.0,12.0,6.0,17.0,12.0,11.15,3.65
2016,10,15,13,45,0.0,24.0,6.1,17.0,24.0,22.31,12.99
2016,10,15,14,0,0.0,36.0,6.2,17.0,36.0,33.47,22.35
2016,10,15,14,15,0.0,22.5,6.15,16.5,22.5,20.9,11.91
2016,10,15,14,30,0.0,9.0,6.1,16.0,9.0,8.35,1.39
2016,10,15,14,45,0.0,40.5,6.05,16.0,40.5,37.63,26.15
2016,10,15,15,0,0.0,72.0,6.0,16.0,72.0,67.0,50.98
2016,10,15,15,15,0.0,38.5,5.7,15.5,38.5,35.75,24.77
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,4.63,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,4.17,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.92,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,45,204.5,16.5,0.95,11.0,40.0,12.65,1.61
2016,10,16,7,0,409.0,33.0,1.0,12.0,80.0,26.0,16.78
2016,10,16,7,15,497.0,40.5,1.2,12.0,125.5,30.62,21.59
2016,10,16,7,30,585.0,48.0,1.4,12.0,171.0,35.11,25.95
2016,10,16,7,45,314.5,82.0,1.65,12.5,150.5,59.86,48.23
2016,10,16,8,0,44.0,116.0,1.9,13.0,130.0,95.56,79.9
2016,10,16,8,15,49.0,135.0,2.1,13.5,152.5,109.91,92.27
2016,10,16,8,30,54.0,154.0,2.3,14.0,175.0,126.18,100.41
2016,10,16,8,45,35.0,160.5,2.5,14.5,174.5,136.33,107.91
2016,10,16,9,0,16.0,167.0,2.7,15.0,174.0,149.07,118.54
2016,10,16,9,15,78.5,201.5,2.85,15.0,242.0,184.54,144.63
2016,10,16,9,30,141.0,236.0,3.0,15.0,310.0,227.69,177.35
2016,10,16,9,45,72.0,204.5,3.2,15.5,242.5,198.85,156.42
2016,10,16,10,0,3.0,173.0,3.4,16.0,175.0,158.54,125.33
2016,10,16,10,15,1.5,152.0,3.5,16.0,153.0,140.33,110.44
2016,10,16,10,30,0.0,131.0,3.6,16.0,131.0,121.29,94.8
2016,10,16,10,45,0.0,139.5,3.7,16.5,139.5,129.22,100.98
2016,10,16,11,0,0.0,148.0,3.8,17.0,148.0,137.22,107.16
2016,10,16,11,15,0.0,111.5,3.85,17.0,111.5,103.85,79.97
2016,10,16,11,30,0.0,75.0,3.9,17.0,75.0,69.9,52.18
2016,10,16,11,45,0.0,102.0,3.95,17.5,102.0,95.12,72.7
2016,10,16,12,0,0.0,129.0,4.0,18.0,129.0,120.37,93.02
2016,10,16,12,15,9.0,185.0,4.1,18.0,191.5,178.99,140.41
2016,10,16,12,30,18.0,241.0,4.2,18.0,254.0,239.08,188.41
2016,10,16,12,45,18.0,237.0,4.3,18.0,249.5,236.54,186.49
2016,10,16,13,0,18.0,233.0,4.4,18.0,245.0,233.94,184.68
2016,10,16,13,15,9.0,191.5,4.5,17.5,197.5,187.96,148.32
2016,10,16,13,30,0.0,150.0,4.6,17.0,150.0,141.55,111.06
2016,10,16,13,45,0.0,125.0,4.7,17.0,125.0,117.53,91.69
2016,10,16,14,0,0.0,100.0,4.8,17.0,100.0,93.48,72.12
2016,10,16,14,15,0.0,111.5,4.85,17.0,111.5,104.83,81.67
2016,10,16,14,30,0.0,123.0,4.9,17.0,123.0,116.63,91.6
2016,10,16,14,45,0.0,92.5,4.95,17.0,92.5,86.64,66.97
2016,10,16,15,0,0.0,62.0,5.0,17.0,62.0,57.66,42.94
2016,10,16,15,15,0.0,44.5,4.9,16.5,44.5,41.34,29.4
2016,10,16,15,30,0.0,27.0,4.8,16.0,27.0,25.05,15.7
2016,10,16,15,45,0.0,23.0,4.7,15.5,23.0,21.33,12.59
2016,10,16,16,0,0.0,19.0,4.6,15.0,19.0,17.61,9.43
2016,10,16,16,15,0.0,15.0,4.4,14.5,15.0,13.89,6.23
2016,10,16,16,30,0.0,11.0,4.2,14.0,11.0,10.18,2.99
2016,10,16,16,45,0.0,7.5,4.05,14.0,7.5,6.94,0.11
2016,10,16,17,0,0.0,4.0,3.9,14.0,4.0,3.7,0.0
2016,10,16,17,15,0.0,2.0,3.85,13.5,2.0,1.91,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,45,159.5,19.0,1.2,10.5,37.0,15.02,1.8
2016,10,17,7,0,319.0,38.0,1.3,11.0,74.0,30.96,20.99
2016,10,17,7,15,415.0,47.5,1.4,11.5,118.5,37.08,27.32
2016,10,17,7,30,511.0,57.0,1.5,12.0,163.0,43.03,33.0
2016,10,17,7,45,582.0,61.5,1.65,12.5,211.5,44.42,34.4
2016,10,17,8,0,653.0,66.0,1.8,13.0,260.0,45.95,35.76
2016,10,17,8,15,691.5,70.5,1.85,13.5,306.0,47.43,36.98
2016,10,17,8,30,730.0,75.0,1.9,14.0,352.0,67.49,42.28
2016,10,17,8,45,764.0,76.0,1.95,14.5,396.0,111.21,60.3
2016,10,17,9,0,798.0,77.0,2.0,15.0,440.0,158.02,91.64
2016,10,17,9,15,816.0,79.5,2.0,15.0,478.0,206.07,130.8
2016,10,17,9,30,834.0,82.0,2.0,15.0,516.0,255.02,173.57
2016,10,17,9,45,430.5,152.5,2.0,15.5,377.5,243.29,181.05
2016,10,17,10,0,27.0,223.0,2.0,16.0,239.0,208.8,164.79
2016,10,17,10,15,29.0,234.0,2.0,16.0,251.5,218.32,172.36
2016,10,17,10,30,31.0,245.0,2.0,16.0,264.0,232.09,183.17
2016,10,17,10,45,460.5,167.5,2.05,16.5,465.5,359.03,281.39
2016,10,17,11,0,890.0,90.0,2.1,17.0,667.0,523.68,407.55
2016,10,17,11,15,893.0,90.5,2.15,17.0,677.5,559.48,436.43
2016,10,17,11,30,896.0,91.0,2.2,17.0,688.0,593.11,463.92
2016,10,17,11,45,487.0,199.0,2.25,17.5,524.0,482.3,378.77
2016,10,17,12,0,78.0,307.0,2.3,18.0,360.0,338.54,264.37
2016,10,17,12,15,104.5,310.5,2.35,18.0,380.5,363.81,285.13
2016,10,17,12,30,131.0,314.0,2.4,18.0,401.0,395.43,310.01
2016,10,17,12,45,65.5,188.0,2.5,18.0,231.5,225.73,178.25
2016,10,17,13,0,0.0,62.0,2.6,18.0,62.0,57.74,42.01
2016,10,17,13,15,0.0,60.0,2.6,18.0,60.0,55.86,40.64
2016,10,17,13,30,0.0,58.0,2.6,18.0,58.0,53.99,39.16
2016,10,17,13,45,421.5,72.5,2.65,18.0,307.5,394.85,323.28
2016,10,17,14,0,843.0,87.0,2.7,18.0,557.0,717.89,569.47
2016,10,17,14,15,828.0,84.5,2.7,17.5,523.0,704.21,559.15
2016,10,17,14,30,813.0,82.0,2.7,17.0,489.0,687.66,549.32
2016,10,17,14,45,793.5,79.0,2.7,17.0,449.5,664.65,533.63
2016,10,17,15,0,774.0,76.0,2.7,17.0,410.0,639.24,516.01
2016,10,17,15,15,744.5,72.5,2.65,16.5,366.5,604.3,491.11
2016,10,17,15,30,715.0,69.0,2.6,16.0,323.0,567.77,464.1
2016,10,17,15,45,674.5,64.0,2.55,16.0,276.5,524.82,430.18
2016,10,17,16,0,634.0,59.0,2.5,16.0,230.0,478.58,392.56
2016,10,17,16,15,568.5,53.0,2.2,15.5,183.0,416.84,341.09
2016,10,17,16,30,503.0,47.0,1.9,15.0,136.0,357.27,289.42
2016,10,17,16,45,396.5,37.0,1.6,14.5,93.5,274.89,217.21
2016,10,17,17,0,290.0,27.0,1.3,14.0,51.0,195.99,129.81
2016,10,17,17,15,145.0,13.5,1.25,13.5,25.5,76.45,0.0
2016,10,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,16.0,1.05,9.0,37.5,12.39,0.0
2016,10,18,7,0,397.0,32.0,1.1,10.0,75.0,25.4,16.19
2016,10,18,7,15,490.5,40.0,1.3,10.5,121.0,30.5,21.55
2016,10,18,7,30,584.0,48.0,1.5,11.0,167.0,35.44,26.32
2016,10,18,7,45,646.0,52.5,1.7,12.0,215.5,40.85,31.26
2016,10,18,8,0,708.0,57.0,1.9,13.0,264.0,42.95,33.07
2016,10,18,8,15,744.5,60.5,1.95,13.5,311.0,44.17,34.06
2016,10,18,8,30,781.0,64.0,2.0,14.0,358.0,57.08,34.52
2016,10,18,8,45,809.5,66.0,2.1,14.5,401.5,103.82,53.14
2016,10,18,9,0,838.0,68.0,2.2,15.0,445.0,152.96,85.91
2016,10,18,9,15,855.5,70.0,2.15,15.5,483.5,207.69,130.12
2016,10,18,9,30,873.0,72.0,2.1,16.0,522.0,257.5,173.23
2016,10,18,9,45,888.5,72.5,2.1,16.5,555.0,305.97,216.34
2016,10,18,10,0,904.0,73.0,2.1,17.0,588.0,354.42,259.29
2016,10,18,10,15,912.5,74.5,2.05,17.5,614.0,400.99,300.03
2016,10,18,10,30,921.0,76.0,2.0,18.0,640.0,446.49,338.84
2016,10,18,10,45,929.5,75.5,1.95,18.5,659.0,488.89,374.15
2016,10,18,11,0,938.0,75.0,1.9,19.0,678.0,529.76,407.2
2016,10,18,11,15,941.0,75.5,1.85,19.0,688.5,566.97,437.35
2016,10,18,11,30,944.0,76.0,1.8,19.0,699.0,601.9,465.06
2016,10,18,11,45,946.5,75.0,1.75,19.5,702.0,632.62,488.15
2016,10,18,12,0,949.0,74.0,1.7,20.0,705.0,660.68,508.73
2016,10,18,12,15,947.5,73.5,1.65,20.0,699.5,683.91,526.36
2016,10,18,12,30,946.0,73.0,1.6,20.0,694.0,704.08,541.53
2016,10,18,12,45,935.5,76.0,1.6,20.0,679.5,718.73,552.51
2016,10,18,13,0,925.0,79.0,1.6,20.0,665.0,730.02,560.79
2016,10,18,13,15,918.0,78.0,1.6,20.0,644.0,736.13,565.6
2016,10,18,13,30,911.0,77.0,1.6,20.0,623.0,738.93,568.28
2016,10,18,13,45,899.0,76.0,1.6,20.0,594.5,734.89,566.33
2016,10,18,14,0,887.0,75.0,1.6,20.0,566.0,727.65,562.3
2016,10,18,14,15,872.5,73.5,1.6,20.0,531.0,714.96,554.54
2016,10,18,14,30,858.0,72.0,1.6,20.0,496.0,699.36,544.8
2016,10,18,14,45,835.0,70.0,1.6,20.0,455.5,679.46,531.96
2016,10,18,15,0,812.0,68.0,1.6,20.0,415.0,652.32,513.78
2016,10,18,15,15,784.0,65.0,1.45,19.5,370.5,618.46,490.07
2016,10,18,15,30,756.0,62.0,1.3,19.0,326.0,582.92,463.97
2016,10,18,15,45,714.0,58.0,1.2,18.5,278.5,535.98,428.72
2016,10,18,16,0,672.0,54.0,1.1,18.0,231.0,488.65,391.83
2016,10,18,16,15,608.0,48.0,1.05,17.0,183.5,426.38,342.57
2016,10,18,16,30,544.0,42.0,1.0,16.0,136.0,371.16,296.16
2016,10,18,16,45,433.5,33.0,1.0,15.5,92.5,287.27,223.82
2016,10,18,17,0,323.0,24.0,1.0,15.0,49.0,205.46,126.65
2016,10,18,17,15,161.5,12.0,1.0,14.0,24.5,81.57,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,14.0,1.85,9.5,37.5,10.72,0.0
2016,10,19,7,0,439.0,28.0,2.0,10.0,75.0,23.87,14.71
2016,10,19,7,15,527.5,35.0,2.15,10.5,120.5,28.68,19.87
2016,10,19,7,30,616.0,42.0,2.3,11.0,166.0,33.39,24.43
2016,10,19,7,45,670.5,46.5,2.5,12.0,213.5,35.7,26.6
2016,10,19,8,0,725.0,51.0,2.7,13.0,261.0,38.02,28.63
2016,10,19,8,15,759.5,54.5,2.8,13.5,307.0,39.45,29.84
2016,10,19,8,30,794.0,58.0,2.9,14.0,353.0,50.11,30.24
2016,10,19,8,45,817.5,60.5,3.05,15.0,396.0,103.28,53.1
2016,10,19,9,0,841.0,63.0,3.2,16.0,439.0,152.25,85.17
2016,10,19,9,15,858.0,65.0,3.2,16.5,476.5,201.24,124.43
2016,10,19,9,30,875.0,67.0,3.2,17.0,514.0,250.87,167.46
2016,10,19,9,45,885.0,69.0,3.2,18.0,546.0,299.03,210.28
2016,10,19,10,0,895.0,71.0,3.2,19.0,578.0,346.73,252.46
2016,10,19,10,15,903.0,72.5,3.15,19.0,603.0,392.59,293.42
2016,10,19,10,30,911.0,74.0,3.1,19.0,628.0,437.36,332.68
2016,10,19,10,45,914.5,75.5,3.05,19.5,645.5,478.86,367.81
2016,10,19,11,0,918.0,77.0,3.0,20.0,663.0,518.52,400.5
2016,10,19,11,15,921.0,77.5,2.9,20.0,673.5,554.97,430.5
2016,10,19,11,30,924.0,78.0,2.8,20.0,684.0,589.19,458.08
2016,10,19,11,45,925.5,77.5,2.75,20.5,686.5,619.18,481.18
2016,10,19,12,0,927.0,77.0,2.7,21.0,689.0,646.53,501.78
2016,10,19,12,15,925.5,76.5,2.65,21.0,684.0,669.22,519.54
2016,10,19,12,30,924.0,76.0,2.6,21.0,679.0,688.93,534.87
2016,10,19,12,45,917.0,77.0,2.55,21.5,665.0,703.45,545.11
2016,10,19,13,0,910.0,78.0,2.5,22.0,651.0,714.74,552.25
2016,10,19,13,15,903.5,77.0,2.45,22.0,630.5,721.0,556.97
2016,10,19,13,30,897.0,76.0,2.4,22.0,610.0,724.01,559.54
2016,10,19,13,45,887.5,74.5,2.4,22.0,582.0,721.12,558.36
2016,10,19,14,0,878.0,73.0,2.4,22.0,554.0,715.07,555.09
2016,10,19,14,15,863.5,71.5,2.35,22.0,520.0,702.4,546.9
2016,10,19,14,30,849.0,70.0,2.3,22.0,486.0,686.86,536.73
2016,10,19,14,45,829.0,67.5,2.25,22.0,446.0,668.53,524.55
2016,10,19,15,0,809.0,65.0,2.2,22.0,406.0,642.97,507.01
2016,10,19,15,15,781.0,62.0,1.95,21.5,362.0,609.26,482.81
2016,10,19,15,30,753.0,59.0,1.7,21.0,318.0,573.9,456.31
2016,10,19,15,45,713.0,54.5,1.45,20.5,271.5,527.87,420.88
2016,10,19,16,0,673.0,50.0,1.2,20.0,225.0,481.44,383.86
2016,10,19,16,15,609.0,44.5,1.15,19.0,177.5,420.15,335.35
2016,10,19,16,30,545.0,39.0,1.1,18.0,130.0,360.67,285.76
2016,10,19,16,45,436.0,30.5,1.05,17.0,87.5,283.56,218.65
2016,10,19,17,0,327.0,22.0,1.0,16.0,45.0,202.02,112.46
2016,10,19,17,15,163.5,11.0,1.0,15.5,22.5,80.81,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,6,45,215.5,14.0,1.2,10.5,36.0,10.8,0.0
2016,10,20,7,0,431.0,28.0,1.3,11.0,72.0,24.05,14.64
2016,10,20,7,15,523.0,35.5,1.45,12.0,118.0,29.33,20.28
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,34.49,25.19
2016,10,20,7,45,672.5,47.5,1.75,14.0,212.5,36.74,27.3
2016,10,20,8,0,730.0,52.0,1.9,15.0,261.0,39.03,29.29
2016,10,20,8,15,765.5,55.5,1.9,15.5,307.5,40.43,30.47
2016,10,20,8,30,801.0,59.0,1.9,16.0,354.0,48.53,37.52
2016,10,20,8,45,827.0,61.0,1.9,17.0,397.5,95.86,46.91
2016,10,20,9,0,853.0,63.0,1.9,18.0,441.0,150.92,82.96
2016,10,20,9,15,870.0,65.0,1.9,18.5,479.0,200.42,121.82
2016,10,20,9,30,887.0,67.0,1.9,19.0,517.0,250.54,164.52
2016,10,20,9,45,900.0,68.5,1.9,20.0,549.5,299.57,207.22
2016,10,20,10,0,913.0,70.0,1.9,21.0,582.0,348.36,249.47
2016,10,20,10,15,921.0,71.0,1.85,21.5,607.5,394.48,289.33
2016,10,20,10,30,929.0,72.0,1.8,22.0,633.0,439.46,327.23
2016,10,20,10,45,934.0,72.5,1.8,22.5,651.0,481.32,361.85
2016,10,20,11,0,939.0,73.0,1.8,23.0,669.0,521.39,394.09
2016,10,20,11,15,942.0,73.5,1.7,23.5,679.5,558.46,422.72
2016,10,20,11,30,945.0,74.0,1.6,24.0,690.0,593.24,448.73
2016,10,20,11,45,945.0,74.5,1.55,24.5,692.0,623.86,471.25
2016,10,20,12,0,945.0,75.0,1.5,25.0,694.0,651.73,491.23
2016,10,20,12,15,943.0,74.5,1.4,25.0,688.5,674.47,507.74
2016,10,20,12,30,941.0,74.0,1.3,25.0,683.0,694.14,521.75
2016,10,20,12,45,934.0,75.0,1.2,25.5,669.0,708.91,530.99
2016,10,20,13,0,927.0,76.0,1.1,26.0,655.0,720.41,537.12
2016,10,20,13,15,920.0,75.0,1.05,26.0,634.0,726.46,541.15
2016,10,20,13,30,913.0,74.0,1.0,26.0,613.0,729.2,543.11
2016,10,20,13,45,904.5,72.5,0.95,26.0,585.0,727.06,541.92
2016,10,20,14,0,896.0,71.0,0.9,26.0,557.0,721.71,538.72
2016,10,20,14,15,881.5,69.0,0.8,26.0,522.5,708.41,529.63
2016,10,20,14,30,867.0,67.0,0.7,26.0,488.0,692.16,518.64
2016,10,20,14,45,848.0,64.5,0.65,26.0,448.0,669.43,503.88
2016,10,20,15,0,829.0,62.0,0.6,26.0,408.0,644.24,487.36
2016,10,20,15,15,801.0,59.0,0.55,25.0,363.5,615.28,469.47
2016,10,20,15,30,773.0,56.0,0.5,24.0,319.0,579.64,445.71
2016,10,20,15,45,732.5,52.0,0.45,23.5,271.5,533.64,412.62
