Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,16,0,692.0,48.0,0.4,23.0,224.0,487.24,377.81
2016,10,20,16,15,627.0,42.5,0.4,22.0,176.5,425.19,330.52
2016,10,20,16,30,562.0,37.0,0.4,21.0,129.0,365.04,281.98
2016,10,20,16,45,448.5,29.0,0.4,20.5,86.0,280.56,210.29
2016,10,20,17,0,335.0,21.0,0.4,20.0,43.0,195.85,91.57
2016,10,20,17,15,167.5,10.5,0.4,19.5,21.5,81.36,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,13.5,0.75,13.5,34.5,10.44,0.0
2016,10,21,7,0,426.0,27.0,0.7,14.0,69.0,23.19,13.54
2016,10,21,7,15,518.0,34.0,0.75,14.5,113.5,28.02,18.89
2016,10,21,7,30,610.0,41.0,0.8,15.0,158.0,32.77,23.45
2016,10,21,7,45,664.0,45.5,0.85,15.5,205.5,35.1,25.68
2016,10,21,8,0,718.0,50.0,0.9,16.0,253.0,37.45,27.79
2016,10,21,8,15,754.0,53.5,0.9,17.0,299.0,38.91,28.96
2016,10,21,8,30,790.0,57.0,0.9,18.0,345.0,44.39,33.6
2016,10,21,8,45,813.5,60.0,0.95,19.0,387.5,91.64,44.29
2016,10,21,9,0,837.0,63.0,1.0,20.0,430.0,146.36,79.34
2016,10,21,9,15,855.0,65.0,0.9,20.5,468.0,195.1,116.67
2016,10,21,9,30,873.0,67.0,0.8,21.0,506.0,244.58,157.77
2016,10,21,9,45,881.5,70.0,0.75,21.5,537.5,292.94,199.37
2016,10,21,10,0,890.0,73.0,0.7,22.0,569.0,340.73,240.22
2016,10,21,10,15,899.0,74.5,0.65,22.5,594.5,386.57,278.67
2016,10,21,10,30,908.0,76.0,0.6,23.0,620.0,431.43,315.21
2016,10,21,10,45,913.5,76.5,0.55,23.5,638.0,472.64,347.91
2016,10,21,11,0,919.0,77.0,0.5,24.0,656.0,512.15,378.2
2016,10,21,11,15,922.5,77.5,0.45,24.0,666.5,548.75,406.16
2016,10,21,11,30,926.0,78.0,0.4,24.0,677.0,583.15,431.75
2016,10,21,11,45,926.5,78.0,0.4,24.5,679.5,612.99,453.23
2016,10,21,12,0,927.0,78.0,0.4,25.0,682.0,640.15,472.36
2016,10,21,12,15,925.5,78.0,0.45,25.0,676.5,663.28,489.94
2016,10,21,12,30,924.0,78.0,0.5,25.0,671.0,683.44,505.34
2016,10,21,12,45,915.0,79.5,0.55,25.0,656.5,697.15,516.22
2016,10,21,13,0,906.0,81.0,0.6,25.0,642.0,707.6,524.7
2016,10,21,13,15,898.5,80.0,0.7,25.0,621.0,713.14,530.26
2016,10,21,13,30,891.0,79.0,0.8,25.0,600.0,715.45,533.8
2016,10,21,13,45,880.0,77.5,0.9,25.0,572.0,711.56,533.24
2016,10,21,14,0,869.0,76.0,1.0,25.0,544.0,704.53,530.62
2016,10,21,14,15,854.0,74.0,1.1,24.5,509.5,691.09,524.63
2016,10,21,14,30,839.0,72.0,1.2,24.0,475.0,679.54,519.89
2016,10,21,14,45,818.0,69.5,1.35,24.0,435.5,656.01,505.95
2016,10,21,15,0,797.0,67.0,1.5,24.0,396.0,630.09,489.82
2016,10,21,15,15,767.5,64.0,1.4,23.5,352.0,595.82,465.78
2016,10,21,15,30,738.0,61.0,1.3,23.0,308.0,559.98,439.87
2016,10,21,15,45,696.0,56.5,1.25,22.5,261.5,513.39,405.27
2016,10,21,16,0,654.0,52.0,1.2,22.0,215.0,466.47,368.95
2016,10,21,16,15,586.0,46.0,1.15,21.0,168.5,407.7,322.21
2016,10,21,16,30,518.0,40.0,1.1,20.0,122.0,347.78,272.21
2016,10,21,16,45,402.0,30.5,1.1,19.0,80.5,263.16,198.7
2016,10,21,17,0,286.0,21.0,1.1,18.0,39.0,175.98,64.77
2016,10,21,17,15,143.0,10.5,1.1,17.5,19.5,70.37,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,39.0,16.5,0.9,10.5,20.0,13.85,0.0
2016,10,22,7,0,78.0,33.0,0.9,11.0,40.0,27.02,16.66
2016,10,22,7,15,103.5,52.5,1.05,11.5,68.5,43.67,32.84
2016,10,22,7,30,129.0,72.0,1.2,12.0,97.0,58.77,46.83
2016,10,22,7,45,146.0,91.5,1.35,12.5,127.0,73.46,60.19
2016,10,22,8,0,163.0,111.0,1.5,13.0,157.0,87.74,72.91
2016,10,22,8,15,175.0,129.0,1.4,13.5,186.0,100.65,84.13
2016,10,22,8,30,187.0,147.0,1.3,14.0,215.0,113.64,95.18
2016,10,22,8,45,257.5,158.0,1.25,14.5,263.0,134.08,99.1
2016,10,22,9,0,328.0,169.0,1.2,15.0,311.0,167.31,120.02
2016,10,22,9,15,333.5,184.5,1.05,15.5,340.0,200.43,145.55
2016,10,22,9,30,339.0,200.0,0.9,16.0,369.0,233.98,172.57
2016,10,22,9,45,350.0,212.0,0.8,16.5,396.5,266.57,198.97
2016,10,22,10,0,361.0,224.0,0.7,17.0,424.0,299.86,225.75
2016,10,22,10,15,250.5,250.5,0.6,17.5,392.0,303.26,231.38
2016,10,22,10,30,140.0,277.0,0.5,18.0,360.0,298.65,229.45
2016,10,22,10,45,278.0,263.5,0.4,18.5,435.0,355.74,271.41
2016,10,22,11,0,416.0,250.0,0.3,19.0,510.0,423.82,320.83
2016,10,22,11,15,542.0,210.5,0.45,19.0,555.0,472.16,358.32
2016,10,22,11,30,668.0,171.0,0.6,19.0,600.0,527.52,401.41
2016,10,22,11,45,647.5,179.0,0.8,19.5,596.0,547.51,417.57
2016,10,22,12,0,627.0,187.0,1.0,20.0,592.0,564.55,431.54
2016,10,22,12,15,586.0,198.5,1.1,20.0,575.0,566.86,434.55
2016,10,22,12,30,545.0,210.0,1.2,20.0,558.0,568.11,436.61
2016,10,22,12,45,442.0,237.0,1.3,20.0,515.5,540.49,416.6
2016,10,22,13,0,339.0,264.0,1.4,20.0,473.0,502.22,388.5
2016,10,22,13,15,497.5,206.5,1.45,20.0,501.5,567.51,440.56
2016,10,22,13,30,656.0,149.0,1.5,20.0,530.0,629.35,488.88
2016,10,22,13,45,771.0,114.5,1.6,20.0,541.5,678.47,527.16
2016,10,22,14,0,886.0,80.0,1.7,20.0,553.0,717.22,557.1
2016,10,22,14,15,705.0,114.0,1.7,19.5,475.5,635.81,498.74
2016,10,22,14,30,524.0,148.0,1.7,19.0,398.0,541.62,429.23
2016,10,22,14,45,326.5,160.5,1.75,19.0,312.0,408.09,326.98
2016,10,22,15,0,129.0,173.0,1.8,19.0,226.0,280.39,224.97
2016,10,22,15,15,123.5,155.0,1.7,18.5,201.0,257.44,207.92
2016,10,22,15,30,118.0,137.0,1.6,18.0,176.0,234.08,189.72
2016,10,22,15,45,112.0,117.0,1.5,18.0,149.5,207.44,168.06
2016,10,22,16,0,106.0,97.0,1.4,18.0,123.0,180.39,145.54
2016,10,22,16,15,91.5,77.0,1.3,17.0,96.0,148.19,118.55
2016,10,22,16,30,77.0,57.0,1.2,16.0,69.0,115.96,90.75
2016,10,22,16,45,43.5,38.5,1.1,15.0,45.0,76.68,55.66
2016,10,22,17,0,10.0,20.0,1.0,14.0,21.0,27.09,1.61
2016,10,22,17,15,5.0,10.0,1.0,13.0,10.5,11.62,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,194.0,14.0,0.85,8.5,31.5,11.08,0.0
2016,10,23,7,0,388.0,28.0,0.8,9.0,63.0,22.48,12.78
2016,10,23,7,15,488.5,36.0,0.9,9.5,108.0,27.74,18.98
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,35.94,26.77
2016,10,23,7,45,647.0,49.5,1.15,10.5,200.5,39.01,29.74
2016,10,23,8,0,705.0,55.0,1.3,11.0,248.0,42.06,32.55
2016,10,23,8,15,743.0,59.0,1.3,11.5,294.5,43.74,34.01
2016,10,23,8,30,781.0,63.0,1.3,12.0,341.0,45.45,35.42
2016,10,23,8,45,806.0,66.0,1.3,12.5,384.0,90.93,47.01
2016,10,23,9,0,831.0,69.0,1.3,13.0,427.0,139.62,76.84
2016,10,23,9,15,849.5,71.5,1.35,13.5,465.0,188.68,114.95
2016,10,23,9,30,868.0,74.0,1.4,14.0,503.0,243.47,161.49
2016,10,23,9,45,881.0,75.5,1.45,14.5,535.0,291.43,204.07
2016,10,23,10,0,894.0,77.0,1.5,15.0,567.0,339.17,246.6
2016,10,23,10,15,902.5,78.5,1.55,15.0,592.5,384.91,287.62
2016,10,23,10,30,911.0,80.0,1.6,15.0,618.0,429.61,327.03
2016,10,23,10,45,919.0,80.0,1.7,15.5,636.5,471.47,362.91
2016,10,23,11,0,927.0,80.0,1.8,16.0,655.0,511.79,396.69
2016,10,23,11,15,930.0,80.0,1.85,16.0,665.0,547.85,427.04
2016,10,23,11,30,933.0,80.0,1.9,16.0,675.0,581.65,455.03
2016,10,23,11,45,935.0,79.5,2.0,16.0,678.0,611.98,480.18
2016,10,23,12,0,937.0,79.0,2.1,16.0,681.0,639.68,502.99
2016,10,23,12,15,935.5,79.0,2.15,16.0,675.0,662.98,521.95
2016,10,23,12,30,934.0,79.0,2.2,16.0,669.0,683.28,538.5
2016,10,23,12,45,751.5,134.5,2.25,16.5,603.0,642.58,506.57
2016,10,23,13,0,569.0,190.0,2.3,17.0,537.0,587.23,463.55
2016,10,23,13,15,729.5,136.5,2.35,17.0,566.5,655.37,518.25
2016,10,23,13,30,890.0,83.0,2.4,17.0,596.0,711.55,562.54
2016,10,23,13,45,883.5,80.0,2.45,17.0,568.5,709.22,561.58
2016,10,23,14,0,877.0,77.0,2.5,17.0,541.0,703.71,558.88
2016,10,23,14,15,822.0,79.0,2.5,17.0,491.5,671.78,536.47
2016,10,23,14,30,767.0,81.0,2.5,17.0,442.0,633.2,508.88
2016,10,23,14,45,712.0,84.0,2.5,17.0,397.0,596.41,481.65
2016,10,23,15,0,657.0,87.0,2.5,17.0,352.0,556.47,451.54
2016,10,23,15,15,618.0,85.0,2.35,16.5,312.0,520.17,424.17
2016,10,23,15,30,579.0,83.0,2.2,16.0,272.0,482.95,395.3
2016,10,23,15,45,542.0,74.0,2.1,15.5,229.5,438.42,360.07
2016,10,23,16,0,505.0,65.0,2.0,15.0,187.0,393.76,323.37
2016,10,23,16,15,445.0,55.0,1.75,14.0,144.5,335.61,274.38
2016,10,23,16,30,385.0,45.0,1.5,13.0,102.0,279.63,225.18
2016,10,23,16,45,282.5,32.5,1.25,12.5,65.5,203.66,154.62
2016,10,23,17,0,180.0,20.0,1.0,12.0,29.0,121.7,2.69
2016,10,23,17,15,90.0,10.0,1.0,11.5,14.5,46.85,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.4,11.5,13.5,12.87,0.0
2016,10,24,7,0,0.0,27.0,2.6,12.0,27.0,24.59,13.85
2016,10,24,7,15,11.5,46.0,2.7,12.0,48.0,40.96,30.19
2016,10,24,7,30,23.0,65.0,2.8,12.0,69.0,55.56,43.85
2016,10,24,7,45,31.5,84.5,2.9,12.5,92.0,71.04,57.99
2016,10,24,8,0,40.0,104.0,3.0,13.0,115.0,86.18,71.56
2016,10,24,8,15,48.0,122.5,3.05,13.0,137.5,100.35,84.14
2016,10,24,8,30,56.0,141.0,3.1,13.0,160.0,114.19,96.24
2016,10,24,8,45,32.5,145.5,3.2,13.0,157.0,122.79,97.86
2016,10,24,9,0,9.0,150.0,3.3,13.0,154.0,133.24,106.96
2016,10,24,9,15,4.5,124.5,3.3,13.0,126.5,113.72,90.57
2016,10,24,9,30,0.0,99.0,3.3,13.0,99.0,91.57,72.02
2016,10,24,9,45,0.0,89.5,3.35,13.5,89.5,83.28,64.81
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,74.51,57.21
2016,10,24,10,15,15.0,155.5,3.45,14.0,164.5,147.69,117.51
2016,10,24,10,30,30.0,231.0,3.5,14.0,249.0,218.41,174.74
2016,10,24,10,45,15.0,182.0,3.6,14.0,191.0,173.67,138.41
2016,10,24,11,0,0.0,133.0,3.7,14.0,133.0,123.41,97.28
2016,10,24,11,15,16.5,194.0,3.75,14.0,204.5,187.64,149.89
2016,10,24,11,30,33.0,255.0,3.8,14.0,276.0,254.46,203.76
2016,10,24,11,45,16.5,184.0,3.9,14.5,194.5,180.59,143.73
2016,10,24,12,0,0.0,113.0,4.0,15.0,113.0,105.39,81.98
2016,10,24,12,15,0.0,95.5,4.0,15.0,95.5,89.05,68.6
2016,10,24,12,30,0.0,78.0,4.0,15.0,78.0,72.68,55.09
2016,10,24,12,45,0.0,105.0,4.05,15.0,105.0,98.02,76.13
2016,10,24,13,0,0.0,132.0,4.1,15.0,132.0,123.79,97.42
2016,10,24,13,15,0.0,145.5,4.1,15.0,145.5,137.04,108.4
2016,10,24,13,30,0.0,159.0,4.1,15.0,159.0,150.65,119.7
2016,10,24,13,45,33.5,192.5,4.1,15.0,210.0,215.05,173.4
2016,10,24,14,0,67.0,226.0,4.1,15.0,261.0,277.08,224.55
2016,10,24,14,15,33.5,179.5,4.0,14.5,197.0,205.28,166.2
2016,10,24,14,30,0.0,133.0,3.9,14.0,133.0,127.39,101.73
2016,10,24,14,45,0.0,69.0,3.8,14.0,69.0,64.2,48.99
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,3.5,14.0,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,3.3,14.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,3.15,14.0,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,3.0,14.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,2.25,12.5,9.5,9.05,0.0
2016,10,25,7,0,0.0,19.0,2.3,13.0,19.0,17.63,7.95
2016,10,25,7,15,0.0,35.5,2.4,13.0,35.5,32.54,22.68
2016,10,25,7,30,0.0,52.0,2.5,13.0,52.0,46.99,36.07
2016,10,25,7,45,0.0,69.5,2.65,13.0,69.5,62.05,49.87
2016,10,25,8,0,0.0,87.0,2.8,13.0,87.0,76.93,63.33
2016,10,25,8,15,1.5,103.5,2.8,13.0,104.0,90.89,75.77
2016,10,25,8,30,3.0,120.0,2.8,13.0,121.0,104.7,87.88
2016,10,25,8,45,1.5,106.0,2.85,13.5,106.5,95.65,75.82
2016,10,25,9,0,0.0,92.0,2.9,14.0,92.0,84.71,66.36
2016,10,25,9,15,0.0,65.0,2.95,14.0,65.0,60.47,45.78
2016,10,25,9,30,0.0,38.0,3.0,14.0,38.0,35.31,24.4
2016,10,25,9,45,0.0,40.0,3.05,14.5,40.0,37.18,25.88
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,39.05,27.33
2016,10,25,10,15,0.0,48.5,3.2,15.0,48.5,45.11,32.36
2016,10,25,10,30,0.0,55.0,3.3,15.0,55.0,51.18,37.38
2016,10,25,10,45,0.0,76.0,3.45,15.5,76.0,70.79,53.57
2016,10,25,11,0,0.0,97.0,3.6,16.0,97.0,90.37,69.56
2016,10,25,11,15,0.0,76.0,3.6,16.0,76.0,70.81,53.34
2016,10,25,11,30,0.0,55.0,3.6,16.0,55.0,51.2,37.09
2016,10,25,11,45,0.0,64.5,3.6,16.5,64.5,60.07,44.35
2016,10,25,12,0,0.0,74.0,3.6,17.0,74.0,68.94,51.57
2016,10,25,12,15,0.0,50.5,3.55,17.0,50.5,47.01,33.45
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,25.11,15.29
2016,10,25,12,45,0.0,49.0,3.5,17.0,49.0,45.6,32.35
2016,10,25,13,0,0.0,71.0,3.5,17.0,71.0,66.12,49.38
2016,10,25,13,15,0.0,68.5,3.45,17.0,68.5,63.78,47.49
2016,10,25,13,30,0.0,66.0,3.4,17.0,66.0,61.44,45.62
2016,10,25,13,45,0.0,101.5,3.35,17.0,101.5,94.94,73.43
2016,10,25,14,0,0.0,137.0,3.3,17.0,137.0,130.03,102.39
2016,10,25,14,15,0.0,128.0,3.15,17.0,128.0,121.61,95.65
2016,10,25,14,30,0.0,119.0,3.0,17.0,119.0,113.18,88.92
2016,10,25,14,45,0.0,66.0,2.95,17.0,66.0,61.4,46.07
2016,10,25,15,0,0.0,13.0,2.9,17.0,13.0,12.05,4.58
2016,10,25,15,15,0.0,11.5,2.7,16.5,11.5,10.66,3.44
2016,10,25,15,30,0.0,10.0,2.5,16.0,10.0,9.26,2.27
2016,10,25,15,45,0.0,8.5,2.35,16.0,8.5,7.87,1.08
2016,10,25,16,0,0.0,7.0,2.2,16.0,7.0,6.48,0.0
2016,10,25,16,15,0.0,5.0,1.95,15.5,5.0,4.63,0.0
2016,10,25,16,30,0.0,3.0,1.7,15.0,3.0,2.77,0.0
2016,10,25,16,45,0.0,1.5,1.5,15.0,1.5,1.39,0.0
2016,10,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,12.5,0.9,11.5,26.0,11.91,0.0
2016,10,26,7,0,333.0,25.0,0.9,12.0,52.0,20.09,9.43
2016,10,26,7,15,439.0,33.5,1.0,12.5,94.5,25.91,16.94
2016,10,26,7,30,545.0,42.0,1.1,13.0,137.0,31.54,22.41
2016,10,26,7,45,607.5,48.0,1.25,13.5,183.5,38.08,28.47
2016,10,26,8,0,670.0,54.0,1.4,14.0,230.0,41.62,31.72
2016,10,26,8,15,709.5,58.0,1.55,14.5,275.0,43.32,33.19
2016,10,26,8,30,749.0,62.0,1.7,15.0,320.0,45.04,34.62
2016,10,26,8,45,778.5,64.5,1.85,15.5,362.0,80.73,41.82
2016,10,26,9,0,808.0,67.0,2.0,16.0,404.0,127.61,68.14
2016,10,26,9,15,826.5,69.0,2.15,16.5,441.0,174.71,103.41
2016,10,26,9,30,845.0,71.0,2.3,17.0,478.0,227.54,147.62
2016,10,26,9,45,864.0,70.5,2.45,17.5,510.5,273.81,188.33
2016,10,26,10,0,883.0,70.0,2.6,18.0,543.0,320.36,229.79
2016,10,26,10,15,892.0,71.0,2.7,18.0,567.5,364.96,270.12
2016,10,26,10,30,901.0,72.0,2.8,18.0,592.0,408.56,309.05
2016,10,26,10,45,905.0,73.5,2.9,18.5,609.5,449.33,344.42
2016,10,26,11,0,909.0,75.0,3.0,19.0,627.0,488.34,377.51
2016,10,26,11,15,912.0,75.5,3.05,19.0,637.0,523.96,407.85
2016,10,26,11,30,915.0,76.0,3.1,19.0,647.0,557.38,435.89
2016,10,26,11,45,913.5,77.5,3.15,19.5,649.0,586.96,459.59
2016,10,26,12,0,912.0,79.0,3.2,20.0,651.0,613.85,480.75
2016,10,26,12,15,911.0,78.5,3.2,20.0,646.0,636.21,498.99
2016,10,26,12,30,910.0,78.0,3.2,20.0,641.0,655.68,514.83
2016,10,26,12,45,903.0,79.0,3.25,20.0,627.5,669.88,526.73
2016,10,26,13,0,896.0,80.0,3.3,20.0,614.0,680.94,536.21
2016,10,26,13,15,890.0,79.0,3.3,20.0,594.0,687.35,542.1
2016,10,26,13,30,884.0,78.0,3.3,20.0,574.0,690.61,545.51
2016,10,26,13,45,871.0,77.5,3.3,20.0,546.5,686.55,543.38
2016,10,26,14,0,858.0,77.0,3.3,20.0,519.0,683.56,542.21
2016,10,26,14,15,843.0,75.0,3.2,19.5,485.5,670.68,534.42
2016,10,26,14,30,828.0,73.0,3.1,19.0,452.0,654.94,524.32
2016,10,26,14,45,804.5,71.0,3.05,19.0,412.5,630.87,506.85
2016,10,26,15,0,781.0,69.0,3.0,19.0,373.0,604.5,487.31
2016,10,26,15,15,748.5,65.5,2.85,18.5,329.0,568.6,460.55
2016,10,26,15,30,716.0,62.0,2.7,18.0,285.0,531.26,431.85
2016,10,26,15,45,667.0,57.0,2.55,17.5,239.0,481.27,392.13
2016,10,26,16,0,618.0,52.0,2.4,17.0,193.0,435.72,354.22
2016,10,26,16,15,540.0,45.0,2.0,16.0,147.0,369.24,298.07
2016,10,26,16,30,462.0,38.0,1.6,15.0,101.0,305.92,242.08
2016,10,26,16,45,231.0,31.0,1.25,14.5,62.5,174.43,124.05
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,1.1,11.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,1.2,12.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,2.5,1.4,12.0,2.5,2.31,0.0
2016,10,27,7,30,0.0,4.0,1.6,12.0,4.0,3.7,0.0
2016,10,27,7,45,0.0,5.5,1.85,12.5,5.5,5.09,0.0
2016,10,27,8,0,0.0,7.0,2.1,13.0,7.0,6.48,0.2
2016,10,27,8,15,0.0,8.5,2.15,13.0,8.5,7.87,1.47
2016,10,27,8,30,0.0,10.0,2.2,13.0,10.0,9.27,2.72
2016,10,27,8,45,0.0,39.0,2.25,13.5,39.0,36.22,25.49
2016,10,27,9,0,0.0,68.0,2.3,14.0,68.0,63.26,48.34
2016,10,27,9,15,10.0,123.5,2.3,14.0,128.0,113.37,89.8
2016,10,27,9,30,20.0,179.0,2.3,14.0,188.0,162.72,129.92
2016,10,27,9,45,50.0,206.0,2.3,14.5,232.0,190.21,150.76
2016,10,27,10,0,80.0,233.0,2.3,15.0,276.0,225.4,178.01
2016,10,27,10,15,52.0,226.5,2.25,15.0,255.0,217.46,172.37
2016,10,27,10,30,24.0,220.0,2.2,15.0,234.0,208.53,165.68
2016,10,27,10,45,23.0,223.5,2.2,15.5,237.0,213.43,169.27
2016,10,27,11,0,22.0,227.0,2.2,16.0,240.0,218.12,172.64
2016,10,27,11,15,11.0,180.5,2.25,16.0,187.0,172.4,136.03
2016,10,27,11,30,0.0,134.0,2.3,16.0,134.0,124.67,97.4
2016,10,27,11,45,0.0,134.5,2.35,16.0,134.5,125.31,97.98
2016,10,27,12,0,0.0,135.0,2.4,16.0,135.0,125.94,98.5
2016,10,27,12,15,0.0,126.5,2.35,15.5,126.5,118.13,92.32
2016,10,27,12,30,0.0,118.0,2.3,15.0,118.0,110.23,86.08
2016,10,27,12,45,0.0,138.0,2.25,15.0,138.0,129.34,101.81
2016,10,27,13,0,0.0,158.0,2.2,15.0,158.0,148.82,117.77
2016,10,27,13,15,0.0,147.0,2.05,15.0,147.0,138.57,109.48
2016,10,27,13,30,0.0,136.0,1.9,15.0,136.0,128.23,101.17
2016,10,27,13,45,0.0,120.5,1.75,15.0,120.5,113.41,89.16
2016,10,27,14,0,0.0,105.0,1.6,15.0,105.0,98.52,77.04
2016,10,27,14,15,0.0,85.5,1.5,15.0,85.5,79.69,61.55
2016,10,27,14,30,0.0,66.0,1.4,15.0,66.0,61.4,46.39
2016,10,27,14,45,0.0,77.5,1.3,15.0,77.5,72.16,55.59
2016,10,27,15,0,0.0,89.0,1.2,15.0,89.0,84.1,65.73
2016,10,27,15,15,0.0,78.0,1.15,15.0,78.0,73.49,56.9
2016,10,27,15,30,0.0,67.0,1.1,15.0,67.0,62.84,47.98
2016,10,27,15,45,0.0,55.5,1.05,15.0,55.5,51.62,38.45
2016,10,27,16,0,0.0,44.0,1.0,15.0,44.0,40.88,29.2
2016,10,27,16,15,0.0,33.0,0.85,14.5,33.0,30.64,20.31
2016,10,27,16,30,0.0,22.0,0.7,14.0,22.0,20.41,11.34
2016,10,27,16,45,0.0,13.5,0.6,14.0,13.5,12.51,3.61
2016,10,27,17,0,0.0,5.0,0.5,14.0,5.0,4.77,0.0
2016,10,27,17,15,0.0,2.5,0.45,14.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.92,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.85,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.5,3.0,2.77,0.0
2016,10,28,8,0,0.0,4.0,0.4,14.0,4.0,3.7,0.0
2016,10,28,8,15,0.0,4.5,0.5,14.0,4.5,4.17,0.0
2016,10,28,8,30,0.0,5.0,0.6,14.0,5.0,4.63,0.0
2016,10,28,8,45,4.5,74.5,0.7,14.5,76.5,69.28,53.43
2016,10,28,9,0,9.0,144.0,0.8,15.0,148.0,127.71,101.44
2016,10,28,9,15,4.5,105.0,1.0,15.0,107.0,96.85,75.74
2016,10,28,9,30,0.0,66.0,1.2,15.0,66.0,61.41,46.29
2016,10,28,9,45,0.0,93.0,1.4,15.0,93.0,86.35,67.06
2016,10,28,10,0,0.0,120.0,1.6,15.0,120.0,110.6,86.96
2016,10,28,10,15,0.0,115.5,1.75,15.0,115.5,106.87,83.7
2016,10,28,10,30,0.0,111.0,1.9,15.0,111.0,102.99,80.4
2016,10,28,10,45,0.0,68.5,2.1,15.5,68.5,63.78,47.75
2016,10,28,11,0,0.0,26.0,2.3,16.0,26.0,24.17,14.63
2016,10,28,11,15,0.0,88.5,2.4,16.0,88.5,82.48,63.1
2016,10,28,11,30,0.0,151.0,2.5,16.0,151.0,140.36,110.38
2016,10,28,11,45,0.0,152.0,2.7,16.5,152.0,141.57,111.04
2016,10,28,12,0,0.0,153.0,2.9,17.0,153.0,142.78,111.83
2016,10,28,12,15,0.0,157.5,2.95,17.0,157.5,147.3,115.52
2016,10,28,12,30,0.0,162.0,3.0,17.0,162.0,151.9,119.3
2016,10,28,12,45,0.0,107.0,3.05,17.0,107.0,99.92,77.08
2016,10,28,13,0,0.0,52.0,3.1,17.0,52.0,48.39,34.71
2016,10,28,13,15,0.0,38.0,3.1,17.0,38.0,35.33,23.91
2016,10,28,13,30,0.0,24.0,3.1,17.0,24.0,22.3,13.06
2016,10,28,13,45,0.0,36.0,3.15,17.0,36.0,33.46,22.44
2016,10,28,14,0,0.0,48.0,3.2,17.0,48.0,44.63,31.84
2016,10,28,14,15,0.0,93.0,3.15,16.5,93.0,87.02,67.4
2016,10,28,14,30,0.0,138.0,3.1,16.0,138.0,132.99,105.8
2016,10,28,14,45,383.0,103.5,3.05,16.0,249.0,382.13,316.51
2016,10,28,15,0,766.0,69.0,3.0,16.0,360.0,588.12,481.55
2016,10,28,15,15,733.0,65.0,2.8,15.5,317.0,551.84,452.36
2016,10,28,15,30,700.0,61.0,2.6,15.0,274.0,514.19,422.71
2016,10,28,15,45,660.5,55.0,2.4,14.5,229.5,469.42,386.29
2016,10,28,16,0,621.0,49.0,2.2,14.0,185.0,424.29,348.02
2016,10,28,16,15,541.5,42.0,1.85,13.0,139.5,361.85,294.16
2016,10,28,16,30,462.0,35.0,1.5,12.0,94.0,298.63,237.08
2016,10,28,16,45,231.0,27.5,1.2,11.5,57.0,165.39,111.22
2016,10,28,17,0,0.0,20.0,0.9,11.0,20.0,19.06,0.0
2016,10,28,17,15,0.0,10.0,0.85,10.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,13.0,0.9,11.5,20.0,12.39,0.0
2016,10,29,7,0,197.0,26.0,1.0,12.0,40.0,20.56,7.24
2016,10,29,7,15,308.5,37.5,1.2,12.0,79.0,30.14,20.36
2016,10,29,7,30,420.0,49.0,1.4,12.0,118.0,38.33,28.39
2016,10,29,7,45,210.0,56.5,1.6,12.5,91.0,41.74,31.78
2016,10,29,8,0,0.0,64.0,1.8,13.0,64.0,58.42,46.82
2016,10,29,8,15,0.0,77.5,1.9,13.0,77.5,70.25,57.44
2016,10,29,8,30,0.0,91.0,2.0,13.0,91.0,81.97,67.81
2016,10,29,8,45,0.0,96.0,2.1,13.5,96.0,87.04,68.67
2016,10,29,9,0,0.0,101.0,2.2,14.0,101.0,92.09,72.63
2016,10,29,9,15,0.0,62.0,2.3,14.0,62.0,57.66,43.46
2016,10,29,9,30,0.0,23.0,2.4,14.0,23.0,21.35,12.57
2016,10,29,9,45,0.0,25.0,2.55,14.5,25.0,23.22,14.1
2016,10,29,10,0,0.0,27.0,2.7,15.0,27.0,25.08,15.6
2016,10,29,10,15,0.0,37.5,2.85,15.5,37.5,34.86,23.75
2016,10,29,10,30,0.0,48.0,3.0,16.0,48.0,44.65,31.84
2016,10,29,10,45,0.0,103.5,3.2,16.5,103.5,96.26,74.46
2016,10,29,11,0,0.0,159.0,3.4,17.0,159.0,146.97,115.57
2016,10,29,11,15,0.0,93.0,3.45,17.0,93.0,86.68,66.22
2016,10,29,11,30,0.0,27.0,3.5,17.0,27.0,25.1,15.3
2016,10,29,11,45,0.0,95.5,3.55,17.5,95.5,89.02,68.07
2016,10,29,12,0,0.0,164.0,3.6,18.0,164.0,153.07,119.9
2016,10,29,12,15,93.0,223.5,3.55,18.0,280.0,272.54,216.68
2016,10,29,12,30,186.0,283.0,3.5,18.0,396.0,392.74,311.62
2016,10,29,12,45,186.5,277.0,3.45,18.0,387.5,394.06,312.71
2016,10,29,13,0,187.0,271.0,3.4,18.0,379.0,394.65,313.7
2016,10,29,13,15,93.5,164.0,3.35,18.0,218.0,227.8,182.07
2016,10,29,13,30,0.0,57.0,3.3,18.0,57.0,53.03,38.45
2016,10,29,13,45,189.0,126.0,3.25,18.0,220.5,263.39,214.5
2016,10,29,14,0,378.0,195.0,3.2,18.0,384.0,468.39,377.72
2016,10,29,14,15,347.0,185.5,3.1,17.5,350.0,439.59,355.34
2016,10,29,14,30,316.0,176.0,3.0,17.0,316.0,409.77,332.96
2016,10,29,14,45,551.0,119.0,2.9,17.0,337.0,508.13,414.14
2016,10,29,15,0,786.0,62.0,2.8,17.0,358.0,589.3,479.44
2016,10,29,15,15,753.0,59.0,2.6,16.5,314.5,554.05,451.84
2016,10,29,15,30,720.0,56.0,2.4,16.0,271.0,517.42,423.0
2016,10,29,15,45,670.0,51.5,2.2,16.0,225.5,468.09,382.31
2016,10,29,16,0,620.0,47.0,2.0,16.0,180.0,418.87,340.28
2016,10,29,16,15,538.5,40.0,1.7,15.0,135.0,355.55,286.17
2016,10,29,16,30,457.0,33.0,1.4,14.0,90.0,291.92,228.98
2016,10,29,16,45,228.5,25.0,1.15,13.5,53.5,159.35,101.05
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,11.5,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,5.0,2.85,12.0,5.0,4.62,0.0
2016,10,30,7,30,0.0,8.0,2.9,12.0,8.0,7.4,0.92
2016,10,30,7,45,0.0,11.5,3.0,12.0,11.5,10.65,3.93
2016,10,30,8,0,0.0,15.0,3.1,12.0,15.0,13.9,6.92
2016,10,30,8,15,0.0,18.0,3.2,12.0,18.0,16.68,9.47
2016,10,30,8,30,0.0,21.0,3.3,12.0,21.0,19.47,11.99
2016,10,30,8,45,0.0,69.0,3.45,12.5,69.0,64.2,49.58
2016,10,30,9,0,0.0,117.0,3.6,13.0,117.0,105.18,84.05
2016,10,30,9,15,0.0,62.0,3.7,13.0,62.0,57.66,43.65
2016,10,30,9,30,0.0,7.0,3.8,13.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,66.5,3.95,13.5,66.5,61.88,46.97
2016,10,30,10,0,0.0,126.0,4.1,14.0,126.0,115.83,91.88
2016,10,30,10,15,0.0,70.0,4.25,14.0,70.0,65.16,49.38
2016,10,30,10,30,0.0,14.0,4.4,14.0,14.0,13.0,5.36
2016,10,30,10,45,0.0,57.0,4.55,14.5,57.0,53.04,39.05
2016,10,30,11,0,0.0,100.0,4.7,15.0,100.0,93.1,72.26
2016,10,30,11,15,0.0,62.0,4.8,15.0,62.0,57.72,42.76
2016,10,30,11,30,0.0,24.0,4.9,15.0,24.0,22.31,13.11
2016,10,30,11,45,0.0,18.0,5.0,15.5,18.0,16.73,8.4
2016,10,30,12,0,0.0,12.0,5.1,16.0,12.0,11.15,3.69
2016,10,30,12,15,0.0,51.5,5.05,16.0,51.5,47.93,34.44
2016,10,30,12,30,0.0,91.0,5.0,16.0,91.0,84.82,65.07
2016,10,30,12,45,128.0,175.5,5.0,16.0,249.5,254.82,206.56
2016,10,30,13,0,256.0,260.0,5.0,16.0,408.0,433.69,350.44
2016,10,30,13,15,164.5,249.0,4.9,16.0,343.0,362.09,292.47
2016,10,30,13,30,73.0,238.0,4.8,16.0,278.0,286.99,231.33
2016,10,30,13,45,36.5,129.0,4.75,16.0,149.0,150.53,120.56
2016,10,30,14,0,0.0,20.0,4.7,16.0,20.0,18.57,10.02
2016,10,30,14,15,0.0,25.0,4.55,15.5,25.0,23.21,14.04
2016,10,30,14,30,0.0,30.0,4.4,15.0,30.0,27.85,18.07
2016,10,30,14,45,116.0,90.0,4.25,15.0,133.0,171.11,141.47
2016,10,30,15,0,232.0,150.0,4.1,15.0,236.0,325.41,269.72
2016,10,30,15,15,211.0,135.5,3.85,14.5,206.5,295.27,244.93
2016,10,30,15,30,190.0,121.0,3.6,14.0,177.0,255.83,212.58
2016,10,30,15,45,180.5,101.0,3.4,14.0,147.5,234.61,194.32
2016,10,30,16,0,171.0,81.0,3.2,14.0,118.0,203.46,167.19
2016,10,30,16,15,139.5,62.5,3.0,13.5,87.5,162.48,131.23
2016,10,30,16,30,108.0,44.0,2.8,13.0,57.0,122.45,94.95
2016,10,30,16,45,54.0,27.0,2.6,12.5,33.5,63.83,35.27
2016,10,30,17,0,0.0,10.0,2.4,12.0,10.0,9.53,0.0
2016,10,30,17,15,0.0,5.0,2.35,12.0,5.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
