Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,5.5,1.05,9.5,5.5,5.24,0.0
2016,10,31,7,0,0.0,11.0,1.1,10.0,11.0,10.19,0.0
2016,10,31,7,15,0.0,23.0,1.2,10.5,23.0,21.35,12.7
2016,10,31,7,30,0.0,35.0,1.3,11.0,35.0,32.52,23.28
2016,10,31,7,45,0.0,49.0,1.45,11.5,49.0,45.08,34.86
2016,10,31,8,0,0.0,63.0,1.6,12.0,63.0,57.44,46.1
2016,10,31,8,15,0.0,77.0,1.7,12.0,77.0,69.67,57.14
2016,10,31,8,30,0.0,91.0,1.8,12.0,91.0,81.77,67.91
2016,10,31,8,45,0.0,104.0,1.9,12.5,104.0,93.25,74.22
2016,10,31,9,0,0.0,117.0,2.0,13.0,117.0,105.06,83.85
2016,10,31,9,15,130.0,155.0,2.05,13.0,215.0,145.39,111.52
2016,10,31,9,30,260.0,193.0,2.1,13.0,313.0,202.73,153.09
2016,10,31,9,45,130.0,173.0,2.15,13.0,233.0,177.8,138.46
2016,10,31,10,0,0.0,153.0,2.2,13.0,153.0,139.29,111.41
2016,10,31,10,15,75.5,204.0,2.25,13.0,246.0,205.1,163.49
2016,10,31,10,30,151.0,255.0,2.3,13.0,339.0,278.56,221.51
2016,10,31,10,45,153.0,263.5,2.4,13.5,351.0,296.38,235.75
2016,10,31,11,0,155.0,272.0,2.5,14.0,363.0,314.12,249.96
2016,10,31,11,15,152.0,277.0,2.55,14.0,367.5,326.33,260.13
2016,10,31,11,30,149.0,282.0,2.6,14.0,372.0,338.0,269.8
2016,10,31,11,45,149.0,283.0,2.7,14.5,373.0,347.08,276.96
2016,10,31,12,0,149.0,284.0,2.8,15.0,374.0,355.73,283.73
2016,10,31,12,15,75.5,227.5,2.85,15.0,273.0,261.18,208.91
2016,10,31,12,30,2.0,171.0,2.9,15.0,172.0,161.71,128.14
2016,10,31,12,45,90.0,218.0,2.95,15.0,270.0,267.44,215.44
2016,10,31,13,0,178.0,265.0,3.0,15.0,368.0,381.33,306.83
2016,10,31,13,15,118.5,248.0,3.05,15.0,315.5,330.59,266.05
2016,10,31,13,30,59.0,231.0,3.1,15.0,263.0,270.17,217.49
2016,10,31,13,45,49.0,215.0,3.15,15.0,240.5,249.42,201.24
2016,10,31,14,0,39.0,199.0,3.2,15.0,218.0,228.18,184.34
2016,10,31,14,15,33.5,183.5,3.2,14.5,199.0,210.12,170.31
2016,10,31,14,30,28.0,168.0,3.2,14.0,180.0,191.8,155.89
2016,10,31,14,45,56.5,160.0,3.2,14.0,181.5,204.01,167.02
2016,10,31,15,0,85.0,152.0,3.2,14.0,183.0,215.85,177.69
2016,10,31,15,15,78.0,134.0,3.1,13.5,160.0,192.68,158.83
2016,10,31,15,30,71.0,116.0,3.0,13.0,137.0,169.34,139.52
2016,10,31,15,45,59.5,97.0,2.9,13.0,112.5,141.96,116.07
2016,10,31,16,0,48.0,78.0,2.8,13.0,88.0,114.61,92.25
2016,10,31,16,15,33.0,59.0,2.7,12.5,65.0,85.4,66.64
2016,10,31,16,30,18.0,40.0,2.6,12.0,42.0,55.96,40.43
2016,10,31,16,45,9.0,23.5,2.55,12.0,24.5,31.06,12.71
2016,10,31,17,0,0.0,7.0,2.5,12.0,7.0,6.67,0.0
2016,10,31,17,15,0.0,3.5,2.55,12.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,111.5,11.0,0.9,8.5,17.5,10.48,0.0
2016,11,1,7,0,223.0,22.0,0.9,9.0,35.0,18.17,1.0
2016,11,1,7,15,349.0,32.5,1.0,9.5,75.0,25.98,16.61
2016,11,1,7,30,475.0,43.0,1.1,10.0,115.0,33.47,24.18
2016,11,1,7,45,551.0,49.0,1.25,10.5,160.5,36.6,27.37
2016,11,1,8,0,627.0,55.0,1.4,11.0,206.0,39.75,30.37
2016,11,1,8,15,673.5,59.5,1.45,11.0,250.5,45.67,35.8
2016,11,1,8,30,720.0,64.0,1.5,11.0,295.0,47.76,37.69
2016,11,1,8,45,753.5,67.0,1.55,11.5,337.5,67.03,39.27
2016,11,1,9,0,787.0,70.0,1.6,12.0,380.0,112.44,60.45
2016,11,1,9,15,808.5,72.5,1.55,12.5,417.0,158.6,92.65
2016,11,1,9,30,830.0,75.0,1.5,13.0,454.0,205.99,131.26
2016,11,1,9,45,843.0,77.5,1.45,13.5,485.0,252.46,171.92
2016,11,1,10,0,856.0,80.0,1.4,14.0,516.0,298.87,213.21
2016,11,1,10,15,866.5,81.5,1.3,14.0,541.0,343.3,253.06
2016,11,1,10,30,877.0,83.0,1.2,14.0,566.0,389.87,293.78
2016,11,1,10,45,885.0,83.5,1.1,14.5,584.0,430.14,328.06
2016,11,1,11,0,893.0,84.0,1.0,15.0,602.0,468.97,360.1
2016,11,1,11,15,640.5,164.0,0.9,15.0,539.0,456.31,353.53
2016,11,1,11,30,388.0,244.0,0.8,15.0,476.0,424.19,330.35
2016,11,1,11,45,427.0,234.5,0.75,15.5,490.5,454.23,353.57
2016,11,1,12,0,466.0,225.0,0.7,16.0,505.0,482.98,375.03
2016,11,1,12,15,397.0,239.5,0.65,16.0,477.0,467.79,363.66
2016,11,1,12,30,328.0,254.0,0.6,16.0,449.0,452.57,352.22
2016,11,1,12,45,327.5,248.5,0.55,16.5,439.0,456.5,355.07
2016,11,1,13,0,327.0,243.0,0.5,17.0,429.0,459.18,356.74
2016,11,1,13,15,600.0,161.0,0.45,17.0,487.0,568.81,440.94
2016,11,1,13,30,873.0,79.0,0.4,17.0,545.0,662.35,510.37
2016,11,1,13,45,859.0,78.0,0.4,17.0,517.0,660.96,509.02
2016,11,1,14,0,845.0,77.0,0.4,17.0,489.0,653.21,504.53
2016,11,1,14,15,827.0,74.5,0.4,16.5,455.0,638.17,495.8
2016,11,1,14,30,809.0,72.0,0.4,16.0,421.0,620.37,484.94
2016,11,1,14,45,782.0,70.0,0.4,16.0,381.5,594.83,467.26
2016,11,1,15,0,755.0,68.0,0.4,16.0,342.0,567.16,447.6
2016,11,1,15,15,718.5,64.0,0.4,15.5,298.5,529.51,420.74
2016,11,1,15,30,682.0,60.0,0.4,15.0,255.0,490.62,391.93
2016,11,1,15,45,629.5,54.5,0.4,15.0,210.5,444.03,355.08
2016,11,1,16,0,577.0,49.0,0.4,15.0,166.0,394.64,314.51
2016,11,1,16,15,487.5,41.0,0.5,14.0,122.0,324.3,257.24
2016,11,1,16,30,398.0,33.0,0.6,13.0,78.0,258.1,198.67
2016,11,1,16,45,243.0,21.5,0.7,12.5,45.0,155.4,74.03
2016,11,1,17,0,88.0,10.0,0.8,12.0,12.0,46.1,0.0
2016,11,1,17,15,44.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,10.0,0.7,7.0,17.0,9.53,0.0
2016,11,2,7,0,247.0,20.0,0.7,7.0,34.0,16.37,0.0
2016,11,2,7,15,371.0,30.0,0.85,7.5,73.5,23.81,14.74
2016,11,2,7,30,495.0,40.0,1.0,8.0,113.0,30.93,22.09
2016,11,2,7,45,566.0,46.5,1.2,9.0,158.0,34.63,25.75
2016,11,2,8,0,637.0,53.0,1.4,10.0,203.0,38.28,29.16
2016,11,2,8,15,682.5,57.5,1.4,10.5,248.0,44.1,34.45
2016,11,2,8,30,728.0,62.0,1.4,11.0,293.0,46.25,36.34
2016,11,2,8,45,760.0,65.0,1.4,12.0,335.0,63.03,37.23
2016,11,2,9,0,792.0,68.0,1.4,13.0,377.0,108.49,57.36
2016,11,2,9,15,813.0,70.5,1.4,13.5,414.0,154.7,88.97
2016,11,2,9,30,834.0,73.0,1.4,14.0,451.0,202.07,127.19
2016,11,2,9,45,856.5,72.5,1.45,14.5,484.0,248.09,166.96
2016,11,2,10,0,879.0,72.0,1.5,15.0,517.0,298.78,211.41
2016,11,2,10,15,889.0,73.5,1.5,15.0,541.5,343.41,251.67
2016,11,2,10,30,899.0,75.0,1.5,15.0,566.0,387.14,290.69
2016,11,2,10,45,904.5,76.0,1.5,15.5,583.5,427.55,325.8
2016,11,2,11,0,910.0,77.0,1.5,16.0,601.0,466.31,358.65
2016,11,2,11,15,913.0,77.5,1.45,16.0,611.0,501.59,388.46
2016,11,2,11,30,916.0,78.0,1.4,16.0,621.0,534.69,415.83
2016,11,2,11,45,916.0,78.0,1.4,16.5,622.5,563.39,438.73
2016,11,2,12,0,916.0,78.0,1.4,17.0,624.0,589.45,459.11
2016,11,2,12,15,914.0,78.0,1.3,17.0,618.5,611.61,476.33
2016,11,2,12,30,912.0,78.0,1.2,17.0,613.0,630.86,491.01
2016,11,2,12,45,907.5,77.0,1.2,17.5,599.5,644.54,501.3
2016,11,2,13,0,903.0,76.0,1.2,18.0,586.0,655.1,509.19
2016,11,2,13,15,895.0,75.0,1.1,18.0,565.5,660.29,513.13
2016,11,2,13,30,887.0,74.0,1.0,18.0,545.0,662.3,514.69
2016,11,2,13,45,801.5,86.5,0.95,18.0,495.0,629.42,490.81
2016,11,2,14,0,716.0,99.0,0.9,18.0,445.0,592.08,463.74
2016,11,2,14,15,772.5,83.0,0.8,18.0,433.0,608.98,477.1
2016,11,2,14,30,829.0,67.0,0.7,18.0,421.0,624.04,488.18
2016,11,2,14,45,804.0,64.5,0.65,18.0,381.5,599.09,469.91
2016,11,2,15,0,779.0,62.0,0.6,18.0,342.0,571.93,450.07
2016,11,2,15,15,744.5,58.5,0.55,17.5,299.0,535.88,423.87
2016,11,2,15,30,710.0,55.0,0.5,17.0,256.0,498.51,395.74
2016,11,2,15,45,655.5,50.5,0.5,16.5,210.5,447.71,356.51
2016,11,2,16,0,601.0,46.0,0.5,16.0,165.0,397.19,315.63
2016,11,2,16,15,514.0,38.5,0.6,15.0,121.0,332.88,262.76
2016,11,2,16,30,427.0,31.0,0.7,14.0,77.0,268.24,204.46
2016,11,2,16,45,213.5,15.5,0.8,13.5,38.5,132.54,51.3
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,15.25,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,26.64,0.0
2016,11,3,7,15,252.0,35.0,1.4,8.5,71.5,27.43,17.48
2016,11,3,7,30,504.0,38.0,1.6,9.0,111.0,29.3,20.46
2016,11,3,7,45,575.0,44.5,1.8,10.0,156.0,33.09,24.2
2016,11,3,8,0,646.0,51.0,2.0,11.0,201.0,40.33,30.85
2016,11,3,8,15,691.0,55.5,2.05,11.5,245.5,42.52,32.87
2016,11,3,8,30,736.0,60.0,2.1,12.0,290.0,44.74,34.81
2016,11,3,8,45,766.5,63.5,2.15,13.0,332.0,59.41,35.63
2016,11,3,9,0,797.0,67.0,2.2,14.0,374.0,105.35,55.08
2016,11,3,9,15,818.0,69.5,2.2,14.5,411.0,151.67,86.22
2016,11,3,9,30,839.0,72.0,2.2,15.0,448.0,199.15,124.29
2016,11,3,9,45,854.5,73.5,2.2,15.5,479.5,245.48,164.52
2016,11,3,10,0,870.0,75.0,2.2,16.0,511.0,295.83,208.93
2016,11,3,10,15,880.5,76.5,2.1,16.5,536.0,340.19,248.49
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,383.71,286.69
2016,11,3,10,45,898.0,78.5,1.95,17.5,578.5,423.91,321.53
2016,11,3,11,0,905.0,79.0,1.9,18.0,596.0,462.57,354.2
2016,11,3,11,15,908.5,79.5,1.8,18.0,606.0,497.89,383.95
2016,11,3,11,30,912.0,80.0,1.7,18.0,616.0,531.08,411.26
2016,11,3,11,45,912.5,80.0,1.65,18.5,618.0,559.92,434.05
2016,11,3,12,0,913.0,80.0,1.6,19.0,620.0,586.17,454.29
2016,11,3,12,15,911.0,79.5,1.55,19.0,614.5,607.76,471.52
2016,11,3,12,30,909.0,79.0,1.5,19.0,609.0,626.44,486.3
2016,11,3,12,45,903.0,79.0,1.45,19.5,595.0,640.23,496.32
2016,11,3,13,0,897.0,79.0,1.4,20.0,581.0,650.9,503.88
2016,11,3,13,15,888.5,78.0,1.3,20.0,560.5,655.78,507.72
2016,11,3,13,30,880.0,77.0,1.2,20.0,540.0,657.51,509.2
2016,11,3,13,45,867.0,75.5,1.2,20.0,512.0,652.67,506.8
2016,11,3,14,0,854.0,74.0,1.2,20.0,484.0,648.64,504.83
2016,11,3,14,15,836.5,72.0,1.1,19.5,450.0,634.61,495.69
2016,11,3,14,30,819.0,70.0,1.0,19.0,416.0,617.79,484.4
2016,11,3,14,45,749.5,70.0,0.95,19.0,364.0,567.94,447.95
2016,11,3,15,0,680.0,70.0,0.9,19.0,312.0,519.61,412.08
2016,11,3,15,15,634.0,69.0,0.8,18.5,272.0,481.9,383.82
2016,11,3,15,30,588.0,68.0,0.7,18.0,232.0,443.56,354.02
2016,11,3,15,45,533.5,61.5,0.65,18.0,190.5,393.77,314.09
2016,11,3,16,0,479.0,55.0,0.6,18.0,149.0,344.67,273.28
2016,11,3,16,15,406.0,44.0,0.6,17.5,108.5,282.61,221.4
2016,11,3,16,30,333.0,33.0,0.6,17.0,68.0,224.03,167.69
2016,11,3,16,45,166.5,16.5,0.65,16.5,34.0,111.58,30.21
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,9.0,1.15,8.5,14.5,8.58,0.0
2016,11,4,7,0,224.0,18.0,1.2,9.0,29.0,14.72,0.0
2016,11,4,7,15,355.0,28.5,1.4,9.5,68.0,22.73,13.24
2016,11,4,7,30,486.0,39.0,1.6,10.0,107.0,30.38,21.27
2016,11,4,7,45,560.0,45.5,1.85,11.0,152.0,34.11,24.98
2016,11,4,8,0,634.0,52.0,2.1,12.0,197.0,37.8,28.42
2016,11,4,8,15,681.0,57.0,2.05,12.5,241.5,44.03,34.08
2016,11,4,8,30,728.0,62.0,2.0,13.0,286.0,46.64,36.37
2016,11,4,8,45,758.5,65.5,2.0,14.0,328.0,58.45,36.63
2016,11,4,9,0,789.0,69.0,2.0,15.0,370.0,103.83,54.65
2016,11,4,9,15,811.0,71.5,1.9,15.5,407.0,149.76,84.77
2016,11,4,9,30,833.0,74.0,1.8,16.0,444.0,196.96,122.02
2016,11,4,9,45,848.0,76.0,1.7,16.5,475.5,243.25,161.72
2016,11,4,10,0,863.0,78.0,1.6,17.0,507.0,289.64,202.47
2016,11,4,10,15,873.5,79.5,1.5,17.5,532.0,334.09,241.67
2016,11,4,10,30,884.0,81.0,1.4,18.0,557.0,380.67,281.7
2016,11,4,10,45,891.0,82.0,1.3,18.5,574.5,421.04,315.98
2016,11,4,11,0,898.0,83.0,1.2,19.0,592.0,459.89,348.02
2016,11,4,11,15,901.5,83.5,1.1,19.0,602.5,494.99,376.91
2016,11,4,11,30,905.0,84.0,1.0,19.0,613.0,527.96,403.34
2016,11,4,11,45,906.0,84.0,0.9,19.5,615.0,556.89,425.2
2016,11,4,12,0,907.0,84.0,0.8,20.0,617.0,583.27,444.46
2016,11,4,12,15,905.0,83.5,0.7,20.0,611.5,604.78,460.46
2016,11,4,12,30,903.0,83.0,0.6,20.0,606.0,623.4,473.97
2016,11,4,12,45,899.0,82.0,0.55,20.5,592.5,637.32,483.52
2016,11,4,13,0,895.0,81.0,0.5,21.0,579.0,648.17,490.73
2016,11,4,13,15,887.0,80.0,0.4,21.0,558.0,653.42,494.15
2016,11,4,13,30,879.0,79.0,0.3,21.0,537.0,655.52,495.32
2016,11,4,13,45,866.5,77.0,0.25,21.0,509.5,654.09,494.61
2016,11,4,14,0,854.0,75.0,0.2,21.0,482.0,646.32,489.59
2016,11,4,14,15,836.5,73.0,0.15,21.0,448.0,632.38,480.27
2016,11,4,14,30,819.0,71.0,0.1,21.0,414.0,615.65,468.96
2016,11,4,14,45,794.0,68.0,0.1,21.0,374.5,590.47,451.94
2016,11,4,15,0,769.0,65.0,0.1,21.0,335.0,563.07,432.95
2016,11,4,15,15,732.5,61.0,0.1,20.5,292.0,525.69,406.85
2016,11,4,15,30,696.0,57.0,0.1,20.0,249.0,487.06,378.78
2016,11,4,15,45,640.5,51.5,0.15,19.5,203.5,435.26,339.84
2016,11,4,16,0,585.0,46.0,0.2,19.0,158.0,388.53,302.66
2016,11,4,16,15,492.0,38.5,0.25,18.5,114.5,318.01,245.23
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,251.83,184.97
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,123.21,17.58
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,107.0,8.5,0.7,9.0,13.5,8.1,0.0
2016,11,5,7,0,214.0,17.0,0.7,9.0,27.0,13.89,0.0
2016,11,5,7,15,341.5,27.5,0.75,9.5,64.5,21.95,12.33
2016,11,5,7,30,469.0,38.0,0.8,10.0,102.0,29.63,20.59
2016,11,5,7,45,537.0,45.5,0.9,11.0,145.5,34.26,25.11
2016,11,5,8,0,605.0,53.0,1.0,12.0,189.0,38.76,29.31
2016,11,5,8,15,652.0,58.0,0.95,12.5,232.5,41.05,31.43
2016,11,5,8,30,699.0,63.0,0.9,13.0,276.0,47.63,37.29
2016,11,5,8,45,729.0,67.0,0.85,13.5,316.5,56.88,37.47
2016,11,5,9,0,759.0,71.0,0.8,14.0,357.0,101.01,54.27
2016,11,5,9,15,780.5,73.5,0.75,14.5,393.5,145.26,82.66
2016,11,5,9,30,802.0,76.0,0.7,15.0,430.0,190.78,118.08
2016,11,5,9,45,818.5,78.0,0.7,15.5,460.5,235.84,156.25
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,281.18,195.66
2016,11,5,10,15,759.0,102.5,0.75,16.5,490.5,314.37,228.09
2016,11,5,10,30,683.0,125.0,0.8,17.0,490.0,343.19,255.74
2016,11,5,10,45,777.0,104.0,0.85,17.5,531.5,392.42,295.23
2016,11,5,11,0,871.0,83.0,0.9,18.0,573.0,445.2,337.14
2016,11,5,11,15,874.0,83.5,1.0,18.0,582.5,479.07,366.05
2016,11,5,11,30,877.0,84.0,1.1,18.0,592.0,510.87,392.97
2016,11,5,11,45,876.5,84.0,1.2,18.5,593.5,538.17,415.3
2016,11,5,12,0,876.0,84.0,1.3,19.0,595.0,562.92,435.29
2016,11,5,12,15,873.5,83.5,1.4,19.0,589.0,583.4,452.63
2016,11,5,12,30,871.0,83.0,1.5,19.0,583.0,601.06,467.69
2016,11,5,12,45,865.5,82.5,1.6,19.0,570.0,614.04,479.16
2016,11,5,13,0,860.0,82.0,1.7,19.0,557.0,624.04,488.33
2016,11,5,13,15,659.0,134.0,1.75,18.5,490.0,568.27,447.16
2016,11,5,13,30,458.0,186.0,1.8,18.0,423.0,498.78,394.93
2016,11,5,13,45,639.5,130.0,1.85,18.0,442.5,564.94,448.87
2016,11,5,14,0,821.0,74.0,1.9,18.0,462.0,620.6,493.64
2016,11,5,14,15,802.5,72.0,1.9,17.5,428.5,606.18,484.18
2016,11,5,14,30,784.0,70.0,1.9,17.0,395.0,589.11,473.06
2016,11,5,14,45,759.5,66.5,1.95,17.0,357.0,564.09,454.97
2016,11,5,15,0,735.0,63.0,2.0,17.0,319.0,536.98,434.76
2016,11,5,15,15,698.0,59.5,1.85,16.5,277.0,500.6,406.65
2016,11,5,15,30,661.0,56.0,1.7,16.0,235.0,463.1,376.69
2016,11,5,15,45,604.0,50.5,1.6,15.5,191.5,415.24,337.42
2016,11,5,16,0,547.0,45.0,1.5,15.0,148.0,365.12,294.78
2016,11,5,16,15,455.0,37.0,1.35,14.5,106.5,295.96,235.08
2016,11,5,16,30,363.0,29.0,1.2,14.0,65.0,231.4,172.76
2016,11,5,16,45,181.5,14.5,1.1,13.5,32.5,112.5,0.0
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.6,11.0,7.0,6.67,0.0
2016,11,6,7,0,0.0,14.0,0.6,11.0,14.0,13.34,0.0
2016,11,6,7,15,40.5,31.0,0.75,11.5,36.5,26.47,15.46
2016,11,6,7,30,81.0,48.0,0.9,12.0,59.0,40.17,29.51
2016,11,6,7,45,97.5,66.5,1.05,12.5,84.5,54.57,42.87
2016,11,6,8,0,114.0,85.0,1.2,13.0,110.0,68.6,55.65
2016,11,6,8,15,124.5,103.5,1.25,13.0,136.5,82.23,67.97
2016,11,6,8,30,135.0,122.0,1.3,13.0,163.0,95.47,79.74
2016,11,6,8,45,141.5,139.5,1.4,13.0,187.5,109.11,91.68
2016,11,6,9,0,148.0,157.0,1.5,13.0,212.0,133.11,102.46
2016,11,6,9,15,111.0,170.5,1.55,13.0,214.5,150.32,116.59
2016,11,6,9,30,74.0,184.0,1.6,13.0,217.0,167.58,132.1
2016,11,6,9,45,97.5,200.5,1.7,13.5,247.0,191.73,150.69
2016,11,6,10,0,121.0,217.0,1.8,14.0,277.0,215.38,169.09
2016,11,6,10,15,159.0,228.0,1.85,14.0,310.5,244.45,191.98
2016,11,6,10,30,197.0,239.0,1.9,14.0,344.0,276.58,217.63
2016,11,6,10,45,311.0,227.0,1.95,14.5,398.0,319.99,250.99
2016,11,6,11,0,425.0,215.0,2.0,15.0,452.0,372.5,292.02
2016,11,6,11,15,436.0,216.5,2.05,15.0,463.5,397.9,313.34
2016,11,6,11,30,447.0,218.0,2.1,15.0,475.0,422.93,334.26
2016,11,6,11,45,377.0,235.0,2.2,15.5,452.5,417.71,330.9
2016,11,6,12,0,307.0,252.0,2.3,16.0,430.0,410.06,325.18
2016,11,6,12,15,307.0,249.5,2.3,16.0,426.0,418.93,332.92
2016,11,6,12,30,307.0,247.0,2.3,16.0,422.0,426.76,339.71
2016,11,6,12,45,577.5,166.5,2.35,16.5,486.5,523.4,417.3
2016,11,6,13,0,848.0,86.0,2.4,17.0,551.0,619.97,493.05
2016,11,6,13,15,839.0,85.0,2.35,17.0,530.5,624.63,496.84
2016,11,6,13,30,830.0,84.0,2.3,17.0,510.0,626.27,498.93
2016,11,6,13,45,466.5,144.5,2.25,17.0,381.5,463.44,372.46
2016,11,6,14,0,103.0,205.0,2.2,17.0,253.0,275.87,221.32
2016,11,6,14,15,314.0,163.5,2.05,16.5,295.5,383.14,311.44
2016,11,6,14,30,525.0,122.0,1.9,16.0,338.0,479.91,389.93
2016,11,6,14,45,505.0,114.0,1.75,16.0,305.5,456.12,370.73
2016,11,6,15,0,485.0,106.0,1.6,16.0,273.0,430.95,350.89
2016,11,6,15,15,464.0,94.0,1.35,15.5,236.5,399.3,325.83
2016,11,6,15,30,443.0,82.0,1.1,15.0,200.0,366.67,299.22
2016,11,6,15,45,407.0,70.0,0.9,14.5,163.0,325.16,264.63
2016,11,6,16,0,371.0,58.0,0.7,14.0,126.0,284.1,229.19
2016,11,6,16,15,308.5,44.5,0.65,13.5,90.5,228.85,181.31
2016,11,6,16,30,246.0,31.0,0.6,13.0,55.0,177.73,130.86
2016,11,6,16,45,123.0,15.5,0.6,12.5,27.5,84.68,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,16.2,0.0
2016,11,7,7,15,102.5,30.5,0.8,11.5,44.0,25.05,13.83
2016,11,7,7,30,205.0,44.0,0.9,12.0,71.0,33.95,24.02
2016,11,7,7,45,238.0,60.0,1.0,12.5,103.0,45.53,34.85
2016,11,7,8,0,271.0,76.0,1.1,13.0,135.0,56.69,45.08
2016,11,7,8,15,292.0,91.5,1.05,13.5,167.5,67.04,54.4
2016,11,7,8,30,313.0,107.0,1.0,14.0,200.0,81.48,67.12
2016,11,7,8,45,325.0,121.5,1.0,15.0,230.5,92.42,76.39
2016,11,7,9,0,337.0,136.0,1.0,16.0,261.0,123.73,87.71
2016,11,7,9,15,364.5,147.0,1.0,16.5,294.0,155.2,108.24
2016,11,7,9,30,392.0,158.0,1.0,17.0,327.0,185.35,130.43
2016,11,7,9,45,358.5,177.5,1.0,17.5,340.5,219.47,159.79
2016,11,7,10,0,325.0,197.0,1.0,18.0,354.0,246.75,183.76
2016,11,7,10,15,412.0,188.0,1.0,18.0,398.0,280.82,209.83
2016,11,7,10,30,499.0,179.0,1.0,18.0,442.0,323.21,243.1
2016,11,7,10,45,656.0,137.0,1.0,18.5,494.0,369.15,278.15
2016,11,7,11,0,813.0,95.0,1.0,19.0,546.0,424.31,320.82
2016,11,7,11,15,610.5,160.0,1.0,19.0,502.5,424.31,324.49
2016,11,7,11,30,408.0,225.0,1.0,19.0,459.0,406.92,313.54
2016,11,7,11,45,437.5,218.5,1.0,19.5,470.0,434.25,334.83
2016,11,7,12,0,467.0,212.0,1.0,20.0,481.0,459.76,354.25
2016,11,7,12,15,452.0,214.0,1.0,20.0,472.0,468.47,361.51
2016,11,7,12,30,437.0,216.0,1.0,20.0,463.0,475.11,367.22
2016,11,7,12,45,468.5,201.5,1.05,20.0,461.5,491.21,380.68
2016,11,7,13,0,500.0,187.0,1.1,20.0,460.0,506.23,393.29
2016,11,7,13,15,539.5,167.0,1.1,20.0,451.5,519.09,404.22
2016,11,7,13,30,579.0,147.0,1.1,20.0,443.0,533.83,416.47
2016,11,7,13,45,503.0,156.5,1.15,20.0,404.0,497.56,390.01
2016,11,7,14,0,427.0,166.0,1.2,20.0,365.0,463.08,364.68
2016,11,7,14,15,299.0,169.5,1.15,19.5,304.0,379.34,301.22
2016,11,7,14,30,171.0,173.0,1.1,19.0,243.0,296.44,236.66
2016,11,7,14,45,165.5,157.0,1.05,19.0,219.5,276.62,221.85
2016,11,7,15,0,160.0,141.0,1.0,19.0,196.0,256.19,205.94
2016,11,7,15,15,153.0,123.0,0.9,18.5,169.5,231.8,186.82
2016,11,7,15,30,146.0,105.0,0.8,18.0,143.0,206.88,166.78
2016,11,7,15,45,130.5,86.5,0.7,17.5,116.0,176.19,141.36
2016,11,7,16,0,115.0,68.0,0.6,17.0,89.0,145.41,115.21
2016,11,7,16,15,89.0,50.0,0.65,16.5,63.5,110.12,84.7
2016,11,7,16,30,63.0,32.0,0.7,16.0,38.0,74.99,51.58
2016,11,7,16,45,31.5,16.0,0.75,16.0,19.0,34.41,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,74.0,7.0,0.8,10.0,9.5,0.0,0.0
2016,11,8,7,0,148.0,14.0,0.8,10.0,19.0,13.34,0.0
2016,11,8,7,15,281.5,25.5,0.9,11.0,54.0,20.52,9.83
2016,11,8,7,30,415.0,37.0,1.0,12.0,89.0,29.23,19.82
2016,11,8,7,45,494.0,44.5,1.15,13.0,131.5,33.87,24.43
2016,11,8,8,0,573.0,52.0,1.3,14.0,174.0,38.41,28.67
2016,11,8,8,15,623.0,57.0,1.3,14.5,216.5,40.71,30.82
2016,11,8,8,30,673.0,62.0,1.3,15.0,259.0,43.01,32.85
2016,11,8,8,45,659.0,71.5,1.3,15.5,287.5,48.59,37.72
2016,11,8,9,0,645.0,81.0,1.3,16.0,316.0,91.05,51.69
2016,11,8,9,15,650.0,89.0,1.2,16.5,347.0,132.6,78.04
2016,11,8,9,30,655.0,97.0,1.1,17.0,378.0,174.08,110.09
2016,11,8,9,45,653.5,106.0,1.05,18.0,403.5,214.93,144.31
2016,11,8,10,0,652.0,115.0,1.0,19.0,429.0,254.87,178.54
2016,11,8,10,15,757.0,95.5,0.95,19.0,477.5,302.33,216.33
2016,11,8,10,30,862.0,76.0,0.9,19.0,526.0,355.82,259.38
2016,11,8,10,45,861.0,80.0,0.85,19.5,541.5,394.77,292.54
2016,11,8,11,0,860.0,84.0,0.8,20.0,557.0,429.94,321.9
2016,11,8,11,15,864.5,84.5,0.8,20.0,567.0,464.52,350.77
2016,11,8,11,30,869.0,85.0,0.8,20.0,577.0,497.91,378.02
2016,11,8,11,45,863.5,87.5,0.8,20.5,578.0,524.72,399.12
2016,11,8,12,0,858.0,90.0,0.8,21.0,579.0,549.55,418.21
2016,11,8,12,15,856.5,89.5,0.8,21.0,574.0,570.77,435.12
2016,11,8,12,30,855.0,89.0,0.8,21.0,569.0,589.26,449.8
2016,11,8,12,45,864.0,83.5,0.85,21.5,559.0,605.88,462.67
2016,11,8,13,0,873.0,78.0,0.9,22.0,549.0,617.48,471.9
2016,11,8,13,15,865.0,77.0,0.9,22.0,529.0,622.56,476.63
2016,11,8,13,30,857.0,76.0,0.9,22.0,509.0,627.68,481.25
2016,11,8,13,45,837.0,76.5,0.95,22.0,481.0,621.23,478.04
2016,11,8,14,0,817.0,77.0,1.0,22.0,453.0,611.81,472.67
2016,11,8,14,15,799.0,74.5,0.9,21.5,420.0,597.43,463.23
2016,11,8,14,30,781.0,72.0,0.8,21.0,387.0,580.4,451.64
2016,11,8,14,45,751.5,69.5,0.75,21.0,348.5,553.87,432.4
2016,11,8,15,0,722.0,67.0,0.7,21.0,310.0,525.33,411.29
2016,11,8,15,15,683.5,62.5,0.5,20.5,268.0,490.67,384.41
2016,11,8,15,30,645.0,58.0,0.3,20.0,226.0,452.46,354.06
2016,11,8,15,45,585.5,52.0,0.15,20.0,183.0,400.55,312.17
2016,11,8,16,0,526.0,46.0,0.0,20.0,140.0,349.61,269.99
2016,11,8,16,15,430.0,37.0,0.2,19.0,99.0,278.96,213.02
2016,11,8,16,30,334.0,28.0,0.4,18.0,58.0,213.28,149.03
2016,11,8,16,45,167.0,14.0,0.65,17.5,29.0,101.66,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,6.5,1.1,10.0,8.5,0.0,0.0
2016,11,9,7,0,139.0,13.0,1.1,10.0,17.0,12.39,0.0
2016,11,9,7,15,270.5,25.0,1.3,10.5,51.5,20.21,8.98
2016,11,9,7,30,402.0,37.0,1.5,11.0,86.0,29.42,19.98
2016,11,9,7,45,481.5,45.0,1.75,12.0,128.0,34.5,25.04
2016,11,9,8,0,561.0,53.0,2.0,13.0,170.0,39.46,29.68
2016,11,9,8,15,611.5,58.5,2.0,13.5,213.0,42.12,32.18
2016,11,9,8,30,662.0,64.0,2.0,14.0,256.0,44.77,34.55
2016,11,9,8,45,644.0,73.5,2.05,15.0,283.0,50.33,39.34
2016,11,9,9,0,626.0,83.0,2.1,16.0,310.0,89.55,51.86
2016,11,9,9,15,674.5,81.5,2.15,16.5,348.5,126.67,72.53
2016,11,9,9,30,723.0,80.0,2.2,17.0,387.0,171.47,105.35
2016,11,9,9,45,723.0,87.5,2.25,17.5,413.5,210.45,138.72
2016,11,9,10,0,723.0,95.0,2.3,18.0,440.0,252.26,175.69
2016,11,9,10,15,787.5,88.0,2.25,18.5,481.0,301.44,216.72
2016,11,9,10,30,852.0,81.0,2.2,19.0,522.0,351.01,258.18
2016,11,9,10,45,859.0,82.5,2.2,19.5,539.5,390.76,292.81
2016,11,9,11,0,866.0,84.0,2.2,20.0,557.0,429.12,325.56
2016,11,9,11,15,870.0,84.5,2.15,20.0,567.0,463.65,355.13
2016,11,9,11,30,874.0,85.0,2.1,20.0,577.0,496.94,383.04
2016,11,9,11,45,875.0,85.0,2.1,20.5,579.5,524.84,405.7
2016,11,9,12,0,876.0,85.0,2.1,21.0,582.0,550.29,425.99
2016,11,9,12,15,874.0,84.5,2.05,21.0,576.0,571.04,442.99
2016,11,9,12,30,872.0,84.0,2.0,21.0,570.0,589.02,457.62
2016,11,9,12,45,870.0,82.0,1.95,21.5,558.0,602.59,467.92
2016,11,9,13,0,868.0,80.0,1.9,22.0,546.0,613.24,475.86
2016,11,9,13,15,859.0,79.0,1.85,22.0,525.5,620.43,481.93
2016,11,9,13,30,850.0,78.0,1.8,22.0,505.0,622.26,484.05
2016,11,9,13,45,836.5,76.5,1.8,22.0,477.5,617.69,481.75
2016,11,9,14,0,823.0,75.0,1.8,22.0,450.0,610.15,477.21
2016,11,9,14,15,804.5,72.5,1.7,21.5,417.0,595.52,467.67
2016,11,9,14,30,786.0,70.0,1.6,21.0,384.0,578.23,455.95
2016,11,9,14,45,760.0,67.0,1.5,21.0,346.0,553.33,437.38
2016,11,9,15,0,734.0,64.0,1.4,21.0,308.0,526.36,416.82
2016,11,9,15,15,695.0,60.0,1.25,20.5,266.5,488.88,388.18
2016,11,9,15,30,656.0,56.0,1.1,20.0,225.0,453.83,360.3
2016,11,9,15,45,598.0,50.0,0.95,19.5,181.5,402.74,318.95
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,352.56,276.71
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.0,281.81,217.44
2016,11,9,16,30,345.0,27.0,0.8,17.0,56.0,215.45,148.91
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.0,85.67,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
