Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,7,30,36.0,29.0,0.8,9.0,32.0,24.88,13.81
2016,11,20,7,45,60.0,46.5,0.85,9.5,55.0,38.89,28.55
2016,11,20,8,0,84.0,64.0,0.9,10.0,78.0,52.55,41.39
2016,11,20,8,15,97.5,82.0,0.95,10.0,102.5,66.19,54.07
2016,11,20,8,30,111.0,100.0,1.0,10.0,127.0,79.46,66.23
2016,11,20,8,45,118.5,117.0,1.1,10.5,150.5,91.72,77.15
2016,11,20,9,0,126.0,134.0,1.2,11.0,174.0,106.08,84.36
2016,11,20,9,15,134.0,148.5,1.2,11.0,195.5,127.12,98.57
2016,11,20,9,30,142.0,163.0,1.2,11.0,217.0,148.89,115.0
2016,11,20,9,45,157.5,176.0,1.3,11.5,240.5,171.45,132.49
2016,11,20,10,0,173.0,189.0,1.4,12.0,264.0,195.31,151.57
2016,11,20,10,15,148.0,200.5,1.45,12.0,267.5,209.29,164.56
2016,11,20,10,30,123.0,212.0,1.5,12.0,271.0,221.02,175.51
2016,11,20,10,45,108.0,218.5,1.6,12.0,271.5,230.55,184.17
2016,11,20,11,0,93.0,225.0,1.7,12.0,272.0,237.23,190.32
2016,11,20,11,15,177.0,227.5,1.65,12.0,319.0,279.17,223.55
2016,11,20,11,30,261.0,230.0,1.6,12.0,366.0,327.89,262.33
2016,11,20,11,45,133.0,201.5,1.6,12.0,271.0,251.86,202.81
2016,11,20,12,0,5.0,173.0,1.6,12.0,176.0,163.8,131.58
2016,11,20,12,15,9.0,179.5,1.5,12.0,184.5,172.71,139.17
2016,11,20,12,30,13.0,186.0,1.4,12.0,193.0,181.96,146.78
2016,11,20,12,45,8.5,175.5,1.35,12.0,180.0,170.38,137.32
2016,11,20,13,0,4.0,165.0,1.3,12.0,167.0,158.48,127.64
2016,11,20,13,15,12.0,170.5,1.25,12.0,176.0,169.39,136.92
2016,11,20,13,30,20.0,176.0,1.2,12.0,185.0,180.79,146.55
2016,11,20,13,45,81.0,179.5,1.2,12.5,214.0,228.48,186.41
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,278.7,227.55
2016,11,20,14,15,237.5,160.0,1.15,13.0,251.0,319.8,261.84
2016,11,20,14,30,333.0,137.0,1.1,13.0,259.0,350.85,287.75
2016,11,20,14,45,522.0,99.0,1.05,13.0,267.0,424.36,347.22
2016,11,20,15,0,711.0,61.0,1.0,13.0,275.0,483.52,393.34
2016,11,20,15,15,666.5,56.5,0.9,12.5,234.5,444.65,361.59
2016,11,20,15,30,622.0,52.0,0.8,12.0,194.0,408.65,331.68
2016,11,20,15,45,554.0,46.0,0.7,12.0,152.5,355.71,286.6
2016,11,20,16,0,486.0,40.0,0.6,12.0,111.0,304.2,241.13
2016,11,20,16,15,368.0,30.5,0.65,11.5,73.5,228.29,173.25
2016,11,20,16,30,250.0,21.0,0.7,11.0,36.0,148.7,52.36
2016,11,20,16,45,125.0,10.5,0.75,10.5,18.0,59.32,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,7,15,192.0,12.0,1.35,6.5,27.5,11.44,0.0
2016,11,21,7,30,384.0,24.0,1.4,7.0,55.0,20.94,10.33
2016,11,21,7,45,482.0,31.5,1.5,7.5,95.0,26.55,17.81
2016,11,21,8,0,580.0,39.0,1.6,8.0,135.0,32.04,23.27
2016,11,21,8,15,637.5,43.5,1.6,8.5,176.5,34.54,25.8
2016,11,21,8,30,695.0,48.0,1.6,9.0,218.0,37.1,28.23
2016,11,21,8,45,733.5,51.0,1.65,9.5,258.5,38.33,29.36
2016,11,21,9,0,772.0,54.0,1.7,10.0,299.0,46.74,36.92
2016,11,21,9,15,797.0,57.0,1.65,10.5,335.0,90.29,45.51
2016,11,21,9,30,822.0,60.0,1.6,11.0,371.0,135.41,74.47
2016,11,21,9,45,815.5,68.0,1.6,11.5,398.0,181.34,111.86
2016,11,21,10,0,809.0,76.0,1.6,12.0,425.0,225.68,150.94
2016,11,21,10,15,822.5,78.0,1.55,12.0,449.5,267.7,188.75
2016,11,21,10,30,836.0,80.0,1.5,12.0,474.0,309.35,226.55
2016,11,21,10,45,849.0,79.5,1.5,12.5,492.5,347.95,261.24
2016,11,21,11,0,862.0,79.0,1.5,13.0,511.0,385.63,294.58
2016,11,21,11,15,866.5,79.5,1.45,13.0,521.5,419.78,324.96
2016,11,21,11,30,871.0,80.0,1.4,13.0,532.0,452.06,353.13
2016,11,21,11,45,875.5,79.5,1.4,13.5,535.5,481.31,377.83
2016,11,21,12,0,880.0,79.0,1.4,14.0,539.0,508.28,400.15
2016,11,21,12,15,878.5,78.5,1.4,14.0,534.5,529.44,418.35
2016,11,21,12,30,877.0,78.0,1.4,14.0,530.0,547.89,434.15
2016,11,21,12,45,873.5,76.5,1.4,14.5,518.0,561.42,445.19
2016,11,21,13,0,870.0,75.0,1.4,15.0,506.0,572.05,453.8
2016,11,21,13,15,861.0,74.0,1.35,15.0,486.5,579.51,460.28
2016,11,21,13,30,852.0,73.0,1.3,15.0,467.0,581.99,462.93
2016,11,21,13,45,839.0,71.0,1.3,15.0,441.0,578.03,461.02
2016,11,21,14,0,826.0,69.0,1.3,15.0,415.0,571.13,456.78
2016,11,21,14,15,805.5,67.0,1.25,14.5,382.5,557.05,447.4
2016,11,21,14,30,785.0,65.0,1.2,14.0,350.0,540.35,435.75
2016,11,21,14,45,756.5,62.0,1.15,14.0,313.0,515.55,416.7
2016,11,21,15,0,728.0,59.0,1.1,14.0,276.0,488.73,395.53
2016,11,21,15,15,684.5,54.5,1.0,13.5,235.5,450.34,365.03
2016,11,21,15,30,641.0,50.0,0.9,13.0,195.0,411.03,332.65
2016,11,21,15,45,571.5,44.5,0.8,12.5,153.0,361.26,290.55
2016,11,21,16,0,502.0,39.0,0.7,12.0,111.0,309.49,245.18
2016,11,21,16,15,383.0,30.0,0.75,11.5,73.5,233.64,176.63
2016,11,21,16,30,264.0,21.0,0.8,11.0,36.0,153.44,46.03
2016,11,21,16,45,132.0,10.5,0.85,10.5,18.0,61.82,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,15,110.0,13.5,0.2,6.0,22.0,12.87,0.0
2016,11,22,7,30,220.0,27.0,0.2,6.0,44.0,22.15,10.73
2016,11,22,7,45,296.5,39.5,0.2,6.5,78.5,30.64,21.52
2016,11,22,8,0,373.0,52.0,0.2,7.0,113.0,41.16,31.66
2016,11,22,8,15,422.0,62.0,0.25,7.5,149.5,47.75,37.96
2016,11,22,8,30,471.0,72.0,0.3,8.0,186.0,54.16,43.93
2016,11,22,8,45,498.5,82.0,0.4,8.5,221.0,60.37,49.54
2016,11,22,9,0,526.0,92.0,0.5,9.0,256.0,69.8,57.95
2016,11,22,9,15,563.5,93.0,0.65,9.0,288.0,100.63,63.1
2016,11,22,9,30,601.0,94.0,0.8,9.0,320.0,134.71,84.14
2016,11,22,9,45,519.5,121.0,0.95,9.5,328.0,175.22,120.4
2016,11,22,10,0,438.0,148.0,1.1,10.0,336.0,207.99,152.03
2016,11,22,10,15,499.0,143.5,1.15,10.0,368.5,241.13,179.12
2016,11,22,10,30,560.0,139.0,1.2,10.0,401.0,278.25,210.29
2016,11,22,10,45,540.0,151.0,1.3,10.5,411.5,307.52,237.11
2016,11,22,11,0,520.0,163.0,1.4,11.0,422.0,334.41,261.38
2016,11,22,11,15,439.0,186.0,1.4,11.0,407.5,345.01,273.06
2016,11,22,11,30,358.0,209.0,1.4,11.0,393.0,347.85,277.65
2016,11,22,11,45,322.5,216.5,1.45,11.5,383.5,352.72,282.55
2016,11,22,12,0,287.0,224.0,1.5,12.0,374.0,354.92,284.93
2016,11,22,12,15,412.0,194.0,1.5,12.0,406.5,403.24,324.22
2016,11,22,12,30,537.0,164.0,1.5,12.0,439.0,451.69,363.4
2016,11,22,12,45,470.0,175.5,1.55,12.0,412.5,439.67,354.74
2016,11,22,13,0,403.0,187.0,1.6,12.0,386.0,424.16,343.38
2016,11,22,13,15,378.0,183.5,1.6,12.0,364.5,407.93,331.6
2016,11,22,13,30,353.0,180.0,1.6,12.0,343.0,396.01,322.92
2016,11,22,13,45,277.0,178.5,1.6,12.0,302.0,355.23,290.65
2016,11,22,14,0,201.0,177.0,1.6,12.0,261.0,305.53,250.83
2016,11,22,14,15,199.5,163.0,1.55,11.5,241.0,291.85,240.91
2016,11,22,14,30,198.0,149.0,1.5,11.0,221.0,277.31,229.9
2016,11,22,14,45,185.0,135.5,1.45,11.0,197.0,256.09,212.61
2016,11,22,15,0,172.0,122.0,1.4,11.0,173.0,234.49,194.71
2016,11,22,15,15,159.0,105.0,1.25,10.5,147.0,208.14,172.73
2016,11,22,15,30,146.0,88.0,1.1,10.0,121.0,181.45,149.92
2016,11,22,15,45,128.5,70.5,0.95,10.0,94.5,151.56,123.55
2016,11,22,16,0,111.0,53.0,0.8,10.0,68.0,129.55,103.12
2016,11,22,16,15,67.0,36.5,0.8,9.5,44.5,81.08,59.53
2016,11,22,16,30,23.0,20.0,0.8,9.0,21.0,36.39,4.93
2016,11,22,16,45,11.5,10.0,0.85,8.5,10.5,14.02,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,15.0,1.0,6.5,22.0,14.3,0.0
2016,11,23,7,30,187.0,30.0,1.0,7.0,44.0,23.8,10.96
2016,11,23,7,45,306.0,41.0,1.0,7.5,82.0,31.95,22.38
2016,11,23,8,0,425.0,52.0,1.0,8.0,120.0,41.49,31.68
2016,11,23,8,15,494.5,59.5,1.15,8.5,160.5,45.79,35.93
2016,11,23,8,30,564.0,67.0,1.3,9.0,201.0,50.08,39.98
2016,11,23,8,45,612.5,71.5,1.45,9.5,241.0,51.68,41.46
2016,11,23,9,0,661.0,76.0,1.6,10.0,281.0,55.14,44.51
2016,11,23,9,15,692.0,80.0,1.65,10.0,317.0,94.73,54.54
2016,11,23,9,30,723.0,84.0,1.7,10.0,353.0,136.65,80.68
2016,11,23,9,45,748.0,86.0,1.8,10.5,384.0,178.05,112.48
2016,11,23,10,0,773.0,88.0,1.9,11.0,415.0,220.65,148.53
2016,11,23,10,15,787.0,90.0,1.9,11.0,439.5,264.79,187.99
2016,11,23,10,30,801.0,92.0,1.9,11.0,464.0,305.13,224.77
2016,11,23,10,45,815.5,91.5,1.95,11.5,483.0,342.86,258.93
2016,11,23,11,0,830.0,91.0,2.0,12.0,502.0,379.9,292.04
2016,11,23,11,15,835.0,92.0,1.95,12.0,512.5,413.76,322.49
2016,11,23,11,30,840.0,93.0,1.9,12.0,523.0,445.89,350.88
2016,11,23,11,45,844.5,92.0,1.9,12.0,526.5,473.94,375.66
2016,11,23,12,0,849.0,91.0,1.9,12.0,530.0,499.86,398.28
2016,11,23,12,15,847.0,90.5,1.9,12.0,525.0,520.78,416.62
2016,11,23,12,30,845.0,90.0,1.9,12.0,520.0,539.05,432.57
2016,11,23,12,45,841.0,88.5,1.95,12.0,508.5,552.48,444.79
2016,11,23,13,0,837.0,87.0,2.0,12.0,497.0,563.07,454.63
2016,11,23,13,15,827.0,85.5,2.0,12.0,477.5,567.41,459.28
2016,11,23,13,30,817.0,84.0,2.0,12.0,458.0,568.78,461.52
2016,11,23,13,45,803.0,82.0,2.05,12.0,432.0,564.38,459.42
2016,11,23,14,0,789.0,80.0,2.1,12.0,406.0,557.12,454.95
2016,11,23,14,15,767.5,77.0,2.0,12.0,374.0,541.7,443.29
2016,11,23,14,30,746.0,74.0,1.9,12.0,342.0,523.73,429.38
2016,11,23,14,45,716.5,70.0,1.8,12.0,305.5,500.54,410.92
2016,11,23,15,0,687.0,66.0,1.7,12.0,269.0,473.2,388.68
2016,11,23,15,15,640.5,61.5,1.5,11.5,228.5,434.61,357.06
2016,11,23,15,30,594.0,57.0,1.3,11.0,188.0,395.38,323.83
2016,11,23,15,45,522.0,49.5,1.1,10.5,147.0,339.83,276.3
2016,11,23,16,0,450.0,42.0,0.9,10.0,106.0,285.82,228.42
2016,11,23,16,15,326.5,31.5,0.9,9.0,69.0,208.2,157.63
2016,11,23,16,30,203.0,21.0,0.9,8.0,32.0,125.71,22.98
2016,11,23,16,45,101.5,10.5,0.95,7.5,16.0,49.49,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,2.5,22.0,13.34,0.0
2016,11,24,7,30,228.0,28.0,0.9,3.0,44.0,23.6,10.0
2016,11,24,7,45,340.5,39.0,1.0,4.0,82.5,31.85,22.53
2016,11,24,8,0,453.0,50.0,1.1,5.0,121.0,39.82,30.52
2016,11,24,8,15,522.0,57.5,1.05,5.5,162.0,44.21,34.91
2016,11,24,8,30,591.0,65.0,1.0,6.0,203.0,48.57,39.09
2016,11,24,8,45,644.0,68.5,0.95,6.5,244.0,49.41,39.89
2016,11,24,9,0,697.0,72.0,0.9,7.0,285.0,50.41,40.76
2016,11,24,9,15,727.0,75.5,0.85,7.5,321.5,90.59,51.28
2016,11,24,9,30,757.0,79.0,0.8,8.0,358.0,133.49,77.31
2016,11,24,9,45,777.5,82.0,0.8,9.0,389.5,180.34,113.27
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,223.75,149.52
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,265.3,186.43
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,306.59,223.47
2016,11,24,10,45,793.0,90.5,0.7,10.5,468.0,332.22,248.75
2016,11,24,11,0,760.0,92.0,0.7,11.0,465.0,353.63,269.93
2016,11,24,11,15,809.5,91.5,0.65,11.0,497.0,400.75,309.22
2016,11,24,11,30,859.0,91.0,0.6,11.0,529.0,449.13,348.56
2016,11,24,11,45,866.5,89.5,0.55,11.5,533.0,478.55,372.52
2016,11,24,12,0,874.0,88.0,0.5,12.0,537.0,505.95,394.4
2016,11,24,12,15,872.5,87.5,0.5,12.0,532.5,527.7,412.7
2016,11,24,12,30,871.0,87.0,0.5,12.0,528.0,546.75,428.65
2016,11,24,12,45,866.0,86.0,0.55,12.5,516.0,560.64,440.24
2016,11,24,13,0,861.0,85.0,0.6,13.0,504.0,571.59,449.44
2016,11,24,13,15,741.0,101.0,0.65,13.0,451.5,534.09,422.91
2016,11,24,13,30,621.0,117.0,0.7,13.0,399.0,491.31,392.08
2016,11,24,13,45,648.0,103.0,0.8,13.0,382.5,497.5,399.24
2016,11,24,14,0,675.0,89.0,0.9,13.0,366.0,501.04,403.75
2016,11,24,14,15,618.0,92.0,0.9,12.5,330.5,472.71,383.03
2016,11,24,14,30,561.0,95.0,0.9,12.0,295.0,442.44,360.56
2016,11,24,14,45,519.0,93.5,0.95,12.0,263.0,414.22,338.89
2016,11,24,15,0,477.0,92.0,1.0,12.0,231.0,382.41,313.72
2016,11,24,15,15,442.5,82.0,0.9,11.5,196.0,347.78,285.62
2016,11,24,15,30,408.0,72.0,0.8,11.0,161.0,312.84,256.28
2016,11,24,15,45,354.0,60.0,0.75,10.5,125.5,265.84,216.26
2016,11,24,16,0,300.0,48.0,0.7,10.0,90.0,220.34,176.1
2016,11,24,16,15,150.0,37.5,0.75,9.5,58.5,128.17,95.46
2016,11,24,16,30,0.0,27.0,0.8,9.0,27.0,32.21,0.0
2016,11,24,16,45,0.0,13.5,0.85,8.5,13.5,12.87,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,15,17.5,12.0,0.8,5.0,13.5,11.44,0.0
2016,11,25,7,30,35.0,24.0,0.8,5.0,27.0,20.73,6.84
2016,11,25,7,45,75.0,41.0,0.8,5.5,51.0,34.45,24.53
2016,11,25,8,0,115.0,58.0,0.8,6.0,75.0,47.88,37.58
2016,11,25,8,15,136.0,75.5,0.8,6.0,102.0,61.3,50.31
2016,11,25,8,30,157.0,93.0,0.8,6.0,129.0,74.38,62.54
2016,11,25,8,45,170.0,109.5,0.85,6.5,155.0,86.46,73.53
2016,11,25,9,0,183.0,126.0,0.9,7.0,181.0,98.21,84.01
2016,11,25,9,15,199.5,138.0,0.95,7.5,205.0,119.53,92.32
2016,11,25,9,30,216.0,150.0,1.0,8.0,229.0,139.47,105.54
2016,11,25,9,45,210.5,164.0,1.05,8.5,246.5,166.35,127.32
2016,11,25,10,0,205.0,178.0,1.1,9.0,264.0,188.96,146.37
2016,11,25,10,15,142.5,188.0,1.15,9.0,249.5,194.77,154.27
2016,11,25,10,30,80.0,198.0,1.2,9.0,235.0,196.58,158.36
2016,11,25,10,45,214.5,197.5,1.3,9.5,301.0,242.64,192.98
2016,11,25,11,0,349.0,197.0,1.4,10.0,367.0,299.49,237.16
2016,11,25,11,15,274.0,212.5,1.4,10.0,347.5,300.17,240.07
2016,11,25,11,30,199.0,228.0,1.4,10.0,328.0,294.05,236.92
2016,11,25,11,45,183.5,230.0,1.45,10.0,323.0,297.98,241.03
2016,11,25,12,0,168.0,232.0,1.5,10.0,318.0,300.54,243.82
2016,11,25,12,15,137.5,229.0,1.5,10.0,299.0,289.69,235.59
2016,11,25,12,30,107.0,226.0,1.5,10.0,280.0,272.77,222.31
2016,11,25,12,45,56.0,194.5,1.5,10.5,223.0,218.3,177.82
2016,11,25,13,0,5.0,163.0,1.5,11.0,166.0,157.1,127.07
2016,11,25,13,15,15.0,168.5,1.5,10.5,175.5,169.04,137.68
2016,11,25,13,30,25.0,174.0,1.5,10.0,185.0,181.53,148.62
2016,11,25,13,45,75.5,175.5,1.5,10.0,206.5,220.14,181.53
2016,11,25,14,0,126.0,177.0,1.5,10.0,228.0,261.02,215.93
2016,11,25,14,15,193.0,158.5,1.45,10.0,230.5,281.53,233.78
2016,11,25,14,30,260.0,140.0,1.4,10.0,233.0,308.65,256.79
2016,11,25,14,45,243.0,128.5,1.4,10.0,208.0,287.09,239.07
2016,11,25,15,0,226.0,117.0,1.4,10.0,183.0,265.05,220.83
2016,11,25,15,15,208.5,101.0,1.25,9.5,155.0,236.75,197.16
2016,11,25,15,30,191.0,85.0,1.1,9.0,127.0,208.11,172.57
2016,11,25,15,45,166.5,68.0,0.95,9.0,99.0,174.45,142.8
2016,11,25,16,0,142.0,51.0,0.8,9.0,71.0,140.93,112.49
2016,11,25,16,15,71.0,36.0,0.8,8.5,46.0,82.59,60.05
2016,11,25,16,30,0.0,21.0,0.8,8.0,21.0,22.11,0.0
2016,11,25,16,45,0.0,10.5,0.8,8.0,10.5,10.01,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,1.55,7.0,8.0,7.63,0.0
2016,11,26,7,30,0.0,16.0,1.6,7.0,16.0,14.85,2.18
2016,11,26,7,45,0.0,31.5,1.65,7.5,31.5,28.73,19.19
2016,11,26,8,0,0.0,47.0,1.7,8.0,47.0,42.21,32.14
2016,11,26,8,15,1.5,64.0,1.75,8.0,64.5,56.68,45.7
2016,11,26,8,30,3.0,81.0,1.8,8.0,82.0,70.96,58.97
2016,11,26,8,45,8.5,96.0,1.9,8.0,98.5,83.61,70.58
2016,11,26,9,0,14.0,111.0,2.0,8.0,115.0,96.09,81.89
2016,11,26,9,15,19.0,124.5,2.05,8.0,131.0,109.32,88.86
2016,11,26,9,30,24.0,138.0,2.1,8.0,147.0,123.31,100.21
2016,11,26,9,45,24.5,148.5,2.2,8.5,158.5,134.78,109.5
2016,11,26,10,0,25.0,159.0,2.3,9.0,170.0,146.22,118.82
2016,11,26,10,15,46.0,176.5,2.4,9.0,197.5,165.27,133.98
2016,11,26,10,30,67.0,194.0,2.5,9.0,225.0,189.43,153.59
2016,11,26,10,45,72.0,203.0,2.6,9.0,237.5,203.55,165.43
2016,11,26,11,0,77.0,212.0,2.7,9.0,250.0,217.99,177.59
2016,11,26,11,15,83.5,218.0,2.75,9.0,260.0,230.7,188.29
2016,11,26,11,30,90.0,224.0,2.8,9.0,270.0,243.71,199.26
2016,11,26,11,45,91.5,225.5,2.85,9.0,272.5,250.67,205.32
2016,11,26,12,0,93.0,227.0,2.9,9.0,275.0,257.48,211.26
2016,11,26,12,15,46.5,148.5,2.95,9.0,172.5,163.75,133.95
2016,11,26,12,30,0.0,70.0,3.0,9.0,70.0,65.15,50.48
2016,11,26,12,45,0.0,74.0,3.05,9.5,74.0,68.88,53.68
2016,11,26,13,0,0.0,78.0,3.1,10.0,78.0,72.62,56.81
2016,11,26,13,15,0.0,97.5,2.95,10.0,97.5,91.17,72.69
2016,11,26,13,30,0.0,117.0,2.8,10.0,117.0,110.35,89.04
2016,11,26,13,45,0.0,70.0,2.7,10.0,70.0,65.13,50.59
2016,11,26,14,0,0.0,23.0,2.6,10.0,23.0,21.34,12.9
2016,11,26,14,15,0.0,23.0,2.5,9.5,23.0,21.34,12.97
2016,11,26,14,30,0.0,23.0,2.4,9.0,23.0,21.33,13.03
2016,11,26,14,45,0.0,20.0,2.3,9.0,20.0,18.54,10.61
2016,11,26,15,0,0.0,17.0,2.2,9.0,17.0,15.75,8.17
2016,11,26,15,15,0.0,14.5,2.15,9.0,14.5,13.43,6.12
2016,11,26,15,30,0.0,12.0,2.1,9.0,12.0,11.11,4.04
2016,11,26,15,45,0.0,9.0,2.05,9.0,9.0,8.33,1.55
2016,11,26,16,0,0.0,6.0,2.0,9.0,6.0,5.55,0.0
2016,11,26,16,15,0.0,3.5,2.05,8.5,3.5,3.24,0.0
2016,11,26,16,30,0.0,1.0,2.1,8.0,1.0,0.92,0.0
2016,11,26,16,45,0.0,0.5,2.15,8.0,0.5,0.48,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,15,128.0,11.5,1.35,5.5,19.5,10.96,0.0
2016,11,27,7,30,256.0,23.0,1.5,6.0,39.0,19.07,2.82
2016,11,27,7,45,380.5,32.0,1.65,6.5,76.5,25.61,16.44
2016,11,27,8,0,505.0,41.0,1.8,7.0,114.0,31.95,23.05
2016,11,27,8,15,573.5,47.0,1.9,7.0,155.5,35.37,26.57
2016,11,27,8,30,642.0,53.0,2.0,7.0,197.0,38.78,29.92
2016,11,27,8,45,690.5,56.0,2.1,7.5,237.5,43.5,34.3
2016,11,27,9,0,739.0,59.0,2.2,8.0,278.0,44.61,35.28
2016,11,27,9,15,560.5,93.0,2.2,8.5,271.0,91.7,59.42
2016,11,27,9,30,382.0,127.0,2.2,9.0,264.0,131.69,92.28
2016,11,27,9,45,478.5,120.5,2.2,9.5,307.0,160.56,110.42
2016,11,27,10,0,575.0,114.0,2.2,10.0,350.0,197.81,137.94
2016,11,27,10,15,720.5,92.0,2.1,10.0,406.0,238.37,168.51
2016,11,27,10,30,866.0,70.0,2.0,10.0,462.0,291.83,211.66
2016,11,27,10,45,874.5,71.0,1.95,10.5,480.0,333.78,249.82
2016,11,27,11,0,883.0,72.0,1.9,11.0,498.0,371.45,283.94
2016,11,27,11,15,887.0,73.0,1.75,11.0,509.0,405.99,315.2
2016,11,27,11,30,891.0,74.0,1.6,11.0,520.0,438.58,344.07
2016,11,27,11,45,889.5,75.0,1.5,11.5,522.5,466.71,368.19
2016,11,27,12,0,888.0,76.0,1.4,12.0,525.0,492.32,389.58
2016,11,27,12,15,885.0,75.5,1.3,12.0,520.0,513.1,407.35
2016,11,27,12,30,882.0,75.0,1.2,12.0,515.0,531.11,422.51
2016,11,27,12,45,652.5,126.0,1.2,12.5,447.5,481.88,385.1
2016,11,27,13,0,423.0,177.0,1.2,13.0,380.0,418.53,335.94
2016,11,27,13,15,372.5,178.5,1.15,12.5,352.0,394.0,318.42
2016,11,27,13,30,322.0,180.0,1.1,12.0,324.0,373.47,303.25
2016,11,27,13,45,332.0,167.5,1.05,12.0,308.5,370.46,301.72
2016,11,27,14,0,342.0,155.0,1.0,12.0,293.0,366.1,298.92
2016,11,27,14,15,327.0,143.5,1.0,12.0,267.5,347.29,284.52
2016,11,27,14,30,312.0,132.0,1.0,12.0,242.0,327.29,269.01
2016,11,27,14,45,290.0,121.5,1.0,12.0,215.0,303.64,250.13
2016,11,27,15,0,268.0,111.0,1.0,12.0,188.0,279.47,230.41
2016,11,27,15,15,247.5,96.5,0.95,11.5,159.0,250.78,206.83
2016,11,27,15,30,227.0,82.0,0.9,11.0,130.0,221.83,182.3
2016,11,27,15,45,196.5,65.5,0.85,10.5,101.0,185.15,150.59
2016,11,27,16,0,166.0,49.0,0.8,10.0,72.0,148.8,118.25
2016,11,27,16,15,83.0,35.0,0.8,9.5,46.5,94.21,68.24
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,22.37,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,10.01,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,107.5,11.5,1.5,8.0,18.0,10.96,0.0
2016,11,28,7,30,215.0,23.0,1.7,8.0,36.0,19.23,0.78
2016,11,28,7,45,333.0,33.5,1.95,8.0,72.0,27.21,17.51
2016,11,28,8,0,451.0,44.0,2.2,8.0,108.0,34.89,25.5
2016,11,28,8,15,523.5,50.5,2.3,8.0,149.0,38.59,29.32
2016,11,28,8,30,596.0,57.0,2.4,8.0,190.0,42.29,32.96
2016,11,28,8,45,648.0,61.0,2.5,8.5,230.0,43.82,34.42
2016,11,28,9,0,700.0,65.0,2.6,9.0,270.0,45.44,35.87
2016,11,28,9,15,515.5,98.5,2.6,9.0,260.0,91.94,61.45
2016,11,28,9,30,331.0,132.0,2.6,9.0,250.0,133.51,96.18
2016,11,28,9,45,368.0,139.0,2.65,9.5,280.5,159.32,114.45
2016,11,28,10,0,405.0,146.0,2.7,10.0,311.0,191.56,140.05
2016,11,28,10,15,458.5,145.0,2.7,10.0,342.5,223.41,166.12
2016,11,28,10,30,512.0,144.0,2.7,10.0,374.0,258.81,196.06
2016,11,28,10,45,582.0,131.0,2.75,10.5,402.5,293.14,224.93
2016,11,28,11,0,652.0,118.0,2.8,11.0,431.0,329.45,255.83
2016,11,28,11,15,651.0,121.5,2.75,11.0,439.5,357.96,281.99
2016,11,28,11,30,650.0,125.0,2.7,11.0,448.0,384.88,306.37
2016,11,28,11,45,711.5,119.0,2.65,11.5,475.0,428.13,342.15
2016,11,28,12,0,773.0,113.0,2.6,12.0,502.0,472.69,378.44
2016,11,28,12,15,770.5,112.5,2.55,12.0,497.5,492.4,395.82
2016,11,28,12,30,768.0,112.0,2.5,12.0,493.0,509.68,411.04
2016,11,28,12,45,597.0,143.5,2.45,12.0,436.0,468.26,379.6
2016,11,28,13,0,426.0,175.0,2.4,12.0,379.0,416.89,339.53
2016,11,28,13,15,449.5,163.0,2.35,12.0,370.0,425.92,348.04
2016,11,28,13,30,473.0,151.0,2.3,12.0,361.0,433.53,355.05
2016,11,28,13,45,602.0,121.0,2.25,12.0,373.0,483.3,395.98
2016,11,28,14,0,731.0,91.0,2.2,12.0,385.0,527.81,432.12
2016,11,28,14,15,706.5,88.0,2.1,12.0,354.0,511.81,419.54
2016,11,28,14,30,682.0,85.0,2.0,12.0,323.0,493.49,405.22
2016,11,28,14,45,667.0,77.0,1.9,12.0,289.0,472.7,388.68
2016,11,28,15,0,652.0,69.0,1.8,12.0,255.0,449.79,369.88
2016,11,28,15,15,602.0,64.0,1.55,11.5,215.5,410.06,336.97
2016,11,28,15,30,552.0,59.0,1.3,11.0,176.0,369.8,302.61
2016,11,28,15,45,498.5,49.5,1.1,10.5,138.0,322.87,261.84
2016,11,28,16,0,445.0,40.0,0.9,10.0,100.0,276.79,220.0
2016,11,28,16,15,316.5,30.0,0.95,9.0,64.5,199.1,147.24
2016,11,28,16,30,188.0,20.0,1.0,8.0,29.0,114.89,0.0
2016,11,28,16,45,94.0,10.0,1.1,7.5,14.5,45.41,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,9.0,1.65,3.5,19.0,8.58,0.0
2016,11,29,7,30,381.0,18.0,1.8,4.0,38.0,15.81,0.0
2016,11,29,7,45,491.0,24.5,2.0,5.0,76.5,20.68,12.0
2016,11,29,8,0,601.0,31.0,2.2,6.0,115.0,25.46,17.23
2016,11,29,8,15,662.5,35.5,2.3,6.5,156.5,28.25,20.1
2016,11,29,8,30,724.0,40.0,2.4,7.0,198.0,31.06,22.83
2016,11,29,8,45,761.5,43.0,2.5,7.5,238.0,36.32,27.71
2016,11,29,9,0,799.0,46.0,2.6,8.0,278.0,38.59,29.77
2016,11,29,9,15,824.0,48.0,2.6,8.5,314.0,68.65,35.0
2016,11,29,9,30,849.0,50.0,2.6,9.0,350.0,113.1,58.22
2016,11,29,9,45,865.0,52.0,2.6,9.5,380.5,157.55,90.75
2016,11,29,10,0,881.0,54.0,2.6,10.0,411.0,202.14,128.27
2016,11,29,10,15,893.0,55.0,2.5,10.0,436.0,244.9,167.02
2016,11,29,10,30,905.0,56.0,2.4,10.0,461.0,287.0,206.1
2016,11,29,10,45,910.5,58.0,2.3,10.5,479.0,327.22,243.37
2016,11,29,11,0,916.0,60.0,2.2,11.0,497.0,365.91,278.75
2016,11,29,11,15,920.5,60.5,2.1,11.0,507.5,401.1,311.07
2016,11,29,11,30,925.0,61.0,2.0,11.0,518.0,434.3,341.04
2016,11,29,11,45,681.5,123.0,1.95,11.5,461.0,416.91,331.53
2016,11,29,12,0,438.0,185.0,1.9,12.0,404.0,383.51,307.46
2016,11,29,12,15,679.0,124.0,1.85,12.0,460.5,457.45,367.13
2016,11,29,12,30,920.0,63.0,1.8,12.0,517.0,532.79,427.14
2016,11,29,12,45,905.0,65.5,1.75,12.5,504.0,545.51,437.28
2016,11,29,13,0,890.0,68.0,1.7,13.0,491.0,555.02,445.06
2016,11,29,13,15,881.5,67.0,1.65,13.0,472.0,561.13,450.89
2016,11,29,13,30,873.0,66.0,1.6,13.0,453.0,564.21,454.21
2016,11,29,13,45,860.0,64.5,1.6,13.0,427.5,561.24,453.03
2016,11,29,14,0,847.0,63.0,1.6,13.0,402.0,558.42,451.7
2016,11,29,14,15,827.5,61.0,1.5,12.5,370.5,545.73,442.9
2016,11,29,14,30,808.0,59.0,1.4,12.0,339.0,530.37,431.73
2016,11,29,14,45,779.0,56.0,1.3,12.0,302.5,506.14,412.48
2016,11,29,15,0,750.0,53.0,1.2,12.0,266.0,479.87,391.04
2016,11,29,15,15,706.5,49.5,1.05,11.5,226.0,443.64,361.4
2016,11,29,15,30,663.0,46.0,0.9,11.0,186.0,406.41,329.79
2016,11,29,15,45,593.5,40.0,0.8,10.5,145.0,353.17,284.42
2016,11,29,16,0,524.0,34.0,0.7,10.0,104.0,300.97,237.91
2016,11,29,16,15,400.5,25.5,0.65,9.5,67.0,224.82,164.7
2016,11,29,16,30,277.0,17.0,0.6,9.0,30.0,147.98,0.0
2016,11,29,16,45,138.5,8.5,0.6,9.0,15.0,60.81,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,6.0,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,0.6,6.0,31.0,26.01,0.0
2016,11,30,7,45,228.5,35.0,0.6,6.5,66.5,27.48,17.48
2016,11,30,8,0,457.0,39.0,0.6,7.0,102.0,30.53,21.68
2016,11,30,8,15,529.0,45.5,0.7,7.0,142.0,34.42,25.69
2016,11,30,8,30,601.0,52.0,0.8,7.0,182.0,38.29,29.47
2016,11,30,8,45,649.5,56.0,0.95,7.5,221.5,39.98,31.09
2016,11,30,9,0,698.0,60.0,1.1,8.0,261.0,45.83,36.41
2016,11,30,9,15,375.0,100.5,1.15,8.0,210.0,85.58,60.82
2016,11,30,9,30,52.0,141.0,1.2,8.0,159.0,122.67,98.59
2016,11,30,9,45,30.0,142.0,1.3,8.5,153.0,126.09,101.8
2016,11,30,10,0,8.0,143.0,1.4,9.0,147.0,129.45,105.31
2016,11,30,10,15,24.5,161.5,1.4,9.0,173.0,150.05,121.85
2016,11,30,10,30,41.0,180.0,1.4,9.0,199.0,169.98,137.86
2016,11,30,10,45,435.0,132.5,1.4,9.5,338.5,246.2,190.07
2016,11,30,11,0,829.0,85.0,1.4,10.0,478.0,355.78,271.98
2016,11,30,11,15,835.0,85.5,1.4,10.0,489.0,389.39,302.18
2016,11,30,11,30,841.0,86.0,1.4,10.0,500.0,421.36,330.89
2016,11,30,11,45,845.5,85.5,1.45,10.5,504.5,449.89,355.87
2016,11,30,12,0,850.0,85.0,1.5,11.0,509.0,476.35,378.66
2016,11,30,12,15,848.0,85.0,1.55,11.0,505.0,497.99,397.95
2016,11,30,12,30,846.0,85.0,1.6,11.0,501.0,517.02,414.89
