Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,12,45,843.5,83.5,1.65,11.0,490.0,531.56,428.1
2016,11,30,13,0,841.0,82.0,1.7,11.0,479.0,543.32,438.97
2016,11,30,13,15,831.5,80.5,1.7,11.0,460.5,548.46,444.3
2016,11,30,13,30,822.0,79.0,1.7,11.0,442.0,550.65,447.22
2016,11,30,13,45,809.5,77.0,1.75,11.0,417.5,547.73,446.27
2016,11,30,14,0,797.0,75.0,1.8,11.0,393.0,541.95,442.94
2016,11,30,14,15,775.5,72.5,1.75,11.0,361.5,527.84,432.41
2016,11,30,14,30,754.0,70.0,1.7,11.0,330.0,511.17,419.59
2016,11,30,14,45,723.0,66.5,1.7,11.0,294.0,485.84,399.75
2016,11,30,15,0,692.0,63.0,1.7,11.0,258.0,461.61,380.06
2016,11,30,15,15,644.5,58.0,1.5,10.5,218.5,422.95,348.06
2016,11,30,15,30,597.0,53.0,1.3,10.0,179.0,383.68,314.47
2016,11,30,15,45,523.0,46.0,1.1,9.5,138.5,329.09,267.33
2016,11,30,16,0,449.0,39.0,0.9,9.0,98.0,276.1,219.78
2016,11,30,16,15,224.5,33.5,0.85,8.5,63.0,162.53,119.01
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,35.23,0.0
2016,11,30,16,45,0.0,14.0,0.8,7.5,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,15,171.0,8.5,1.5,2.5,17.0,8.1,0.0
2016,12,1,7,30,342.0,17.0,1.7,3.0,34.0,15.0,0.0
2016,12,1,7,45,462.0,24.5,1.9,4.0,72.0,20.91,11.88
2016,12,1,8,0,582.0,32.0,2.1,5.0,110.0,26.66,18.3
2016,12,1,8,15,647.5,36.5,2.35,5.5,151.5,29.37,21.16
2016,12,1,8,30,713.0,41.0,2.6,6.0,193.0,32.13,23.88
2016,12,1,8,45,754.0,44.5,2.9,6.5,233.5,33.98,25.66
2016,12,1,9,0,795.0,48.0,3.2,7.0,274.0,35.86,27.38
2016,12,1,9,15,822.0,50.5,3.3,7.5,310.5,65.66,35.2
2016,12,1,9,30,849.0,53.0,3.4,8.0,347.0,110.5,57.36
2016,12,1,9,45,862.0,56.5,3.55,8.5,378.0,155.82,90.07
2016,12,1,10,0,875.0,60.0,3.7,9.0,409.0,201.08,128.05
2016,12,1,10,15,888.0,61.0,3.7,9.5,434.5,243.88,166.53
2016,12,1,10,30,901.0,62.0,3.7,10.0,460.0,286.11,205.54
2016,12,1,10,45,909.5,63.0,3.75,10.5,478.5,326.24,243.06
2016,12,1,11,0,918.0,64.0,3.8,11.0,497.0,365.04,279.05
2016,12,1,11,15,922.5,64.5,3.8,11.0,508.0,400.4,312.21
2016,12,1,11,30,927.0,65.0,3.8,11.0,519.0,433.77,343.12
2016,12,1,11,45,928.5,65.0,3.8,11.5,522.5,463.25,369.64
2016,12,1,12,0,930.0,65.0,3.8,12.0,526.0,490.27,393.53
2016,12,1,12,15,928.5,65.0,3.8,12.0,522.0,513.3,414.44
2016,12,1,12,30,927.0,65.0,3.8,12.0,518.0,533.53,432.72
2016,12,1,12,45,918.0,65.5,3.8,12.0,506.0,547.57,445.78
2016,12,1,13,0,909.0,66.0,3.8,12.0,494.0,558.49,456.11
2016,12,1,13,15,900.0,65.0,3.75,12.0,475.0,564.68,462.39
2016,12,1,13,30,891.0,64.0,3.7,12.0,456.0,567.79,466.04
2016,12,1,13,45,875.5,63.0,3.7,12.0,430.0,564.25,464.39
2016,12,1,14,0,860.0,62.0,3.7,12.0,404.0,557.75,460.18
2016,12,1,14,15,839.5,60.0,3.55,11.5,372.0,547.73,453.33
2016,12,1,14,30,819.0,58.0,3.4,11.0,340.0,531.98,441.63
2016,12,1,14,45,788.5,55.5,3.25,11.0,303.5,507.7,421.84
2016,12,1,15,0,758.0,53.0,3.1,11.0,267.0,481.35,399.76
2016,12,1,15,15,714.0,49.0,2.85,10.5,226.5,444.47,368.85
2016,12,1,15,30,670.0,45.0,2.6,10.0,186.0,406.58,335.9
2016,12,1,15,45,596.0,40.0,2.35,9.5,144.5,352.47,288.43
2016,12,1,16,0,522.0,35.0,2.1,9.0,103.0,299.32,239.82
2016,12,1,16,15,395.0,26.0,2.05,8.5,66.0,227.51,167.65
2016,12,1,16,30,268.0,17.0,2.0,8.0,29.0,143.27,0.0
2016,12,1,16,45,134.0,8.5,2.0,7.5,14.5,58.82,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,3.5,15.5,8.1,0.0
2016,12,2,7,30,322.0,17.0,2.6,4.0,31.0,15.13,0.0
2016,12,2,7,45,440.5,24.5,2.85,4.5,68.0,21.03,11.69
2016,12,2,8,0,559.0,32.0,3.1,5.0,105.0,26.76,18.33
2016,12,2,8,15,626.0,37.0,3.2,5.5,146.5,29.92,21.62
2016,12,2,8,30,693.0,42.0,3.3,6.0,188.0,33.1,24.75
2016,12,2,8,45,734.0,45.5,3.45,7.0,227.5,34.9,26.43
2016,12,2,9,0,775.0,49.0,3.6,8.0,267.0,36.74,28.06
2016,12,2,9,15,714.0,62.0,3.7,8.5,283.0,65.55,38.32
2016,12,2,9,30,653.0,75.0,3.8,9.0,299.0,103.91,59.53
2016,12,2,9,45,755.0,68.0,3.9,9.5,349.5,146.25,86.52
2016,12,2,10,0,857.0,61.0,4.0,10.0,400.0,196.43,124.4
2016,12,2,10,15,870.0,62.0,3.95,10.0,425.5,238.46,162.24
2016,12,2,10,30,883.0,63.0,3.9,10.0,451.0,279.94,200.83
2016,12,2,10,45,892.0,64.0,3.9,10.5,469.5,319.53,237.82
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,357.87,273.38
2016,12,2,11,15,906.0,65.5,3.85,11.0,499.0,392.85,306.17
2016,12,2,11,30,911.0,66.0,3.8,11.0,510.0,425.93,336.79
2016,12,2,11,45,912.5,66.0,3.8,11.5,513.5,454.99,362.99
2016,12,2,12,0,914.0,66.0,3.8,12.0,517.0,481.64,386.61
2016,12,2,12,15,912.0,66.0,3.8,12.0,513.0,504.11,407.1
2016,12,2,12,30,910.0,66.0,3.8,12.0,509.0,523.83,424.99
2016,12,2,12,45,898.5,67.0,3.8,12.0,496.5,536.9,437.3
2016,12,2,13,0,887.0,68.0,3.8,12.0,484.0,546.86,446.86
2016,12,2,13,15,877.0,67.0,3.75,12.0,465.0,552.37,452.62
2016,12,2,13,30,867.0,66.0,3.7,12.0,446.0,554.86,455.77
2016,12,2,13,45,659.0,99.0,3.65,12.0,378.5,486.01,401.02
2016,12,2,14,0,451.0,132.0,3.6,12.0,311.0,405.7,336.1
2016,12,2,14,15,438.5,123.5,3.4,12.0,286.5,391.72,325.39
2016,12,2,14,30,426.0,115.0,3.2,12.0,262.0,376.16,312.86
2016,12,2,14,45,582.0,84.0,3.0,12.0,261.0,428.86,356.32
2016,12,2,15,0,738.0,53.0,2.8,12.0,260.0,469.4,388.41
2016,12,2,15,15,694.0,49.0,2.4,11.0,220.5,432.94,357.89
2016,12,2,15,30,650.0,45.0,2.0,10.0,181.0,395.53,325.71
2016,12,2,15,45,579.0,39.5,1.7,9.5,140.5,342.9,279.52
2016,12,2,16,0,508.0,34.0,1.4,9.0,100.0,291.3,232.33
2016,12,2,16,15,383.0,25.5,1.35,8.5,64.0,221.24,161.99
2016,12,2,16,30,258.0,17.0,1.3,8.0,28.0,138.78,0.0
2016,12,2,16,45,129.0,8.5,1.3,7.5,14.0,56.82,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,130.0,8.0,1.0,4.5,13.5,7.63,0.0
2016,12,3,7,30,260.0,16.0,1.0,5.0,27.0,12.97,0.0
2016,12,3,7,45,384.0,24.5,1.0,6.0,62.5,21.12,11.44
2016,12,3,8,0,508.0,33.0,1.0,7.0,98.0,27.84,19.12
2016,12,3,8,15,577.0,38.5,1.15,7.5,137.5,31.39,22.79
2016,12,3,8,30,646.0,44.0,1.3,8.0,177.0,34.96,26.25
2016,12,3,8,45,694.0,47.0,1.5,8.5,216.5,36.23,27.5
2016,12,3,9,0,742.0,50.0,1.7,9.0,256.0,37.6,28.75
2016,12,3,9,15,770.5,52.5,1.75,9.5,292.0,56.8,30.84
2016,12,3,9,30,799.0,55.0,1.8,10.0,328.0,99.31,50.36
2016,12,3,9,45,813.5,58.0,1.9,11.0,358.0,142.29,80.05
2016,12,3,10,0,828.0,61.0,2.0,12.0,388.0,185.47,115.07
2016,12,3,10,15,842.0,62.5,2.0,12.0,413.0,230.69,154.79
2016,12,3,10,30,856.0,64.0,2.0,12.0,438.0,271.71,192.15
2016,12,3,10,45,863.0,65.5,2.0,12.5,455.5,310.13,227.44
2016,12,3,11,0,870.0,67.0,2.0,13.0,473.0,347.25,261.24
2016,12,3,11,15,875.0,68.0,2.0,13.5,484.5,381.68,292.28
2016,12,3,11,30,880.0,69.0,2.0,14.0,496.0,414.31,321.16
2016,12,3,11,45,878.5,70.0,2.0,14.5,499.0,442.26,345.73
2016,12,3,12,0,877.0,71.0,2.0,15.0,502.0,467.77,367.73
2016,12,3,12,15,875.5,71.0,2.0,15.0,498.5,489.73,387.16
2016,12,3,12,30,874.0,71.0,2.0,15.0,495.0,509.07,404.16
2016,12,3,12,45,868.5,70.5,2.0,15.0,484.0,523.14,416.82
2016,12,3,13,0,863.0,70.0,2.0,15.0,473.0,534.34,427.01
2016,12,3,13,15,854.5,69.0,1.95,15.0,455.0,542.53,434.44
2016,12,3,13,30,846.0,68.0,1.9,15.0,437.0,546.13,438.19
2016,12,3,13,45,828.0,67.5,1.85,15.5,412.0,542.13,435.13
2016,12,3,14,0,810.0,67.0,1.8,16.0,387.0,535.24,429.69
2016,12,3,14,15,789.5,65.0,1.65,15.5,356.0,522.53,420.73
2016,12,3,14,30,769.0,63.0,1.5,15.0,325.0,507.25,409.43
2016,12,3,14,45,734.5,60.5,1.35,15.0,289.0,481.43,388.81
2016,12,3,15,0,700.0,58.0,1.2,15.0,253.0,453.72,366.16
2016,12,3,15,15,654.5,53.5,1.1,14.0,214.5,416.51,336.85
2016,12,3,15,30,609.0,49.0,1.0,13.0,176.0,382.14,308.44
2016,12,3,15,45,535.0,43.0,0.9,12.5,136.0,329.05,263.38
2016,12,3,16,0,461.0,37.0,0.8,12.0,96.0,277.57,217.75
2016,12,3,16,15,337.5,27.0,0.85,11.5,61.5,202.89,146.0
2016,12,3,16,30,214.0,17.0,0.9,11.0,27.0,120.59,0.0
2016,12,3,16,45,107.0,8.5,1.0,10.5,13.5,48.42,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,8.0,0.75,5.5,12.5,7.63,0.0
2016,12,4,7,30,238.0,16.0,0.7,6.0,25.0,15.25,0.0
2016,12,4,7,45,365.5,25.0,0.7,6.5,60.5,19.93,10.15
2016,12,4,8,0,493.0,34.0,0.7,7.0,96.0,26.51,17.9
2016,12,4,8,15,565.0,40.0,0.7,7.5,136.0,32.97,24.21
2016,12,4,8,30,637.0,46.0,0.7,8.0,176.0,36.94,28.07
2016,12,4,8,45,679.5,50.5,0.7,8.5,215.0,39.45,30.46
2016,12,4,9,0,722.0,55.0,0.7,9.0,254.0,41.98,32.78
2016,12,4,9,15,751.5,58.0,0.65,9.0,289.5,58.93,34.4
2016,12,4,9,30,781.0,61.0,0.6,9.0,325.0,100.99,53.21
2016,12,4,9,45,789.0,66.0,0.55,9.5,354.0,144.18,83.03
2016,12,4,10,0,797.0,71.0,0.5,10.0,383.0,187.09,117.74
2016,12,4,10,15,651.0,105.0,0.45,10.0,370.5,220.78,153.66
2016,12,4,10,30,505.0,139.0,0.4,10.0,358.0,243.46,180.05
2016,12,4,10,45,677.0,107.5,0.35,10.5,414.0,288.43,213.39
2016,12,4,11,0,849.0,76.0,0.3,11.0,470.0,344.46,256.45
2016,12,4,11,15,854.0,76.5,0.25,11.0,481.0,378.33,286.18
2016,12,4,11,30,859.0,77.0,0.2,11.0,492.0,410.46,314.0
2016,12,4,11,45,644.0,129.5,0.2,11.5,442.0,397.98,308.62
2016,12,4,12,0,429.0,182.0,0.2,12.0,392.0,370.37,290.18
2016,12,4,12,15,368.0,192.0,0.35,12.0,371.5,361.72,286.19
2016,12,4,12,30,307.0,202.0,0.5,12.0,351.0,352.59,280.98
2016,12,4,12,45,400.5,178.5,0.7,12.5,368.5,390.64,312.27
2016,12,4,13,0,494.0,155.0,0.9,13.0,386.0,425.66,340.87
2016,12,4,13,15,430.5,161.0,1.0,13.0,356.0,406.8,327.15
2016,12,4,13,30,367.0,167.0,1.1,13.0,326.0,378.62,306.23
2016,12,4,13,45,305.5,164.5,1.2,13.0,292.5,347.16,282.26
2016,12,4,14,0,244.0,162.0,1.3,13.0,259.0,314.35,256.63
2016,12,4,14,15,229.5,152.5,1.2,12.5,238.0,298.86,244.98
2016,12,4,14,30,215.0,143.0,1.1,12.0,217.0,282.63,232.38
2016,12,4,14,45,210.0,127.5,1.05,12.0,193.5,263.82,217.25
2016,12,4,15,0,205.0,112.0,1.0,12.0,170.0,244.1,201.04
2016,12,4,15,15,188.0,96.5,0.95,11.5,143.5,217.38,178.88
2016,12,4,15,30,171.0,81.0,0.9,11.0,117.0,190.34,155.85
2016,12,4,15,45,151.5,64.0,0.85,10.5,90.5,159.84,129.27
2016,12,4,16,0,132.0,47.0,0.8,10.0,64.0,129.15,101.69
2016,12,4,16,15,66.0,32.5,0.85,9.5,41.0,74.67,51.86
2016,12,4,16,30,0.0,18.0,0.9,9.0,18.0,18.19,0.0
2016,12,4,16,45,0.0,9.0,1.0,9.0,9.0,8.58,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,13.34,0.0
2016,12,5,7,45,45.0,30.0,1.65,5.5,35.5,25.57,14.19
2016,12,5,8,0,90.0,46.0,1.7,6.0,57.0,38.44,28.43
2016,12,5,8,15,111.0,63.0,1.75,6.0,82.0,51.71,41.19
2016,12,5,8,30,132.0,80.0,1.8,6.0,107.0,64.66,53.44
2016,12,5,8,45,147.5,96.5,1.85,6.0,132.0,76.93,64.92
2016,12,5,9,0,163.0,113.0,1.9,6.0,157.0,88.89,75.94
2016,12,5,9,15,179.5,125.0,1.9,6.0,180.0,101.99,81.33
2016,12,5,9,30,196.0,137.0,1.9,6.0,203.0,123.99,95.55
2016,12,5,9,45,214.0,149.0,1.9,6.5,227.5,144.26,110.08
2016,12,5,10,0,232.0,161.0,1.9,7.0,252.0,169.68,130.31
2016,12,5,10,15,349.5,153.5,1.85,7.0,299.5,200.75,152.2
2016,12,5,10,30,467.0,146.0,1.8,7.0,347.0,238.83,181.42
2016,12,5,10,45,355.5,172.5,1.8,7.5,329.5,252.74,198.33
2016,12,5,11,0,244.0,199.0,1.8,8.0,312.0,256.57,205.57
2016,12,5,11,15,185.5,207.5,1.7,8.0,294.5,254.88,206.31
2016,12,5,11,30,127.0,216.0,1.6,8.0,277.0,248.82,202.79
2016,12,5,11,45,151.5,218.0,1.55,8.0,291.5,267.59,218.46
2016,12,5,12,0,176.0,220.0,1.5,8.0,306.0,287.36,234.89
2016,12,5,12,15,177.0,218.0,1.45,8.0,304.0,293.14,240.06
2016,12,5,12,30,178.0,216.0,1.4,8.0,302.0,298.39,244.81
2016,12,5,12,45,188.0,210.5,1.35,8.0,299.5,304.19,250.05
2016,12,5,13,0,198.0,205.0,1.3,8.0,297.0,309.63,254.99
2016,12,5,13,15,182.0,197.5,1.2,8.0,279.5,298.67,246.36
2016,12,5,13,30,166.0,190.0,1.1,8.0,262.0,286.69,236.89
2016,12,5,13,45,204.0,176.0,1.0,8.0,259.5,296.42,245.58
2016,12,5,14,0,242.0,162.0,0.9,8.0,257.0,312.77,259.34
2016,12,5,14,15,230.5,151.5,0.8,8.0,236.5,297.85,247.2
2016,12,5,14,30,219.0,141.0,0.7,8.0,216.0,282.11,234.42
2016,12,5,14,45,215.0,126.0,0.65,8.0,193.0,264.38,220.03
2016,12,5,15,0,211.0,111.0,0.6,8.0,170.0,245.74,204.55
2016,12,5,15,15,195.0,95.5,0.6,7.5,143.5,219.45,182.66
2016,12,5,15,30,179.0,80.0,0.6,7.0,117.0,192.77,159.8
2016,12,5,15,45,161.0,63.0,0.65,6.5,91.0,162.79,133.47
2016,12,5,16,0,143.0,46.0,0.7,6.0,65.0,132.48,105.88
2016,12,5,16,15,71.5,32.0,0.75,6.0,41.5,83.9,59.62
2016,12,5,16,30,0.0,18.0,0.8,6.0,18.0,18.2,0.0
2016,12,5,16,45,0.0,9.0,0.85,6.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,7.5,1.05,1.0,11.5,7.15,0.0
2016,12,6,7,30,240.0,15.0,1.1,2.0,23.0,14.3,0.0
2016,12,6,7,45,367.5,24.0,1.2,3.0,58.0,19.22,9.02
2016,12,6,8,0,495.0,33.0,1.3,4.0,93.0,28.25,19.55
2016,12,6,8,15,570.0,39.0,1.4,4.5,133.5,32.25,23.78
2016,12,6,8,30,645.0,45.0,1.5,5.0,174.0,36.26,27.72
2016,12,6,8,45,580.5,60.5,1.65,5.5,195.0,44.47,35.39
2016,12,6,9,0,516.0,76.0,1.8,6.0,216.0,55.58,45.61
2016,12,6,9,15,546.5,80.5,1.9,6.5,247.0,66.18,46.28
2016,12,6,9,30,577.0,85.0,2.0,7.0,278.0,100.2,61.47
2016,12,6,9,45,505.5,108.5,2.1,8.0,288.5,140.76,93.8
2016,12,6,10,0,434.0,132.0,2.2,9.0,299.0,174.55,124.53
2016,12,6,10,15,649.0,100.0,2.2,9.0,369.0,212.44,148.65
2016,12,6,10,30,864.0,68.0,2.2,9.0,439.0,267.32,189.71
2016,12,6,10,45,872.0,69.5,2.2,9.5,457.5,306.85,226.3
2016,12,6,11,0,880.0,71.0,2.2,10.0,476.0,347.35,263.31
2016,12,6,11,15,885.0,72.0,2.2,10.0,487.5,382.28,295.78
2016,12,6,11,30,890.0,73.0,2.2,10.0,499.0,415.4,326.18
2016,12,6,11,45,888.5,74.0,2.2,10.0,502.5,443.87,352.34
2016,12,6,12,0,887.0,75.0,2.2,10.0,506.0,469.88,375.96
2016,12,6,12,15,885.5,75.0,2.2,10.0,502.5,492.33,396.27
2016,12,6,12,30,884.0,75.0,2.2,10.0,499.0,512.88,414.64
2016,12,6,12,45,882.5,73.0,2.25,10.0,489.0,527.15,427.98
2016,12,6,13,0,881.0,71.0,2.3,10.0,479.0,539.33,439.44
2016,12,6,13,15,644.5,114.5,2.3,10.0,407.0,474.51,389.03
2016,12,6,13,30,408.0,158.0,2.3,10.0,335.0,396.66,327.0
2016,12,6,13,45,622.0,112.0,2.35,10.0,364.0,474.22,391.78
2016,12,6,14,0,836.0,66.0,2.4,10.0,393.0,544.09,448.81
2016,12,6,14,15,816.0,63.5,2.3,9.5,362.0,531.38,439.42
2016,12,6,14,30,796.0,61.0,2.2,9.0,331.0,516.01,428.07
2016,12,6,14,45,766.0,58.5,2.15,9.0,295.5,492.81,409.39
2016,12,6,15,0,736.0,56.0,2.1,9.0,260.0,467.53,388.4
2016,12,6,15,15,690.5,51.5,1.85,8.5,220.5,430.25,357.01
2016,12,6,15,30,645.0,47.0,1.6,8.0,181.0,391.99,323.68
2016,12,6,15,45,572.5,41.5,1.35,7.5,140.5,339.17,277.27
2016,12,6,16,0,500.0,36.0,1.1,7.0,100.0,292.77,234.06
2016,12,6,16,15,371.0,27.0,1.05,6.5,64.0,216.35,158.2
2016,12,6,16,30,242.0,18.0,1.0,6.0,28.0,132.21,0.0
2016,12,6,16,45,121.0,9.0,1.0,5.5,14.0,53.97,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,2.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,2.0,9.0,8.58,0.0
2016,12,7,7,45,0.0,23.0,1.45,2.0,23.0,21.09,9.99
2016,12,7,8,0,0.0,37.0,1.5,2.0,37.0,33.41,24.25
2016,12,7,8,15,2.0,53.0,1.6,2.5,53.5,47.16,37.54
2016,12,7,8,30,4.0,69.0,1.7,3.0,70.0,60.75,50.43
2016,12,7,8,45,9.5,84.0,1.8,3.5,86.5,73.45,62.31
2016,12,7,9,0,15.0,99.0,1.9,4.0,103.0,85.99,73.85
2016,12,7,9,15,18.5,112.0,1.85,4.0,118.0,97.45,80.25
2016,12,7,9,30,22.0,125.0,1.8,4.0,133.0,110.7,91.13
2016,12,7,9,45,16.5,132.5,1.8,4.5,138.5,118.99,98.05
2016,12,7,10,0,11.0,140.0,1.8,5.0,144.0,126.59,104.49
2016,12,7,10,15,19.0,153.0,1.7,5.5,161.0,140.78,115.95
2016,12,7,10,30,27.0,166.0,1.6,6.0,178.0,155.72,128.01
2016,12,7,10,45,74.5,184.5,1.5,6.5,218.5,185.2,151.08
2016,12,7,11,0,122.0,203.0,1.4,7.0,259.0,220.42,179.11
2016,12,7,11,15,92.5,203.5,1.4,7.0,247.0,217.5,177.65
2016,12,7,11,30,63.0,204.0,1.4,7.0,235.0,211.85,173.75
2016,12,7,11,45,31.5,119.0,1.45,7.0,134.5,124.4,101.18
2016,12,7,12,0,0.0,34.0,1.5,7.0,34.0,31.59,21.91
2016,12,7,12,15,0.0,72.5,1.55,7.0,72.5,67.48,53.08
2016,12,7,12,30,0.0,111.0,1.6,7.0,111.0,103.65,84.08
2016,12,7,12,45,75.5,158.5,1.7,7.0,193.0,190.5,158.07
2016,12,7,13,0,151.0,206.0,1.8,7.0,275.0,285.4,237.14
2016,12,7,13,15,124.0,196.5,1.85,7.0,252.5,266.06,221.16
2016,12,7,13,30,97.0,187.0,1.9,7.0,230.0,239.44,199.44
2016,12,7,13,45,163.5,174.5,1.95,7.0,241.0,271.92,227.67
2016,12,7,14,0,230.0,162.0,2.0,7.0,252.0,305.31,256.27
2016,12,7,14,15,224.5,150.0,2.0,6.5,232.0,292.07,246.03
2016,12,7,14,30,219.0,138.0,2.0,6.0,212.0,277.91,235.0
2016,12,7,14,45,210.0,123.5,2.0,6.0,188.5,258.07,218.5
2016,12,7,15,0,201.0,109.0,2.0,6.0,165.0,237.43,200.98
2016,12,7,15,15,187.0,94.0,1.9,5.5,139.5,212.94,179.96
2016,12,7,15,30,173.0,79.0,1.8,5.0,114.0,188.05,158.0
2016,12,7,15,45,146.5,62.5,1.75,4.5,88.0,154.84,128.31
2016,12,7,16,0,120.0,46.0,1.7,4.0,62.0,121.78,98.01
2016,12,7,16,15,60.0,31.5,1.7,4.0,39.5,70.09,49.4
2016,12,7,16,30,0.0,17.0,1.7,4.0,17.0,16.74,0.0
2016,12,7,16,45,0.0,8.5,1.7,4.0,8.5,8.1,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,7.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,7.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,13.5,1.1,7.5,13.5,12.51,3.11
2016,12,8,8,0,0.0,22.0,1.1,8.0,22.0,20.41,12.23
2016,12,8,8,15,0.0,32.5,1.15,8.0,32.5,30.18,21.52
2016,12,8,8,30,0.0,43.0,1.2,8.0,43.0,39.96,30.71
2016,12,8,8,45,0.0,53.5,1.25,8.5,53.5,49.4,39.43
2016,12,8,9,0,0.0,64.0,1.3,9.0,64.0,58.74,47.92
2016,12,8,9,15,0.0,74.0,1.3,9.0,74.0,67.61,53.29
2016,12,8,9,30,0.0,84.0,1.3,9.0,84.0,76.65,61.06
2016,12,8,9,45,0.0,92.0,1.35,9.5,92.0,84.06,67.21
2016,12,8,10,0,0.0,100.0,1.4,10.0,100.0,91.47,73.31
2016,12,8,10,15,0.0,101.0,1.4,10.0,101.0,92.83,74.34
2016,12,8,10,30,0.0,102.0,1.4,10.0,102.0,94.06,75.28
2016,12,8,10,45,0.0,99.0,1.45,10.5,99.0,91.63,72.99
2016,12,8,11,0,0.0,96.0,1.5,11.0,96.0,89.08,70.62
2016,12,8,11,15,0.0,119.5,1.5,11.0,119.5,110.59,88.68
2016,12,8,11,30,0.0,143.0,1.5,11.0,143.0,132.3,106.74
2016,12,8,11,45,0.0,144.5,1.55,11.0,144.5,134.11,108.17
2016,12,8,12,0,0.0,146.0,1.6,11.0,146.0,135.92,109.67
2016,12,8,12,15,0.0,134.5,1.55,11.0,134.5,125.54,101.01
2016,12,8,12,30,0.0,123.0,1.5,11.0,123.0,114.98,92.22
2016,12,8,12,45,0.0,116.5,1.5,11.0,116.5,109.04,87.31
2016,12,8,13,0,0.0,110.0,1.5,11.0,110.0,103.04,82.34
2016,12,8,13,15,0.0,91.0,1.45,11.0,91.0,84.98,67.17
2016,12,8,13,30,0.0,72.0,1.4,11.0,72.0,67.0,51.99
2016,12,8,13,45,0.0,49.0,1.4,11.0,49.0,45.54,33.7
2016,12,8,14,0,0.0,26.0,1.4,11.0,26.0,24.13,15.29
2016,12,8,14,15,0.0,24.0,1.35,11.0,24.0,22.26,13.72
2016,12,8,14,30,0.0,22.0,1.3,11.0,22.0,20.4,12.12
2016,12,8,14,45,0.0,19.5,1.3,11.0,19.5,18.08,10.11
2016,12,8,15,0,0.0,17.0,1.3,11.0,17.0,15.75,8.08
2016,12,8,15,15,0.0,14.5,1.25,11.0,14.5,13.43,6.04
2016,12,8,15,30,0.0,12.0,1.2,11.0,12.0,11.11,3.97
2016,12,8,15,45,0.0,9.0,1.15,11.0,9.0,8.33,1.5
2016,12,8,16,0,0.0,6.0,1.1,11.0,6.0,5.55,0.0
2016,12,8,16,15,0.0,3.5,1.1,11.0,3.5,3.24,0.0
2016,12,8,16,30,0.0,1.0,1.1,11.0,1.0,0.92,0.0
2016,12,8,16,45,0.0,0.5,1.1,11.0,0.5,0.48,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,6.5,0.75,9.0,8.5,0.0,0.0
2016,12,9,7,30,167.0,13.0,0.8,9.0,17.0,12.39,0.0
2016,12,9,7,45,312.5,21.5,0.9,9.5,49.5,17.13,5.72
2016,12,9,8,0,458.0,30.0,1.0,10.0,82.0,25.51,16.46
2016,12,9,8,15,534.0,36.0,1.15,10.5,120.5,29.61,20.74
2016,12,9,8,30,610.0,42.0,1.3,11.0,159.0,33.69,24.68
2016,12,9,8,45,661.5,45.5,1.5,11.5,198.0,35.42,26.37
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,37.22,28.03
2016,12,9,9,15,422.5,92.5,1.8,12.0,208.0,69.86,57.35
2016,12,9,9,30,132.0,136.0,1.9,12.0,179.0,116.81,90.14
2016,12,9,9,45,131.5,149.0,2.05,12.0,195.5,136.05,104.79
2016,12,9,10,0,131.0,162.0,2.2,12.0,212.0,155.18,120.41
2016,12,9,10,15,104.0,171.0,2.25,12.0,212.5,166.08,130.78
2016,12,9,10,30,77.0,180.0,2.3,12.0,213.0,176.12,140.44
2016,12,9,10,45,38.5,162.5,2.4,12.5,179.0,156.47,125.39
2016,12,9,11,0,0.0,145.0,2.5,13.0,145.0,133.0,106.77
2016,12,9,11,15,7.0,159.0,2.5,13.0,162.5,148.55,119.5
2016,12,9,11,30,14.0,173.0,2.5,13.0,180.0,164.76,132.75
2016,12,9,11,45,7.0,137.0,2.55,13.0,140.5,130.03,104.05
2016,12,9,12,0,0.0,101.0,2.6,13.0,101.0,94.05,74.1
2016,12,9,12,15,0.0,107.5,2.55,13.0,107.5,100.21,79.31
2016,12,9,12,30,0.0,114.0,2.5,13.0,114.0,106.47,84.57
2016,12,9,12,45,13.0,146.5,2.5,13.0,152.5,144.23,116.17
2016,12,9,13,0,26.0,179.0,2.5,13.0,191.0,183.51,148.78
2016,12,9,13,15,111.5,182.5,2.4,13.0,231.0,244.34,199.51
2016,12,9,13,30,197.0,186.0,2.3,13.0,271.0,297.75,243.68
2016,12,9,13,45,98.5,149.5,2.25,13.0,192.0,208.92,170.81
2016,12,9,14,0,0.0,113.0,2.2,13.0,113.0,107.56,85.83
2016,12,9,14,15,363.0,88.0,2.0,13.0,210.5,305.47,253.81
2016,12,9,14,30,726.0,63.0,1.8,13.0,308.0,477.35,391.5
2016,12,9,14,45,702.0,59.0,1.65,13.0,275.0,456.47,373.23
2016,12,9,15,0,678.0,55.0,1.5,13.0,242.0,433.62,354.16
2016,12,9,15,15,633.5,50.5,1.35,12.5,205.0,397.99,324.85
2016,12,9,15,30,589.0,46.0,1.2,12.0,168.0,361.54,293.82
2016,12,9,15,45,521.5,40.0,1.05,12.0,130.0,315.92,253.75
2016,12,9,16,0,454.0,34.0,0.9,12.0,92.0,268.53,210.7
2016,12,9,16,15,227.0,30.0,0.85,11.5,59.0,156.36,111.82
2016,12,9,16,30,0.0,26.0,0.8,11.0,26.0,31.51,0.0
2016,12,9,16,45,0.0,13.0,0.8,11.0,13.0,12.39,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.81,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,11.12,1.25
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,18.55,10.23
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,27.85,18.98
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,37.16,27.61
2016,12,10,8,45,0.0,50.0,3.0,12.0,50.0,46.39,36.11
2016,12,10,9,0,0.0,60.0,3.0,12.0,60.0,55.34,44.27
2016,12,10,9,15,0.0,69.5,2.95,12.0,69.5,63.8,51.91
2016,12,10,9,30,0.0,79.0,2.9,12.0,79.0,72.39,56.73
2016,12,10,9,45,0.0,87.0,2.9,12.5,87.0,79.74,62.82
2016,12,10,10,0,0.0,95.0,2.9,13.0,95.0,87.11,68.85
2016,12,10,10,15,0.0,54.0,2.95,13.0,54.0,50.2,37.4
2016,12,10,10,30,0.0,13.0,3.0,13.0,13.0,12.06,4.71
2016,12,10,10,45,0.0,25.5,3.05,13.0,25.5,23.67,14.67
2016,12,10,11,0,0.0,38.0,3.1,13.0,38.0,35.3,24.59
2016,12,10,11,15,0.0,30.5,3.05,13.0,30.5,28.32,18.6
2016,12,10,11,30,0.0,23.0,3.0,13.0,23.0,21.35,12.64
2016,12,10,11,45,0.0,18.0,2.95,13.0,18.0,16.71,8.66
2016,12,10,12,0,0.0,13.0,2.9,13.0,13.0,12.06,4.68
2016,12,10,12,15,14.0,100.0,2.8,13.0,106.5,99.59,78.93
2016,12,10,12,30,28.0,187.0,2.7,13.0,200.0,192.36,155.9
2016,12,10,12,45,14.0,143.5,2.65,13.0,150.0,141.82,114.05
2016,12,10,13,0,0.0,100.0,2.6,13.0,100.0,93.47,73.73
2016,12,10,13,15,0.0,121.0,2.5,12.5,121.0,113.94,91.21
2016,12,10,13,30,0.0,142.0,2.4,12.0,142.0,135.22,109.3
2016,12,10,13,45,0.0,111.0,2.3,12.0,111.0,104.96,83.97
2016,12,10,14,0,0.0,80.0,2.2,12.0,80.0,74.72,58.5
2016,12,10,14,15,0.0,73.5,2.1,12.0,73.5,68.54,53.34
2016,12,10,14,30,0.0,67.0,2.0,12.0,67.0,62.34,48.11
2016,12,10,14,45,0.0,60.0,1.9,12.0,60.0,55.8,42.54
2016,12,10,15,0,0.0,53.0,1.8,12.0,53.0,49.27,36.93
2016,12,10,15,15,0.0,45.0,1.6,11.5,45.0,41.81,30.52
2016,12,10,15,30,0.0,37.0,1.4,11.0,37.0,34.36,24.02
2016,12,10,15,45,0.0,28.5,1.25,11.0,28.5,26.45,17.0
2016,12,10,16,0,0.0,20.0,1.1,11.0,20.0,18.54,9.95
2016,12,10,16,15,0.0,12.5,1.05,10.5,12.5,11.58,3.36
2016,12,10,16,30,0.0,5.0,1.0,10.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,0.95,10.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
