Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,3.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,3.0,12.0,11.44,0.0
2016,12,11,7,45,121.5,24.5,0.85,3.5,37.5,19.32,5.98
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,28.81,19.68
2016,12,11,8,15,285.5,49.5,0.75,4.0,93.5,37.94,28.87
2016,12,11,8,30,328.0,62.0,0.7,4.0,124.0,46.79,37.43
2016,12,11,8,45,351.5,74.0,0.7,4.5,154.0,54.95,45.14
2016,12,11,9,0,375.0,86.0,0.7,5.0,184.0,62.89,52.47
2016,12,11,9,15,387.5,98.0,0.75,5.0,211.5,71.63,60.52
2016,12,11,9,30,400.0,110.0,0.8,5.0,239.0,103.24,72.55
2016,12,11,9,45,406.5,120.0,0.9,5.5,262.5,133.6,93.29
2016,12,11,10,0,413.0,130.0,1.0,6.0,286.0,164.17,117.59
2016,12,11,10,15,397.0,143.0,1.0,6.5,301.0,193.18,143.21
2016,12,11,10,30,381.0,156.0,1.0,7.0,316.0,220.45,167.88
2016,12,11,10,45,469.0,145.5,1.05,7.5,351.0,253.49,194.03
2016,12,11,11,0,557.0,135.0,1.1,8.0,386.0,291.86,225.3
2016,12,11,11,15,514.0,149.5,1.1,8.5,386.0,312.98,245.52
2016,12,11,11,30,471.0,164.0,1.1,9.0,386.0,330.32,261.91
2016,12,11,11,45,479.0,164.0,1.1,9.5,391.5,351.24,279.96
2016,12,11,12,0,487.0,164.0,1.1,10.0,397.0,371.31,296.97
2016,12,11,12,15,358.5,186.0,1.1,10.0,357.0,345.76,278.65
2016,12,11,12,30,230.0,208.0,1.1,10.0,317.0,312.89,253.67
2016,12,11,12,45,211.5,205.0,1.15,10.0,303.5,307.87,250.67
2016,12,11,13,0,193.0,202.0,1.2,10.0,290.0,301.55,246.28
2016,12,11,13,15,130.5,191.5,1.2,9.5,250.5,263.24,215.95
2016,12,11,13,30,68.0,181.0,1.2,9.0,211.0,216.85,178.42
2016,12,11,13,45,46.5,165.0,1.25,9.0,185.0,190.83,157.22
2016,12,11,14,0,25.0,149.0,1.3,9.0,159.0,158.28,130.16
2016,12,11,14,15,22.5,138.0,1.1,8.5,146.5,146.96,121.04
2016,12,11,14,30,20.0,127.0,0.9,8.0,134.0,135.58,111.69
2016,12,11,14,45,16.5,114.0,0.75,8.0,119.5,121.44,99.69
2016,12,11,15,0,13.0,101.0,0.6,8.0,105.0,107.28,87.55
2016,12,11,15,15,8.0,87.0,0.6,7.5,89.0,91.23,73.79
2016,12,11,15,30,3.0,73.0,0.6,7.0,73.0,75.24,59.83
2016,12,11,15,45,1.5,57.0,0.65,7.0,57.0,58.43,44.89
2016,12,11,16,0,0.0,41.0,0.7,7.0,41.0,41.24,29.46
2016,12,11,16,15,0.0,26.0,0.75,6.5,26.0,25.32,14.36
2016,12,11,16,30,0.0,11.0,0.8,6.0,11.0,10.2,0.0
2016,12,11,16,45,0.0,5.5,0.85,6.0,5.5,5.24,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,13.34,0.0
2016,12,12,7,45,210.0,22.5,1.45,4.5,45.0,18.33,4.49
2016,12,12,8,0,420.0,31.0,1.6,5.0,76.0,24.56,15.76
2016,12,12,8,15,503.0,38.0,1.65,5.0,114.5,29.15,20.74
2016,12,12,8,30,586.0,45.0,1.7,5.0,153.0,33.65,25.23
2016,12,12,8,45,634.0,50.0,1.8,5.5,192.0,39.78,31.03
2016,12,12,9,0,682.0,55.0,1.9,6.0,231.0,42.74,33.81
2016,12,12,9,15,716.0,58.5,1.85,6.0,267.0,44.35,35.33
2016,12,12,9,30,750.0,62.0,1.8,6.0,303.0,84.76,46.09
2016,12,12,9,45,768.0,66.0,1.8,6.5,333.5,126.51,71.78
2016,12,12,10,0,786.0,70.0,1.8,7.0,364.0,168.93,104.65
2016,12,12,10,15,802.0,71.5,1.75,7.0,389.5,209.17,139.5
2016,12,12,10,30,818.0,73.0,1.7,7.0,415.0,249.4,176.06
2016,12,12,10,45,831.0,74.0,1.65,7.5,434.5,288.14,211.67
2016,12,12,11,0,844.0,75.0,1.6,8.0,454.0,326.17,246.47
2016,12,12,11,15,751.5,94.0,1.6,8.0,438.5,342.74,266.14
2016,12,12,11,30,659.0,113.0,1.6,8.0,423.0,353.76,280.02
2016,12,12,11,45,597.0,132.5,1.6,8.0,415.5,370.34,296.75
2016,12,12,12,0,535.0,152.0,1.6,8.0,408.0,379.6,306.73
2016,12,12,12,15,504.0,158.0,1.55,8.0,398.0,387.8,315.03
2016,12,12,12,30,473.0,164.0,1.5,8.0,388.0,393.23,320.7
2016,12,12,12,45,457.5,163.5,1.5,8.0,376.5,397.35,325.25
2016,12,12,13,0,442.0,163.0,1.5,8.0,365.0,399.47,328.02
2016,12,12,13,15,465.0,151.5,1.45,8.0,357.0,408.68,336.38
2016,12,12,13,30,488.0,140.0,1.4,8.0,349.0,416.5,343.52
2016,12,12,13,45,401.0,145.5,1.35,8.0,311.0,381.34,315.53
2016,12,12,14,0,314.0,151.0,1.3,8.0,273.0,336.93,279.9
2016,12,12,14,15,302.0,142.0,1.15,8.0,251.5,323.45,269.26
2016,12,12,14,30,290.0,133.0,1.0,8.0,230.0,308.94,257.38
2016,12,12,14,45,282.5,119.0,0.9,8.0,205.5,290.03,241.87
2016,12,12,15,0,275.0,105.0,0.8,8.0,181.0,270.06,225.14
2016,12,12,15,15,445.0,77.0,0.75,7.5,178.5,331.28,275.35
2016,12,12,15,30,615.0,49.0,0.7,7.0,176.0,380.33,312.58
2016,12,12,15,45,547.0,42.5,0.65,6.5,137.0,330.41,268.86
2016,12,12,16,0,479.0,36.0,0.6,6.0,98.0,281.74,224.97
2016,12,12,16,15,354.0,27.0,0.65,6.0,63.0,208.07,153.12
2016,12,12,16,30,229.0,18.0,0.7,6.0,28.0,127.16,0.0
2016,12,12,16,45,114.5,9.0,0.75,6.0,14.0,51.42,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,4.77,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,16.7,2.7
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,28.26,18.81
2016,12,13,8,15,1.0,47.5,1.2,6.0,47.5,42.47,32.58
2016,12,13,8,30,2.0,64.0,1.2,6.0,64.0,56.48,45.82
2016,12,13,8,45,8.5,79.0,1.3,6.5,81.0,69.2,57.65
2016,12,13,9,0,15.0,94.0,1.4,7.0,98.0,81.78,69.15
2016,12,13,9,15,19.0,107.5,1.35,7.0,113.5,93.11,79.46
2016,12,13,9,30,23.0,121.0,1.3,7.0,129.0,106.62,86.69
2016,12,13,9,45,26.0,133.0,1.3,7.5,142.5,115.95,93.97
2016,12,13,10,0,29.0,145.0,1.3,8.0,156.0,129.23,104.73
2016,12,13,10,15,232.0,145.0,1.25,8.0,241.0,165.03,126.09
2016,12,13,10,30,435.0,145.0,1.2,8.0,326.0,221.4,166.17
2016,12,13,10,45,374.0,164.0,1.2,8.5,324.5,243.1,187.75
2016,12,13,11,0,313.0,183.0,1.2,9.0,323.0,258.22,203.26
2016,12,13,11,15,227.0,196.5,1.15,9.0,299.5,255.16,203.98
2016,12,13,11,30,141.0,210.0,1.1,9.0,276.0,245.63,198.47
2016,12,13,11,45,131.0,212.0,1.1,9.5,274.0,250.65,202.94
2016,12,13,12,0,121.0,214.0,1.1,10.0,272.0,254.74,206.42
2016,12,13,12,15,170.0,211.0,1.05,10.0,292.0,279.93,227.01
2016,12,13,12,30,219.0,208.0,1.0,10.0,312.0,306.81,248.92
2016,12,13,12,45,128.0,196.0,1.0,10.0,256.5,256.96,209.19
2016,12,13,13,0,37.0,184.0,1.0,10.0,201.0,198.2,161.45
2016,12,13,13,15,34.0,176.0,1.0,9.5,191.5,190.81,156.13
2016,12,13,13,30,31.0,168.0,1.0,9.0,182.0,183.15,150.32
2016,12,13,13,45,15.5,102.0,1.0,9.0,109.0,104.4,84.4
2016,12,13,14,0,0.0,36.0,1.0,9.0,36.0,33.43,23.51
2016,12,13,14,15,0.0,33.0,1.0,9.0,33.0,30.63,21.17
2016,12,13,14,30,0.0,30.0,1.0,9.0,30.0,27.84,18.76
2016,12,13,14,45,0.0,26.5,1.0,9.0,26.5,24.58,15.93
2016,12,13,15,0,0.0,23.0,1.0,9.0,23.0,21.32,13.07
2016,12,13,15,15,0.0,19.5,0.9,8.5,19.5,18.07,10.23
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,14.82,7.34
2016,12,13,15,45,0.0,12.0,0.7,8.0,12.0,11.11,4.0
2016,12,13,16,0,0.0,8.0,0.6,8.0,8.0,7.4,0.66
2016,12,13,16,15,0.0,5.0,0.6,7.5,5.0,4.62,0.0
2016,12,13,16,30,0.0,2.0,0.6,7.0,2.0,1.85,0.0
2016,12,13,16,45,0.0,1.0,0.65,7.0,1.0,0.95,0.0
2016,12,13,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,4.5,17.0,1.9,10.5,17.5,15.79,1.17
2016,12,14,8,0,9.0,34.0,2.0,11.0,35.0,30.59,20.21
2016,12,14,8,15,22.5,50.5,2.1,11.0,54.5,43.69,32.91
2016,12,14,8,30,36.0,67.0,2.2,11.0,74.0,57.01,45.35
2016,12,14,8,45,44.5,83.0,2.3,11.0,93.5,69.72,57.09
2016,12,14,9,0,53.0,99.0,2.4,11.0,113.0,82.15,68.44
2016,12,14,9,15,58.0,114.0,2.4,11.0,131.0,93.65,78.79
2016,12,14,9,30,63.0,129.0,2.4,11.0,149.0,110.07,87.3
2016,12,14,9,45,65.0,141.5,2.45,11.5,164.0,125.46,99.12
2016,12,14,10,0,67.0,154.0,2.5,12.0,179.0,140.99,111.52
2016,12,14,10,15,38.5,152.0,2.55,12.0,166.5,139.91,111.8
2016,12,14,10,30,10.0,150.0,2.6,12.0,154.0,137.58,110.98
2016,12,14,10,45,5.0,129.5,2.65,12.0,131.5,119.88,96.24
2016,12,14,11,0,0.0,109.0,2.7,12.0,109.0,100.76,80.26
2016,12,14,11,15,0.0,108.5,2.7,12.0,108.5,100.53,80.02
2016,12,14,11,30,0.0,108.0,2.7,12.0,108.0,100.25,79.73
2016,12,14,11,45,0.0,129.0,2.75,12.5,129.0,119.75,95.88
2016,12,14,12,0,0.0,150.0,2.8,13.0,150.0,139.54,112.13
2016,12,14,12,15,17.0,169.5,2.8,13.0,178.0,166.0,134.01
2016,12,14,12,30,34.0,189.0,2.8,13.0,206.0,196.79,159.43
2016,12,14,12,45,18.0,170.0,2.8,13.0,179.0,169.17,136.73
2016,12,14,13,0,2.0,151.0,2.8,13.0,152.0,143.63,115.63
2016,12,14,13,15,9.0,155.0,2.75,12.5,159.0,151.98,123.03
2016,12,14,13,30,16.0,159.0,2.7,12.0,166.0,160.76,130.78
2016,12,14,13,45,8.0,127.0,2.7,12.0,130.5,125.22,101.14
2016,12,14,14,0,0.0,95.0,2.7,12.0,95.0,89.49,71.04
2016,12,14,14,15,0.0,87.5,2.65,12.0,87.5,82.41,65.16
2016,12,14,14,30,0.0,80.0,2.6,12.0,80.0,75.32,59.2
2016,12,14,14,45,0.0,71.0,2.6,12.0,71.0,66.7,51.87
2016,12,14,15,0,0.0,62.0,2.6,12.0,62.0,58.04,44.45
2016,12,14,15,15,0.0,52.5,2.6,12.0,52.5,48.84,36.47
2016,12,14,15,30,0.0,43.0,2.6,12.0,43.0,39.95,28.69
2016,12,14,15,45,0.0,33.5,2.6,12.0,33.5,31.11,20.87
2016,12,14,16,0,0.0,24.0,2.6,12.0,24.0,22.27,13.01
2016,12,14,16,15,0.0,15.5,2.55,11.5,15.5,14.37,5.59
2016,12,14,16,30,0.0,7.0,2.5,11.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,2.45,11.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.92,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.85,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,3.24,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,4.62,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.5,6.5,6.02,0.0
2016,12,15,9,0,0.0,8.0,2.8,12.0,8.0,7.41,1.05
2016,12,15,9,15,0.0,9.5,2.8,12.0,9.5,8.8,2.33
2016,12,15,9,30,0.0,11.0,2.8,12.0,11.0,10.19,3.19
2016,12,15,9,45,0.0,12.0,2.85,12.0,12.0,11.12,3.99
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,12.05,4.78
2016,12,15,10,15,0.0,20.5,2.85,12.0,20.5,19.02,10.79
2016,12,15,10,30,0.0,28.0,2.8,12.0,28.0,25.99,16.78
2016,12,15,10,45,0.0,62.5,2.75,12.0,62.5,58.13,44.28
2016,12,15,11,0,0.0,97.0,2.7,12.0,97.0,89.93,71.2
2016,12,15,11,15,0.0,67.5,2.65,12.0,67.5,62.8,48.11
2016,12,15,11,30,0.0,38.0,2.6,12.0,38.0,35.3,24.66
2016,12,15,11,45,0.0,38.0,2.6,12.0,38.0,35.3,24.66
2016,12,15,12,0,0.0,38.0,2.6,12.0,38.0,35.31,24.65
2016,12,15,12,15,0.0,36.5,2.55,12.0,36.5,33.91,23.46
2016,12,15,12,30,0.0,35.0,2.5,12.0,35.0,32.51,22.27
2016,12,15,12,45,0.0,22.5,2.45,12.0,22.5,20.89,12.32
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,9.28,2.34
2016,12,15,13,15,0.0,41.5,2.35,12.0,41.5,38.56,27.53
2016,12,15,13,30,0.0,73.0,2.3,12.0,73.0,67.93,52.64
2016,12,15,13,45,0.0,54.0,2.3,12.0,54.0,50.2,37.54
2016,12,15,14,0,0.0,35.0,2.3,12.0,35.0,32.49,22.41
2016,12,15,14,15,0.0,32.0,2.2,12.0,32.0,29.7,20.05
2016,12,15,14,30,0.0,29.0,2.1,12.0,29.0,26.91,17.66
2016,12,15,14,45,0.0,26.0,2.05,12.0,26.0,24.11,15.27
2016,12,15,15,0,0.0,23.0,2.0,12.0,23.0,21.32,12.85
2016,12,15,15,15,0.0,19.5,1.9,11.5,19.5,18.07,10.03
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,14.82,7.18
2016,12,15,15,45,0.0,12.5,1.7,11.0,12.5,11.57,4.28
2016,12,15,16,0,0.0,9.0,1.6,11.0,9.0,8.33,1.37
2016,12,15,16,15,0.0,5.5,1.5,11.0,5.5,5.09,0.0
2016,12,15,16,30,0.0,2.0,1.4,11.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.35,11.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,7,45,247.0,14.0,2.35,3.5,38.0,11.58,0.0
2016,12,16,8,0,494.0,28.0,2.5,4.0,76.0,24.22,15.15
2016,12,16,8,15,577.5,34.0,2.55,4.5,116.5,28.37,19.95
2016,12,16,8,30,661.0,40.0,2.6,5.0,157.0,32.5,24.1
2016,12,16,8,45,710.0,44.5,2.7,5.5,197.5,35.17,26.74
2016,12,16,9,0,759.0,49.0,2.8,6.0,238.0,37.85,29.28
2016,12,16,9,15,791.5,52.0,2.8,6.0,275.5,39.21,30.58
2016,12,16,9,30,824.0,55.0,2.8,6.0,313.0,75.54,38.78
2016,12,16,9,45,846.0,57.0,2.85,6.5,345.5,119.2,63.35
2016,12,16,10,0,868.0,59.0,2.9,7.0,378.0,167.58,100.08
2016,12,16,10,15,883.0,60.5,2.9,7.0,405.0,210.81,137.3
2016,12,16,10,30,898.0,62.0,2.9,7.0,432.0,253.74,176.54
2016,12,16,10,45,908.0,63.0,2.9,7.5,452.0,294.41,214.54
2016,12,16,11,0,918.0,64.0,2.9,8.0,472.0,333.95,251.53
2016,12,16,11,15,924.0,64.5,2.9,8.0,485.0,370.38,286.08
2016,12,16,11,30,930.0,65.0,2.9,8.0,498.0,405.0,318.58
2016,12,16,11,45,932.0,65.5,2.9,8.5,503.5,436.09,347.02
2016,12,16,12,0,934.0,66.0,2.9,9.0,509.0,464.83,372.85
2016,12,16,12,15,933.5,66.0,2.9,9.0,507.0,489.48,395.5
2016,12,16,12,30,933.0,66.0,2.9,9.0,505.0,511.42,415.52
2016,12,16,12,45,927.0,66.0,2.9,9.0,495.0,527.9,430.82
2016,12,16,13,0,921.0,66.0,2.9,9.0,485.0,541.35,443.4
2016,12,16,13,15,912.5,65.0,2.85,9.0,467.5,549.39,451.29
2016,12,16,13,30,904.0,64.0,2.8,9.0,450.0,554.34,456.49
2016,12,16,13,45,891.0,62.5,2.8,9.0,425.5,553.27,456.89
2016,12,16,14,0,878.0,61.0,2.8,9.0,401.0,549.18,454.66
2016,12,16,14,15,858.5,59.0,2.65,8.5,370.5,538.1,446.96
2016,12,16,14,30,839.0,57.0,2.5,8.0,340.0,527.45,439.14
2016,12,16,14,45,811.5,54.5,2.45,8.0,304.5,506.37,422.11
2016,12,16,15,0,784.0,52.0,2.4,8.0,269.0,483.02,402.63
2016,12,16,15,15,742.0,48.0,2.15,7.5,229.5,448.56,373.5
2016,12,16,15,30,700.0,44.0,1.9,7.0,190.0,412.85,342.19
2016,12,16,15,45,634.0,39.0,1.65,6.5,149.0,363.77,298.69
2016,12,16,16,0,568.0,34.0,1.4,6.0,108.0,315.17,253.69
2016,12,16,16,15,284.0,33.5,1.4,5.5,70.5,184.3,138.43
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,44.23,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,258.0,13.5,1.3,0.5,38.5,11.15,0.0
2016,12,17,8,0,516.0,27.0,1.4,1.0,77.0,23.28,14.48
2016,12,17,8,15,599.0,33.0,1.55,1.5,118.0,27.48,19.42
2016,12,17,8,30,682.0,39.0,1.7,2.0,159.0,31.66,23.64
2016,12,17,8,45,732.0,43.0,1.85,2.5,200.0,33.91,25.92
2016,12,17,9,0,782.0,47.0,2.0,3.0,241.0,36.2,28.13
2016,12,17,9,15,813.5,50.0,2.05,3.5,279.0,37.63,29.44
2016,12,17,9,30,845.0,53.0,2.1,4.0,317.0,77.35,40.89
2016,12,17,9,45,865.0,55.5,2.15,4.5,349.5,122.09,65.83
2016,12,17,10,0,885.0,58.0,2.2,5.0,382.0,167.41,99.81
2016,12,17,10,15,899.0,59.5,2.15,5.5,409.0,211.19,137.33
2016,12,17,10,30,913.0,61.0,2.1,6.0,436.0,254.57,176.67
2016,12,17,10,45,921.5,62.5,2.05,6.5,456.0,295.93,215.21
2016,12,17,11,0,930.0,64.0,2.0,7.0,476.0,336.04,252.56
2016,12,17,11,15,935.5,64.5,1.95,7.0,489.0,372.78,287.17
2016,12,17,11,30,941.0,65.0,1.9,7.0,502.0,407.67,319.61
2016,12,17,11,45,941.5,65.5,1.85,7.5,507.5,438.57,347.59
2016,12,17,12,0,942.0,66.0,1.8,8.0,513.0,467.02,372.81
2016,12,17,12,15,940.5,66.0,1.75,8.0,510.5,491.51,394.92
2016,12,17,12,30,939.0,66.0,1.7,8.0,508.0,513.24,414.3
2016,12,17,12,45,930.0,67.0,1.65,8.0,497.5,529.51,428.98
2016,12,17,13,0,921.0,68.0,1.6,8.0,487.0,542.68,440.86
2016,12,17,13,15,912.0,67.0,1.5,8.0,469.5,550.6,448.11
2016,12,17,13,30,903.0,66.0,1.4,8.0,452.0,555.41,452.67
2016,12,17,13,45,889.0,65.0,1.35,8.0,427.5,554.5,452.86
2016,12,17,14,0,875.0,64.0,1.3,8.0,403.0,553.33,452.54
2016,12,17,14,15,855.5,62.0,1.2,7.5,372.5,542.62,445.11
2016,12,17,14,30,836.0,60.0,1.1,7.0,342.0,529.1,435.16
2016,12,17,14,45,807.0,57.0,1.0,7.0,306.0,506.76,417.11
2016,12,17,15,0,778.0,54.0,0.9,7.0,270.0,482.17,396.7
2016,12,17,15,15,735.0,50.0,0.85,6.5,230.5,447.35,368.42
2016,12,17,15,30,692.0,46.0,0.8,6.0,191.0,411.27,337.92
2016,12,17,15,45,624.0,40.5,0.75,5.5,150.0,360.81,294.51
2016,12,17,16,0,556.0,35.0,0.7,5.0,109.0,310.91,249.54
2016,12,17,16,15,278.0,34.5,0.7,4.5,71.5,182.66,137.57
2016,12,17,16,30,0.0,34.0,0.7,4.0,34.0,46.04,0.54
2016,12,17,16,45,0.0,17.0,0.75,4.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.0,37.5,10.71,0.0
2016,12,18,8,0,518.0,26.0,2.6,0.0,75.0,22.33,13.59
2016,12,18,8,15,603.0,32.0,2.7,0.5,116.5,26.57,18.62
2016,12,18,8,30,688.0,38.0,2.8,1.0,158.0,30.79,22.9
2016,12,18,8,45,738.0,42.0,2.95,1.5,199.0,33.07,25.22
2016,12,18,9,0,788.0,46.0,3.1,2.0,240.0,35.4,27.46
2016,12,18,9,15,820.5,49.0,3.1,2.5,278.5,36.85,28.82
2016,12,18,9,30,853.0,52.0,3.1,3.0,317.0,75.34,39.82
2016,12,18,9,45,870.5,55.0,3.15,3.5,350.0,120.61,64.92
2016,12,18,10,0,888.0,58.0,3.2,4.0,383.0,166.27,99.25
2016,12,18,10,15,903.0,59.5,3.15,4.5,410.5,210.38,137.17
2016,12,18,10,30,918.0,61.0,3.1,5.0,438.0,254.18,177.13
2016,12,18,10,45,929.0,62.0,3.1,5.5,458.5,295.96,216.4
2016,12,18,11,0,940.0,63.0,3.1,6.0,479.0,336.67,254.73
2016,12,18,11,15,945.5,63.5,3.05,6.0,492.0,373.81,290.23
2016,12,18,11,30,951.0,64.0,3.0,6.0,505.0,409.08,323.58
2016,12,18,11,45,953.5,64.0,3.0,6.5,510.5,440.64,352.74
2016,12,18,12,0,956.0,64.0,3.0,7.0,516.0,469.82,379.23
2016,12,18,12,15,954.5,64.0,3.0,7.0,514.0,494.72,402.35
2016,12,18,12,30,953.0,64.0,3.0,7.0,512.0,516.81,422.73
2016,12,18,12,45,948.5,63.5,3.0,7.0,502.0,534.03,438.81
2016,12,18,13,0,944.0,63.0,3.0,7.0,492.0,548.21,452.12
2016,12,18,13,15,936.0,62.0,2.9,7.0,475.0,556.96,460.53
2016,12,18,13,30,928.0,61.0,2.8,7.0,458.0,562.55,466.16
2016,12,18,13,45,915.5,59.5,2.75,7.0,433.5,562.06,466.89
2016,12,18,14,0,903.0,58.0,2.7,7.0,409.0,558.46,464.91
2016,12,18,14,15,885.0,56.5,2.5,7.0,378.5,548.93,457.4
2016,12,18,14,30,867.0,55.0,2.3,7.0,348.0,536.59,447.29
2016,12,18,14,45,839.5,52.5,2.15,7.0,312.0,515.41,429.87
2016,12,18,15,0,812.0,50.0,2.0,7.0,276.0,495.28,412.58
2016,12,18,15,15,771.5,46.5,1.75,6.0,236.5,461.99,385.02
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,427.33,355.08
2016,12,18,15,45,665.5,38.0,1.25,4.0,155.0,378.07,311.84
2016,12,18,16,0,600.0,33.0,1.0,3.0,113.0,329.28,266.93
2016,12,18,16,15,481.0,25.5,1.0,2.5,74.5,256.23,195.65
2016,12,18,16,30,362.0,18.0,1.0,2.0,36.0,179.17,28.72
2016,12,18,16,45,181.0,9.0,1.05,2.0,18.0,76.78,0.0
2016,12,18,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,13.5,1.1,0.5,34.5,11.22,0.0
2016,12,19,8,0,446.0,27.0,1.1,1.0,69.0,23.38,14.36
2016,12,19,8,15,532.0,33.5,1.2,1.5,108.0,28.03,19.88
2016,12,19,8,30,618.0,40.0,1.3,2.0,147.0,32.64,24.53
2016,12,19,8,45,669.5,44.5,1.4,3.0,186.5,35.27,27.13
2016,12,19,9,0,721.0,49.0,1.5,4.0,226.0,37.93,29.62
2016,12,19,9,15,754.5,52.0,1.5,4.5,262.5,39.27,30.85
2016,12,19,9,30,788.0,55.0,1.5,5.0,299.0,69.74,36.9
2016,12,19,9,45,795.0,61.0,1.5,5.5,329.0,113.93,61.9
2016,12,19,10,0,802.0,67.0,1.5,6.0,359.0,157.83,94.96
2016,12,19,10,15,818.5,68.5,1.5,6.5,385.5,198.86,129.5
2016,12,19,10,30,835.0,70.0,1.5,7.0,412.0,239.94,166.17
2016,12,19,10,45,739.0,89.5,1.5,7.5,402.5,266.17,195.13
2016,12,19,11,0,643.0,109.0,1.5,8.0,393.0,286.63,218.28
2016,12,19,11,15,755.0,92.0,1.45,8.0,435.0,333.29,257.15
2016,12,19,11,30,867.0,75.0,1.4,8.0,477.0,386.77,301.67
2016,12,19,11,45,773.5,92.0,1.4,8.5,454.0,395.52,312.79
2016,12,19,12,0,680.0,109.0,1.4,9.0,431.0,395.95,316.36
2016,12,19,12,15,669.0,111.5,1.3,9.0,427.0,413.66,332.46
2016,12,19,12,30,658.0,114.0,1.2,9.0,423.0,428.96,346.03
2016,12,19,12,45,760.0,93.5,1.2,9.0,444.0,473.51,382.49
2016,12,19,13,0,862.0,73.0,1.2,9.0,465.0,518.3,418.66
2016,12,19,13,15,852.5,72.0,1.15,9.0,448.5,525.85,425.43
2016,12,19,13,30,843.0,71.0,1.1,9.0,432.0,530.44,429.96
2016,12,19,13,45,830.0,69.0,1.1,9.0,408.5,529.12,430.12
2016,12,19,14,0,817.0,67.0,1.1,9.0,385.0,524.91,427.84
2016,12,19,14,15,796.5,65.0,1.0,8.5,355.5,513.85,420.09
2016,12,19,14,30,776.0,63.0,0.9,8.0,326.0,500.15,409.95
2016,12,19,14,45,747.5,60.0,0.8,8.0,292.0,478.63,392.57
2016,12,19,15,0,719.0,57.0,0.7,8.0,258.0,454.99,372.99
2016,12,19,15,15,675.0,53.0,0.7,7.5,220.0,420.49,345.41
2016,12,19,15,30,631.0,49.0,0.7,7.0,182.0,384.85,315.75
2016,12,19,15,45,559.5,43.0,0.75,6.5,142.5,337.36,275.35
2016,12,19,16,0,488.0,37.0,0.8,6.0,103.0,287.66,231.3
2016,12,19,16,15,244.0,34.5,0.8,5.5,67.5,169.46,128.39
2016,12,19,16,30,0.0,32.0,0.8,5.0,32.0,41.14,4.77
2016,12,19,16,45,0.0,16.0,0.8,5.0,16.0,15.25,0.0
2016,12,19,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.0,31.5,10.39,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,21.43,12.34
2016,12,20,8,15,487.5,33.5,1.1,5.5,100.5,28.05,19.53
2016,12,20,8,30,575.0,40.0,1.2,6.0,138.0,32.63,24.1
2016,12,20,8,45,630.0,44.0,1.3,7.0,176.5,34.79,26.23
2016,12,20,9,0,685.0,48.0,1.4,8.0,215.0,37.01,28.29
2016,12,20,9,15,719.5,51.0,1.35,8.5,251.0,38.37,29.53
2016,12,20,9,30,754.0,54.0,1.3,9.0,287.0,66.38,34.84
2016,12,20,9,45,781.5,55.5,1.3,9.5,319.0,106.78,55.63
2016,12,20,10,0,809.0,57.0,1.3,10.0,351.0,148.66,85.51
2016,12,20,10,15,825.5,58.5,1.3,10.5,377.5,193.54,122.73
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,234.45,158.71
2016,12,20,10,45,852.0,61.5,1.35,11.5,423.5,273.47,194.21
2016,12,20,11,0,862.0,63.0,1.4,12.0,443.0,311.51,228.9
2016,12,20,11,15,869.0,63.5,1.4,12.0,456.5,346.48,261.15
2016,12,20,11,30,876.0,64.0,1.4,12.0,470.0,379.87,291.61
2016,12,20,11,45,878.0,64.5,1.4,12.5,475.5,409.56,318.04
2016,12,20,12,0,880.0,65.0,1.4,13.0,481.0,437.08,342.06
2016,12,20,12,15,729.5,100.5,1.4,13.0,445.0,429.02,339.27
2016,12,20,12,30,579.0,136.0,1.4,13.0,409.0,413.09,329.3
2016,12,20,12,45,569.5,136.0,1.4,13.0,400.0,420.08,336.48
2016,12,20,13,0,560.0,136.0,1.4,13.0,391.0,427.69,343.7
2016,12,20,13,15,699.0,102.0,1.4,13.0,408.5,478.44,384.68
2016,12,20,13,30,838.0,68.0,1.4,13.0,426.0,524.19,421.29
2016,12,20,13,45,824.5,66.5,1.4,13.0,403.5,523.18,421.31
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,519.29,419.27
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.0,508.84,411.89
2016,12,20,14,30,772.0,61.0,1.1,12.0,323.0,495.77,402.13
2016,12,20,14,45,744.0,58.0,0.95,11.5,289.5,474.61,385.66
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,451.36,366.97
2016,12,20,15,15,673.0,51.0,0.75,10.5,218.0,417.5,339.81
2016,12,20,15,30,630.0,47.0,0.7,10.0,180.0,382.53,310.71
2016,12,20,15,45,565.5,41.0,0.7,9.5,141.5,334.44,270.14
2016,12,20,16,0,501.0,35.0,0.7,9.0,103.0,287.0,228.29
2016,12,20,16,15,386.5,27.0,0.75,8.5,68.0,222.76,167.88
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,148.94,38.65
2016,12,20,16,45,136.0,9.5,0.85,7.5,16.5,60.51,0.0
2016,12,20,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,214.5,13.0,2.15,5.5,32.0,10.81,0.0
2016,12,21,8,0,429.0,26.0,2.3,6.0,64.0,22.46,12.99
2016,12,21,8,15,517.0,32.0,2.35,6.5,102.5,26.65,18.13
2016,12,21,8,30,605.0,38.0,2.4,7.0,141.0,30.82,22.31
2016,12,21,8,45,658.5,42.0,2.5,7.5,180.0,33.06,24.56
2016,12,21,9,0,712.0,46.0,2.6,8.0,219.0,35.35,26.74
2016,12,21,9,15,747.0,49.0,2.75,8.5,256.0,36.77,28.04
2016,12,21,9,30,782.0,52.0,2.9,9.0,293.0,64.44,33.14
