Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,9,45,806.5,54.0,3.05,9.5,325.5,106.3,54.56
2016,12,21,10,0,831.0,56.0,3.2,10.0,358.0,153.32,88.8
2016,12,21,10,15,847.5,58.0,3.2,10.5,385.0,195.67,124.06
2016,12,21,10,30,864.0,60.0,3.2,11.0,412.0,237.96,161.63
2016,12,21,10,45,876.0,60.5,3.2,11.5,432.5,277.5,198.0
2016,12,21,11,0,888.0,61.0,3.2,12.0,453.0,316.15,233.7
2016,12,21,11,15,895.0,62.0,3.15,12.0,466.5,352.54,267.75
2016,12,21,11,30,902.0,63.0,3.1,12.0,480.0,387.32,299.95
2016,12,21,11,45,906.0,63.0,3.1,12.5,486.5,418.17,327.9
2016,12,21,12,0,910.0,63.0,3.1,13.0,493.0,446.87,353.46
2016,12,21,12,15,910.0,63.0,3.1,13.0,492.0,471.5,375.9
2016,12,21,12,30,910.0,63.0,3.1,13.0,491.0,493.54,395.83
2016,12,21,12,45,901.0,64.5,3.1,13.0,481.5,510.11,411.06
2016,12,21,13,0,892.0,66.0,3.1,13.0,472.0,523.68,423.6
2016,12,21,13,15,884.5,65.0,3.05,13.0,456.0,532.34,431.92
2016,12,21,13,30,877.0,64.0,3.0,13.0,440.0,538.02,437.66
2016,12,21,13,45,864.5,63.0,2.95,13.0,417.0,538.08,438.79
2016,12,21,14,0,852.0,62.0,2.9,13.0,394.0,537.95,439.46
2016,12,21,14,15,833.5,60.0,2.7,12.5,365.0,528.12,432.71
2016,12,21,14,30,815.0,58.0,2.5,12.0,336.0,515.55,423.46
2016,12,21,14,45,787.5,55.5,2.4,12.0,301.0,495.05,407.04
2016,12,21,15,0,760.0,53.0,2.3,12.0,266.0,472.33,388.29
2016,12,21,15,15,718.5,49.0,2.1,11.0,228.0,438.77,361.24
2016,12,21,15,30,677.0,45.0,1.9,10.0,190.0,403.98,331.99
2016,12,21,15,45,611.0,40.0,1.7,9.5,150.0,355.5,289.82
2016,12,21,16,0,545.0,35.0,1.5,9.0,110.0,307.53,246.39
2016,12,21,16,15,429.0,27.0,1.5,8.5,73.0,236.3,179.78
2016,12,21,16,30,313.0,19.0,1.5,8.0,36.0,162.15,51.2
2016,12,21,16,45,156.5,9.5,1.55,7.5,18.0,68.41,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,13.5,1.0,4.0,32.5,10.47,0.0
2016,12,22,8,0,432.0,27.0,1.0,5.0,65.0,23.59,13.92
2016,12,22,8,15,522.5,33.5,1.1,5.5,104.5,28.21,19.63
2016,12,22,8,30,613.0,40.0,1.2,6.0,144.0,32.81,24.24
2016,12,22,8,45,665.5,45.0,1.3,7.0,184.0,35.88,27.21
2016,12,22,9,0,718.0,50.0,1.4,8.0,224.0,38.96,30.06
2016,12,22,9,15,754.0,53.0,1.35,8.5,261.0,40.25,31.24
2016,12,22,9,30,790.0,56.0,1.3,9.0,298.0,66.94,35.76
2016,12,22,9,45,814.0,58.5,1.3,9.5,331.0,109.6,57.28
2016,12,22,10,0,838.0,61.0,1.3,10.0,364.0,153.43,88.33
2016,12,22,10,15,854.5,62.5,1.25,10.5,391.5,196.03,123.36
2016,12,22,10,30,871.0,64.0,1.2,11.0,419.0,241.88,163.29
2016,12,22,10,45,883.0,65.0,1.2,11.5,440.0,282.29,199.73
2016,12,22,11,0,895.0,66.0,1.2,12.0,461.0,321.8,235.44
2016,12,22,11,15,901.5,67.0,1.2,12.0,474.5,358.45,269.01
2016,12,22,11,30,908.0,68.0,1.2,12.0,488.0,393.43,300.68
2016,12,22,11,45,911.0,68.0,1.2,12.5,494.0,424.25,327.9
2016,12,22,12,0,914.0,68.0,1.2,13.0,500.0,452.85,352.67
2016,12,22,12,15,913.0,68.0,1.2,13.0,498.5,477.32,374.34
2016,12,22,12,30,912.0,68.0,1.2,13.0,497.0,499.15,393.49
2016,12,22,12,45,907.0,67.5,1.2,13.0,488.0,515.78,408.31
2016,12,22,13,0,902.0,67.0,1.2,13.0,479.0,529.48,420.56
2016,12,22,13,15,893.0,66.5,1.1,13.0,462.0,538.16,428.09
2016,12,22,13,30,884.0,66.0,1.0,13.0,445.0,543.81,433.02
2016,12,22,13,45,870.0,64.5,0.95,13.0,421.5,542.69,433.0
2016,12,22,14,0,856.0,63.0,0.9,13.0,398.0,541.31,432.5
2016,12,22,14,15,836.0,61.0,0.8,12.5,368.0,530.78,425.27
2016,12,22,14,30,816.0,59.0,0.7,12.0,338.0,517.49,415.64
2016,12,22,14,45,785.0,56.5,0.65,12.0,302.5,495.2,398.42
2016,12,22,15,0,754.0,54.0,0.6,12.0,267.0,470.74,379.0
2016,12,22,15,15,711.0,50.5,0.65,11.0,228.5,437.12,353.76
2016,12,22,15,30,668.0,47.0,0.7,10.0,190.0,402.25,326.17
2016,12,22,15,45,601.5,41.5,0.8,9.5,150.0,353.1,285.37
2016,12,22,16,0,535.0,36.0,0.9,9.0,110.0,304.47,242.91
2016,12,22,16,15,421.0,28.0,0.9,8.5,73.5,239.51,182.23
2016,12,22,16,30,307.0,20.0,0.9,8.0,37.0,165.75,60.57
2016,12,22,16,45,153.5,10.0,0.95,7.5,18.5,67.92,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,7,45,169.0,14.0,2.4,5.0,29.0,10.93,0.0
2016,12,23,8,0,338.0,28.0,2.4,5.0,58.0,22.51,12.88
2016,12,23,8,15,430.5,36.0,2.35,5.0,94.5,28.05,19.47
2016,12,23,8,30,523.0,44.0,2.3,5.0,131.0,33.46,24.89
2016,12,23,8,45,581.0,49.0,2.25,5.0,169.5,36.09,27.6
2016,12,23,9,0,639.0,54.0,2.2,5.0,208.0,38.74,30.21
2016,12,23,9,15,319.5,68.5,2.2,5.0,145.5,49.05,39.78
2016,12,23,9,30,0.0,83.0,2.2,5.0,83.0,75.26,60.84
2016,12,23,9,45,0.0,92.5,2.25,5.5,92.5,83.97,68.26
2016,12,23,10,0,0.0,102.0,2.3,6.0,102.0,92.72,75.63
2016,12,23,10,15,0.0,82.5,2.15,6.0,82.5,76.37,61.34
2016,12,23,10,30,0.0,63.0,2.0,6.0,63.0,58.59,45.8
2016,12,23,10,45,0.0,48.5,1.95,6.5,48.5,45.07,33.89
2016,12,23,11,0,0.0,34.0,1.9,7.0,34.0,31.58,22.02
2016,12,23,11,15,0.0,26.0,1.9,7.0,26.0,24.14,15.51
2016,12,23,11,30,0.0,18.0,1.9,7.0,18.0,16.71,8.99
2016,12,23,11,45,0.0,35.0,1.95,7.5,35.0,32.51,22.74
2016,12,23,12,0,0.0,52.0,2.0,8.0,52.0,48.35,36.4
2016,12,23,12,15,0.0,38.5,2.2,8.0,38.5,35.77,25.49
2016,12,23,12,30,0.0,25.0,2.4,8.0,25.0,23.21,14.59
2016,12,23,12,45,3.5,92.5,2.6,8.0,94.0,87.94,70.55
2016,12,23,13,0,7.0,160.0,2.8,8.0,163.0,154.7,127.34
2016,12,23,13,15,19.0,165.0,2.9,8.0,173.5,166.75,137.65
2016,12,23,13,30,31.0,170.0,3.0,8.0,184.0,184.51,152.92
2016,12,23,13,45,36.0,164.0,3.2,8.0,179.0,183.13,152.06
2016,12,23,14,0,41.0,158.0,3.4,8.0,174.0,181.78,151.27
2016,12,23,14,15,38.0,147.0,3.35,8.0,161.0,170.54,141.93
2016,12,23,14,30,35.0,136.0,3.3,8.0,148.0,159.14,132.4
2016,12,23,14,45,31.5,122.5,3.25,8.0,133.0,144.43,119.93
2016,12,23,15,0,28.0,109.0,3.2,8.0,118.0,129.57,107.18
2016,12,23,15,15,313.0,82.0,3.0,7.5,151.0,269.87,228.43
2016,12,23,15,30,598.0,55.0,2.8,7.0,184.0,380.63,319.28
2016,12,23,15,45,531.0,48.5,2.6,6.5,145.5,331.82,275.63
2016,12,23,16,0,464.0,42.0,2.4,6.0,107.0,283.89,231.91
2016,12,23,16,15,345.5,32.5,2.25,5.5,71.5,212.1,165.16
2016,12,23,16,30,227.0,23.0,2.1,5.0,36.0,136.77,56.77
2016,12,23,16,45,113.5,11.5,2.0,5.0,18.0,54.27,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,12.0,1.25,1.5,32.0,9.94,0.0
2016,12,24,8,0,456.0,24.0,1.3,2.0,64.0,20.57,11.4
2016,12,24,8,15,545.0,30.5,1.4,2.5,103.0,25.35,17.26
2016,12,24,8,30,634.0,37.0,1.5,3.0,142.0,30.05,21.99
2016,12,24,8,45,688.0,40.5,1.6,3.5,182.0,31.87,23.89
2016,12,24,9,0,742.0,44.0,1.7,4.0,222.0,33.77,25.75
2016,12,24,9,15,775.5,47.0,1.8,4.5,259.5,35.25,27.12
2016,12,24,9,30,809.0,50.0,1.9,5.0,297.0,64.68,35.15
2016,12,24,9,45,831.5,52.0,2.0,5.5,329.5,107.53,56.23
2016,12,24,10,0,854.0,54.0,2.1,6.0,362.0,151.26,87.35
2016,12,24,10,15,869.5,55.5,2.15,6.0,389.5,194.08,123.38
2016,12,24,10,30,885.0,57.0,2.2,6.0,417.0,236.71,161.96
2016,12,24,10,45,895.5,58.0,2.25,6.5,437.5,277.27,199.78
2016,12,24,11,0,906.0,59.0,2.3,7.0,458.0,316.82,236.84
2016,12,24,11,15,912.5,59.5,2.3,7.0,472.0,353.39,271.59
2016,12,24,11,30,919.0,60.0,2.3,7.0,486.0,388.27,304.41
2016,12,24,11,45,922.5,60.0,2.35,7.5,492.5,419.64,333.3
2016,12,24,12,0,926.0,60.0,2.4,8.0,499.0,448.79,359.7
2016,12,24,12,15,926.0,60.0,2.4,8.0,498.0,474.05,382.96
2016,12,24,12,30,926.0,60.0,2.4,8.0,497.0,496.68,403.6
2016,12,24,12,45,915.5,62.5,2.4,8.0,487.5,514.15,419.72
2016,12,24,13,0,905.0,65.0,2.4,8.0,478.0,528.54,433.04
2016,12,24,13,15,897.5,64.0,2.35,8.0,462.5,537.65,441.77
2016,12,24,13,30,890.0,63.0,2.3,8.0,447.0,543.74,447.87
2016,12,24,13,45,880.0,61.5,2.3,8.0,424.5,544.93,450.08
2016,12,24,14,0,870.0,60.0,2.3,8.0,402.0,543.15,449.72
2016,12,24,14,15,853.0,58.0,2.15,7.5,373.0,534.13,443.62
2016,12,24,14,30,836.0,56.0,2.0,7.0,344.0,525.53,437.41
2016,12,24,14,45,812.0,53.0,1.85,7.0,309.5,506.39,421.69
2016,12,24,15,0,788.0,50.0,1.7,7.0,275.0,484.91,403.56
2016,12,24,15,15,749.0,47.0,1.5,6.5,236.5,453.64,377.32
2016,12,24,15,30,710.0,44.0,1.3,6.0,198.0,420.97,348.87
2016,12,24,15,45,651.0,39.0,1.15,5.5,158.0,375.35,308.89
2016,12,24,16,0,592.0,34.0,1.0,5.0,118.0,329.93,267.37
2016,12,24,16,15,481.0,27.0,1.05,4.5,79.5,260.61,202.89
2016,12,24,16,30,370.0,20.0,1.1,4.0,41.0,189.01,88.1
2016,12,24,16,45,185.0,10.0,1.15,3.5,20.5,80.36,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,12.5,1.35,0.0,31.0,10.45,0.0
2016,12,25,8,0,443.0,25.0,1.5,0.0,62.0,21.65,12.31
2016,12,25,8,15,533.5,31.0,1.55,0.5,101.5,25.86,17.87
2016,12,25,8,30,624.0,37.0,1.6,1.0,141.0,30.06,22.19
2016,12,25,8,45,677.5,41.5,1.7,1.5,181.0,32.78,24.94
2016,12,25,9,0,731.0,46.0,1.8,2.0,221.0,35.52,27.59
2016,12,25,9,15,766.0,49.0,1.8,2.5,258.5,36.93,28.91
2016,12,25,9,30,801.0,52.0,1.8,3.0,296.0,60.76,32.67
2016,12,25,9,45,817.0,56.0,1.85,3.5,328.0,104.61,54.9
2016,12,25,10,0,833.0,60.0,1.9,4.0,360.0,148.95,86.97
2016,12,25,10,15,849.5,61.5,1.9,4.5,387.5,191.43,122.56
2016,12,25,10,30,866.0,63.0,1.9,5.0,415.0,237.24,163.49
2016,12,25,10,45,876.5,64.5,1.95,5.5,435.5,277.67,201.1
2016,12,25,11,0,887.0,66.0,2.0,6.0,456.0,317.14,238.02
2016,12,25,11,15,893.0,66.5,2.05,6.0,469.5,353.08,272.24
2016,12,25,11,30,899.0,67.0,2.1,6.0,483.0,387.33,304.59
2016,12,25,11,45,900.5,67.5,2.15,6.5,489.5,418.0,332.91
2016,12,25,12,0,902.0,68.0,2.2,7.0,496.0,446.42,358.71
2016,12,25,12,15,901.0,68.0,2.25,7.0,494.5,470.85,381.41
2016,12,25,12,30,900.0,68.0,2.3,7.0,493.0,492.68,401.56
2016,12,25,12,45,894.5,68.0,2.35,7.0,484.0,509.63,417.47
2016,12,25,13,0,889.0,68.0,2.4,7.0,475.0,523.69,430.75
2016,12,25,13,15,880.5,67.0,2.4,7.0,459.0,532.22,439.22
2016,12,25,13,30,872.0,66.0,2.4,7.0,443.0,537.74,445.08
2016,12,25,13,45,857.0,65.0,2.45,7.0,419.5,539.23,447.64
2016,12,25,14,0,842.0,64.0,2.5,7.0,396.0,535.67,446.0
2016,12,25,14,15,823.0,62.0,2.45,6.5,367.0,525.93,439.67
2016,12,25,14,30,804.0,60.0,2.4,6.0,338.0,513.46,430.8
2016,12,25,14,45,774.5,58.0,2.35,6.0,303.5,492.83,414.14
2016,12,25,15,0,745.0,56.0,2.3,6.0,269.0,470.0,395.14
2016,12,25,15,15,703.5,52.0,2.05,5.5,231.0,436.8,367.1
2016,12,25,15,30,662.0,48.0,1.8,5.0,193.0,402.31,336.97
2016,12,25,15,45,597.0,42.5,1.6,4.5,153.0,353.98,294.44
2016,12,25,16,0,532.0,37.0,1.4,4.0,113.0,306.08,250.74
2016,12,25,16,15,422.0,29.0,1.4,3.5,76.5,242.49,190.97
2016,12,25,16,30,312.0,21.0,1.4,3.0,40.0,171.75,87.23
2016,12,25,16,45,156.0,10.5,1.45,2.5,20.0,69.95,0.0
2016,12,25,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,12.5,1.9,0.0,31.0,10.47,0.0
2016,12,26,8,0,435.0,25.0,2.1,0.0,62.0,21.68,12.23
2016,12,26,8,15,527.0,32.0,2.2,0.5,101.5,26.89,18.77
2016,12,26,8,30,619.0,39.0,2.3,1.0,141.0,32.01,23.95
2016,12,26,8,45,673.5,43.5,2.45,1.5,181.5,34.64,26.64
2016,12,26,9,0,728.0,48.0,2.6,2.0,222.0,37.31,29.23
2016,12,26,9,15,763.0,51.0,2.55,2.5,259.5,38.65,30.5
2016,12,26,9,30,798.0,54.0,2.5,3.0,297.0,61.47,33.86
2016,12,26,9,45,821.0,56.5,2.5,4.0,330.0,104.46,54.74
2016,12,26,10,0,844.0,59.0,2.5,5.0,363.0,148.55,85.93
2016,12,26,10,15,860.0,61.0,2.45,5.0,391.0,195.56,125.51
2016,12,26,10,30,876.0,63.0,2.4,5.0,419.0,238.56,164.38
2016,12,26,10,45,889.0,63.5,2.4,5.5,440.0,279.17,202.19
2016,12,26,11,0,902.0,64.0,2.4,6.0,461.0,318.97,239.44
2016,12,26,11,15,908.0,65.0,2.35,6.5,475.0,355.95,274.1
2016,12,26,11,30,914.0,66.0,2.3,7.0,489.0,391.25,306.66
2016,12,26,11,45,917.5,66.0,2.25,7.5,496.0,422.74,335.41
2016,12,26,12,0,921.0,66.0,2.2,8.0,503.0,452.04,361.62
2016,12,26,12,15,920.5,66.0,2.15,8.0,501.5,477.25,384.6
2016,12,26,12,30,920.0,66.0,2.1,8.0,500.0,499.82,404.95
2016,12,26,12,45,915.5,65.5,2.05,8.0,491.5,517.21,420.77
2016,12,26,13,0,911.0,65.0,2.0,8.0,483.0,531.65,433.91
2016,12,26,13,15,903.5,64.0,1.95,8.0,467.0,541.04,442.78
2016,12,26,13,30,896.0,63.0,1.9,8.0,451.0,547.38,449.01
2016,12,26,13,45,884.0,62.0,1.9,8.0,428.0,548.3,450.99
2016,12,26,14,0,872.0,61.0,1.9,8.0,405.0,546.22,450.42
2016,12,26,14,15,854.0,59.0,1.75,7.5,376.0,536.84,443.99
2016,12,26,14,30,836.0,57.0,1.6,7.0,347.0,527.85,437.43
2016,12,26,14,45,810.0,54.5,1.45,7.0,312.5,508.39,421.46
2016,12,26,15,0,784.0,52.0,1.3,7.0,278.0,486.6,403.14
2016,12,26,15,15,745.0,48.5,1.15,6.0,239.5,454.87,377.55
2016,12,26,15,30,706.0,45.0,1.0,5.0,201.0,421.71,349.68
2016,12,26,15,45,644.5,40.0,0.9,4.5,160.5,374.93,309.14
2016,12,26,16,0,583.0,35.0,0.8,4.0,120.0,328.42,267.16
2016,12,26,16,15,476.0,28.0,0.85,3.5,82.0,260.79,204.99
2016,12,26,16,30,369.0,21.0,0.9,3.0,44.0,191.64,104.3
2016,12,26,16,45,184.5,10.5,0.95,2.5,22.0,81.18,0.0
2016,12,26,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,13.0,1.1,2.5,29.0,10.13,0.0
2016,12,27,8,0,379.0,26.0,1.1,3.0,58.0,20.8,11.27
2016,12,27,8,15,473.0,33.5,1.15,3.5,96.0,25.96,17.71
2016,12,27,8,30,567.0,41.0,1.2,4.0,134.0,33.92,25.42
2016,12,27,8,45,625.5,45.5,1.25,5.0,173.5,36.44,27.94
2016,12,27,9,0,684.0,50.0,1.3,6.0,213.0,39.03,30.37
2016,12,27,9,15,721.0,53.5,1.25,6.5,250.5,40.72,31.94
2016,12,27,9,30,758.0,57.0,1.2,7.0,288.0,62.14,35.13
2016,12,27,9,45,782.5,59.5,1.15,7.5,320.5,103.42,54.71
2016,12,27,10,0,807.0,62.0,1.1,8.0,353.0,146.01,84.27
2016,12,27,10,15,824.0,64.0,1.15,8.5,380.5,187.98,118.6
2016,12,27,10,30,841.0,66.0,1.2,9.0,408.0,230.09,155.54
2016,12,27,10,45,663.0,106.5,1.25,9.5,384.5,256.36,187.16
2016,12,27,11,0,485.0,147.0,1.3,10.0,361.0,268.92,205.72
2016,12,27,11,15,679.5,109.0,1.2,10.0,419.0,319.27,244.49
2016,12,27,11,30,874.0,71.0,1.1,10.0,477.0,381.45,293.57
2016,12,27,11,45,662.5,120.5,1.0,10.5,430.5,373.94,292.9
2016,12,27,12,0,451.0,170.0,0.9,11.0,384.0,352.78,279.75
2016,12,27,12,15,453.0,169.5,0.8,11.0,384.0,368.52,293.5
2016,12,27,12,30,455.0,169.0,0.7,11.0,384.0,383.02,305.68
2016,12,27,12,45,480.0,160.0,0.65,11.0,384.0,399.06,319.12
2016,12,27,13,0,505.0,151.0,0.6,11.0,384.0,414.25,331.75
2016,12,27,13,15,472.0,152.0,0.6,11.0,364.0,408.52,328.21
2016,12,27,13,30,439.0,153.0,0.6,11.0,344.0,400.44,322.82
2016,12,27,13,45,500.5,132.5,0.65,11.0,339.5,418.51,338.54
2016,12,27,14,0,562.0,112.0,0.7,11.0,335.0,438.54,355.4
2016,12,27,14,15,655.0,91.0,0.65,10.5,333.0,469.85,380.89
2016,12,27,14,30,748.0,70.0,0.6,10.0,331.0,495.7,401.71
2016,12,27,14,45,718.0,67.0,0.6,10.0,297.0,474.07,384.89
2016,12,27,15,0,688.0,64.0,0.6,10.0,263.0,453.02,368.4
2016,12,27,15,15,645.0,59.5,0.6,9.5,226.0,419.62,342.21
2016,12,27,15,30,602.0,55.0,0.6,9.0,189.0,385.21,314.19
2016,12,27,15,45,540.0,48.5,0.65,8.5,150.5,338.66,275.48
2016,12,27,16,0,478.0,42.0,0.7,8.0,112.0,292.8,235.59
2016,12,27,16,15,368.5,33.0,0.7,7.5,76.0,224.66,174.83
2016,12,27,16,30,259.0,24.0,0.7,7.0,40.0,155.04,87.58
2016,12,27,16,45,129.5,12.0,0.75,7.0,20.0,61.58,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,11.5,1.85,2.0,30.0,9.53,0.0
2016,12,28,8,0,445.0,23.0,2.0,3.0,60.0,19.68,10.27
2016,12,28,8,15,534.0,29.5,2.1,3.5,99.0,24.47,16.33
2016,12,28,8,30,623.0,36.0,2.2,4.0,138.0,29.19,21.07
2016,12,28,8,45,677.5,39.5,2.35,5.0,177.5,31.03,22.94
2016,12,28,9,0,732.0,43.0,2.5,6.0,217.0,32.95,24.75
2016,12,28,9,15,766.0,46.0,2.55,6.5,254.5,34.44,26.13
2016,12,28,9,30,800.0,49.0,2.6,7.0,292.0,60.21,33.1
2016,12,28,9,45,825.0,50.5,2.7,7.5,325.0,102.5,52.55
2016,12,28,10,0,850.0,52.0,2.8,8.0,358.0,145.91,82.57
2016,12,28,10,15,865.5,53.5,2.75,8.5,385.0,188.68,117.87
2016,12,28,10,30,881.0,55.0,2.7,9.0,412.0,231.32,155.78
2016,12,28,10,45,892.0,55.5,2.7,9.5,433.0,271.59,193.01
2016,12,28,11,0,903.0,56.0,2.7,10.0,454.0,310.9,229.59
2016,12,28,11,15,909.0,56.5,2.6,10.5,468.5,347.45,263.56
2016,12,28,11,30,915.0,57.0,2.5,11.0,483.0,382.31,295.44
2016,12,28,11,45,918.5,57.5,2.45,11.5,489.5,414.33,324.37
2016,12,28,12,0,922.0,58.0,2.4,12.0,496.0,444.19,350.81
2016,12,28,12,15,921.5,58.0,2.35,12.0,495.5,469.46,373.66
2016,12,28,12,30,921.0,58.0,2.3,12.0,495.0,492.1,393.91
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.0,510.45,410.34
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,525.85,424.08
2016,12,28,13,15,900.0,60.0,2.15,12.0,463.5,535.55,433.13
2016,12,28,13,30,893.0,59.0,2.1,12.0,448.0,542.22,439.58
2016,12,28,13,45,882.0,58.0,2.1,12.0,425.5,543.75,442.03
2016,12,28,14,0,871.0,57.0,2.1,12.0,403.0,542.29,441.95
2016,12,28,14,15,854.0,55.0,1.9,11.5,375.0,533.52,435.94
2016,12,28,14,30,837.0,53.0,1.7,11.0,347.0,521.96,427.41
2016,12,28,14,45,812.5,51.0,1.55,11.0,313.0,503.81,412.73
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,486.86,398.4
2016,12,28,15,15,751.0,46.0,1.25,10.0,241.0,456.78,374.52
2016,12,28,15,30,714.0,43.0,1.1,9.0,203.0,425.23,348.39
2016,12,28,15,45,656.0,38.5,1.0,8.5,163.0,380.6,310.18
2016,12,28,16,0,598.0,34.0,0.9,8.0,123.0,336.11,270.45
2016,12,28,16,15,497.0,27.0,0.95,7.5,85.0,270.67,211.37
2016,12,28,16,30,396.0,20.0,1.0,7.0,47.0,204.75,122.52
2016,12,28,16,45,198.0,10.0,1.05,6.5,23.5,86.53,0.0
2016,12,28,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,13.0,2.55,2.5,29.0,12.39,0.0
2016,12,29,8,0,390.0,26.0,2.7,3.0,58.0,20.86,11.15
2016,12,29,8,15,486.0,33.5,2.75,3.5,97.0,28.45,19.87
2016,12,29,8,30,582.0,41.0,2.8,4.0,136.0,33.98,25.43
2016,12,29,8,45,641.0,45.5,2.85,4.5,176.5,36.5,28.0
2016,12,29,9,0,700.0,50.0,2.9,5.0,217.0,39.09,30.51
2016,12,29,9,15,737.0,53.5,2.9,5.5,254.5,40.78,32.08
2016,12,29,9,30,774.0,57.0,2.9,6.0,292.0,61.19,34.92
2016,12,29,9,45,792.0,61.0,2.9,7.0,324.5,104.1,55.44
2016,12,29,10,0,810.0,65.0,2.9,8.0,357.0,147.76,85.97
2016,12,29,10,15,827.5,67.0,2.85,8.5,385.0,190.07,120.7
2016,12,29,10,30,845.0,69.0,2.8,9.0,413.0,232.58,158.24
2016,12,29,10,45,859.0,70.0,2.8,9.5,434.5,273.27,195.5
2016,12,29,11,0,873.0,71.0,2.8,10.0,456.0,313.38,232.44
2016,12,29,11,15,881.0,71.5,2.75,10.0,471.0,350.28,267.0
2016,12,29,11,30,889.0,72.0,2.7,10.0,486.0,387.3,301.09
2016,12,29,11,45,893.5,72.5,2.7,10.5,493.0,419.25,330.04
2016,12,29,12,0,898.0,73.0,2.7,11.0,500.0,449.15,356.64
2016,12,29,12,15,898.0,72.5,2.65,11.0,499.5,473.88,379.14
2016,12,29,12,30,898.0,72.0,2.6,11.0,499.0,496.04,399.1
2016,12,29,12,45,899.5,70.5,2.6,11.5,492.0,515.25,415.69
2016,12,29,13,0,901.0,69.0,2.6,12.0,485.0,531.76,429.78
2016,12,29,13,15,893.5,68.0,2.5,12.0,469.5,541.36,438.65
2016,12,29,13,30,886.0,67.0,2.4,12.0,454.0,547.94,444.91
2016,12,29,13,45,875.5,65.5,2.35,12.0,432.0,549.37,447.12
2016,12,29,14,0,865.0,64.0,2.3,12.0,410.0,550.5,448.81
2016,12,29,14,15,847.5,62.0,2.15,11.5,381.0,541.92,443.2
2016,12,29,14,30,830.0,60.0,2.0,11.0,352.0,530.5,435.08
2016,12,29,14,45,805.0,57.5,1.85,11.0,318.0,511.81,420.06
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,490.75,402.67
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,459.4,377.68
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,426.56,350.4
2016,12,29,15,45,643.5,42.5,1.1,8.0,166.5,380.11,310.96
2016,12,29,16,0,584.0,37.0,0.9,7.0,126.0,333.8,269.98
2016,12,29,16,15,479.0,29.5,0.9,6.5,87.0,266.06,209.21
2016,12,29,16,30,374.0,22.0,0.9,6.0,48.0,198.52,124.36
2016,12,29,16,45,187.0,11.0,0.95,5.5,24.0,83.54,0.0
2016,12,29,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,187.5,13.0,0.8,5.5,28.5,12.39,0.0
2016,12,30,8,0,375.0,26.0,0.7,6.0,57.0,20.87,10.99
2016,12,30,8,15,471.0,33.5,0.8,6.5,95.0,26.02,17.51
2016,12,30,8,30,567.0,41.0,0.9,7.0,133.0,33.98,25.15
2016,12,30,8,45,622.5,46.5,1.05,7.5,172.5,37.43,28.54
2016,12,30,9,0,678.0,52.0,1.2,8.0,212.0,40.88,31.8
2016,12,30,9,15,715.5,55.5,1.3,8.5,249.5,42.49,33.28
2016,12,30,9,30,753.0,59.0,1.4,9.0,287.0,61.82,35.75
2016,12,30,9,45,784.5,60.0,1.55,9.5,321.0,102.15,53.6
2016,12,30,10,0,816.0,61.0,1.7,10.0,355.0,144.45,82.14
2016,12,30,10,15,833.0,63.0,1.8,10.0,383.0,186.96,116.88
2016,12,30,10,30,850.0,65.0,1.9,10.0,411.0,229.6,154.55
2016,12,30,10,45,860.5,66.5,2.0,10.5,432.0,270.11,191.57
2016,12,30,11,0,871.0,68.0,2.1,11.0,453.0,312.32,230.09
2016,12,30,11,15,878.0,69.0,2.1,11.0,467.5,348.89,264.12
2016,12,30,11,30,885.0,70.0,2.1,11.0,482.0,383.92,296.41
2016,12,30,11,45,888.0,70.0,2.15,11.5,489.0,414.73,324.31
2016,12,30,12,0,891.0,70.0,2.2,12.0,496.0,443.4,349.86
2016,12,30,12,15,891.0,70.0,2.2,12.0,495.5,468.48,372.53
2016,12,30,12,30,891.0,70.0,2.2,12.0,495.0,491.04,392.73
2016,12,30,12,45,886.5,70.0,2.2,12.0,487.0,508.8,408.81
2016,12,30,13,0,882.0,70.0,2.2,12.0,479.0,523.73,422.33
2016,12,30,13,15,874.5,69.0,2.2,12.0,463.5,533.16,431.34
2016,12,30,13,30,867.0,68.0,2.2,12.0,448.0,539.64,437.82
2016,12,30,13,45,853.5,67.0,2.25,12.0,425.5,542.33,441.29
2016,12,30,14,0,840.0,66.0,2.3,12.0,403.0,540.0,440.7
2016,12,30,14,15,822.0,64.0,2.25,11.5,374.5,531.2,435.3
2016,12,30,14,30,804.0,62.0,2.2,11.0,346.0,519.64,427.43
2016,12,30,14,45,773.0,60.0,2.15,11.0,312.0,498.47,410.81
2016,12,30,15,0,742.0,58.0,2.1,11.0,278.0,475.08,391.93
2016,12,30,15,15,702.0,54.5,1.85,10.0,240.0,443.37,366.47
2016,12,30,15,30,662.0,51.0,1.6,9.0,202.0,410.26,338.82
2016,12,30,15,45,585.0,47.0,1.4,8.5,161.0,361.33,296.75
2016,12,30,16,0,508.0,43.0,1.2,8.0,120.0,310.34,251.74
2016,12,30,16,15,401.0,34.0,1.15,7.5,83.0,242.1,191.03
2016,12,30,16,30,294.0,25.0,1.1,7.0,46.0,174.55,113.03
2016,12,30,16,45,147.0,12.5,1.1,6.5,23.0,69.61,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
